Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,7,45,178.0,15.5,3.55,6.5,31.5,11.77,0.0
2016,1,1,8,0,356.0,31.0,3.6,7.0,63.0,43.48,19.44
2016,1,1,8,15,451.5,39.5,3.65,7.0,103.0,80.49,43.77
2016,1,1,8,30,547.0,48.0,3.7,7.0,143.0,126.85,78.81
2016,1,1,8,45,604.0,53.5,3.75,7.5,183.5,171.64,117.19
2016,1,1,9,0,661.0,59.0,3.8,8.0,224.0,221.07,161.3
2016,1,1,9,15,699.0,63.0,3.8,8.0,262.5,267.74,204.69
2016,1,1,9,30,737.0,67.0,3.8,8.0,301.0,316.66,249.87
2016,1,1,9,45,762.5,70.5,3.8,8.5,335.0,361.79,291.08
2016,1,1,10,0,788.0,74.0,3.8,9.0,369.0,407.25,331.61
2016,1,1,10,15,805.5,76.0,3.75,9.0,397.5,447.54,367.64
2016,1,1,10,30,823.0,78.0,3.7,9.0,426.0,486.94,402.11
2016,1,1,10,45,834.0,80.0,3.65,9.0,447.5,521.83,432.2
2016,1,1,11,0,845.0,82.0,3.6,9.0,469.0,554.93,460.2
2016,1,1,11,15,852.5,83.0,3.5,9.0,484.0,582.96,483.52
2016,1,1,11,30,860.0,84.0,3.4,9.0,499.0,608.64,504.52
2016,1,1,11,45,862.5,84.5,3.3,9.5,506.0,628.19,519.41
2016,1,1,12,0,865.0,85.0,3.2,10.0,513.0,644.92,531.78
2016,1,1,12,15,864.5,85.0,3.1,10.0,512.5,656.26,540.74
2016,1,1,12,30,864.0,85.0,3.0,10.0,512.0,664.56,547.21
2016,1,1,12,45,865.0,83.0,2.9,10.0,504.5,668.54,550.35
2016,1,1,13,0,866.0,81.0,2.8,10.0,497.0,669.42,551.02
2016,1,1,13,15,858.0,80.0,2.65,10.0,481.5,662.4,545.25
2016,1,1,13,30,850.0,79.0,2.5,10.0,466.0,652.36,537.1
2016,1,1,13,45,618.0,116.0,2.45,10.0,390.5,540.76,447.69
2016,1,1,14,0,386.0,153.0,2.4,10.0,315.0,426.27,354.3
2016,1,1,14,15,593.5,104.5,2.35,10.0,333.5,497.24,414.49
2016,1,1,14,30,801.0,56.0,2.3,10.0,352.0,551.98,459.24
2016,1,1,14,45,754.5,60.5,2.25,10.0,319.0,513.52,426.97
2016,1,1,15,0,708.0,65.0,2.2,10.0,286.0,474.44,394.19
2016,1,1,15,15,669.0,61.0,2.15,10.0,248.0,432.65,358.59
2016,1,1,15,30,630.0,57.0,2.1,10.0,210.0,388.58,320.18
2016,1,1,15,45,567.5,52.0,2.05,10.0,170.5,333.42,271.77
2016,1,1,16,0,505.0,47.0,2.0,10.0,131.0,281.08,224.6
2016,1,1,16,15,413.5,37.5,2.05,9.5,93.0,216.33,166.79
2016,1,1,16,30,322.0,28.0,2.1,9.0,55.0,158.21,104.67
2016,1,1,16,45,161.0,14.0,2.15,9.0,27.5,71.71,0.0
2016,1,1,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,2,7,45,23.5,16.0,3.7,8.5,18.5,14.53,0.0
2016,1,2,8,0,47.0,32.0,3.8,9.0,37.0,31.65,17.77
2016,1,2,8,15,72.5,49.5,3.8,9.0,60.5,53.68,36.5
2016,1,2,8,30,98.0,67.0,3.8,9.0,84.0,78.58,57.17
2016,1,2,8,45,113.5,84.0,3.85,9.5,108.5,103.72,78.79
2016,1,2,9,0,129.0,101.0,3.9,10.0,133.0,130.39,101.93
2016,1,2,9,15,138.5,116.5,3.85,10.0,156.5,155.27,123.93
2016,1,2,9,30,148.0,132.0,3.8,10.0,180.0,180.89,146.43
2016,1,2,9,45,160.5,145.0,3.8,10.5,201.5,205.76,167.77
2016,1,2,10,0,173.0,158.0,3.8,11.0,223.0,231.41,189.51
2016,1,2,10,15,86.5,117.5,3.85,11.0,150.0,158.07,129.15
2016,1,2,10,30,0.0,77.0,3.9,11.0,77.0,74.46,58.26
2016,1,2,10,45,181.0,127.5,4.0,11.5,210.5,227.76,188.64
2016,1,2,11,0,362.0,178.0,4.1,12.0,344.0,386.09,318.94
2016,1,2,11,15,323.5,191.0,4.2,12.0,343.0,388.54,320.61
2016,1,2,11,30,285.0,204.0,4.3,12.0,342.0,388.29,320.35
2016,1,2,11,45,185.5,211.0,4.4,12.5,301.5,335.99,276.47
2016,1,2,12,0,86.0,218.0,4.5,13.0,261.0,279.19,228.3
2016,1,2,12,15,66.5,212.0,4.55,13.0,245.5,261.98,214.11
2016,1,2,12,30,47.0,206.0,4.6,13.0,230.0,244.15,199.22
2016,1,2,12,45,244.5,190.0,4.65,13.0,308.5,371.0,307.07
2016,1,2,13,0,442.0,174.0,4.7,13.0,387.0,492.61,407.88
2016,1,2,13,15,221.0,163.5,4.7,13.0,270.0,328.48,272.33
2016,1,2,13,30,0.0,153.0,4.7,13.0,153.0,152.76,123.12
2016,1,2,13,45,68.5,167.5,4.7,13.0,196.5,219.74,180.83
2016,1,2,14,0,137.0,182.0,4.7,13.0,240.0,287.89,238.35
2016,1,2,14,15,117.5,169.0,4.6,13.0,216.5,260.4,215.36
2016,1,2,14,30,98.0,156.0,4.5,13.0,193.0,226.13,186.86
2016,1,2,14,45,91.5,142.5,4.4,13.0,174.5,206.45,170.45
2016,1,2,15,0,85.0,129.0,4.3,13.0,156.0,186.87,153.91
2016,1,2,15,15,77.5,113.0,4.05,13.0,135.0,163.8,134.19
2016,1,2,15,30,70.0,97.0,3.8,13.0,114.0,140.96,114.43
2016,1,2,15,45,60.0,80.0,3.55,13.0,92.5,115.94,92.58
2016,1,2,16,0,50.0,63.0,3.3,13.0,71.0,91.34,70.87
2016,1,2,16,15,28.5,46.0,3.35,12.5,50.5,62.69,45.85
2016,1,2,16,30,7.0,29.0,3.4,12.0,30.0,32.59,18.49
2016,1,2,16,45,3.5,14.5,3.45,12.0,15.0,15.04,0.0
2016,1,2,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.5,4.2,11.5,10.5,10.13,0.0
2016,1,3,8,0,0.0,21.0,4.1,12.0,21.0,20.27,9.92
2016,1,3,8,15,0.0,35.0,4.0,12.0,35.0,33.73,22.44
2016,1,3,8,30,0.0,49.0,3.9,12.0,49.0,47.19,34.37
2016,1,3,8,45,0.0,63.0,3.8,12.0,63.0,60.76,46.3
2016,1,3,9,0,0.0,77.0,3.7,12.0,77.0,74.42,58.19
2016,1,3,9,15,0.0,90.5,3.6,12.0,90.5,87.67,69.59
2016,1,3,9,30,0.0,104.0,3.5,12.0,104.0,101.0,80.92
2016,1,3,9,45,0.0,115.5,3.4,12.5,115.5,112.42,90.34
2016,1,3,10,0,0.0,127.0,3.3,13.0,127.0,123.91,99.69
2016,1,3,10,15,8.0,142.5,3.35,13.0,146.5,143.09,115.59
2016,1,3,10,30,16.0,158.0,3.4,13.0,166.0,162.96,132.03
2016,1,3,10,45,8.0,142.5,3.5,13.0,146.5,143.74,115.87
2016,1,3,11,0,0.0,127.0,3.6,13.0,127.0,124.05,99.27
2016,1,3,11,15,7.0,152.5,3.8,13.0,156.0,153.89,124.16
2016,1,3,11,30,14.0,178.0,4.0,13.0,185.0,184.48,149.47
2016,1,3,11,45,34.0,194.0,4.2,13.5,211.0,219.05,177.93
2016,1,3,12,0,54.0,210.0,4.4,14.0,237.0,250.23,203.44
2016,1,3,12,15,206.5,204.0,4.4,14.0,307.0,349.36,286.95
2016,1,3,12,30,359.0,198.0,4.4,14.0,377.0,451.96,371.45
2016,1,3,12,45,322.0,201.0,4.4,14.0,360.0,434.41,356.76
2016,1,3,13,0,285.0,204.0,4.4,14.0,343.0,415.53,341.33
2016,1,3,13,15,170.0,198.0,4.05,14.0,280.5,326.74,267.95
2016,1,3,13,30,55.0,192.0,3.7,14.0,218.0,238.17,193.83
2016,1,3,13,45,27.5,153.5,3.35,14.0,166.5,177.43,143.77
2016,1,3,14,0,0.0,115.0,3.0,14.0,115.0,113.55,90.3
2016,1,3,14,15,0.0,83.5,2.65,14.0,83.5,81.17,63.34
2016,1,3,14,30,0.0,52.0,2.3,14.0,52.0,50.24,37.27
2016,1,3,14,45,0.0,46.5,2.0,14.0,46.5,44.91,32.81
2016,1,3,15,0,0.0,41.0,1.7,14.0,41.0,39.59,28.3
2016,1,3,15,15,0.0,35.5,1.55,14.0,35.5,34.27,23.75
2016,1,3,15,30,0.0,30.0,1.4,14.0,30.0,28.95,19.15
2016,1,3,15,45,0.0,24.0,1.3,14.0,24.0,23.15,14.1
2016,1,3,16,0,0.0,18.0,1.2,14.0,18.0,17.36,9.02
2016,1,3,16,15,0.0,13.0,1.3,13.5,13.0,12.53,4.75
2016,1,3,16,30,0.0,8.0,1.4,13.0,8.0,7.71,0.17
2016,1,3,16,45,0.0,4.0,1.5,13.0,4.0,3.85,0.0
2016,1,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.0,5.05,13.0,10.0,9.64,0.0
2016,1,4,8,0,0.0,20.0,5.1,13.0,20.0,19.3,9.11
2016,1,4,8,15,0.0,32.5,5.15,13.0,32.5,31.38,20.39
2016,1,4,8,30,0.0,45.0,5.2,13.0,45.0,43.4,31.02
2016,1,4,8,45,0.0,58.0,5.3,13.5,58.0,55.97,41.96
2016,1,4,9,0,0.0,71.0,5.4,14.0,71.0,68.61,52.82
2016,1,4,9,15,0.0,83.5,5.5,14.0,83.5,80.84,63.31
2016,1,4,9,30,0.0,96.0,5.6,14.0,96.0,93.13,73.73
2016,1,4,9,45,0.0,106.0,5.7,14.0,106.0,103.02,82.03
2016,1,4,10,0,0.0,116.0,5.8,14.0,116.0,112.96,90.29
2016,1,4,10,15,56.5,150.0,5.9,14.0,174.0,174.87,142.04
2016,1,4,10,30,113.0,184.0,6.0,14.0,232.0,243.28,198.94
2016,1,4,10,45,274.0,174.5,6.15,14.5,299.0,325.2,267.2
2016,1,4,11,0,435.0,165.0,6.3,15.0,366.0,417.22,343.24
2016,1,4,11,15,385.0,181.0,6.4,15.0,363.5,413.22,340.1
2016,1,4,11,30,335.0,197.0,6.5,15.0,361.0,410.68,337.89
2016,1,4,11,45,279.0,209.0,6.6,15.0,346.5,397.16,326.51
2016,1,4,12,0,223.0,221.0,6.7,15.0,332.0,374.78,307.8
2016,1,4,12,15,133.0,213.5,6.75,15.0,280.0,312.63,256.0
2016,1,4,12,30,43.0,206.0,6.8,15.0,228.0,241.43,196.1
2016,1,4,12,45,21.5,147.5,6.9,15.0,158.5,164.39,132.49
2016,1,4,13,0,0.0,89.0,7.0,15.0,89.0,86.23,67.0
2016,1,4,13,15,70.0,146.5,7.0,14.5,179.0,196.41,160.98
2016,1,4,13,30,140.0,204.0,7.0,14.0,269.0,314.84,260.23
2016,1,4,13,45,70.0,157.5,7.0,14.0,190.0,209.36,172.01
2016,1,4,14,0,0.0,111.0,7.0,14.0,111.0,109.32,86.97
2016,1,4,14,15,138.0,130.0,6.75,14.0,182.0,227.55,189.21
2016,1,4,14,30,276.0,149.0,6.5,14.0,253.0,339.2,283.37
2016,1,4,14,45,260.5,138.0,6.3,14.0,229.0,312.95,261.04
2016,1,4,15,0,245.0,127.0,6.1,14.0,205.0,286.64,238.62
2016,1,4,15,15,228.5,112.5,5.95,14.0,178.0,255.63,212.0
2016,1,4,15,30,212.0,98.0,5.8,14.0,151.0,224.91,185.2
2016,1,4,15,45,194.5,81.5,5.7,14.0,123.5,191.65,155.82
2016,1,4,16,0,177.0,65.0,5.6,14.0,96.0,158.99,126.49
2016,1,4,16,15,135.0,49.0,5.55,14.0,68.5,118.35,90.34
2016,1,4,16,30,93.0,33.0,5.5,14.0,41.0,80.56,54.1
2016,1,4,16,45,46.5,16.5,5.5,14.0,20.5,36.83,0.0
2016,1,4,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.0,4.45,12.5,13.0,12.55,0.0
2016,1,5,8,0,0.0,26.0,4.7,13.0,26.0,24.99,13.45
2016,1,5,8,15,0.0,42.5,4.8,13.0,42.5,40.68,28.08
2016,1,5,8,30,0.0,59.0,4.9,13.0,59.0,56.61,42.13
2016,1,5,8,45,4.0,75.0,5.0,13.0,76.0,72.99,56.29
2016,1,5,9,0,8.0,91.0,5.1,13.0,93.0,89.85,70.77
2016,1,5,9,15,12.5,105.0,5.1,13.0,109.0,105.38,84.01
2016,1,5,9,30,17.0,119.0,5.1,13.0,125.0,121.35,97.54
2016,1,5,9,45,19.0,131.5,5.1,13.0,138.5,135.34,109.35
2016,1,5,10,0,21.0,144.0,5.1,13.0,152.0,149.52,121.21
2016,1,5,10,15,10.5,137.5,5.15,13.0,141.5,139.16,112.47
2016,1,5,10,30,0.0,131.0,5.2,13.0,131.0,127.97,102.93
2016,1,5,10,45,0.5,143.0,5.3,13.0,143.0,140.33,113.16
2016,1,5,11,0,1.0,155.0,5.4,13.0,155.0,152.83,123.45
2016,1,5,11,15,0.5,121.5,5.5,12.5,121.5,118.83,95.12
2016,1,5,11,30,0.0,88.0,5.6,12.0,88.0,85.19,66.9
2016,1,5,11,45,0.0,79.0,5.7,12.0,79.0,76.4,59.44
2016,1,5,12,0,0.0,70.0,5.8,12.0,70.0,67.68,52.04
2016,1,5,12,15,118.5,145.0,5.8,12.0,204.5,228.66,189.92
2016,1,5,12,30,237.0,220.0,5.8,12.0,339.0,390.39,324.32
2016,1,5,12,45,119.5,191.5,5.8,12.0,251.5,283.69,234.77
2016,1,5,13,0,2.0,163.0,5.8,12.0,164.0,163.49,132.54
2016,1,5,13,15,108.5,182.5,5.7,12.0,233.0,268.78,222.94
2016,1,5,13,30,215.0,202.0,5.6,12.0,302.0,361.84,301.45
2016,1,5,13,45,329.5,174.5,5.55,12.0,319.0,411.79,344.57
2016,1,5,14,0,444.0,147.0,5.5,12.0,336.0,458.87,384.81
2016,1,5,14,15,527.5,120.5,5.45,12.0,331.0,474.96,399.17
2016,1,5,14,30,611.0,94.0,5.4,12.0,326.0,489.8,412.06
2016,1,5,14,45,639.0,83.5,5.4,12.5,306.5,481.36,404.08
2016,1,5,15,0,667.0,73.0,5.4,13.0,287.0,469.36,392.7
2016,1,5,15,15,627.5,68.5,5.15,13.0,250.0,425.08,354.31
2016,1,5,15,30,588.0,64.0,4.9,13.0,213.0,381.21,315.55
2016,1,5,15,45,523.0,58.5,4.7,13.0,173.5,325.2,266.11
2016,1,5,16,0,458.0,53.0,4.5,13.0,134.0,272.16,218.38
2016,1,5,16,15,362.0,43.5,4.25,12.5,96.5,206.53,160.37
2016,1,5,16,30,266.0,34.0,4.0,12.0,59.0,147.79,103.99
2016,1,5,16,45,133.0,17.0,3.75,12.0,29.5,68.44,0.0
2016,1,5,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,6.3,13.0,1.0,0.96,0.0
2016,1,6,8,30,0.0,2.0,6.3,13.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,2.5,6.3,13.0,2.5,2.41,0.0
2016,1,6,9,0,0.0,3.0,6.3,13.0,3.0,2.89,0.0
2016,1,6,9,15,0.0,3.5,6.35,13.0,3.5,3.37,0.0
2016,1,6,9,30,0.0,4.0,6.4,13.0,4.0,3.86,0.0
2016,1,6,9,45,0.0,4.5,6.5,13.0,4.5,4.34,0.0
2016,1,6,10,0,0.0,5.0,6.6,13.0,5.0,4.82,0.0
2016,1,6,10,15,162.5,86.5,6.7,13.0,156.0,163.03,133.14
2016,1,6,10,30,325.0,168.0,6.8,13.0,307.0,333.18,275.14
2016,1,6,10,45,309.0,191.0,6.95,13.0,328.0,360.71,298.13
2016,1,6,11,0,293.0,214.0,7.1,13.0,349.0,386.69,319.68
2016,1,6,11,15,384.5,191.5,7.0,13.0,376.0,424.46,352.19
2016,1,6,11,30,476.0,169.0,6.9,13.0,403.0,471.02,391.71
2016,1,6,11,45,238.0,89.5,6.85,13.0,206.5,248.89,208.26
2016,1,6,12,0,0.0,10.0,6.8,13.0,10.0,9.65,2.56
2016,1,6,12,15,0.0,54.5,6.65,13.0,54.5,52.67,39.15
2016,1,6,12,30,0.0,99.0,6.5,13.0,99.0,96.15,75.83
2016,1,6,12,45,70.0,159.5,6.35,13.0,194.0,209.34,172.2
2016,1,6,13,0,140.0,220.0,6.2,13.0,289.0,330.95,273.42
2016,1,6,13,15,123.0,212.5,6.15,13.0,272.0,312.53,257.97
2016,1,6,13,30,106.0,205.0,6.1,13.0,255.0,286.53,236.56
2016,1,6,13,45,138.5,195.5,6.05,13.0,257.5,304.76,252.53
2016,1,6,14,0,171.0,186.0,6.0,13.0,260.0,314.63,261.54
2016,1,6,14,15,379.0,143.0,5.9,12.5,292.0,408.99,343.44
2016,1,6,14,30,587.0,100.0,5.8,12.0,324.0,483.22,407.27
2016,1,6,14,45,529.0,104.0,5.75,12.0,292.0,438.51,369.29
2016,1,6,15,0,471.0,108.0,5.7,12.0,260.0,398.68,335.08
2016,1,6,15,15,435.5,99.0,5.55,12.0,226.0,357.26,299.36
2016,1,6,15,30,400.0,90.0,5.4,12.0,192.0,316.66,263.69
2016,1,6,15,45,343.0,79.0,5.25,12.0,155.5,264.93,218.14
2016,1,6,16,0,286.0,68.0,5.1,12.0,119.0,216.42,174.8
2016,1,6,16,15,211.5,53.5,5.05,11.5,85.5,160.64,125.61
2016,1,6,16,30,137.0,39.0,5.0,11.0,52.0,104.86,74.45
2016,1,6,16,45,68.5,19.5,4.95,11.0,26.0,48.35,0.0
2016,1,6,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,117.5,17.5,2.15,11.0,28.0,13.66,0.0
2016,1,7,8,0,235.0,35.0,2.2,11.0,56.0,39.98,19.78
2016,1,7,8,15,331.0,45.5,2.3,11.0,93.5,72.62,41.62
2016,1,7,8,30,427.0,56.0,2.4,11.0,131.0,115.55,73.33
2016,1,7,8,45,510.0,60.0,2.5,11.5,172.5,158.03,107.57
2016,1,7,9,0,593.0,64.0,2.6,12.0,214.0,207.91,149.82
2016,1,7,9,15,633.0,68.5,2.6,12.0,251.5,252.85,190.49
2016,1,7,9,30,673.0,73.0,2.6,12.0,289.0,300.25,233.14
2016,1,7,9,45,728.0,70.0,2.6,12.0,326.5,347.7,275.24
2016,1,7,10,0,783.0,67.0,2.6,12.0,364.0,397.7,318.9
2016,1,7,10,15,800.5,69.0,2.55,12.0,392.0,438.26,354.41
2016,1,7,10,30,818.0,71.0,2.5,12.0,420.0,477.97,388.39
2016,1,7,10,45,828.5,72.5,2.5,12.0,442.0,512.42,417.59
2016,1,7,11,0,839.0,74.0,2.5,12.0,464.0,545.09,444.76
2016,1,7,11,15,846.5,75.0,2.5,12.0,479.5,573.51,468.11
2016,1,7,11,30,854.0,76.0,2.5,12.0,495.0,599.61,489.25
2016,1,7,11,45,857.0,76.5,2.5,12.0,502.5,619.91,505.61
2016,1,7,12,0,860.0,77.0,2.5,12.0,510.0,637.42,519.64
2016,1,7,12,15,860.0,77.0,2.55,12.0,510.5,649.56,529.67
2016,1,7,12,30,860.0,77.0,2.6,12.0,511.0,658.69,537.32
2016,1,7,12,45,859.5,75.5,2.7,12.0,504.0,662.74,541.35
2016,1,7,13,0,859.0,74.0,2.8,12.0,497.0,660.04,540.3
2016,1,7,13,15,852.5,73.0,2.85,12.0,482.5,658.13,539.32
2016,1,7,13,30,846.0,72.0,2.9,12.0,468.0,649.55,533.24
2016,1,7,13,45,836.5,70.5,2.95,12.0,447.0,635.49,522.87
2016,1,7,14,0,827.0,69.0,3.0,12.0,426.0,618.67,510.17
2016,1,7,14,15,810.5,67.0,2.9,12.0,398.0,594.24,490.77
2016,1,7,14,30,794.0,65.0,2.8,12.0,370.0,567.59,469.32
2016,1,7,14,45,771.5,62.0,2.75,12.0,336.5,534.26,442.34
2016,1,7,15,0,749.0,59.0,2.7,12.0,303.0,499.46,413.56
2016,1,7,15,15,714.5,56.0,2.5,12.0,265.5,457.08,377.55
2016,1,7,15,30,680.0,53.0,2.3,12.0,228.0,414.53,340.48
2016,1,7,15,45,628.5,48.0,2.1,12.0,188.0,361.98,294.42
2016,1,7,16,0,577.0,43.0,1.9,12.0,148.0,311.22,248.73
2016,1,7,16,15,490.5,36.0,1.85,11.5,108.5,250.5,194.75
2016,1,7,16,30,404.0,29.0,1.8,11.0,69.0,192.74,138.82
2016,1,7,16,45,202.0,14.5,1.75,11.0,34.5,89.65,12.35
2016,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,7,45,5.0,15.5,1.4,10.5,16.0,14.8,0.0
2016,1,8,8,0,10.0,31.0,1.5,11.0,32.0,29.59,17.02
2016,1,8,8,15,29.0,48.0,1.6,11.0,53.0,48.19,33.48
2016,1,8,8,30,48.0,65.0,1.7,11.0,74.0,69.03,50.89
2016,1,8,8,45,58.5,82.5,1.8,11.0,95.5,90.79,69.58
2016,1,8,9,0,69.0,100.0,1.9,11.0,117.0,113.68,89.33
2016,1,8,9,15,75.0,116.0,1.85,11.0,137.5,134.88,107.72
2016,1,8,9,30,81.0,132.0,1.8,11.0,158.0,156.63,126.41
2016,1,8,9,45,82.0,145.5,1.75,11.0,174.5,174.5,141.73
2016,1,8,10,0,83.0,159.0,1.7,11.0,191.0,192.38,156.84
2016,1,8,10,15,41.5,147.5,1.65,11.0,163.5,165.42,134.66
2016,1,8,10,30,0.0,136.0,1.6,11.0,136.0,132.91,107.37
2016,1,8,10,45,2.0,148.5,1.6,11.5,149.5,146.57,118.49
2016,1,8,11,0,4.0,161.0,1.6,12.0,163.0,160.47,129.61
2016,1,8,11,15,86.0,190.5,1.65,12.0,233.0,242.46,197.9
2016,1,8,11,30,168.0,220.0,1.7,12.0,303.0,330.84,269.78
2016,1,8,11,45,198.5,221.5,1.75,12.0,321.0,355.83,289.91
2016,1,8,12,0,229.0,223.0,1.8,12.0,339.0,381.32,310.71
2016,1,8,12,15,266.5,218.0,1.85,12.0,353.0,410.86,334.75
2016,1,8,12,30,304.0,213.0,1.9,12.0,367.0,434.15,353.89
2016,1,8,12,45,367.5,197.5,2.0,12.0,381.0,462.5,377.75
2016,1,8,13,0,431.0,182.0,2.1,12.0,395.0,497.46,406.47
2016,1,8,13,15,346.0,191.0,2.1,12.0,359.0,444.34,363.77
2016,1,8,13,30,261.0,200.0,2.1,12.0,323.0,398.25,326.39
2016,1,8,13,45,212.0,194.5,2.15,12.5,291.5,351.86,288.8
2016,1,8,14,0,163.0,189.0,2.2,13.0,260.0,313.36,257.02
2016,1,8,14,15,81.5,153.5,2.2,12.5,189.0,212.82,174.7
2016,1,8,14,30,0.0,118.0,2.2,12.0,118.0,117.67,94.51
2016,1,8,14,45,0.0,107.0,2.25,12.0,107.0,106.65,85.51
2016,1,8,15,0,0.0,96.0,2.3,12.0,96.0,95.64,76.3
2016,1,8,15,15,0.0,84.0,2.15,12.0,84.0,83.55,66.06
2016,1,8,15,30,0.0,72.0,2.0,12.0,72.0,71.47,55.7
2016,1,8,15,45,0.0,59.0,1.9,12.0,59.0,58.27,44.26
2016,1,8,16,0,0.0,46.0,1.8,12.0,46.0,45.01,32.67
2016,1,8,16,15,0.0,33.5,1.85,12.0,33.5,32.36,21.51
2016,1,8,16,30,0.0,21.0,1.9,12.0,21.0,20.27,10.56
2016,1,8,16,45,0.0,10.5,2.0,12.0,10.5,10.12,0.0
2016,1,8,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,7,45,22.0,16.0,5.6,12.0,18.5,14.53,0.0
2016,1,9,8,0,44.0,32.0,5.7,12.0,37.0,31.19,17.39
2016,1,9,8,15,70.5,49.5,5.7,12.0,60.5,53.04,35.67
2016,1,9,8,30,97.0,67.0,5.7,12.0,84.0,77.91,56.02
2016,1,9,8,45,110.5,84.5,5.7,12.5,108.5,103.08,77.54
2016,1,9,9,0,124.0,102.0,5.7,13.0,133.0,129.61,100.42
2016,1,9,9,15,133.5,118.0,5.55,13.0,157.0,154.8,122.5
2016,1,9,9,30,143.0,134.0,5.4,13.0,181.0,180.76,145.1
2016,1,9,9,45,139.5,148.0,5.25,13.0,197.5,200.55,162.52
2016,1,9,10,0,136.0,162.0,5.1,13.0,214.0,219.87,179.21
2016,1,9,10,15,150.5,174.5,4.85,13.0,236.0,245.33,200.64
2016,1,9,10,30,165.0,187.0,4.6,13.0,258.0,271.61,222.52
2016,1,9,10,45,138.5,197.0,4.4,13.0,258.5,274.61,224.91
2016,1,9,11,0,112.0,207.0,4.2,13.0,259.0,275.7,225.48
2016,1,9,11,15,177.5,211.0,3.9,13.0,297.0,321.73,263.64
2016,1,9,11,30,243.0,215.0,3.6,13.0,335.0,375.86,307.83
2016,1,9,11,45,299.0,209.5,3.3,13.0,359.5,411.04,336.49
2016,1,9,12,0,355.0,204.0,3.0,13.0,384.0,447.19,365.64
2016,1,9,12,15,340.5,207.0,2.75,13.0,380.0,447.19,365.02
2016,1,9,12,30,326.0,210.0,2.5,13.0,376.0,445.72,363.32
2016,1,9,12,45,208.0,214.5,2.25,13.0,320.0,368.57,300.3
2016,1,9,13,0,90.0,219.0,2.0,13.0,264.0,289.6,235.04
2016,1,9,13,15,113.5,214.5,1.8,13.0,269.5,308.66,251.06
2016,1,9,13,30,137.0,210.0,1.6,13.0,275.0,320.23,260.63
2016,1,9,13,45,85.5,191.5,1.4,13.0,231.5,258.34,210.04
2016,1,9,14,0,34.0,173.0,1.2,13.0,188.0,204.4,165.51
2016,1,9,14,15,38.5,164.5,1.05,13.0,180.5,198.55,161.15
2016,1,9,14,30,43.0,156.0,0.9,13.0,173.0,192.55,156.42
2016,1,9,14,45,40.0,143.5,0.75,13.5,158.0,177.18,143.54
2016,1,9,15,0,37.0,131.0,0.6,14.0,143.0,161.91,130.69
2016,1,9,15,15,32.0,115.5,0.55,13.5,125.0,142.0,114.44
2016,1,9,15,30,27.0,100.0,0.5,13.0,107.0,122.3,98.08
2016,1,9,15,45,19.5,83.5,0.45,13.0,88.0,100.37,79.4
2016,1,9,16,0,12.0,67.0,0.4,13.0,69.0,74.86,57.53
2016,1,9,16,15,6.0,50.0,0.45,13.0,51.0,54.27,39.64
2016,1,9,16,30,0.0,33.0,0.5,13.0,33.0,33.72,21.4
2016,1,9,16,45,0.0,16.5,0.6,13.0,16.5,15.93,0.93
2016,1,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,77.5,16.5,3.4,10.5,24.0,12.81,0.0
2016,1,10,8,0,155.0,33.0,3.6,11.0,48.0,34.74,17.77
2016,1,10,8,15,205.0,48.0,3.7,11.0,78.0,63.18,38.9
2016,1,10,8,30,255.0,63.0,3.8,11.0,108.0,96.71,65.14
2016,1,10,8,45,287.0,77.0,3.9,11.5,140.5,130.71,93.9
2016,1,10,9,0,319.0,91.0,4.0,12.0,173.0,167.58,125.91
2016,1,10,9,15,337.5,104.0,4.0,12.0,203.0,202.25,157.02
2016,1,10,9,30,356.0,117.0,4.0,12.0,233.0,238.1,189.0
2016,1,10,9,45,379.0,125.0,4.0,12.5,260.0,271.64,218.32
2016,1,10,10,0,402.0,133.0,4.0,13.0,287.0,306.29,248.11
2016,1,10,10,15,323.5,157.0,3.85,13.0,287.0,308.82,251.83
2016,1,10,10,30,245.0,181.0,3.7,13.0,287.0,308.05,251.82
2016,1,10,10,45,256.0,189.5,3.6,13.0,305.5,332.04,271.82
2016,1,10,11,0,267.0,198.0,3.5,13.0,324.0,356.06,291.55
2016,1,10,11,15,166.5,205.5,3.3,13.0,285.0,309.61,253.06
2016,1,10,11,30,66.0,213.0,3.1,13.0,246.0,257.02,208.95
2016,1,10,11,45,37.0,196.0,2.95,13.5,215.0,222.72,180.27
2016,1,10,12,0,8.0,179.0,2.8,14.0,184.0,182.4,146.45
2016,1,10,12,15,4.0,138.0,2.75,14.0,140.5,137.99,110.0
2016,1,10,12,30,0.0,97.0,2.7,14.0,97.0,94.12,73.61
2016,1,10,12,45,0.0,84.0,2.65,14.0,84.0,81.25,62.94
2016,1,10,13,0,0.0,71.0,2.6,14.0,71.0,68.65,52.43
2016,1,10,13,15,0.0,69.0,2.55,14.0,69.0,66.71,50.85
2016,1,10,13,30,0.0,67.0,2.5,14.0,67.0,64.77,49.27
2016,1,10,13,45,0.0,99.5,2.5,14.0,99.5,97.02,76.4
2016,1,10,14,0,0.0,132.0,2.5,14.0,132.0,131.12,104.88
2016,1,10,14,15,0.0,89.0,2.45,14.0,89.0,86.66,67.85
2016,1,10,14,30,0.0,46.0,2.4,14.0,46.0,44.43,32.3
2016,1,10,14,45,0.0,42.0,2.4,14.0,42.0,40.56,29.08
2016,1,10,15,0,0.0,38.0,2.4,14.0,38.0,36.69,25.81
2016,1,10,15,15,0.0,33.0,2.3,13.5,33.0,31.85,21.73
2016,1,10,15,30,0.0,28.0,2.2,13.0,28.0,27.02,17.61
2016,1,10,15,45,0.0,23.5,2.15,13.0,23.5,22.67,13.8
2016,1,10,16,0,0.0,19.0,2.1,13.0,19.0,18.32,9.97
2016,1,10,16,15,0.0,14.0,2.15,12.5,14.0,13.5,5.71
2016,1,10,16,30,0.0,9.0,2.2,12.0,9.0,8.67,1.38
2016,1,10,16,45,0.0,5.0,2.3,12.0,5.0,4.82,0.0
2016,1,10,17,0,0.0,1.0,2.4,12.0,1.0,0.98,0.0
2016,1,10,17,15,0.0,0.5,2.45,12.0,0.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.0,3.1,13.0,10.0,9.64,0.0
2016,1,11,8,0,0.0,20.0,3.1,13.0,20.0,19.3,9.28
2016,1,11,8,15,0.0,33.5,3.15,13.0,33.5,32.33,21.25
2016,1,11,8,30,0.0,47.0,3.2,13.0,47.0,45.29,32.68
2016,1,11,8,45,0.0,60.5,3.25,13.0,60.5,58.34,44.1
2016,1,11,9,0,0.0,74.0,3.3,13.0,74.0,71.47,55.48
2016,1,11,9,15,0.0,87.0,3.25,13.0,87.0,84.18,66.37
2016,1,11,9,30,0.0,100.0,3.2,13.0,100.0,96.97,77.19
2016,1,11,9,45,0.0,111.5,3.15,13.5,111.5,108.34,86.54
2016,1,11,10,0,0.0,123.0,3.1,14.0,123.0,119.78,95.81
2016,1,11,10,15,24.5,150.5,3.0,14.0,161.0,158.39,127.79
2016,1,11,10,30,49.0,178.0,2.9,14.0,199.0,202.22,163.83
2016,1,11,10,45,125.0,192.5,2.85,14.0,250.5,262.91,213.81
2016,1,11,11,0,201.0,207.0,2.8,14.0,302.0,324.85,264.36
2016,1,11,11,15,137.0,211.5,2.75,14.0,277.0,299.01,242.77
2016,1,11,11,30,73.0,216.0,2.7,14.0,252.0,264.43,214.02
2016,1,11,11,45,98.5,223.5,2.65,14.5,273.0,290.61,235.17
2016,1,11,12,0,124.0,231.0,2.6,15.0,294.0,323.5,261.25
2016,1,11,12,15,108.5,229.5,2.55,15.0,285.0,308.41,248.93
2016,1,11,12,30,93.0,228.0,2.5,15.0,276.0,298.56,240.86
2016,1,11,12,45,106.0,226.5,2.45,15.0,280.5,307.3,248.25
2016,1,11,13,0,119.0,225.0,2.4,15.0,285.0,322.95,261.01
2016,1,11,13,15,65.5,199.5,2.35,15.0,232.5,252.32,203.69
2016,1,11,13,30,12.0,174.0,2.3,15.0,180.0,182.54,146.27
2016,1,11,13,45,96.0,183.0,2.25,15.0,226.0,255.54,207.92
2016,1,11,14,0,180.0,192.0,2.2,15.0,272.0,328.43,267.81
