Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,157.5,180.5,2.1,15.0,247.0,299.96,244.48
2016,1,11,14,30,135.0,169.0,2.0,15.0,222.0,271.72,221.59
2016,1,11,14,45,417.5,118.5,1.95,15.0,263.0,394.94,324.42
2016,1,11,15,0,700.0,68.0,1.9,15.0,304.0,489.12,399.58
2016,1,11,15,15,665.0,64.0,1.75,15.0,267.0,449.11,365.47
2016,1,11,15,30,630.0,60.0,1.6,15.0,230.0,406.66,329.61
2016,1,11,15,45,578.0,54.5,1.45,15.0,190.5,354.74,285.34
2016,1,11,16,0,526.0,49.0,1.3,15.0,151.0,304.88,241.71
2016,1,11,16,15,443.5,41.5,1.25,14.5,112.5,243.01,188.36
2016,1,11,16,30,361.0,34.0,1.2,14.0,74.0,186.8,137.37
2016,1,11,16,45,180.5,23.5,1.2,14.0,43.5,97.11,44.5
2016,1,11,17,0,0.0,13.0,1.2,14.0,13.0,12.78,0.0
2016,1,11,17,15,0.0,6.5,1.2,14.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,7,45,172.5,15.0,3.65,11.5,31.0,11.25,0.0
2016,1,12,8,0,345.0,30.0,3.6,12.0,62.0,39.54,17.26
2016,1,12,8,15,436.0,38.0,3.5,12.0,101.0,74.98,39.36
2016,1,12,8,30,527.0,46.0,3.4,12.0,140.0,119.46,72.09
2016,1,12,8,45,583.5,51.5,3.35,12.5,180.5,163.5,108.97
2016,1,12,9,0,640.0,57.0,3.3,13.0,221.0,212.31,151.62
2016,1,12,9,15,455.5,92.0,3.15,13.0,218.0,224.44,171.44
2016,1,12,9,30,271.0,127.0,3.0,13.0,215.0,218.06,173.0
2016,1,12,9,45,284.0,139.0,2.95,13.0,240.0,247.93,199.17
2016,1,12,10,0,297.0,151.0,2.9,13.0,265.0,278.35,225.35
2016,1,12,10,15,329.5,158.0,2.95,13.0,294.0,312.93,254.6
2016,1,12,10,30,362.0,165.0,3.0,13.0,323.0,349.1,284.89
2016,1,12,10,45,424.5,162.0,3.05,13.5,356.5,396.16,323.22
2016,1,12,11,0,487.0,159.0,3.1,14.0,390.0,442.08,360.25
2016,1,12,11,15,468.5,169.5,3.1,14.0,397.5,457.09,372.38
2016,1,12,11,30,450.0,180.0,3.1,14.0,405.0,469.74,382.51
2016,1,12,11,45,309.5,206.5,3.15,14.5,362.0,415.31,337.54
2016,1,12,12,0,169.0,233.0,3.2,15.0,319.0,354.61,286.91
2016,1,12,12,15,383.0,189.5,3.2,15.0,386.5,457.24,372.45
2016,1,12,12,30,597.0,146.0,3.2,15.0,454.0,567.86,461.52
2016,1,12,12,45,364.5,186.5,3.25,15.0,374.0,450.5,366.64
2016,1,12,13,0,132.0,227.0,3.3,15.0,294.0,334.06,270.49
2016,1,12,13,15,382.5,175.0,3.3,15.0,360.5,461.28,377.16
2016,1,12,13,30,633.0,123.0,3.3,15.0,427.0,574.92,469.55
2016,1,12,13,45,430.0,156.5,3.35,15.0,359.0,470.29,384.7
2016,1,12,14,0,227.0,190.0,3.4,15.0,291.0,356.94,292.01
2016,1,12,14,15,260.5,173.5,3.45,15.0,282.5,365.19,299.92
2016,1,12,14,30,294.0,157.0,3.5,15.0,274.0,363.61,299.46
2016,1,12,14,45,280.0,145.5,3.6,15.0,249.5,337.15,278.07
2016,1,12,15,0,266.0,134.0,3.7,15.0,225.0,310.44,256.17
2016,1,12,15,15,253.5,119.0,3.75,14.5,197.5,280.21,231.44
2016,1,12,15,30,241.0,104.0,3.8,14.0,170.0,249.9,206.03
2016,1,12,15,45,220.5,88.5,3.9,14.0,141.0,215.2,175.95
2016,1,12,16,0,200.0,73.0,4.0,14.0,112.0,181.3,145.94
2016,1,12,16,15,167.0,56.5,4.1,14.0,84.0,141.95,111.05
2016,1,12,16,30,134.0,40.0,4.2,14.0,56.0,104.63,77.04
2016,1,12,16,45,67.0,25.0,4.3,14.0,33.0,57.86,27.82
2016,1,12,17,0,0.0,10.0,4.4,14.0,10.0,9.83,0.0
2016,1,12,17,15,0.0,5.0,4.5,14.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,146.5,17.0,5.6,13.5,31.0,13.08,0.0
2016,1,13,8,0,293.0,34.0,5.8,14.0,62.0,41.5,19.85
2016,1,13,8,15,390.0,43.0,5.9,14.0,101.0,75.72,41.49
2016,1,13,8,30,487.0,52.0,6.0,14.0,140.0,119.73,73.62
2016,1,13,8,45,545.5,59.0,6.15,14.5,180.5,163.74,110.22
2016,1,13,9,0,604.0,66.0,6.3,15.0,221.0,212.82,152.87
2016,1,13,9,15,644.5,70.5,6.4,15.0,260.0,258.86,194.72
2016,1,13,9,30,685.0,75.0,6.5,15.0,299.0,307.45,238.79
2016,1,13,9,45,707.0,79.5,6.65,15.0,332.5,351.24,278.95
2016,1,13,10,0,729.0,84.0,6.8,15.0,366.0,395.3,318.69
2016,1,13,10,15,752.0,79.0,6.9,15.0,389.5,429.69,350.04
2016,1,13,10,30,775.0,74.0,7.0,15.0,413.0,463.73,380.59
2016,1,13,10,45,521.5,137.5,7.1,15.0,371.0,422.11,347.48
2016,1,13,11,0,268.0,201.0,7.2,15.0,329.0,360.4,295.86
2016,1,13,11,15,353.5,192.0,7.2,15.0,366.5,409.26,337.18
2016,1,13,11,30,439.0,183.0,7.2,15.0,404.0,466.82,385.1
2016,1,13,11,45,496.5,171.5,7.25,15.0,425.0,501.44,414.29
2016,1,13,12,0,554.0,160.0,7.3,15.0,446.0,536.23,443.58
2016,1,13,12,15,690.5,127.5,7.25,14.5,484.5,603.25,500.46
2016,1,13,12,30,827.0,95.0,7.2,14.0,523.0,665.19,553.08
2016,1,13,12,45,824.5,94.0,7.2,14.0,516.5,668.9,556.35
2016,1,13,13,0,822.0,93.0,7.2,14.0,510.0,669.59,557.33
2016,1,13,13,15,814.5,92.0,7.15,14.0,495.5,663.89,553.06
2016,1,13,13,30,807.0,91.0,7.1,14.0,481.0,655.25,546.39
2016,1,13,13,45,796.0,89.0,7.05,14.0,460.0,640.33,534.64
2016,1,13,14,0,785.0,87.0,7.0,14.0,439.0,622.72,520.62
2016,1,13,14,15,767.5,85.0,6.7,14.0,411.0,598.43,500.51
2016,1,13,14,30,750.0,83.0,6.4,14.0,383.0,574.68,480.51
2016,1,13,14,45,731.0,78.5,6.15,14.0,350.5,542.75,453.84
2016,1,13,15,0,712.0,74.0,5.9,14.0,318.0,509.27,425.44
2016,1,13,15,15,676.0,70.0,5.5,13.5,280.5,465.77,388.72
2016,1,13,15,30,640.0,66.0,5.1,13.0,243.0,422.28,351.15
2016,1,13,15,45,597.5,59.5,4.75,13.0,203.0,373.16,307.52
2016,1,13,16,0,555.0,53.0,4.4,13.0,163.0,325.33,263.98
2016,1,13,16,15,470.0,45.0,4.2,12.5,122.5,260.21,206.33
2016,1,13,16,30,385.0,37.0,4.0,12.0,82.0,200.8,151.83
2016,1,13,16,45,243.5,25.5,3.8,12.0,49.5,123.05,69.1
2016,1,13,17,0,102.0,14.0,3.6,12.0,17.0,42.4,0.0
2016,1,13,17,15,51.0,7.0,3.5,12.0,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,7,45,140.0,15.5,2.75,11.5,29.0,11.64,0.0
2016,1,14,8,0,280.0,31.0,2.9,12.0,58.0,37.98,17.68
2016,1,14,8,15,341.0,43.0,3.1,12.0,93.0,71.31,40.15
2016,1,14,8,30,402.0,55.0,3.3,12.0,128.0,110.7,70.27
2016,1,14,8,45,441.5,65.0,3.5,12.5,163.5,149.81,103.37
2016,1,14,9,0,481.0,75.0,3.7,13.0,199.0,192.3,140.61
2016,1,14,9,15,503.5,84.5,3.85,13.0,233.0,232.47,177.2
2016,1,14,9,30,526.0,94.0,4.0,13.0,267.0,273.86,214.66
2016,1,14,9,45,543.0,100.5,4.2,13.0,296.0,311.16,248.56
2016,1,14,10,0,560.0,107.0,4.4,13.0,325.0,348.71,282.16
2016,1,14,10,15,505.5,129.0,4.55,13.0,337.0,367.56,300.06
2016,1,14,10,30,451.0,151.0,4.7,13.0,349.0,383.0,314.22
2016,1,14,10,45,304.0,182.0,4.85,13.0,318.5,350.18,287.92
2016,1,14,11,0,157.0,213.0,5.0,13.0,288.0,307.15,251.94
2016,1,14,11,15,118.5,217.0,5.2,13.0,275.0,294.3,241.27
2016,1,14,11,30,80.0,221.0,5.4,13.0,262.0,274.01,224.21
2016,1,14,11,45,78.0,225.0,5.65,13.0,265.5,279.45,228.76
2016,1,14,12,0,76.0,229.0,5.9,13.0,269.0,284.65,233.09
2016,1,14,12,15,76.5,229.0,6.1,13.0,269.0,286.92,235.09
2016,1,14,12,30,77.0,229.0,6.3,13.0,269.0,289.02,236.99
2016,1,14,12,45,60.0,220.0,6.5,13.5,251.0,269.1,220.06
2016,1,14,13,0,43.0,211.0,6.7,14.0,233.0,248.79,202.81
2016,1,14,13,15,22.0,185.5,6.75,14.0,197.0,200.78,162.99
2016,1,14,13,30,1.0,160.0,6.8,14.0,161.0,160.03,128.86
2016,1,14,13,45,0.5,143.5,6.85,14.0,144.0,142.8,114.69
2016,1,14,14,0,0.0,127.0,6.9,14.0,127.0,125.59,100.48
2016,1,14,14,15,0.0,105.0,6.75,13.5,105.0,103.03,81.86
2016,1,14,14,30,0.0,83.0,6.6,13.0,83.0,80.63,63.19
2016,1,14,14,45,0.0,75.5,6.5,13.0,75.5,73.17,56.95
2016,1,14,15,0,0.0,68.0,6.4,13.0,68.0,65.73,50.69
2016,1,14,15,15,0.0,59.5,6.3,13.0,59.5,57.5,43.69
2016,1,14,15,30,0.0,51.0,6.2,13.0,51.0,49.27,36.63
2016,1,14,15,45,0.0,42.0,6.15,13.0,42.0,40.56,29.09
2016,1,14,16,0,0.0,33.0,6.1,13.0,33.0,31.86,21.49
2016,1,14,16,15,0.0,24.5,6.1,13.0,24.5,23.64,14.27
2016,1,14,16,30,0.0,16.0,6.1,13.0,16.0,15.43,7.01
2016,1,14,16,45,0.0,9.5,6.2,13.0,9.5,9.16,0.51
2016,1,14,17,0,0.0,3.0,6.3,13.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,6.35,13.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,45,144.0,17.0,0.4,13.0,31.0,12.99,0.0
2016,1,15,8,0,288.0,34.0,0.4,13.0,62.0,41.29,20.14
2016,1,15,8,15,380.5,43.0,0.55,13.0,100.5,74.95,41.43
2016,1,15,8,30,473.0,52.0,0.7,13.0,139.0,117.98,72.77
2016,1,15,8,45,533.0,58.5,0.9,13.5,179.5,161.23,108.26
2016,1,15,9,0,593.0,65.0,1.1,14.0,220.0,209.72,149.7
2016,1,15,9,15,609.5,73.5,1.3,14.0,254.5,252.48,188.69
2016,1,15,9,30,626.0,82.0,1.5,14.0,289.0,295.7,227.78
2016,1,15,9,45,662.0,80.0,1.7,14.0,320.0,335.85,263.68
2016,1,15,10,0,698.0,78.0,1.9,14.0,351.0,377.39,300.28
2016,1,15,10,15,689.5,87.5,1.95,14.0,374.0,411.66,330.28
2016,1,15,10,30,681.0,97.0,2.0,14.0,397.0,443.58,357.59
2016,1,15,10,45,692.0,100.0,2.15,14.0,419.0,476.55,385.45
2016,1,15,11,0,703.0,103.0,2.3,14.0,441.0,508.2,411.79
2016,1,15,11,15,664.0,118.5,2.25,14.0,446.5,522.39,423.06
2016,1,15,11,30,625.0,134.0,2.2,14.0,452.0,532.43,430.78
2016,1,15,11,45,556.5,157.5,2.2,14.0,444.0,525.89,425.29
2016,1,15,12,0,488.0,181.0,2.2,14.0,436.0,517.88,418.4
2016,1,15,12,15,436.0,194.0,2.15,14.0,422.0,505.79,408.45
2016,1,15,12,30,384.0,207.0,2.1,14.0,408.0,484.31,391.3
2016,1,15,12,45,600.0,148.5,2.05,14.0,458.0,581.47,469.77
2016,1,15,13,0,816.0,90.0,2.0,14.0,508.0,665.78,536.2
2016,1,15,13,15,807.5,88.5,1.9,14.0,493.5,658.95,530.1
2016,1,15,13,30,799.0,87.0,1.8,14.0,479.0,649.2,522.55
2016,1,15,13,45,794.0,83.5,1.75,14.5,458.5,636.72,512.38
2016,1,15,14,0,789.0,80.0,1.7,15.0,438.0,621.46,500.06
2016,1,15,14,15,771.0,78.0,1.6,15.0,410.0,596.82,481.04
2016,1,15,14,30,753.0,76.0,1.5,15.0,382.0,570.06,460.21
2016,1,15,14,45,729.5,72.5,1.45,15.0,349.0,536.38,434.08
2016,1,15,15,0,706.0,69.0,1.4,15.0,316.0,501.31,406.36
2016,1,15,15,15,671.5,65.5,1.3,14.5,279.0,461.64,374.74
2016,1,15,15,30,637.0,62.0,1.2,14.0,242.0,419.57,340.37
2016,1,15,15,45,583.5,57.0,1.1,14.0,202.0,366.75,295.92
2016,1,15,16,0,530.0,52.0,1.0,14.0,162.0,316.03,252.1
2016,1,15,16,15,450.5,44.5,1.0,14.0,122.5,254.28,198.9
2016,1,15,16,30,371.0,37.0,1.0,14.0,83.0,197.86,148.65
2016,1,15,16,45,239.5,26.0,1.05,14.0,50.5,125.47,77.24
2016,1,15,17,0,108.0,15.0,1.1,14.0,18.0,45.65,0.0
2016,1,15,17,15,54.0,7.5,1.15,14.0,9.0,7.37,0.0
2016,1,15,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,14.0,4.35,14.0,14.0,13.51,0.0
2016,1,16,8,0,0.0,28.0,4.4,14.0,28.0,26.87,15.42
2016,1,16,8,15,0.0,45.5,4.35,14.0,45.5,43.46,30.44
2016,1,16,8,30,0.0,63.0,4.3,14.0,63.0,60.31,45.2
2016,1,16,8,45,6.5,80.0,4.3,14.5,81.5,78.12,60.27
2016,1,16,9,0,13.0,97.0,4.3,15.0,100.0,96.69,75.84
2016,1,16,9,15,19.5,112.0,4.2,15.0,118.0,114.03,90.43
2016,1,16,9,30,26.0,127.0,4.1,15.0,136.0,133.18,106.43
2016,1,16,9,45,13.0,114.5,4.0,15.0,119.0,116.13,92.4
2016,1,16,10,0,0.0,102.0,3.9,15.0,102.0,98.97,78.06
2016,1,16,10,15,61.5,148.0,3.8,15.0,175.0,174.99,141.21
2016,1,16,10,30,123.0,194.0,3.7,15.0,248.0,258.59,209.68
2016,1,16,10,45,117.5,204.0,3.65,15.0,258.0,271.23,219.77
2016,1,16,11,0,112.0,214.0,3.6,15.0,268.0,283.29,229.43
2016,1,16,11,15,75.0,211.0,3.55,15.0,248.0,257.87,208.42
2016,1,16,11,30,38.0,208.0,3.5,15.0,228.0,234.52,188.88
2016,1,16,11,45,26.5,201.0,3.5,15.5,215.0,216.14,173.45
2016,1,16,12,0,15.0,194.0,3.5,16.0,202.0,202.18,161.57
2016,1,16,12,15,93.0,216.5,3.5,16.0,265.5,284.21,229.47
2016,1,16,12,30,171.0,239.0,3.5,16.0,329.0,370.0,298.93
2016,1,16,12,45,85.5,194.0,3.5,16.0,239.0,257.79,208.06
2016,1,16,13,0,0.0,149.0,3.5,16.0,149.0,146.99,116.36
2016,1,16,13,15,0.0,137.5,3.4,16.0,137.5,135.38,107.1
2016,1,16,13,30,0.0,126.0,3.3,16.0,126.0,123.79,97.67
2016,1,16,13,45,1.5,141.5,3.2,16.0,142.0,141.23,112.2
2016,1,16,14,0,3.0,157.0,3.1,16.0,158.0,159.27,127.14
2016,1,16,14,15,18.5,159.5,3.0,16.0,167.5,172.89,138.87
2016,1,16,14,30,34.0,162.0,2.9,16.0,177.0,193.24,156.01
2016,1,16,14,45,17.0,85.5,2.8,16.0,93.0,96.94,76.4
2016,1,16,15,0,0.0,9.0,2.7,16.0,9.0,8.68,1.74
2016,1,16,15,15,0.0,8.0,2.55,15.5,8.0,7.71,0.94
2016,1,16,15,30,0.0,7.0,2.4,15.0,7.0,6.75,0.12
2016,1,16,15,45,0.0,5.5,2.3,15.0,5.5,5.3,0.0
2016,1,16,16,0,0.0,4.0,2.2,15.0,4.0,3.85,0.0
2016,1,16,16,15,0.0,3.0,2.15,15.0,3.0,2.89,0.0
2016,1,16,16,30,0.0,2.0,2.1,15.0,2.0,1.93,0.0
2016,1,16,16,45,0.0,1.0,2.1,15.0,1.0,0.96,0.0
2016,1,16,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,5.65,14.0,7.5,7.23,0.0
2016,1,17,8,0,0.0,15.0,5.7,14.0,15.0,14.47,5.74
2016,1,17,8,15,0.0,24.0,5.7,14.0,24.0,23.16,13.62
2016,1,17,8,30,0.0,33.0,5.7,14.0,33.0,31.86,21.28
2016,1,17,8,45,0.0,42.0,5.75,14.5,42.0,40.56,28.84
2016,1,17,9,0,0.0,51.0,5.8,15.0,51.0,49.27,36.3
2016,1,17,9,15,0.0,60.0,5.8,15.0,60.0,57.99,43.75
2016,1,17,9,30,0.0,69.0,5.8,15.0,69.0,66.71,51.13
2016,1,17,9,45,0.0,46.5,5.8,15.0,46.5,44.91,32.61
2016,1,17,10,0,0.0,24.0,5.8,15.0,24.0,23.16,14.09
2016,1,17,10,15,0.0,42.0,5.75,15.0,42.0,40.56,28.83
2016,1,17,10,30,0.0,60.0,5.7,15.0,60.0,57.99,43.48
2016,1,17,10,45,0.0,96.5,5.7,15.0,96.5,93.55,73.26
2016,1,17,11,0,0.0,133.0,5.7,15.0,133.0,129.79,103.31
2016,1,17,11,15,0.0,104.5,5.7,15.0,104.5,101.46,79.62
2016,1,17,11,30,0.0,76.0,5.7,15.0,76.0,73.5,56.23
2016,1,17,11,45,0.0,92.5,5.75,15.0,92.5,89.59,69.64
2016,1,17,12,0,0.0,109.0,5.8,15.0,109.0,105.98,83.24
2016,1,17,12,15,0.0,137.0,5.85,15.0,137.0,134.17,106.58
2016,1,17,12,30,0.0,165.0,5.9,15.0,165.0,162.94,130.28
2016,1,17,12,45,0.0,153.5,5.95,15.0,153.5,151.33,120.74
2016,1,17,13,0,0.0,142.0,6.0,15.0,142.0,139.73,111.24
2016,1,17,13,15,10.5,165.5,6.0,15.0,170.5,171.64,137.99
2016,1,17,13,30,21.0,189.0,6.0,15.0,199.0,204.29,165.22
2016,1,17,13,45,10.5,141.5,6.0,15.0,146.5,147.25,118.08
2016,1,17,14,0,0.0,94.0,6.0,15.0,94.0,91.43,71.46
2016,1,17,14,15,0.0,110.0,5.95,15.0,110.0,108.09,85.56
2016,1,17,14,30,0.0,126.0,5.9,15.0,126.0,125.49,100.23
2016,1,17,14,45,0.0,92.0,5.85,15.0,92.0,90.13,70.73
2016,1,17,15,0,0.0,58.0,5.8,15.0,58.0,56.04,42.05
2016,1,17,15,15,0.0,51.5,5.65,15.0,51.5,49.75,36.76
2016,1,17,15,30,0.0,45.0,5.5,15.0,45.0,43.46,31.41
2016,1,17,15,45,0.0,37.5,5.4,15.0,37.5,36.2,25.18
2016,1,17,16,0,0.0,30.0,5.3,15.0,30.0,28.95,18.9
2016,1,17,16,15,0.0,23.0,5.25,15.0,23.0,22.19,12.98
2016,1,17,16,30,0.0,16.0,5.2,15.0,16.0,15.43,7.04
2016,1,17,16,45,0.0,10.0,5.2,15.0,10.0,9.64,1.46
2016,1,17,17,0,0.0,4.0,5.2,15.0,4.0,3.85,0.0
2016,1,17,17,15,0.0,2.0,5.2,14.5,2.0,1.97,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,7,45,197.5,14.5,2.5,13.0,34.5,10.6,0.0
2016,1,18,8,0,395.0,29.0,2.7,13.0,69.0,40.79,17.28
2016,1,18,8,15,482.0,36.5,2.65,13.0,109.5,78.41,40.24
2016,1,18,8,30,569.0,44.0,2.6,13.0,150.0,124.69,74.5
2016,1,18,8,45,625.5,49.0,2.6,13.5,192.5,171.59,113.84
2016,1,18,9,0,682.0,54.0,2.6,14.0,235.0,222.38,158.19
2016,1,18,9,15,716.5,57.5,2.6,14.0,274.0,269.58,201.21
2016,1,18,9,30,751.0,61.0,2.6,14.0,313.0,318.67,245.54
2016,1,18,9,45,382.5,104.0,2.6,14.5,233.0,253.92,201.74
2016,1,18,10,0,14.0,147.0,2.6,15.0,153.0,149.3,119.48
2016,1,18,10,15,82.5,171.5,2.7,15.0,208.5,208.63,168.42
2016,1,18,10,30,151.0,196.0,2.8,15.0,264.0,274.76,222.34
2016,1,18,10,45,198.0,203.5,2.95,15.0,297.0,313.66,254.12
2016,1,18,11,0,245.0,211.0,3.1,15.0,330.0,359.48,291.36
2016,1,18,11,15,311.5,207.0,3.2,15.0,364.0,402.77,326.77
2016,1,18,11,30,378.0,203.0,3.3,15.0,398.0,448.42,363.9
2016,1,18,11,45,371.5,208.5,3.4,15.0,402.5,459.57,372.81
2016,1,18,12,0,365.0,214.0,3.5,15.0,407.0,469.29,380.66
2016,1,18,12,15,287.0,227.0,3.5,15.0,379.5,438.07,355.0
2016,1,18,12,30,209.0,240.0,3.5,15.0,352.0,397.31,321.76
2016,1,18,12,45,306.0,220.5,3.5,15.0,382.0,452.19,367.32
2016,1,18,13,0,403.0,201.0,3.5,15.0,412.0,507.27,412.15
2016,1,18,13,15,290.0,212.0,3.5,15.0,362.0,435.85,354.4
2016,1,18,13,30,177.0,223.0,3.5,15.0,312.0,363.76,295.63
2016,1,18,13,45,239.5,206.5,3.5,15.0,321.0,395.41,322.69
2016,1,18,14,0,302.0,190.0,3.5,15.0,330.0,417.27,341.54
2016,1,18,14,15,181.5,181.5,3.4,15.0,264.5,318.27,260.56
2016,1,18,14,30,61.0,173.0,3.3,15.0,199.0,223.05,181.34
2016,1,18,14,45,169.5,156.5,3.25,15.0,219.5,278.31,228.96
2016,1,18,15,0,278.0,140.0,3.2,15.0,240.0,328.1,270.67
2016,1,18,15,15,264.5,126.0,2.95,15.0,212.5,298.05,245.45
2016,1,18,15,30,251.0,112.0,2.7,15.0,185.0,267.96,220.03
2016,1,18,15,45,229.5,96.5,2.45,15.0,155.5,232.16,189.42
2016,1,18,16,0,208.0,81.0,2.2,15.0,126.0,197.2,158.96
2016,1,18,16,15,179.5,64.5,2.2,14.5,97.0,159.0,125.72
2016,1,18,16,30,151.0,48.0,2.2,14.0,68.0,122.53,93.26
2016,1,18,16,45,75.5,33.0,2.2,14.0,43.0,74.26,49.09
2016,1,18,17,0,0.0,18.0,2.2,14.0,18.0,18.3,0.0
2016,1,18,17,15,0.0,9.0,2.2,14.0,9.0,8.85,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.5,8.7,15.0,8.5,8.19,0.0
2016,1,19,8,0,0.0,17.0,8.8,15.0,17.0,16.4,7.3
2016,1,19,8,15,0.0,27.5,8.95,15.0,27.5,26.54,16.37
2016,1,19,8,30,0.0,38.0,9.1,15.0,38.0,36.7,25.26
2016,1,19,8,45,0.0,48.5,9.25,15.0,48.5,46.86,34.1
2016,1,19,9,0,0.0,59.0,9.4,15.0,59.0,57.01,42.86
2016,1,19,9,15,0.0,69.5,9.25,15.0,69.5,67.18,51.54
2016,1,19,9,30,0.0,80.0,9.1,15.0,80.0,77.39,60.17
2016,1,19,9,45,0.0,82.5,9.0,15.5,82.5,79.84,62.05
2016,1,19,10,0,0.0,85.0,8.9,16.0,85.0,82.28,63.87
2016,1,19,10,15,0.0,114.5,8.6,16.0,114.5,111.27,88.02
2016,1,19,10,30,0.0,144.0,8.3,16.0,144.0,140.59,112.25
2016,1,19,10,45,4.0,158.5,8.05,16.0,160.5,157.34,125.97
2016,1,19,11,0,8.0,173.0,7.8,16.0,177.0,174.47,139.97
2016,1,19,11,15,24.0,192.5,7.65,16.0,205.0,204.17,164.5
2016,1,19,11,30,40.0,212.0,7.5,16.0,233.0,239.88,193.86
2016,1,19,11,45,385.5,171.5,7.4,16.0,376.5,435.93,359.49
2016,1,19,12,0,731.0,131.0,7.3,16.0,520.0,630.7,519.34
2016,1,19,12,15,732.5,131.0,7.05,16.0,522.0,643.62,529.02
2016,1,19,12,30,734.0,131.0,6.8,16.0,524.0,653.93,537.02
2016,1,19,12,45,580.0,164.5,6.55,16.0,473.0,587.53,482.26
2016,1,19,13,0,426.0,198.0,6.3,16.0,422.0,520.92,426.8
2016,1,19,13,15,602.5,151.5,6.3,16.0,459.0,596.57,490.54
2016,1,19,13,30,779.0,105.0,6.3,16.0,496.0,666.16,548.36
2016,1,19,13,45,746.0,101.0,6.35,16.0,463.0,634.53,523.63
2016,1,19,14,0,713.0,97.0,6.4,16.0,430.0,600.74,497.27
2016,1,19,14,15,617.0,112.5,6.35,15.5,388.5,545.94,453.32
2016,1,19,14,30,521.0,128.0,6.3,15.0,347.0,488.36,406.61
2016,1,19,14,45,480.0,123.5,6.25,15.0,312.5,447.94,373.45
2016,1,19,15,0,439.0,119.0,6.2,15.0,278.0,407.78,340.02
2016,1,19,15,15,396.5,114.5,5.95,15.0,246.5,367.5,305.84
2016,1,19,15,30,354.0,110.0,5.7,15.0,215.0,328.47,272.24
2016,1,19,15,45,329.0,95.5,5.5,15.0,181.5,288.37,237.54
2016,1,19,16,0,304.0,81.0,5.3,15.0,148.0,249.06,202.81
2016,1,19,16,15,255.5,66.5,4.9,14.5,114.0,200.83,160.43
2016,1,19,16,30,207.0,52.0,4.5,14.0,80.0,156.01,120.37
2016,1,19,16,45,103.5,37.0,4.15,14.0,51.0,89.78,61.43
2016,1,19,17,0,0.0,22.0,3.8,14.0,22.0,23.54,0.0
2016,1,19,17,15,0.0,11.0,3.6,14.0,11.0,10.81,0.0
2016,1,19,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,168.5,16.5,1.45,12.0,34.0,12.27,0.0
2016,1,20,8,0,337.0,33.0,1.6,12.0,68.0,42.72,20.32
2016,1,20,8,15,407.0,43.5,1.75,12.0,106.5,78.78,43.73
2016,1,20,8,30,477.0,54.0,1.9,12.0,145.0,121.89,76.49
2016,1,20,8,45,530.5,60.0,2.05,12.5,184.0,164.05,111.85
2016,1,20,9,0,584.0,66.0,2.2,13.0,223.0,210.87,152.63
2016,1,20,9,15,622.0,69.0,2.25,13.0,260.0,254.4,192.02
2016,1,20,9,30,660.0,72.0,2.3,13.0,297.0,300.31,233.27
2016,1,20,9,45,657.0,81.5,2.4,13.0,325.5,339.16,268.89
2016,1,20,10,0,654.0,91.0,2.5,13.0,354.0,376.37,302.24
2016,1,20,10,15,541.0,126.0,2.45,13.0,354.5,384.73,311.46
2016,1,20,10,30,428.0,161.0,2.4,13.0,355.0,385.19,312.93
2016,1,20,10,45,395.0,177.5,2.35,13.5,364.0,400.65,325.23
2016,1,20,11,0,362.0,194.0,2.3,14.0,373.0,408.6,331.06
2016,1,20,11,15,396.5,194.0,2.15,14.0,395.5,440.53,356.59
2016,1,20,11,30,431.0,194.0,2.0,14.0,418.0,478.49,386.15
2016,1,20,11,45,489.5,182.0,1.95,14.5,441.0,514.33,413.85
2016,1,20,12,0,548.0,170.0,1.9,15.0,464.0,550.47,441.4
2016,1,20,12,15,570.0,163.0,1.75,15.0,469.5,567.16,453.83
2016,1,20,12,30,592.0,156.0,1.6,15.0,475.0,585.22,467.11
2016,1,20,12,45,731.5,116.0,1.45,15.0,505.5,644.25,512.54
2016,1,20,13,0,871.0,76.0,1.3,15.0,536.0,694.45,548.88
2016,1,20,13,15,864.5,75.0,1.25,15.0,522.0,689.57,544.69
2016,1,20,13,30,858.0,74.0,1.2,15.0,508.0,681.58,538.97
2016,1,20,13,45,721.5,103.0,1.15,15.5,458.0,622.14,493.62
2016,1,20,14,0,585.0,132.0,1.1,16.0,408.0,555.51,441.87
2016,1,20,14,15,505.5,140.0,1.1,16.0,368.5,501.44,401.21
2016,1,20,14,30,426.0,148.0,1.1,16.0,329.0,451.6,362.78
2016,1,20,14,45,472.0,127.0,1.1,16.0,312.5,448.36,361.56
2016,1,20,15,0,518.0,106.0,1.1,16.0,296.0,441.02,356.38
2016,1,20,15,15,496.5,97.5,1.1,15.5,263.5,405.64,328.85
2016,1,20,15,30,475.0,89.0,1.1,15.0,231.0,369.98,300.44
2016,1,20,15,45,442.5,79.0,1.1,15.0,196.0,326.96,264.73
2016,1,20,16,0,410.0,69.0,1.1,15.0,161.0,285.03,228.87
2016,1,20,16,15,365.5,56.5,1.05,14.5,125.0,236.31,186.92
2016,1,20,16,30,321.0,44.0,1.0,14.0,89.0,191.47,146.99
2016,1,20,16,45,160.5,35.0,1.0,14.0,57.5,112.69,78.76
2016,1,20,17,0,0.0,26.0,1.0,14.0,26.0,29.12,0.0
2016,1,20,17,15,0.0,13.0,0.9,14.0,13.0,12.78,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,7,45,173.5,16.5,4.35,13.0,35.0,12.21,0.0
2016,1,21,8,0,347.0,33.0,4.4,13.0,70.0,43.34,20.43
2016,1,21,8,15,433.0,41.5,4.3,13.0,109.5,79.6,43.18
2016,1,21,8,30,519.0,50.0,4.2,13.0,149.0,124.56,76.79
2016,1,21,8,45,577.0,55.0,4.15,13.5,190.5,168.85,114.0
2016,1,21,9,0,635.0,60.0,4.1,14.0,232.0,218.17,157.1
2016,1,21,9,15,671.0,63.5,3.95,14.0,271.0,264.09,198.96
2016,1,21,9,30,707.0,67.0,3.8,14.0,310.0,312.53,242.71
2016,1,21,9,45,635.5,89.5,3.7,14.5,325.0,339.92,269.53
2016,1,21,10,0,564.0,112.0,3.6,15.0,340.0,360.17,288.85
2016,1,21,10,15,677.0,95.0,3.65,15.0,388.5,419.32,338.49
2016,1,21,10,30,790.0,78.0,3.7,15.0,437.0,484.31,392.37
2016,1,21,10,45,681.0,112.0,3.8,15.5,433.5,489.81,397.08
2016,1,21,11,0,572.0,146.0,3.9,16.0,430.0,483.34,391.69
2016,1,21,11,15,435.5,184.5,4.0,16.0,404.5,459.68,372.39
2016,1,21,11,30,299.0,223.0,4.1,16.0,379.0,422.71,341.87
2016,1,21,11,45,294.5,228.5,4.2,16.0,384.5,433.67,350.92
2016,1,21,12,0,290.0,234.0,4.3,16.0,390.0,443.53,358.88
2016,1,21,12,15,296.5,233.0,4.3,16.0,393.5,452.66,366.36
2016,1,21,12,30,303.0,232.0,4.3,16.0,397.0,460.89,373.13
2016,1,21,12,45,329.5,224.5,4.35,16.0,401.5,474.83,384.98
2016,1,21,13,0,356.0,217.0,4.4,16.0,406.0,487.79,396.03
2016,1,21,13,15,218.5,220.5,4.4,16.0,335.5,389.81,316.65
2016,1,21,13,30,81.0,224.0,4.4,16.0,265.0,291.66,235.65
2016,1,21,13,45,201.0,208.0,4.45,16.0,305.0,364.35,297.37
2016,1,21,14,0,321.0,192.0,4.5,16.0,345.0,434.55,355.71
2016,1,21,14,15,314.5,182.0,4.55,15.5,324.5,415.81,341.57
2016,1,21,14,30,308.0,172.0,4.6,15.0,304.0,396.14,326.77
2016,1,21,14,45,191.5,162.5,4.7,15.0,242.5,300.0,247.46
2016,1,21,15,0,75.0,153.0,4.8,15.0,181.0,209.36,171.29
2016,1,21,15,15,70.0,137.5,4.8,15.0,161.5,188.45,154.07
2016,1,21,15,30,65.0,122.0,4.8,15.0,142.0,167.66,136.61
2016,1,21,15,45,57.0,104.5,4.85,15.0,120.0,143.01,115.62
2016,1,21,16,0,49.0,87.0,4.9,15.0,98.0,118.7,94.65
2016,1,21,16,15,37.0,69.0,4.9,15.0,76.5,92.36,71.73
2016,1,21,16,30,25.0,51.0,4.9,15.0,55.0,66.6,49.22
2016,1,21,16,45,12.5,33.5,4.95,15.0,35.5,41.73,26.89
2016,1,21,17,0,0.0,16.0,5.0,15.0,16.0,15.45,0.0
2016,1,21,17,15,0.0,8.0,5.05,15.0,8.0,7.86,0.0
2016,1,21,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
