Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,13.0,6.55,15.0,13.0,12.54,0.24
2016,1,22,8,0,0.0,26.0,6.4,15.0,26.0,25.11,14.42
2016,1,22,8,15,0.0,41.0,6.4,15.0,41.0,39.41,27.13
2016,1,22,8,30,0.0,56.0,6.4,15.0,56.0,53.81,39.7
2016,1,22,8,45,0.0,72.0,6.4,15.0,72.0,69.27,53.07
2016,1,22,9,0,0.0,88.0,6.4,15.0,88.0,84.84,66.41
2016,1,22,9,15,0.0,103.0,6.5,15.0,103.0,99.55,78.87
2016,1,22,9,30,0.0,118.0,6.6,15.0,118.0,114.35,91.26
2016,1,22,9,45,0.0,100.5,6.75,15.0,100.5,97.39,76.9
2016,1,22,10,0,0.0,83.0,6.9,15.0,83.0,80.31,62.42
2016,1,22,10,15,0.0,90.0,6.95,15.0,90.0,87.15,68.06
2016,1,22,10,30,0.0,97.0,7.0,15.0,97.0,94.02,73.69
2016,1,22,10,45,0.0,102.0,7.05,15.0,102.0,98.94,77.69
2016,1,22,11,0,0.0,107.0,7.1,15.0,107.0,103.87,81.7
2016,1,22,11,15,1.5,140.0,7.2,15.0,141.0,137.62,109.68
2016,1,22,11,30,3.0,173.0,7.3,15.0,175.0,171.97,137.95
2016,1,22,11,45,1.5,112.0,7.4,15.0,113.0,109.84,86.44
2016,1,22,12,0,0.0,51.0,7.5,15.0,51.0,49.29,35.84
2016,1,22,12,15,27.5,142.0,7.3,15.0,157.5,161.35,129.88
2016,1,22,12,30,55.0,233.0,7.1,15.0,264.0,278.39,226.14
2016,1,22,12,45,27.5,184.5,6.9,15.0,200.0,207.76,167.79
2016,1,22,13,0,0.0,136.0,6.7,15.0,136.0,133.4,105.88
2016,1,22,13,15,0.0,141.5,6.45,15.0,141.5,139.23,110.81
2016,1,22,13,30,0.0,147.0,6.2,15.0,147.0,145.19,115.83
2016,1,22,13,45,31.5,175.0,5.95,15.0,190.0,203.13,164.65
2016,1,22,14,0,63.0,203.0,5.7,15.0,233.0,257.21,209.77
2016,1,22,14,15,31.5,153.0,5.6,15.0,168.0,179.9,145.77
2016,1,22,14,30,0.0,103.0,5.5,15.0,103.0,100.95,79.55
2016,1,22,14,45,10.0,122.0,5.45,15.0,126.0,127.78,102.45
2016,1,22,15,0,20.0,141.0,5.4,15.0,149.0,155.62,125.99
2016,1,22,15,15,15.5,127.0,5.35,15.0,132.5,138.5,111.69
2016,1,22,15,30,11.0,113.0,5.3,15.0,116.0,121.65,97.53
2016,1,22,15,45,5.5,96.5,5.3,15.0,98.0,101.69,80.59
2016,1,22,16,0,0.0,80.0,5.3,15.0,80.0,82.05,63.77
2016,1,22,16,15,0.0,62.5,5.2,14.5,62.5,63.94,48.22
2016,1,22,16,30,0.0,45.0,5.1,14.0,45.0,45.59,32.31
2016,1,22,16,45,0.0,29.5,5.1,14.0,29.5,29.32,17.65
2016,1,22,17,0,0.0,14.0,5.1,14.0,14.0,13.51,0.0
2016,1,22,17,15,0.0,7.0,5.1,14.0,7.0,6.88,0.0
2016,1,22,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,1.0,4.0,5.8,13.0,4.0,0.0,0.0
2016,1,23,7,30,2.0,8.0,6.0,13.0,8.0,7.86,0.0
2016,1,23,7,45,58.0,28.5,6.2,13.0,35.0,24.61,7.15
2016,1,23,8,0,114.0,49.0,6.4,13.0,62.0,48.2,30.28
2016,1,23,8,15,195.0,66.0,6.5,13.0,99.5,79.79,53.06
2016,1,23,8,30,276.0,83.0,6.6,13.0,137.0,119.81,83.58
2016,1,23,8,45,247.5,102.0,6.75,13.5,159.5,147.96,109.96
2016,1,23,9,0,219.0,121.0,6.9,14.0,182.0,173.07,133.81
2016,1,23,9,15,285.0,123.0,6.9,14.0,214.5,206.88,162.3
2016,1,23,9,30,351.0,125.0,6.9,14.0,247.0,247.96,197.49
2016,1,23,9,45,509.5,114.0,6.95,14.0,312.0,315.9,254.32
2016,1,23,10,0,668.0,103.0,7.0,14.0,377.0,397.76,323.31
2016,1,23,10,15,488.5,145.0,6.95,14.0,353.5,382.05,313.09
2016,1,23,10,30,309.0,187.0,6.9,14.0,330.0,349.93,287.47
2016,1,23,10,45,532.0,148.0,6.9,14.0,409.0,446.67,368.99
2016,1,23,11,0,755.0,109.0,6.9,14.0,488.0,554.36,458.71
2016,1,23,11,15,764.5,110.5,6.85,14.0,505.5,584.27,483.54
2016,1,23,11,30,774.0,112.0,6.8,14.0,523.0,612.22,506.64
2016,1,23,11,45,783.0,111.5,6.8,14.0,533.0,635.56,525.96
2016,1,23,12,0,792.0,111.0,6.8,14.0,543.0,654.81,541.92
2016,1,23,12,15,793.0,111.5,6.8,14.0,545.0,668.78,553.45
2016,1,23,12,30,794.0,112.0,6.8,14.0,547.0,679.92,562.68
2016,1,23,12,45,484.0,179.0,6.8,14.0,443.5,542.16,448.5
2016,1,23,13,0,174.0,246.0,6.8,14.0,340.0,386.48,317.15
2016,1,23,13,15,482.5,175.0,6.85,14.0,426.0,541.61,449.63
2016,1,23,13,30,791.0,104.0,6.9,14.0,512.0,679.7,565.09
2016,1,23,13,45,463.0,159.0,6.95,14.0,395.5,507.97,422.75
2016,1,23,14,0,135.0,214.0,7.0,14.0,279.0,326.64,269.15
2016,1,23,14,15,265.5,186.5,7.0,13.5,305.0,389.86,325.03
2016,1,23,14,30,396.0,159.0,7.0,13.0,331.0,448.13,375.86
2016,1,23,14,45,411.0,143.0,7.05,13.0,309.5,432.32,363.32
2016,1,23,15,0,426.0,127.0,7.1,13.0,288.0,414.23,348.72
2016,1,23,15,15,391.0,120.5,6.95,13.0,256.5,375.84,316.03
2016,1,23,15,30,356.0,114.0,6.8,13.0,225.0,338.25,283.58
2016,1,23,15,45,431.0,92.5,6.7,13.0,207.0,341.0,284.88
2016,1,23,16,0,506.0,71.0,6.6,13.0,189.0,338.56,280.18
2016,1,23,16,15,429.5,62.0,6.4,13.0,148.0,275.0,223.57
2016,1,23,16,30,353.0,53.0,6.2,13.0,107.0,216.99,171.18
2016,1,23,16,45,241.5,39.5,6.05,13.0,70.5,147.87,108.93
2016,1,23,17,0,130.0,26.0,5.9,13.0,34.0,82.1,27.54
2016,1,23,17,15,65.0,13.0,5.75,12.5,17.0,29.97,0.0
2016,1,23,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,3.5,3.8,11.0,3.5,0.0,0.0
2016,1,24,7,30,0.0,7.0,3.7,11.0,7.0,6.88,0.0
2016,1,24,7,45,20.0,23.5,3.65,11.5,25.5,21.8,6.71
2016,1,24,8,0,40.0,40.0,3.6,12.0,44.0,38.31,24.47
2016,1,24,8,15,60.0,58.5,3.6,12.0,68.5,60.53,42.79
2016,1,24,8,30,80.0,77.0,3.6,12.0,93.0,85.15,63.25
2016,1,24,8,45,93.0,95.5,3.6,12.0,118.5,110.58,85.05
2016,1,24,9,0,106.0,114.0,3.6,12.0,144.0,137.41,108.18
2016,1,24,9,15,118.5,130.0,3.6,12.0,168.0,162.97,130.24
2016,1,24,9,30,131.0,146.0,3.6,12.0,192.0,189.63,153.11
2016,1,24,9,45,173.0,159.5,3.6,12.5,227.0,226.34,183.54
2016,1,24,10,0,215.0,173.0,3.6,13.0,262.0,266.4,216.62
2016,1,24,10,15,197.5,188.5,3.45,13.0,274.5,283.42,231.01
2016,1,24,10,30,180.0,204.0,3.3,13.0,287.0,298.77,243.65
2016,1,24,10,45,216.5,211.5,3.15,13.0,317.0,333.64,272.24
2016,1,24,11,0,253.0,219.0,3.0,13.0,347.0,374.71,305.43
2016,1,24,11,15,286.5,221.5,2.95,13.0,371.0,406.27,330.97
2016,1,24,11,30,320.0,224.0,2.9,13.0,395.0,438.69,357.04
2016,1,24,11,45,392.5,212.0,2.85,13.0,425.0,481.46,391.84
2016,1,24,12,0,465.0,200.0,2.8,13.0,455.0,532.04,432.17
2016,1,24,12,15,656.0,145.5,2.9,13.0,507.0,615.96,500.56
2016,1,24,12,30,847.0,91.0,3.0,13.0,559.0,696.09,564.48
2016,1,24,12,45,858.5,86.5,3.1,13.5,556.0,706.54,571.3
2016,1,24,13,0,870.0,82.0,3.2,14.0,553.0,710.12,573.56
2016,1,24,13,15,864.0,81.0,3.4,14.0,539.5,709.71,574.48
2016,1,24,13,30,858.0,80.0,3.6,14.0,526.0,702.35,570.25
2016,1,24,13,45,845.0,80.0,3.85,14.0,504.5,688.19,561.08
2016,1,24,14,0,832.0,80.0,4.1,14.0,483.0,671.18,549.68
2016,1,24,14,15,817.0,78.0,4.2,13.5,455.5,647.85,533.74
2016,1,24,14,30,802.0,76.0,4.3,13.0,428.0,622.1,515.18
2016,1,24,14,45,777.0,74.5,4.4,13.0,394.0,588.37,488.82
2016,1,24,15,0,752.0,73.0,4.5,13.0,360.0,553.1,460.65
2016,1,24,15,15,721.5,69.5,4.25,13.0,321.5,511.15,425.51
2016,1,24,15,30,691.0,66.0,4.0,13.0,283.0,471.31,391.38
2016,1,24,15,45,649.5,61.0,3.75,13.0,241.5,421.43,348.52
2016,1,24,16,0,608.0,56.0,3.5,13.0,200.0,372.61,305.44
2016,1,24,16,15,540.0,49.5,3.3,12.5,157.5,311.8,252.15
2016,1,24,16,30,472.0,43.0,3.1,12.0,115.0,255.09,201.08
2016,1,24,16,45,361.0,33.0,2.95,12.0,77.0,183.96,136.61
2016,1,24,17,0,250.0,23.0,2.8,12.0,39.0,117.19,50.38
2016,1,24,17,15,125.0,11.5,2.65,12.0,19.5,44.71,0.0
2016,1,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,4.5,0.5,12.0,4.5,0.0,0.0
2016,1,25,7,30,0.0,9.0,0.5,12.0,9.0,8.85,0.0
2016,1,25,7,45,64.5,24.5,0.5,12.5,32.0,20.52,6.79
2016,1,25,8,0,129.0,40.0,0.5,13.0,55.0,41.59,24.77
2016,1,25,8,15,160.0,57.5,0.45,13.0,84.5,69.17,45.73
2016,1,25,8,30,191.0,75.0,0.4,13.0,114.0,100.18,70.63
2016,1,25,8,45,211.0,92.0,0.35,13.0,144.0,131.69,97.25
2016,1,25,9,0,231.0,109.0,0.3,13.0,174.0,165.13,125.72
2016,1,25,9,15,246.5,123.5,0.3,13.0,202.5,196.53,152.64
2016,1,25,9,30,262.0,138.0,0.3,13.0,231.0,229.09,180.18
2016,1,25,9,45,225.0,157.5,0.3,13.5,243.0,247.02,195.78
2016,1,25,10,0,188.0,177.0,0.3,14.0,255.0,259.02,205.87
2016,1,25,10,15,235.0,185.5,0.35,14.0,290.5,301.42,239.88
2016,1,25,10,30,282.0,194.0,0.4,14.0,326.0,344.39,273.89
2016,1,25,10,45,322.5,198.0,0.5,14.0,356.0,381.8,303.66
2016,1,25,11,0,363.0,202.0,0.6,14.0,386.0,420.93,334.6
2016,1,25,11,15,362.5,209.5,0.6,14.0,399.0,440.23,349.21
2016,1,25,11,30,362.0,217.0,0.6,14.0,412.0,458.43,362.97
2016,1,25,11,45,587.0,158.5,0.65,14.5,480.5,561.28,442.76
2016,1,25,12,0,812.0,100.0,0.7,15.0,549.0,660.63,517.15
2016,1,25,12,15,813.0,100.0,0.7,15.0,550.5,674.42,526.26
2016,1,25,12,30,814.0,100.0,0.7,15.0,552.0,685.33,534.16
2016,1,25,12,45,820.0,96.5,0.75,15.0,548.0,692.98,540.23
2016,1,25,13,0,826.0,93.0,0.8,15.0,544.0,697.63,544.33
2016,1,25,13,15,820.0,92.0,0.85,15.0,530.5,693.51,542.35
2016,1,25,13,30,814.0,91.0,0.9,15.0,517.0,686.36,538.41
2016,1,25,13,45,746.5,101.5,0.95,15.0,480.5,648.53,511.99
2016,1,25,14,0,679.0,112.0,1.0,15.0,444.0,607.13,482.07
2016,1,25,14,15,639.5,115.0,1.05,15.0,413.5,575.15,459.06
2016,1,25,14,30,600.0,118.0,1.1,15.0,383.0,541.95,434.59
2016,1,25,14,45,544.5,118.5,1.15,15.0,345.0,495.01,399.13
2016,1,25,15,0,489.0,119.0,1.2,15.0,307.0,446.18,361.6
2016,1,25,15,15,464.0,110.5,1.2,15.0,274.5,409.32,332.73
2016,1,25,15,30,439.0,102.0,1.2,15.0,242.0,372.45,303.03
2016,1,25,15,45,510.5,80.5,1.2,15.0,220.5,373.26,302.76
2016,1,25,16,0,582.0,59.0,1.2,15.0,199.0,365.45,293.96
2016,1,25,16,15,515.5,52.0,1.2,14.5,157.5,305.46,243.03
2016,1,25,16,30,449.0,45.0,1.2,14.0,116.0,249.49,194.22
2016,1,25,16,45,340.5,34.5,1.2,14.0,78.0,179.28,132.43
2016,1,25,17,0,232.0,24.0,1.2,14.0,40.0,114.17,55.67
2016,1,25,17,15,116.0,12.0,1.25,13.5,20.0,43.12,0.0
2016,1,25,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,7,15,55.5,6.0,1.35,12.0,7.0,0.0,0.0
2016,1,26,7,30,111.0,12.0,1.4,12.0,14.0,11.8,0.0
2016,1,26,7,45,251.5,23.5,1.5,12.0,47.5,18.35,6.11
2016,1,26,8,0,392.0,35.0,1.6,12.0,81.0,49.0,23.61
2016,1,26,8,15,476.0,43.5,1.7,12.0,123.5,88.14,48.59
2016,1,26,8,30,560.0,52.0,1.8,12.0,166.0,135.82,84.88
2016,1,26,8,45,439.0,77.5,1.9,12.5,180.0,165.28,117.03
2016,1,26,9,0,318.0,103.0,2.0,13.0,194.0,182.71,138.52
2016,1,26,9,15,342.0,114.5,2.05,13.0,225.0,218.4,169.97
2016,1,26,9,30,366.0,126.0,2.1,13.0,256.0,255.83,202.63
2016,1,26,9,45,568.5,98.0,2.2,13.5,324.0,327.37,260.52
2016,1,26,10,0,771.0,70.0,2.3,14.0,392.0,412.74,329.93
2016,1,26,10,15,763.5,78.0,2.3,14.0,417.0,449.2,361.36
2016,1,26,10,30,756.0,86.0,2.3,14.0,442.0,483.14,390.08
2016,1,26,10,45,796.0,87.0,2.35,14.0,479.0,533.2,430.81
2016,1,26,11,0,836.0,88.0,2.4,14.0,516.0,583.53,470.93
2016,1,26,11,15,844.5,89.0,2.4,14.0,533.5,614.52,495.43
2016,1,26,11,30,853.0,90.0,2.4,14.0,551.0,643.24,517.92
2016,1,26,11,45,745.0,119.0,2.4,14.5,526.5,624.73,502.05
2016,1,26,12,0,637.0,148.0,2.4,15.0,502.0,598.06,480.02
2016,1,26,12,15,662.5,140.5,2.4,15.0,510.0,618.72,496.68
2016,1,26,12,30,688.0,133.0,2.4,15.0,518.0,637.47,511.47
2016,1,26,12,45,774.0,112.0,2.45,15.0,541.0,681.86,546.51
2016,1,26,13,0,860.0,91.0,2.5,15.0,564.0,722.06,576.66
2016,1,26,13,15,756.5,111.5,2.5,15.0,520.5,674.71,541.45
2016,1,26,13,30,653.0,132.0,2.5,15.0,477.0,622.79,501.63
2016,1,26,13,45,630.5,132.5,2.5,15.0,455.0,604.07,487.95
2016,1,26,14,0,608.0,133.0,2.5,15.0,433.0,583.33,472.35
2016,1,26,14,15,669.5,109.0,2.5,15.0,422.5,590.81,479.73
2016,1,26,14,30,731.0,85.0,2.5,15.0,412.0,590.57,480.91
2016,1,26,14,45,604.0,103.5,2.5,15.0,360.0,518.42,423.56
2016,1,26,15,0,477.0,122.0,2.5,15.0,308.0,443.78,363.76
2016,1,26,15,15,447.5,115.5,2.35,15.0,276.0,406.85,333.93
2016,1,26,15,30,418.0,109.0,2.2,15.0,244.0,370.24,303.59
2016,1,26,15,45,388.0,97.0,2.1,15.0,208.5,327.62,268.0
2016,1,26,16,0,358.0,85.0,2.0,15.0,173.0,285.99,232.39
2016,1,26,16,15,318.5,70.5,2.05,14.5,137.5,238.44,191.67
2016,1,26,16,30,279.0,56.0,2.1,14.0,102.0,193.31,151.94
2016,1,26,16,45,207.5,41.0,2.15,14.0,69.0,138.76,103.52
2016,1,26,17,0,136.0,26.0,2.2,14.0,36.0,86.91,46.21
2016,1,26,17,15,68.0,13.0,2.25,13.5,18.0,31.34,0.0
2016,1,26,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,11.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,11.0,14.0,13.76,0.0
2016,1,27,7,45,153.0,27.0,3.95,11.0,45.0,21.07,8.54
2016,1,27,8,0,306.0,40.0,4.0,11.0,76.0,50.24,27.02
2016,1,27,8,15,377.5,51.5,3.85,11.0,115.5,86.53,51.56
2016,1,27,8,30,449.0,63.0,3.7,11.0,155.0,130.18,85.54
2016,1,27,8,45,498.0,71.0,3.55,11.5,195.5,172.8,121.92
2016,1,27,9,0,547.0,79.0,3.4,12.0,236.0,219.79,163.18
2016,1,27,9,15,600.0,78.5,3.3,12.0,274.0,263.58,202.47
2016,1,27,9,30,653.0,78.0,3.2,12.0,312.0,311.21,244.95
2016,1,27,9,45,567.5,106.5,3.1,12.5,325.5,336.59,269.73
2016,1,27,10,0,482.0,135.0,3.0,13.0,339.0,351.7,284.38
2016,1,27,10,15,655.5,107.0,2.75,13.5,405.5,429.17,347.38
2016,1,27,10,30,829.0,79.0,2.5,14.0,472.0,515.21,415.86
2016,1,27,10,45,840.0,80.5,2.25,14.5,496.5,552.45,444.49
2016,1,27,11,0,851.0,82.0,2.0,15.0,521.0,587.93,470.91
2016,1,27,11,15,858.5,83.0,1.75,15.0,538.0,618.77,493.69
2016,1,27,11,30,866.0,84.0,1.5,15.0,555.0,647.25,513.83
2016,1,27,11,45,870.0,85.0,1.3,15.0,565.0,670.91,529.99
2016,1,27,12,0,874.0,86.0,1.1,15.0,575.0,691.76,543.4
2016,1,27,12,15,875.0,86.0,1.05,15.0,577.0,706.51,553.03
2016,1,27,12,30,876.0,86.0,1.0,15.0,579.0,714.68,558.09
2016,1,27,12,45,875.5,84.5,0.95,15.0,573.5,720.23,561.43
2016,1,27,13,0,875.0,83.0,0.9,15.0,568.0,722.56,562.64
2016,1,27,13,15,870.0,82.5,0.95,15.0,554.5,719.6,561.54
2016,1,27,13,30,865.0,82.0,1.0,15.0,541.0,717.56,561.25
2016,1,27,13,45,857.5,80.0,1.05,15.5,520.5,704.93,552.46
2016,1,27,14,0,850.0,78.0,1.1,16.0,500.0,689.28,541.67
2016,1,27,14,15,836.5,76.5,1.05,16.0,472.5,667.24,526.24
2016,1,27,14,30,823.0,75.0,1.0,16.0,445.0,642.64,508.54
2016,1,27,14,45,805.0,72.0,1.0,16.0,411.5,611.05,485.55
2016,1,27,15,0,787.0,69.0,1.0,16.0,378.0,577.53,460.64
2016,1,27,15,15,759.0,66.0,0.85,16.0,339.5,536.43,428.16
2016,1,27,15,30,731.0,63.0,0.7,16.0,301.0,494.5,394.37
2016,1,27,15,45,693.0,58.5,0.55,16.0,259.0,445.13,354.06
2016,1,27,16,0,655.0,54.0,0.4,16.0,217.0,396.33,313.12
2016,1,27,16,15,592.5,48.0,0.45,15.5,173.5,338.8,265.91
2016,1,27,16,30,530.0,42.0,0.5,15.0,130.0,282.16,217.67
2016,1,27,16,45,428.0,33.0,0.6,15.0,89.5,211.78,156.8
2016,1,27,17,0,326.0,24.0,0.7,15.0,49.0,147.76,85.36
2016,1,27,17,15,163.0,12.0,0.75,14.5,24.5,56.75,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.4,13.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,0.4,13.0,8.0,7.86,0.0
2016,1,28,7,45,6.5,24.5,0.4,13.0,25.5,23.25,10.63
2016,1,28,8,0,13.0,41.0,0.4,13.0,43.0,39.0,26.09
2016,1,28,8,15,26.5,59.5,0.55,13.0,65.0,58.83,42.79
2016,1,28,8,30,40.0,78.0,0.7,13.0,87.0,80.4,60.85
2016,1,28,8,45,48.0,96.0,0.9,13.0,109.0,101.95,79.2
2016,1,28,9,0,56.0,114.0,1.1,13.0,131.0,124.43,98.29
2016,1,28,9,15,62.0,131.0,1.05,13.0,152.0,146.2,116.66
2016,1,28,9,30,68.0,148.0,1.0,13.0,173.0,168.58,135.32
2016,1,28,9,45,34.0,107.0,1.0,13.5,119.5,118.23,94.03
2016,1,28,10,0,0.0,66.0,1.0,14.0,66.0,63.8,48.56
2016,1,28,10,15,129.5,134.5,1.3,14.0,196.0,197.43,159.89
2016,1,28,10,30,259.0,203.0,1.6,14.0,326.0,343.31,277.27
2016,1,28,10,45,537.0,144.0,1.95,14.5,416.5,451.11,364.4
2016,1,28,11,0,815.0,85.0,2.3,15.0,507.0,572.23,460.97
2016,1,28,11,15,432.5,158.5,2.25,15.0,383.0,437.61,353.42
2016,1,28,11,30,50.0,232.0,2.2,15.0,259.0,267.13,213.37
2016,1,28,11,45,51.0,236.0,2.2,15.0,264.5,273.9,219.31
2016,1,28,12,0,52.0,240.0,2.2,15.0,270.0,280.62,224.6
2016,1,28,12,15,26.0,163.5,2.0,15.0,178.5,182.87,145.86
2016,1,28,12,30,0.0,87.0,1.8,15.0,87.0,84.17,64.67
2016,1,28,12,45,0.0,99.0,1.6,15.5,99.0,96.0,74.43
2016,1,28,13,0,0.0,111.0,1.4,16.0,111.0,108.0,84.14
2016,1,28,13,15,52.0,176.0,1.3,16.0,204.0,217.48,174.28
2016,1,28,13,30,104.0,241.0,1.2,16.0,297.0,327.47,261.4
2016,1,28,13,45,86.0,228.5,1.2,16.0,273.5,301.41,240.33
2016,1,28,14,0,68.0,216.0,1.2,16.0,250.0,275.35,219.91
2016,1,28,14,15,44.5,194.5,1.1,16.0,216.5,235.37,188.01
2016,1,28,14,30,21.0,173.0,1.0,16.0,183.0,188.98,150.7
2016,1,28,14,45,10.5,150.0,0.95,16.0,155.0,157.84,125.65
2016,1,28,15,0,0.0,127.0,0.9,16.0,127.0,127.15,100.62
2016,1,28,15,15,0.0,114.0,0.85,16.0,114.0,114.11,90.13
2016,1,28,15,30,0.0,101.0,0.8,16.0,101.0,101.09,79.48
2016,1,28,15,45,0.0,87.0,0.75,16.0,87.0,86.97,67.77
2016,1,28,16,0,0.0,73.0,0.7,16.0,73.0,72.84,55.88
2016,1,28,16,15,0.0,58.5,0.75,15.5,58.5,58.11,43.4
2016,1,28,16,30,0.0,44.0,0.8,15.0,44.0,43.28,30.65
2016,1,28,16,45,0.0,30.5,0.9,15.0,30.5,29.46,18.51
2016,1,28,17,0,0.0,17.0,1.0,15.0,17.0,16.4,5.77
2016,1,28,17,15,0.0,8.5,1.05,15.0,8.5,8.36,0.0
2016,1,28,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,3.0,14.0,0.5,0.0,0.0
2016,1,29,7,30,0.0,1.0,3.2,14.0,1.0,0.98,0.0
2016,1,29,7,45,0.0,3.5,3.4,14.5,3.5,3.37,0.0
2016,1,29,8,0,0.0,6.0,3.6,15.0,6.0,5.78,0.0
2016,1,29,8,15,0.0,9.5,3.65,15.0,9.5,9.16,2.04
2016,1,29,8,30,0.0,13.0,3.7,15.0,13.0,12.53,4.99
2016,1,29,8,45,0.0,16.5,3.8,15.0,16.5,15.91,7.93
2016,1,29,9,0,0.0,20.0,3.9,15.0,20.0,19.29,10.85
2016,1,29,9,15,0.0,23.0,3.95,15.0,23.0,22.19,13.33
2016,1,29,9,30,0.0,26.0,4.0,15.0,26.0,25.09,15.78
2016,1,29,9,45,34.5,103.0,4.1,15.5,117.5,114.55,90.8
2016,1,29,10,0,69.0,180.0,4.2,16.0,209.0,208.2,167.63
2016,1,29,10,15,34.5,139.0,4.2,16.0,153.5,153.7,122.82
2016,1,29,10,30,0.0,98.0,4.2,16.0,98.0,94.95,73.94
2016,1,29,10,45,0.0,76.0,4.25,16.0,76.0,73.5,56.03
2016,1,29,11,0,0.0,54.0,4.3,16.0,54.0,52.19,38.2
2016,1,29,11,15,0.0,71.0,4.3,15.5,71.0,68.66,51.99
2016,1,29,11,30,0.0,88.0,4.3,15.0,88.0,85.14,65.76
2016,1,29,11,45,0.0,85.5,4.35,15.0,85.5,82.72,63.68
2016,1,29,12,0,0.0,83.0,4.4,15.0,83.0,80.3,61.64
2016,1,29,12,15,0.0,83.5,4.4,15.0,83.5,80.78,62.03
2016,1,29,12,30,0.0,84.0,4.4,15.0,84.0,81.27,62.43
2016,1,29,12,45,0.0,47.0,4.45,15.0,47.0,45.43,32.54
2016,1,29,13,0,0.0,10.0,4.5,15.0,10.0,9.66,2.49
2016,1,29,13,15,0.0,9.5,4.55,15.0,9.5,9.17,2.09
2016,1,29,13,30,0.0,9.0,4.6,15.0,9.0,8.69,1.69
2016,1,29,13,45,0.0,8.5,4.65,15.0,8.5,8.21,1.29
2016,1,29,14,0,0.0,8.0,4.7,15.0,8.0,7.72,0.88
2016,1,29,14,15,0.0,35.5,4.75,15.0,35.5,34.29,23.4
2016,1,29,14,30,0.0,63.0,4.8,15.0,63.0,60.89,45.9
2016,1,29,14,45,0.0,58.5,4.85,15.0,58.5,56.53,42.3
2016,1,29,15,0,0.0,54.0,4.9,15.0,54.0,52.17,38.7
2016,1,29,15,15,0.0,48.5,4.9,15.0,48.5,46.85,34.25
2016,1,29,15,30,0.0,43.0,4.9,15.0,43.0,41.52,29.78
2016,1,29,15,45,0.0,37.0,4.95,15.0,37.0,35.72,24.84
2016,1,29,16,0,0.0,31.0,5.0,15.0,31.0,29.92,19.86
2016,1,29,16,15,0.0,25.0,5.0,15.0,25.0,24.12,14.82
2016,1,29,16,30,0.0,19.0,5.0,15.0,19.0,18.32,9.75
2016,1,29,16,45,0.0,13.0,5.05,15.0,13.0,12.53,4.64
2016,1,29,17,0,0.0,7.0,5.1,15.0,7.0,6.74,0.0
2016,1,29,17,15,0.0,3.5,5.1,15.0,3.5,3.44,0.0
2016,1,29,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.5,4.55,11.0,9.5,9.34,0.0
2016,1,30,7,30,0.0,19.0,4.7,11.0,19.0,18.68,0.0
2016,1,30,7,45,223.0,26.5,4.85,11.5,55.0,20.71,9.81
2016,1,30,8,0,446.0,34.0,5.0,12.0,91.0,53.03,24.71
2016,1,30,8,15,523.5,40.5,4.95,12.0,133.5,93.16,50.72
2016,1,30,8,30,601.0,47.0,4.9,12.0,176.0,142.13,89.04
2016,1,30,8,45,655.0,51.0,4.9,12.0,220.0,189.91,130.73
2016,1,30,9,0,709.0,55.0,4.9,12.0,264.0,242.3,178.0
2016,1,30,9,15,741.5,58.5,4.9,12.0,305.0,291.69,223.89
2016,1,30,9,30,774.0,62.0,4.9,12.0,346.0,342.8,270.83
2016,1,30,9,45,800.0,63.5,4.9,12.5,383.5,390.61,313.87
2016,1,30,10,0,826.0,65.0,4.9,13.0,421.0,438.85,356.19
2016,1,30,10,15,841.5,66.5,4.9,13.0,452.0,481.39,393.66
2016,1,30,10,30,857.0,68.0,4.9,13.0,483.0,523.28,429.74
2016,1,30,10,45,867.0,70.0,4.95,13.0,508.0,561.35,462.1
2016,1,30,11,0,877.0,72.0,5.0,13.0,533.0,597.52,492.34
2016,1,30,11,15,884.5,73.0,5.0,13.0,550.5,628.97,518.23
2016,1,30,11,30,892.0,74.0,5.0,13.0,568.0,657.99,541.81
2016,1,30,11,45,689.0,139.5,5.05,13.0,525.5,617.53,507.43
2016,1,30,12,0,486.0,205.0,5.1,13.0,483.0,559.21,458.54
2016,1,30,12,15,691.5,141.0,5.1,13.0,538.0,647.31,532.23
2016,1,30,12,30,897.0,77.0,5.1,13.0,593.0,727.61,596.18
2016,1,30,12,45,504.0,168.0,5.1,13.5,457.5,554.31,455.74
2016,1,30,13,0,111.0,259.0,5.1,14.0,322.0,350.31,284.48
2016,1,30,13,15,305.0,224.0,5.05,14.0,391.0,468.73,384.56
2016,1,30,13,30,499.0,189.0,5.0,14.0,460.0,578.81,475.05
2016,1,30,13,45,275.5,201.5,5.0,14.0,350.0,422.45,347.36
2016,1,30,14,0,52.0,214.0,5.0,14.0,240.0,261.73,212.84
2016,1,30,14,15,34.0,193.0,5.05,13.5,210.0,226.23,184.34
2016,1,30,14,30,16.0,172.0,5.1,13.0,180.0,184.32,149.94
2016,1,30,14,45,8.0,152.5,5.2,13.0,156.5,158.7,128.73
2016,1,30,15,0,0.0,133.0,5.3,13.0,133.0,133.4,107.61
2016,1,30,15,15,0.0,120.0,5.15,13.0,120.0,120.39,96.87
2016,1,30,15,30,0.0,107.0,5.0,13.0,107.0,107.41,86.04
2016,1,30,15,45,0.0,92.0,4.9,13.0,92.0,92.22,73.21
2016,1,30,16,0,0.0,77.0,4.8,13.0,77.0,77.02,60.21
2016,1,30,16,15,0.0,62.0,4.6,12.5,62.0,61.76,47.09
2016,1,30,16,30,0.0,47.0,4.4,12.0,47.0,46.41,33.73
2016,1,30,16,45,0.0,33.0,4.2,12.0,33.0,32.05,21.02
2016,1,30,17,0,0.0,19.0,4.0,12.0,19.0,18.34,8.08
2016,1,30,17,15,0.0,9.5,3.95,12.0,9.5,9.16,0.0
2016,1,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,3.3,10.0,7.5,7.37,0.0
2016,1,31,7,30,0.0,15.0,3.4,10.0,15.0,14.74,0.0
2016,1,31,7,45,87.5,30.5,3.55,10.5,42.0,25.32,13.82
2016,1,31,8,0,175.0,46.0,3.7,11.0,69.0,50.63,31.04
2016,1,31,8,15,205.0,63.5,3.95,11.0,100.5,81.01,54.27
2016,1,31,8,30,235.0,81.0,4.2,11.0,132.0,114.68,82.09
2016,1,31,8,45,260.0,96.5,4.5,11.0,164.5,148.47,111.44
2016,1,31,9,0,285.0,112.0,4.8,11.0,197.0,184.6,143.37
2016,1,31,9,15,301.0,126.5,5.05,11.0,227.5,219.09,174.31
2016,1,31,9,30,317.0,141.0,5.3,11.0,258.0,254.69,206.01
2016,1,31,9,45,403.0,140.5,5.55,11.5,305.5,306.97,250.28
2016,1,31,10,0,489.0,140.0,5.8,12.0,353.0,364.07,298.63
2016,1,31,10,15,651.5,108.5,5.95,12.0,413.5,434.87,358.96
2016,1,31,10,30,814.0,77.0,6.1,12.0,474.0,513.39,425.7
2016,1,31,10,45,857.0,77.0,6.35,12.0,513.5,566.84,471.16
2016,1,31,11,0,900.0,77.0,6.6,12.0,553.0,618.91,515.08
2016,1,31,11,15,908.0,78.0,6.85,12.0,571.5,651.46,542.83
2016,1,31,11,30,916.0,79.0,7.1,12.0,590.0,681.52,568.33
2016,1,31,11,45,921.5,79.0,7.35,12.0,601.0,706.16,588.96
2016,1,31,12,0,927.0,79.0,7.6,12.0,612.0,727.87,606.42
2016,1,31,12,15,927.5,79.5,7.85,12.0,614.5,743.55,619.23
2016,1,31,12,30,928.0,80.0,8.1,12.0,617.0,755.94,629.58
2016,1,31,12,45,920.0,82.0,8.4,12.0,610.0,760.51,634.01
2016,1,31,13,0,912.0,84.0,8.7,12.0,603.0,761.66,635.87
2016,1,31,13,15,906.0,83.0,8.9,11.5,589.0,757.52,634.62
2016,1,31,13,30,900.0,82.0,9.1,11.0,575.0,750.06,630.82
2016,1,31,13,45,881.0,84.0,9.35,11.0,551.5,737.66,622.06
2016,1,31,14,0,862.0,86.0,9.6,11.0,528.0,718.21,607.64
2016,1,31,14,15,848.0,84.5,9.65,11.0,499.5,695.55,590.28
2016,1,31,14,30,834.0,83.0,9.7,11.0,471.0,670.28,570.68
2016,1,31,14,45,801.5,83.5,9.75,11.0,434.5,632.69,539.65
2016,1,31,15,0,769.0,84.0,9.8,11.0,398.0,593.7,507.02
2016,1,31,15,15,739.5,80.5,9.8,11.0,358.5,554.05,473.27
2016,1,31,15,30,710.0,77.0,9.8,11.0,319.0,511.0,436.06
2016,1,31,15,45,656.5,73.5,9.8,11.0,274.5,454.64,386.75
2016,1,31,16,0,603.0,70.0,9.8,11.0,230.0,399.98,337.87
2016,1,31,16,15,536.5,63.0,9.8,10.5,185.5,337.58,282.06
2016,1,31,16,30,470.0,56.0,9.8,10.0,141.0,278.95,228.37
2016,1,31,16,45,362.0,45.0,9.85,10.0,99.0,204.87,161.17
2016,1,31,17,0,254.0,34.0,9.9,10.0,57.0,141.08,98.2
2016,1,31,17,15,127.0,17.0,9.95,10.0,28.5,63.49,0.0
2016,1,31,17,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,10.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,9.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
