Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,1,7,15,129.0,7.5,6.9,10.0,12.5,7.37,0.0
2016,2,1,7,30,258.0,15.0,7.0,10.0,25.0,14.74,0.0
2016,2,1,7,45,399.0,24.0,7.1,10.0,65.0,20.44,10.41
2016,2,1,8,0,540.0,33.0,7.2,10.0,105.0,60.27,27.55
2016,2,1,8,15,614.5,39.0,7.25,10.0,151.0,104.8,57.03
2016,2,1,8,30,689.0,45.0,7.3,10.0,197.0,156.85,98.78
2016,2,1,8,45,736.5,49.0,7.35,10.5,243.0,208.14,144.54
2016,2,1,9,0,784.0,53.0,7.4,11.0,289.0,263.27,195.15
2016,2,1,9,15,814.0,56.0,7.3,11.0,332.0,315.29,244.33
2016,2,1,9,30,844.0,59.0,7.2,11.0,375.0,368.86,294.33
2016,2,1,9,45,852.0,64.5,7.1,11.5,411.0,416.65,338.3
2016,2,1,10,0,860.0,70.0,7.0,12.0,447.0,463.43,380.13
2016,2,1,10,15,875.0,72.0,6.85,12.0,479.0,507.87,419.58
2016,2,1,10,30,890.0,74.0,6.7,12.0,511.0,551.56,457.45
2016,2,1,10,45,895.5,77.0,6.6,12.0,535.5,589.53,489.9
2016,2,1,11,0,901.0,80.0,6.5,12.0,560.0,625.23,519.81
2016,2,1,11,15,907.5,81.0,6.4,12.0,578.0,656.99,546.07
2016,2,1,11,30,914.0,82.0,6.3,12.0,596.0,686.17,569.82
2016,2,1,11,45,909.0,85.5,6.2,12.0,604.5,707.6,586.76
2016,2,1,12,0,904.0,89.0,6.1,12.0,613.0,725.73,600.27
2016,2,1,12,15,904.5,89.0,6.0,12.0,615.0,740.64,611.32
2016,2,1,12,30,905.0,89.0,5.9,12.0,617.0,752.32,619.94
2016,2,1,12,45,903.0,88.5,5.8,12.5,611.0,758.36,623.15
2016,2,1,13,0,901.0,88.0,5.7,13.0,605.0,761.07,623.91
2016,2,1,13,15,895.5,87.0,5.7,13.0,591.0,757.34,621.44
2016,2,1,13,30,890.0,86.0,5.7,13.0,577.0,754.49,619.83
2016,2,1,13,45,883.5,84.0,5.7,13.0,556.0,742.45,611.23
2016,2,1,14,0,877.0,82.0,5.7,13.0,535.0,727.25,600.32
2016,2,1,14,15,863.5,80.0,5.65,13.0,506.5,704.12,583.09
2016,2,1,14,30,850.0,78.0,5.6,13.0,478.0,678.3,563.76
2016,2,1,14,45,836.5,74.5,5.6,13.0,444.0,648.28,540.59
2016,2,1,15,0,823.0,71.0,5.6,13.0,410.0,615.98,514.77
2016,2,1,15,15,796.5,68.0,5.35,12.5,370.0,574.31,481.06
2016,2,1,15,30,770.0,65.0,5.1,12.0,330.0,531.6,445.72
2016,2,1,15,45,731.5,61.0,4.95,12.0,286.5,480.51,402.05
2016,2,1,16,0,693.0,57.0,4.8,12.0,243.0,429.91,357.65
2016,2,1,16,15,634.5,51.5,4.65,11.5,197.5,369.17,304.34
2016,2,1,16,30,576.0,46.0,4.5,11.0,152.0,314.81,254.8
2016,2,1,16,45,479.5,37.5,4.4,11.0,108.5,243.19,189.97
2016,2,1,17,0,383.0,29.0,4.3,11.0,65.0,179.59,126.59
2016,2,1,17,15,191.5,14.5,4.3,10.5,32.5,81.24,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,3.6,10.0,6.5,6.39,0.0
2016,2,2,7,30,0.0,13.0,3.6,10.0,13.0,12.55,0.0
2016,2,2,7,45,18.0,31.0,3.65,10.5,33.5,28.53,17.17
2016,2,2,8,0,36.0,49.0,3.7,11.0,54.0,47.6,32.97
2016,2,2,8,15,53.0,68.5,3.65,11.0,78.5,70.23,51.79
2016,2,2,8,30,70.0,88.0,3.6,11.0,103.0,94.97,72.64
2016,2,2,8,45,82.5,107.0,3.6,11.0,129.0,120.4,94.48
2016,2,2,9,0,95.0,126.0,3.6,11.0,155.0,147.37,117.67
2016,2,2,9,15,106.0,142.5,3.5,11.0,179.0,172.74,139.47
2016,2,2,9,30,117.0,159.0,3.4,11.0,203.0,199.12,161.95
2016,2,2,9,45,76.0,167.5,3.3,11.0,197.0,195.35,159.52
2016,2,2,10,0,35.0,176.0,3.2,11.0,191.0,189.15,154.47
2016,2,2,10,15,334.0,151.0,3.05,11.0,315.5,322.46,265.52
2016,2,2,10,30,633.0,126.0,2.9,11.0,440.0,472.5,387.86
2016,2,2,10,45,731.5,110.0,2.8,11.0,489.5,535.56,438.7
2016,2,2,11,0,830.0,94.0,2.7,11.0,539.0,601.89,491.68
2016,2,2,11,15,839.0,95.0,2.65,11.0,557.5,633.7,516.62
2016,2,2,11,30,848.0,96.0,2.6,11.0,576.0,663.27,539.61
2016,2,2,11,45,612.0,167.5,2.6,11.5,517.0,600.82,487.53
2016,2,2,12,0,376.0,239.0,2.6,12.0,458.0,516.88,418.42
2016,2,2,12,15,626.0,165.5,2.7,12.0,532.0,633.12,513.7
2016,2,2,12,30,876.0,92.0,2.8,12.0,606.0,741.19,597.86
2016,2,2,12,45,885.0,87.5,2.95,12.0,603.0,747.08,602.31
2016,2,2,13,0,894.0,83.0,3.1,12.0,600.0,753.34,607.97
2016,2,2,13,15,549.5,168.0,3.15,12.0,483.5,597.88,487.38
2016,2,2,13,30,205.0,253.0,3.2,12.0,367.0,423.25,344.72
2016,2,2,13,45,324.5,221.5,3.25,12.5,394.0,482.89,395.19
2016,2,2,14,0,444.0,190.0,3.3,13.0,421.0,539.53,441.4
2016,2,2,14,15,392.5,189.0,3.3,13.0,385.5,488.99,401.32
2016,2,2,14,30,341.0,188.0,3.3,13.0,350.0,447.3,368.09
2016,2,2,14,45,580.5,128.0,3.3,13.0,379.5,544.0,449.06
2016,2,2,15,0,820.0,68.0,3.3,13.0,409.0,613.39,506.23
2016,2,2,15,15,794.0,65.0,3.2,12.5,369.5,572.01,473.36
2016,2,2,15,30,768.0,62.0,3.1,12.0,330.0,529.59,439.45
2016,2,2,15,45,730.0,58.5,3.05,12.0,286.5,479.3,397.54
2016,2,2,16,0,692.0,55.0,3.0,12.0,243.0,429.5,354.79
2016,2,2,16,15,635.0,49.5,2.95,11.5,198.0,369.36,302.95
2016,2,2,16,30,578.0,44.0,2.9,11.0,153.0,312.09,251.86
2016,2,2,16,45,483.0,36.5,2.85,11.0,110.0,244.83,191.2
2016,2,2,17,0,388.0,29.0,2.8,11.0,67.0,182.42,130.35
2016,2,2,17,15,194.0,14.5,2.85,11.0,33.5,83.08,0.0
2016,2,2,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.0,2.8,9.0,7.0,6.88,0.0
2016,2,3,7,30,0.0,14.0,2.9,9.0,14.0,13.51,0.0
2016,2,3,7,45,17.5,31.5,3.05,9.5,34.0,29.09,18.07
2016,2,3,8,0,35.0,49.0,3.2,10.0,54.0,47.71,33.29
2016,2,3,8,15,48.0,68.5,3.2,10.0,78.0,69.83,51.92
2016,2,3,8,30,61.0,88.0,3.2,10.0,102.0,93.64,72.22
2016,2,3,8,45,69.5,107.0,3.25,10.5,126.0,117.53,92.74
2016,2,3,9,0,78.0,126.0,3.3,11.0,150.0,142.39,113.98
2016,2,3,9,15,85.5,143.0,3.3,11.0,172.5,165.91,134.16
2016,2,3,9,30,93.0,160.0,3.3,11.0,195.0,190.12,154.75
2016,2,3,9,45,204.0,168.5,3.3,11.5,256.0,251.2,204.7
2016,2,3,10,0,315.0,177.0,3.3,12.0,317.0,322.59,263.13
2016,2,3,10,15,291.5,195.0,3.2,12.0,331.5,343.38,280.5
2016,2,3,10,30,268.0,213.0,3.1,12.0,346.0,361.78,295.52
2016,2,3,10,45,401.0,194.0,3.05,12.5,405.0,433.16,353.59
2016,2,3,11,0,534.0,175.0,3.0,13.0,464.0,508.64,413.92
2016,2,3,11,15,540.5,179.0,3.0,13.0,479.5,534.17,434.01
2016,2,3,11,30,547.0,183.0,3.0,13.0,495.0,558.31,453.04
2016,2,3,11,45,332.0,227.0,3.0,13.0,417.5,466.58,378.53
2016,2,3,12,0,117.0,271.0,3.0,13.0,340.0,365.25,294.61
2016,2,3,12,15,157.5,272.0,3.0,13.0,365.5,398.5,322.27
2016,2,3,12,30,198.0,273.0,3.0,13.0,391.0,432.32,349.7
2016,2,3,12,45,216.0,268.5,3.05,13.0,396.0,443.75,359.23
2016,2,3,13,0,234.0,264.0,3.1,13.0,401.0,454.59,368.44
2016,2,3,13,15,331.5,238.5,3.1,13.0,427.0,507.91,412.57
2016,2,3,13,30,429.0,213.0,3.1,13.0,453.0,559.9,454.94
2016,2,3,13,45,257.0,222.5,3.15,13.0,365.0,435.75,355.23
2016,2,3,14,0,85.0,232.0,3.2,13.0,277.0,305.69,248.53
2016,2,3,14,15,81.0,219.0,3.15,13.0,260.0,288.63,235.47
2016,2,3,14,30,77.0,206.0,3.1,13.0,243.0,271.44,221.87
2016,2,3,14,45,71.0,190.5,3.1,13.0,223.0,249.92,204.64
2016,2,3,15,0,65.0,175.0,3.1,13.0,203.0,228.45,187.31
2016,2,3,15,15,59.0,159.0,3.05,13.0,182.5,206.52,169.39
2016,2,3,15,30,53.0,143.0,3.0,13.0,162.0,184.78,151.44
2016,2,3,15,45,46.0,125.0,3.0,13.0,140.0,160.31,130.96
2016,2,3,16,0,39.0,107.0,3.0,13.0,118.0,136.17,110.47
2016,2,3,16,15,30.0,88.5,2.95,12.5,96.0,110.82,88.81
2016,2,3,16,30,21.0,70.0,2.9,12.0,74.0,85.98,67.28
2016,2,3,16,45,10.5,51.0,2.9,12.0,53.0,57.1,42.11
2016,2,3,17,0,0.0,32.0,2.9,12.0,32.0,32.63,20.36
2016,2,3,17,15,0.0,16.0,2.9,12.0,16.0,15.45,0.0
2016,2,3,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,7,15,88.5,9.0,3.6,10.0,13.5,8.85,0.0
2016,2,4,7,30,177.0,18.0,3.7,10.0,27.0,14.2,0.0
2016,2,4,7,45,302.0,29.5,3.8,10.5,64.5,25.53,15.36
2016,2,4,8,0,427.0,41.0,3.9,11.0,102.0,62.56,32.35
2016,2,4,8,15,502.5,49.0,3.85,11.0,146.0,103.84,60.7
2016,2,4,8,30,578.0,57.0,3.8,11.0,190.0,152.87,99.95
2016,2,4,8,45,626.0,62.5,3.75,11.0,234.0,200.7,142.17
2016,2,4,9,0,674.0,68.0,3.7,11.0,278.0,252.62,189.06
2016,2,4,9,15,707.0,72.0,3.7,11.0,319.5,301.92,234.38
2016,2,4,9,30,740.0,76.0,3.7,11.0,361.0,353.62,281.17
2016,2,4,9,45,764.0,79.0,3.7,11.5,398.0,401.39,323.47
2016,2,4,10,0,788.0,82.0,3.7,12.0,435.0,449.54,364.96
2016,2,4,10,15,804.5,84.0,3.65,12.0,467.0,492.97,402.29
2016,2,4,10,30,821.0,86.0,3.6,12.0,499.0,535.55,438.04
2016,2,4,10,45,832.0,87.5,3.6,12.5,524.0,573.35,468.5
2016,2,4,11,0,843.0,89.0,3.6,13.0,549.0,609.41,496.86
2016,2,4,11,15,850.5,90.5,3.5,13.0,566.5,641.3,522.02
2016,2,4,11,30,858.0,92.0,3.4,13.0,584.0,670.85,544.91
2016,2,4,11,45,861.5,93.0,3.35,13.0,594.5,694.62,563.15
2016,2,4,12,0,865.0,94.0,3.3,13.0,605.0,715.55,578.27
2016,2,4,12,15,866.0,94.0,3.15,13.0,607.5,730.66,588.61
2016,2,4,12,30,867.0,94.0,3.0,13.0,610.0,742.66,596.67
2016,2,4,12,45,866.5,93.0,2.9,13.5,604.5,749.28,599.97
2016,2,4,13,0,866.0,92.0,2.8,14.0,599.0,752.66,601.01
2016,2,4,13,15,860.5,91.5,2.65,14.0,586.0,749.65,598.31
2016,2,4,13,30,855.0,91.0,2.5,14.0,573.0,743.42,593.39
2016,2,4,13,45,841.5,91.0,2.45,14.0,551.0,728.75,583.0
2016,2,4,14,0,828.0,91.0,2.4,14.0,529.0,711.18,570.62
2016,2,4,14,15,706.5,113.5,2.3,14.0,473.5,642.35,518.82
2016,2,4,14,30,585.0,136.0,2.2,14.0,418.0,571.54,463.56
2016,2,4,14,45,514.5,140.0,2.15,14.0,375.5,514.0,419.01
2016,2,4,15,0,444.0,144.0,2.1,14.0,333.0,461.44,377.41
2016,2,4,15,15,428.5,131.5,2.05,14.0,300.0,426.34,349.91
2016,2,4,15,30,413.0,119.0,2.0,14.0,267.0,390.68,321.29
2016,2,4,15,45,385.0,108.5,2.0,14.0,232.5,350.08,287.98
2016,2,4,16,0,357.0,98.0,2.0,14.0,198.0,310.33,254.55
2016,2,4,16,15,439.0,75.0,2.0,13.5,176.0,309.56,252.41
2016,2,4,16,30,521.0,52.0,2.0,13.0,154.0,303.19,243.29
2016,2,4,16,45,433.0,42.5,2.05,13.0,112.0,235.03,183.14
2016,2,4,17,0,345.0,33.0,2.1,13.0,70.0,174.1,126.49
2016,2,4,17,15,172.5,16.5,2.2,13.0,35.0,81.5,18.55
2016,2,4,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,95.0,10.0,3.15,9.0,14.5,9.83,0.0
2016,2,5,7,30,190.0,20.0,3.2,9.0,29.0,16.03,0.0
2016,2,5,7,45,316.0,31.5,3.3,9.5,68.0,28.19,14.73
2016,2,5,8,0,442.0,43.0,3.4,10.0,107.0,66.33,34.93
2016,2,5,8,15,518.0,51.0,3.35,10.0,152.5,108.69,64.35
2016,2,5,8,30,594.0,59.0,3.3,10.0,198.0,158.87,104.82
2016,2,5,8,45,642.0,65.0,3.3,10.5,243.0,208.22,148.26
2016,2,5,9,0,690.0,71.0,3.3,11.0,288.0,261.64,196.15
2016,2,5,9,15,724.0,75.0,3.25,11.5,331.0,312.23,241.98
2016,2,5,9,30,758.0,79.0,3.2,12.0,374.0,365.29,289.05
2016,2,5,9,45,637.5,110.0,3.15,12.5,374.5,381.36,306.41
2016,2,5,10,0,517.0,141.0,3.1,13.0,375.0,384.22,311.13
2016,2,5,10,15,683.5,113.5,2.85,13.0,446.0,464.77,377.08
2016,2,5,10,30,850.0,86.0,2.6,13.0,517.0,553.64,448.14
2016,2,5,10,45,859.5,88.5,2.4,13.5,542.0,592.74,477.83
2016,2,5,11,0,869.0,91.0,2.2,14.0,567.0,629.93,505.29
2016,2,5,11,15,876.0,92.0,2.0,14.0,585.0,661.81,528.83
2016,2,5,11,30,883.0,93.0,1.8,14.0,603.0,691.24,549.8
2016,2,5,11,45,881.5,95.5,1.6,14.5,612.5,713.83,563.73
2016,2,5,12,0,880.0,98.0,1.4,15.0,622.0,733.32,574.33
2016,2,5,12,15,880.0,98.5,1.2,15.0,624.0,748.56,582.64
2016,2,5,12,30,880.0,99.0,1.0,15.0,626.0,760.61,588.45
2016,2,5,12,45,876.5,98.5,0.8,15.0,619.5,765.73,589.18
2016,2,5,13,0,873.0,98.0,0.6,15.0,613.0,767.54,587.49
2016,2,5,13,15,867.0,97.0,0.8,15.0,599.5,763.63,588.27
2016,2,5,13,30,861.0,96.0,1.0,15.0,586.0,756.47,586.66
2016,2,5,13,45,859.5,92.0,1.25,15.0,566.0,746.08,583.12
2016,2,5,14,0,858.0,88.0,1.5,15.0,546.0,732.48,576.9
2016,2,5,14,15,845.0,86.0,1.6,15.0,518.0,709.81,562.46
2016,2,5,14,30,832.0,84.0,1.7,15.0,490.0,684.48,545.97
2016,2,5,14,45,820.0,80.0,1.85,15.0,456.5,655.08,526.37
2016,2,5,15,0,808.0,76.0,2.0,15.0,423.0,623.36,503.69
2016,2,5,15,15,783.0,73.0,1.9,15.0,383.5,582.6,472.0
2016,2,5,15,30,758.0,70.0,1.8,15.0,344.0,540.72,438.8
2016,2,5,15,45,719.0,66.5,1.75,15.0,300.0,489.66,397.79
2016,2,5,16,0,680.0,63.0,1.7,15.0,256.0,442.02,358.2
2016,2,5,16,15,624.0,57.0,1.7,14.5,210.5,381.75,308.15
2016,2,5,16,30,568.0,51.0,1.7,14.0,165.0,324.42,258.74
2016,2,5,16,45,467.0,43.0,1.7,14.0,120.0,250.42,194.54
2016,2,5,17,0,366.0,35.0,1.7,14.0,75.0,184.58,134.76
2016,2,5,17,15,183.0,17.5,1.75,13.5,37.5,87.09,29.36
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,10.0,3.55,10.0,16.0,9.83,0.0
2016,2,6,7,30,223.0,20.0,3.7,10.0,32.0,15.85,0.0
2016,2,6,7,45,339.5,31.0,3.85,10.5,71.0,28.59,14.51
2016,2,6,8,0,456.0,42.0,4.0,11.0,110.0,67.23,34.83
2016,2,6,8,15,528.0,49.5,3.9,11.0,154.5,109.62,64.46
2016,2,6,8,30,600.0,57.0,3.8,11.0,199.0,159.37,104.8
2016,2,6,8,45,650.0,61.5,3.7,11.5,244.0,208.18,147.75
2016,2,6,9,0,700.0,66.0,3.6,12.0,289.0,262.11,195.96
2016,2,6,9,15,731.0,69.5,3.5,12.0,330.5,311.63,241.4
2016,2,6,9,30,762.0,73.0,3.4,12.0,372.0,362.8,287.53
2016,2,6,9,45,787.5,74.5,3.35,12.5,410.0,410.9,329.78
2016,2,6,10,0,813.0,76.0,3.3,13.0,448.0,459.44,371.21
2016,2,6,10,15,828.0,78.0,3.1,13.0,479.5,503.29,408.2
2016,2,6,10,30,843.0,80.0,2.9,13.0,511.0,546.11,443.29
2016,2,6,10,45,856.5,80.5,2.75,13.5,536.0,585.2,473.8
2016,2,6,11,0,870.0,81.0,2.6,14.0,561.0,620.92,500.85
2016,2,6,11,15,876.0,82.0,2.5,14.0,579.0,651.85,524.63
2016,2,6,11,30,882.0,83.0,2.4,14.0,597.0,680.27,546.02
2016,2,6,11,45,887.5,82.5,2.35,14.5,607.0,704.06,561.84
2016,2,6,12,0,893.0,82.0,2.3,15.0,617.0,725.0,575.37
2016,2,6,12,15,649.0,162.0,2.4,15.0,552.0,654.42,521.23
2016,2,6,12,30,405.0,242.0,2.5,15.0,487.0,559.49,446.17
2016,2,6,12,45,646.5,162.0,2.6,15.5,548.5,668.79,533.82
2016,2,6,13,0,888.0,82.0,2.7,16.0,610.0,759.96,601.61
2016,2,6,13,15,883.0,81.5,2.7,16.0,596.5,757.12,599.19
2016,2,6,13,30,878.0,81.0,2.7,16.0,583.0,751.02,595.3
2016,2,6,13,45,870.0,79.5,2.75,16.0,562.5,738.35,587.04
2016,2,6,14,0,862.0,78.0,2.8,16.0,542.0,722.63,576.62
2016,2,6,14,15,798.0,87.0,2.8,16.0,499.5,680.28,546.18
2016,2,6,14,30,734.0,96.0,2.8,16.0,457.0,634.96,513.06
2016,2,6,14,45,562.0,127.0,2.8,16.0,392.0,538.61,437.4
2016,2,6,15,0,390.0,158.0,2.8,16.0,327.0,444.83,362.3
2016,2,6,15,15,478.5,127.0,2.65,16.0,315.0,455.29,372.24
2016,2,6,15,30,567.0,96.0,2.5,16.0,303.0,461.94,377.82
2016,2,6,15,45,625.5,76.5,2.35,16.0,279.0,453.89,370.49
2016,2,6,16,0,684.0,57.0,2.2,16.0,255.0,436.85,355.02
2016,2,6,16,15,630.5,52.0,2.15,15.5,210.0,378.4,305.93
2016,2,6,16,30,577.0,47.0,2.1,15.0,165.0,325.48,259.79
2016,2,6,16,45,491.0,39.5,2.05,15.0,121.5,257.41,200.06
2016,2,6,17,0,405.0,32.0,2.0,15.0,78.0,196.29,143.96
2016,2,6,17,15,202.5,16.0,1.95,14.5,39.0,92.2,38.61
2016,2,6,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,7,15,148.0,9.5,3.2,12.0,18.0,9.34,0.0
2016,2,7,7,30,296.0,19.0,3.4,12.0,36.0,14.72,0.0
2016,2,7,7,45,419.0,27.5,3.6,12.5,77.0,28.71,13.34
2016,2,7,8,0,542.0,36.0,3.8,13.0,118.0,69.9,33.49
2016,2,7,8,15,610.0,41.5,3.9,13.0,164.0,114.56,64.54
2016,2,7,8,30,678.0,47.0,4.0,13.0,210.0,166.08,106.56
2016,2,7,8,45,723.0,50.5,4.15,13.5,256.0,216.79,151.58
2016,2,7,9,0,768.0,54.0,4.3,14.0,302.0,271.12,200.67
2016,2,7,9,15,797.5,57.0,4.2,14.0,345.0,323.06,248.39
2016,2,7,9,30,827.0,60.0,4.1,14.0,388.0,376.62,296.65
2016,2,7,9,45,845.0,63.0,4.05,14.5,426.0,425.76,339.89
2016,2,7,10,0,863.0,66.0,4.0,15.0,464.0,474.55,381.56
2016,2,7,10,15,878.0,67.5,3.8,15.0,496.5,519.61,419.6
2016,2,7,10,30,893.0,69.0,3.6,15.0,529.0,563.5,455.62
2016,2,7,10,45,901.0,71.0,3.45,15.5,554.0,602.4,486.0
2016,2,7,11,0,909.0,73.0,3.3,16.0,579.0,639.17,513.83
2016,2,7,11,15,916.0,74.0,3.2,16.0,597.5,671.89,539.04
2016,2,7,11,30,923.0,75.0,3.1,16.0,616.0,702.02,561.29
2016,2,7,11,45,925.5,76.0,3.05,16.5,626.5,726.29,577.32
2016,2,7,12,0,928.0,77.0,3.0,17.0,637.0,747.47,591.04
2016,2,7,12,15,929.0,77.0,2.95,17.0,639.5,763.27,601.97
2016,2,7,12,30,930.0,77.0,2.9,17.0,642.0,775.76,610.6
2016,2,7,12,45,931.0,75.5,2.9,17.0,637.0,783.19,616.0
2016,2,7,13,0,932.0,74.0,2.9,17.0,632.0,787.18,619.09
2016,2,7,13,15,927.5,73.5,2.9,17.0,618.5,784.69,617.67
2016,2,7,13,30,923.0,73.0,2.9,17.0,605.0,778.77,613.96
2016,2,7,13,45,914.0,72.5,2.95,17.5,583.5,766.13,604.66
2016,2,7,14,0,905.0,72.0,3.0,18.0,562.0,750.29,593.18
2016,2,7,14,15,893.5,70.5,2.95,18.0,534.0,728.43,577.97
2016,2,7,14,30,882.0,69.0,2.9,18.0,506.0,703.74,560.7
2016,2,7,14,45,865.0,67.0,2.9,18.0,471.0,672.08,538.42
2016,2,7,15,0,848.0,65.0,2.9,18.0,436.0,638.25,514.19
2016,2,7,15,15,824.5,62.5,2.7,17.5,396.0,601.87,486.38
2016,2,7,15,30,801.0,60.0,2.5,17.0,356.0,560.05,453.82
2016,2,7,15,45,767.0,57.0,2.35,17.0,312.0,510.75,413.92
2016,2,7,16,0,733.0,54.0,2.2,17.0,268.0,461.56,373.02
2016,2,7,16,15,682.0,49.5,2.15,16.5,222.0,402.83,324.22
2016,2,7,16,30,631.0,45.0,2.1,16.0,176.0,346.41,275.53
2016,2,7,16,45,548.0,38.0,2.05,16.0,130.5,277.13,214.91
2016,2,7,17,0,465.0,31.0,2.0,16.0,85.0,214.12,157.33
2016,2,7,17,15,311.5,20.5,2.0,16.0,49.0,132.94,65.44
2016,2,7,17,30,158.0,10.0,2.0,16.0,13.0,51.01,0.0
2016,2,7,17,45,79.0,5.0,2.0,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,119.0,11.0,4.5,12.5,18.0,10.81,0.0
2016,2,8,7,30,238.0,22.0,4.6,13.0,36.0,17.47,1.58
2016,2,8,7,45,358.5,32.5,4.75,13.5,77.0,31.79,15.87
2016,2,8,8,0,479.0,43.0,4.9,14.0,118.0,71.88,36.99
2016,2,8,8,15,552.5,50.0,4.8,14.0,164.0,115.68,67.77
2016,2,8,8,30,626.0,57.0,4.7,14.0,210.0,167.0,109.36
2016,2,8,8,45,671.0,62.5,4.6,14.5,255.5,217.35,153.69
2016,2,8,9,0,716.0,68.0,4.5,15.0,301.0,272.34,202.7
2016,2,8,9,15,748.0,71.5,4.35,15.0,344.0,323.29,248.97
2016,2,8,9,30,780.0,75.0,4.2,15.0,387.0,375.96,295.89
2016,2,8,9,45,819.5,73.0,4.05,15.5,428.5,427.59,340.38
2016,2,8,10,0,859.0,71.0,3.9,16.0,470.0,480.74,384.96
2016,2,8,10,15,873.5,72.5,3.8,16.0,502.5,525.2,422.4
2016,2,8,10,30,888.0,74.0,3.7,16.0,535.0,568.79,458.18
2016,2,8,10,45,899.5,75.0,3.6,16.5,561.0,608.63,489.28
2016,2,8,11,0,911.0,76.0,3.5,17.0,587.0,646.56,518.05
2016,2,8,11,15,917.5,76.5,3.4,17.5,605.0,678.57,541.64
2016,2,8,11,30,924.0,77.0,3.3,18.0,623.0,707.95,562.09
2016,2,8,11,45,928.0,77.5,3.2,18.5,633.5,732.8,578.22
2016,2,8,12,0,932.0,78.0,3.1,19.0,644.0,754.61,592.04
2016,2,8,12,15,932.5,78.0,3.0,19.0,646.5,770.16,602.42
2016,2,8,12,30,933.0,78.0,2.9,19.0,649.0,782.35,610.49
2016,2,8,12,45,932.5,77.0,2.8,19.0,643.5,789.27,614.88
2016,2,8,13,0,932.0,76.0,2.7,19.0,638.0,792.73,616.95
2016,2,8,13,15,927.5,75.5,2.65,19.0,624.5,790.26,615.24
2016,2,8,13,30,923.0,75.0,2.6,19.0,611.0,784.34,611.27
2016,2,8,13,45,913.5,74.5,2.55,19.5,589.5,771.31,601.23
2016,2,8,14,0,904.0,74.0,2.5,20.0,568.0,755.08,589.09
2016,2,8,14,15,892.5,72.5,2.4,20.0,539.5,733.19,573.8
2016,2,8,14,30,881.0,71.0,2.3,20.0,511.0,708.48,556.51
2016,2,8,14,45,863.5,69.5,2.25,20.0,476.0,677.02,534.56
2016,2,8,15,0,846.0,68.0,2.2,20.0,441.0,647.59,513.75
2016,2,8,15,15,823.0,65.5,2.05,19.5,401.0,607.32,483.82
2016,2,8,15,30,800.0,63.0,1.9,19.0,361.0,565.72,452.19
2016,2,8,15,45,765.5,59.5,1.75,19.0,317.0,515.41,412.2
2016,2,8,16,0,731.0,56.0,1.6,19.0,273.0,465.25,371.27
2016,2,8,16,15,680.0,51.5,1.6,18.5,226.5,406.37,323.43
2016,2,8,16,30,629.0,47.0,1.6,18.0,180.0,349.75,275.57
2016,2,8,16,45,545.5,40.0,1.65,18.0,134.0,279.99,215.6
2016,2,8,17,0,462.0,33.0,1.7,18.0,88.0,220.26,161.61
2016,2,8,17,15,308.5,22.0,1.7,18.0,51.5,135.49,72.78
2016,2,8,17,30,155.0,11.0,1.7,18.0,15.0,51.63,0.0
2016,2,8,17,45,77.5,5.5,1.75,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,7,15,138.0,11.0,3.2,13.0,20.0,10.81,0.0
2016,2,9,7,30,276.0,22.0,3.4,13.0,40.0,17.28,3.13
2016,2,9,7,45,393.5,32.0,3.6,13.5,82.0,32.77,15.76
2016,2,9,8,0,511.0,42.0,3.8,14.0,124.0,74.44,37.72
2016,2,9,8,15,581.5,49.0,3.85,14.0,170.5,119.84,69.97
2016,2,9,8,30,652.0,56.0,3.9,14.0,217.0,172.42,112.87
2016,2,9,8,45,649.5,66.0,3.95,14.5,253.5,217.48,154.61
2016,2,9,9,0,647.0,76.0,4.0,15.0,290.0,261.45,195.67
2016,2,9,9,15,693.5,74.0,3.75,15.0,330.5,308.79,238.18
2016,2,9,9,30,740.0,72.0,3.5,15.0,371.0,359.81,283.2
2016,2,9,9,45,673.5,98.0,3.25,15.5,390.0,392.08,312.35
2016,2,9,10,0,607.0,124.0,3.0,16.0,409.0,417.57,334.28
2016,2,9,10,15,681.5,112.0,2.7,16.0,452.0,470.38,377.32
2016,2,9,10,30,756.0,100.0,2.4,16.0,495.0,526.6,421.9
2016,2,9,10,45,747.0,109.5,2.15,16.5,515.5,559.67,446.24
2016,2,9,11,0,738.0,119.0,1.9,17.0,536.0,589.78,467.42
2016,2,9,11,15,752.5,119.0,1.75,17.0,556.0,622.37,491.43
2016,2,9,11,30,767.0,119.0,1.6,17.0,576.0,653.26,513.53
2016,2,9,11,45,842.5,103.5,1.45,17.5,613.0,707.02,551.02
2016,2,9,12,0,918.0,88.0,1.3,18.0,650.0,758.67,584.08
2016,2,9,12,15,918.5,88.0,1.2,18.0,652.0,774.1,592.91
2016,2,9,12,30,919.0,88.0,1.1,18.0,654.0,786.22,599.83
2016,2,9,12,45,919.5,86.5,1.05,18.5,649.0,793.33,602.88
2016,2,9,13,0,920.0,85.0,1.0,19.0,644.0,797.02,603.74
2016,2,9,13,15,748.0,132.0,1.05,18.5,580.0,726.57,557.28
2016,2,9,13,30,576.0,179.0,1.1,18.0,516.0,642.94,498.33
2016,2,9,13,45,563.5,177.0,1.2,18.0,497.5,628.85,490.26
2016,2,9,14,0,551.0,175.0,1.3,18.0,479.0,612.81,479.88
2016,2,9,14,15,328.5,199.5,1.35,18.0,378.0,463.08,366.26
2016,2,9,14,30,106.0,224.0,1.4,18.0,277.0,312.74,247.84
2016,2,9,14,45,99.0,208.0,1.5,18.0,255.0,289.33,230.82
2016,2,9,15,0,92.0,192.0,1.6,18.0,233.0,265.92,212.87
2016,2,9,15,15,107.5,175.5,1.5,17.5,219.5,263.81,212.21
2016,2,9,15,30,123.0,159.0,1.4,17.0,206.0,252.73,204.15
2016,2,9,15,45,114.5,141.0,1.35,16.5,180.5,224.73,181.88
2016,2,9,16,0,106.0,123.0,1.3,16.0,155.0,196.98,159.38
2016,2,9,16,15,95.0,103.5,1.25,16.0,128.5,166.43,133.78
2016,2,9,16,30,84.0,84.0,1.2,16.0,102.0,136.43,108.13
2016,2,9,16,45,68.0,64.0,1.15,16.0,76.5,104.26,80.32
2016,2,9,17,0,52.0,44.0,1.1,16.0,51.0,72.91,52.83
2016,2,9,17,15,26.0,26.5,1.1,15.5,30.0,37.57,19.06
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,7,15,122.0,12.0,2.0,13.0,20.0,11.8,0.0
2016,2,10,7,30,244.0,24.0,2.0,13.0,40.0,19.05,5.47
2016,2,10,7,45,356.5,35.5,2.0,13.5,81.5,36.3,18.71
2016,2,10,8,0,469.0,47.0,2.0,14.0,123.0,77.28,41.41
2016,2,10,8,15,538.5,54.5,2.0,14.0,169.0,120.95,72.7
2016,2,10,8,30,608.0,62.0,2.0,14.0,215.0,171.77,114.02
2016,2,10,8,45,672.5,59.5,2.0,14.0,259.0,219.45,155.4
2016,2,10,9,0,737.0,57.0,2.0,14.0,303.0,271.49,201.5
2016,2,10,9,15,735.5,65.5,1.85,14.0,338.5,317.33,243.8
2016,2,10,9,30,734.0,74.0,1.7,14.0,374.0,361.7,283.63
2016,2,10,9,45,599.5,117.5,1.6,14.5,378.0,381.51,302.72
2016,2,10,10,0,465.0,161.0,1.5,15.0,382.0,386.84,308.25
2016,2,10,10,15,571.5,142.0,1.5,15.0,431.5,445.77,355.93
2016,2,10,10,30,678.0,123.0,1.5,15.0,481.0,509.59,406.55
2016,2,10,10,45,772.5,107.5,1.55,15.5,533.5,574.63,456.61
2016,2,10,11,0,867.0,92.0,1.6,16.0,586.0,643.82,508.69
2016,2,10,11,15,874.0,93.0,1.65,16.0,604.0,676.0,532.93
2016,2,10,11,30,881.0,94.0,1.7,16.0,622.0,705.72,555.27
2016,2,10,11,45,886.5,94.0,1.8,16.5,633.0,727.82,570.24
2016,2,10,12,0,892.0,94.0,1.9,17.0,644.0,749.59,585.03
2016,2,10,12,15,892.5,94.0,1.9,17.0,646.5,764.69,595.41
2016,2,10,12,30,893.0,94.0,1.9,17.0,649.0,776.56,603.67
2016,2,10,12,45,891.5,93.5,1.95,17.5,643.5,783.1,607.59
2016,2,10,13,0,890.0,93.0,2.0,18.0,638.0,786.31,609.32
2016,2,10,13,15,736.5,135.5,2.0,18.0,580.0,724.33,565.58
2016,2,10,13,30,583.0,178.0,2.0,18.0,522.0,649.19,509.71
2016,2,10,13,45,720.0,134.5,2.0,18.0,544.5,706.15,554.87
2016,2,10,14,0,857.0,91.0,2.0,18.0,567.0,750.42,586.98
2016,2,10,14,15,701.0,124.0,1.95,18.0,501.0,665.11,524.91
2016,2,10,14,30,545.0,157.0,1.9,18.0,435.0,575.23,456.76
2016,2,10,14,45,465.0,162.0,1.9,18.0,388.0,515.02,411.35
2016,2,10,15,0,385.0,167.0,1.9,18.0,341.0,456.71,366.3
2016,2,10,15,15,318.5,160.0,1.8,17.5,295.0,388.59,313.76
2016,2,10,15,30,252.0,153.0,1.7,17.0,249.0,331.85,268.94
2016,2,10,15,45,233.0,137.5,1.6,17.0,218.5,295.99,240.15
2016,2,10,16,0,214.0,122.0,1.5,17.0,188.0,260.8,211.26
2016,2,10,16,15,196.0,103.5,1.5,17.0,156.0,223.29,180.01
2016,2,10,16,30,178.0,85.0,1.5,17.0,124.0,186.68,148.76
2016,2,10,16,45,152.0,65.5,1.55,17.0,93.0,146.48,113.99
2016,2,10,17,0,126.0,46.0,1.6,17.0,62.0,108.0,80.03
2016,2,10,17,15,63.0,29.0,1.6,16.5,37.0,57.25,33.11
2016,2,10,17,30,0.0,12.0,1.6,16.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.6,16.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,12.0,1.85,14.0,21.0,11.8,0.0
2016,2,11,7,30,242.0,24.0,1.9,14.0,42.0,18.82,6.41
2016,2,11,7,45,336.5,36.5,1.95,14.5,81.5,37.66,19.63
2016,2,11,8,0,431.0,49.0,2.0,15.0,121.0,77.39,42.57
2016,2,11,8,15,492.5,58.0,1.8,15.0,165.0,119.56,73.28
2016,2,11,8,30,554.0,67.0,1.6,15.0,209.0,168.07,112.82
2016,2,11,8,45,607.0,68.5,1.45,15.0,251.5,213.24,151.93
2016,2,11,9,0,660.0,70.0,1.3,15.0,294.0,263.04,195.51
2016,2,11,9,15,473.0,117.0,1.1,15.0,288.0,278.25,215.31
2016,2,11,9,30,286.0,164.0,0.9,15.0,282.0,273.88,216.16
2016,2,11,9,45,336.0,172.0,0.75,15.5,323.5,318.38,251.52
2016,2,11,10,0,386.0,180.0,0.6,16.0,365.0,366.58,288.63
2016,2,11,10,15,421.5,186.0,0.6,16.0,399.5,411.58,323.64
2016,2,11,10,30,457.0,192.0,0.6,16.0,434.0,455.79,357.53
2016,2,11,10,45,543.5,174.0,0.6,16.0,475.5,507.36,397.16
2016,2,11,11,0,630.0,156.0,0.6,16.0,517.0,565.1,440.61
2016,2,11,11,15,540.0,193.0,0.6,16.0,509.5,562.06,436.71
2016,2,11,11,30,450.0,230.0,0.6,16.0,502.0,554.78,429.96
2016,2,11,11,45,442.5,239.0,0.6,16.0,510.0,571.17,441.81
2016,2,11,12,0,435.0,248.0,0.6,16.0,518.0,585.72,451.95
2016,2,11,12,15,307.5,271.5,0.6,16.0,463.0,518.88,401.3
2016,2,11,12,30,180.0,295.0,0.6,16.0,408.0,446.66,346.29
2016,2,11,12,45,272.5,277.0,0.65,16.5,446.5,508.13,394.21
2016,2,11,13,0,365.0,259.0,0.7,17.0,485.0,562.46,434.99
2016,2,11,13,15,402.0,243.5,0.65,17.0,487.0,575.82,444.82
2016,2,11,13,30,439.0,228.0,0.6,17.0,489.0,595.5,459.35
2016,2,11,13,45,450.0,216.0,0.6,17.0,476.0,589.42,455.63
2016,2,11,14,0,461.0,204.0,0.6,17.0,463.0,581.25,450.72
2016,2,11,14,15,310.0,217.0,0.65,17.0,387.5,471.37,368.97
2016,2,11,14,30,159.0,230.0,0.7,17.0,312.0,365.91,288.32
2016,2,11,14,45,150.0,217.5,0.8,17.0,290.5,343.94,273.06
