Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,0,141.0,205.0,0.9,17.0,269.0,321.91,256.78
2016,2,11,15,15,214.5,178.0,0.95,16.5,265.5,335.8,270.36
2016,2,11,15,30,288.0,151.0,1.0,16.0,262.0,352.17,285.06
2016,2,11,15,45,260.5,138.0,1.1,16.0,229.5,313.04,253.87
2016,2,11,16,0,233.0,125.0,1.2,16.0,197.0,275.19,223.27
2016,2,11,16,15,209.0,106.5,1.3,15.5,163.0,233.89,189.52
2016,2,11,16,30,185.0,88.0,1.4,15.0,129.0,193.96,155.89
2016,2,11,16,45,150.5,68.5,1.5,15.0,96.5,149.93,117.86
2016,2,11,17,0,116.0,49.0,1.6,15.0,64.0,108.46,81.45
2016,2,11,17,15,58.0,30.5,1.65,15.0,38.0,58.08,35.39
2016,2,11,17,30,0.0,12.0,1.7,15.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,1.8,15.0,6.0,5.9,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,7,15,122.5,13.5,1.65,13.0,22.5,13.27,0.0
2016,2,12,7,30,245.0,27.0,1.7,13.0,45.0,21.6,9.26
2016,2,12,7,45,355.0,38.0,1.8,13.5,86.5,40.44,21.27
2016,2,12,8,0,465.0,49.0,1.9,14.0,128.0,81.3,44.5
2016,2,12,8,15,532.5,56.5,1.8,14.0,173.5,124.93,76.35
2016,2,12,8,30,600.0,64.0,1.7,14.0,219.0,175.53,117.79
2016,2,12,8,45,539.5,83.0,1.65,14.0,242.5,212.59,154.55
2016,2,12,9,0,479.0,102.0,1.6,14.0,266.0,241.55,183.9
2016,2,12,9,15,526.5,107.5,1.55,14.0,309.5,290.19,225.81
2016,2,12,9,30,574.0,113.0,1.5,14.0,353.0,341.4,269.24
2016,2,12,9,45,590.5,120.5,1.5,14.5,387.0,384.24,305.1
2016,2,12,10,0,607.0,128.0,1.5,15.0,421.0,427.27,340.12
2016,2,12,10,15,614.0,136.0,1.6,15.0,449.0,465.77,371.73
2016,2,12,10,30,621.0,144.0,1.7,15.0,477.0,503.25,401.92
2016,2,12,10,45,652.5,142.0,1.8,15.0,506.5,544.07,434.46
2016,2,12,11,0,684.0,140.0,1.9,15.0,536.0,584.98,466.61
2016,2,12,11,15,676.5,148.0,1.95,15.0,550.0,610.2,485.85
2016,2,12,11,30,669.0,156.0,2.0,15.0,564.0,632.83,502.99
2016,2,12,11,45,755.5,132.0,2.15,15.5,599.5,685.92,543.79
2016,2,12,12,0,842.0,108.0,2.3,16.0,635.0,737.75,581.58
2016,2,12,12,15,842.5,108.5,2.35,16.0,637.5,753.03,592.36
2016,2,12,12,30,843.0,109.0,2.4,16.0,640.0,765.24,601.34
2016,2,12,12,45,837.5,109.5,2.5,16.0,633.5,769.72,605.24
2016,2,12,13,0,832.0,110.0,2.6,16.0,627.0,770.97,607.01
2016,2,12,13,15,826.0,109.5,2.65,15.5,613.0,767.55,606.37
2016,2,12,13,30,820.0,109.0,2.7,15.0,599.0,760.99,603.6
2016,2,12,13,45,629.0,160.5,2.75,15.0,529.5,670.28,536.09
2016,2,12,14,0,438.0,212.0,2.8,15.0,460.0,574.28,461.0
2016,2,12,14,15,369.0,214.5,2.8,15.0,416.0,513.03,414.17
2016,2,12,14,30,300.0,217.0,2.8,15.0,372.0,461.28,373.5
2016,2,12,14,45,368.0,189.0,2.8,15.0,366.5,472.07,384.32
2016,2,12,15,0,436.0,161.0,2.8,15.0,361.0,487.0,397.57
2016,2,12,15,15,412.0,152.5,2.65,15.0,328.0,450.65,368.57
2016,2,12,15,30,388.0,144.0,2.5,15.0,295.0,414.32,339.43
2016,2,12,15,45,366.5,129.0,2.45,15.0,258.5,372.42,305.68
2016,2,12,16,0,345.0,114.0,2.4,15.0,222.0,330.88,271.47
2016,2,12,16,15,313.0,98.5,2.45,15.0,184.5,284.09,232.2
2016,2,12,16,30,281.0,83.0,2.5,15.0,147.0,239.09,193.44
2016,2,12,16,45,231.5,66.5,2.55,15.0,111.0,181.26,143.51
2016,2,12,17,0,182.0,50.0,2.6,15.0,75.0,134.29,101.93
2016,2,12,17,15,91.0,33.0,2.65,14.5,45.5,77.57,50.4
2016,2,12,17,30,0.0,16.0,2.7,14.0,16.0,15.73,0.0
2016,2,12,17,45,0.0,8.0,2.75,14.0,8.0,7.86,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,7,15,166.5,13.0,3.8,12.0,26.0,12.78,0.0
2016,2,13,7,30,333.0,26.0,3.8,12.0,52.0,20.37,9.21
2016,2,13,7,45,446.5,34.5,3.85,12.5,96.5,40.63,19.29
2016,2,13,8,0,560.0,43.0,3.9,13.0,141.0,84.87,43.77
2016,2,13,8,15,624.0,49.0,3.75,13.0,189.0,133.47,79.99
2016,2,13,8,30,688.0,55.0,3.6,13.0,237.0,186.92,124.81
2016,2,13,8,45,732.0,59.0,3.45,13.5,284.5,239.54,171.73
2016,2,13,9,0,776.0,63.0,3.3,14.0,332.0,295.72,222.05
2016,2,13,9,15,803.5,66.0,3.15,14.0,375.5,348.31,269.76
2016,2,13,9,30,831.0,69.0,3.0,14.0,419.0,402.06,317.4
2016,2,13,9,45,857.5,69.0,2.9,14.5,459.0,453.14,361.14
2016,2,13,10,0,884.0,69.0,2.8,15.0,499.0,504.25,403.53
2016,2,13,10,15,898.0,70.5,2.65,15.0,532.0,550.28,441.28
2016,2,13,10,30,912.0,72.0,2.5,15.0,565.0,594.99,476.86
2016,2,13,10,45,922.0,73.0,2.45,15.5,591.0,635.19,507.49
2016,2,13,11,0,932.0,74.0,2.4,16.0,617.0,673.29,535.69
2016,2,13,11,15,938.5,74.5,2.45,16.0,636.0,706.22,560.65
2016,2,13,11,30,945.0,75.0,2.5,16.0,655.0,736.43,582.21
2016,2,13,11,45,949.0,75.5,2.6,16.0,665.5,761.97,600.68
2016,2,13,12,0,953.0,76.0,2.7,16.0,676.0,784.38,616.98
2016,2,13,12,15,954.0,76.0,2.8,16.0,679.0,800.73,629.03
2016,2,13,12,30,955.0,76.0,2.9,16.0,682.0,813.65,638.78
2016,2,13,12,45,944.5,79.5,3.0,16.5,674.5,818.11,641.42
2016,2,13,13,0,934.0,83.0,3.1,17.0,667.0,818.95,641.65
2016,2,13,13,15,929.5,82.5,3.35,16.5,653.5,816.46,642.89
2016,2,13,13,30,925.0,82.0,3.6,16.0,640.0,810.48,641.65
2016,2,13,13,45,916.0,81.0,3.9,16.0,618.0,797.09,634.01
2016,2,13,14,0,907.0,80.0,4.2,16.0,596.0,780.44,623.92
2016,2,13,14,15,894.5,79.0,4.5,16.0,566.5,758.09,610.02
2016,2,13,14,30,882.0,78.0,4.8,16.0,537.0,732.92,593.81
2016,2,13,14,45,864.0,76.0,5.1,16.0,501.5,704.46,574.71
2016,2,13,15,0,846.0,74.0,5.4,16.0,466.0,669.37,550.06
2016,2,13,15,15,822.5,71.5,5.3,15.5,425.0,628.2,518.88
2016,2,13,15,30,799.0,69.0,5.2,15.0,384.0,585.72,485.49
2016,2,13,15,45,762.0,66.0,5.1,15.0,338.5,533.74,442.71
2016,2,13,16,0,725.0,63.0,5.0,15.0,293.0,482.07,399.14
2016,2,13,16,15,674.5,58.0,4.8,14.5,245.5,421.98,348.1
2016,2,13,16,30,624.0,53.0,4.6,14.0,198.0,367.07,299.71
2016,2,13,16,45,539.5,46.5,4.45,14.0,150.5,296.4,236.96
2016,2,13,17,0,455.0,40.0,4.3,14.0,103.0,232.27,178.67
2016,2,13,17,15,227.5,32.5,4.25,13.5,64.0,127.51,87.03
2016,2,13,17,30,0.0,25.0,4.2,13.0,25.0,28.2,0.0
2016,2,13,17,45,0.0,12.5,4.2,13.0,12.5,12.29,0.0
2016,2,13,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,14,7,15,161.0,13.0,4.45,13.0,26.5,12.78,0.0
2016,2,14,7,30,322.0,26.0,4.5,13.0,53.0,20.13,9.58
2016,2,14,7,45,427.0,35.0,4.55,13.5,95.5,41.7,19.92
2016,2,14,8,0,532.0,44.0,4.6,14.0,138.0,84.94,44.54
2016,2,14,8,15,594.0,49.5,4.5,14.0,184.5,130.07,78.28
2016,2,14,8,30,656.0,55.0,4.4,14.0,231.0,182.64,122.47
2016,2,14,8,45,697.0,59.5,4.3,14.5,276.5,233.48,167.89
2016,2,14,9,0,738.0,64.0,4.2,15.0,322.0,287.63,216.47
2016,2,14,9,15,595.0,103.0,4.15,15.0,328.0,313.18,244.86
2016,2,14,9,30,452.0,142.0,4.1,15.0,334.0,323.14,257.81
2016,2,14,9,45,571.5,124.5,4.05,15.5,390.0,383.52,307.71
2016,2,14,10,0,691.0,107.0,4.0,16.0,446.0,451.36,363.2
2016,2,14,10,15,768.5,94.5,4.0,16.0,494.5,509.86,411.44
2016,2,14,10,30,846.0,82.0,4.0,16.0,543.0,571.92,461.79
2016,2,14,10,45,854.0,84.0,4.05,16.0,567.5,608.73,491.55
2016,2,14,11,0,862.0,86.0,4.1,16.0,592.0,644.54,520.05
2016,2,14,11,15,868.5,87.0,4.1,16.0,610.0,676.08,544.72
2016,2,14,11,30,875.0,88.0,4.1,16.0,628.0,705.13,566.1
2016,2,14,11,45,683.0,160.0,4.15,16.5,585.5,668.86,535.26
2016,2,14,12,0,491.0,232.0,4.2,17.0,543.0,614.96,489.94
2016,2,14,12,15,687.0,161.0,4.2,17.0,599.0,700.34,559.18
2016,2,14,12,30,883.0,90.0,4.2,17.0,655.0,777.49,616.94
2016,2,14,12,45,887.0,88.0,4.2,17.0,651.0,786.52,623.21
2016,2,14,13,0,891.0,86.0,4.2,17.0,647.0,792.27,627.63
2016,2,14,13,15,888.0,85.0,4.25,17.0,634.5,790.34,626.79
2016,2,14,13,30,885.0,84.0,4.3,17.0,622.0,785.07,623.73
2016,2,14,13,45,875.0,84.5,4.4,17.5,601.0,772.83,614.85
2016,2,14,14,0,865.0,85.0,4.5,18.0,580.0,757.52,603.81
2016,2,14,14,15,854.0,83.5,4.55,18.0,552.5,740.76,592.65
2016,2,14,14,30,843.0,82.0,4.6,18.0,525.0,716.73,576.05
2016,2,14,14,45,821.0,82.0,4.65,18.0,490.0,684.06,552.84
2016,2,14,15,0,799.0,82.0,4.7,18.0,455.0,649.48,527.97
2016,2,14,15,15,775.5,79.0,4.75,17.5,415.0,608.9,497.8
2016,2,14,15,30,752.0,76.0,4.8,17.0,375.0,567.13,465.84
2016,2,14,15,45,711.5,73.5,4.85,17.0,330.5,517.55,425.7
2016,2,14,16,0,671.0,71.0,4.9,17.0,286.0,466.44,383.35
2016,2,14,16,15,620.5,65.0,4.85,16.5,239.5,407.29,333.86
2016,2,14,16,30,570.0,59.0,4.8,16.0,193.0,350.62,284.89
2016,2,14,16,45,487.0,51.5,4.75,16.0,147.5,281.4,224.09
2016,2,14,17,0,404.0,44.0,4.7,16.0,102.0,218.57,167.77
2016,2,14,17,15,202.0,34.5,4.75,15.5,63.5,122.07,84.31
2016,2,14,17,30,0.0,25.0,4.8,15.0,25.0,27.82,0.0
2016,2,14,17,45,0.0,12.5,4.9,15.0,12.5,12.29,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,7,15,207.5,12.5,2.65,15.0,30.5,12.29,0.0
2016,2,15,7,30,415.0,25.0,2.7,15.0,61.0,20.7,10.4
2016,2,15,7,45,516.0,32.5,2.75,15.5,106.5,45.28,20.18
2016,2,15,8,0,617.0,40.0,2.8,16.0,152.0,91.87,46.31
2016,2,15,8,15,675.0,45.0,2.8,16.0,200.5,140.64,82.9
2016,2,15,8,30,733.0,50.0,2.8,16.0,249.0,195.17,128.81
2016,2,15,8,45,771.0,53.0,2.8,16.5,296.0,248.03,175.91
2016,2,15,9,0,809.0,56.0,2.8,17.0,343.0,303.73,225.63
2016,2,15,9,15,834.5,58.5,2.85,17.0,387.0,357.6,274.05
2016,2,15,9,30,860.0,61.0,2.9,17.0,431.0,411.47,321.49
2016,2,15,9,45,878.0,63.0,2.95,17.0,470.0,462.0,365.23
2016,2,15,10,0,896.0,65.0,3.0,17.0,509.0,512.07,407.46
2016,2,15,10,15,908.5,66.5,3.0,17.0,541.5,557.93,445.25
2016,2,15,10,30,921.0,68.0,3.0,17.0,574.0,602.33,480.96
2016,2,15,10,45,929.5,69.0,3.05,17.5,600.0,642.05,511.53
2016,2,15,11,0,938.0,70.0,3.1,18.0,626.0,679.54,539.71
2016,2,15,11,15,943.5,71.0,3.1,18.0,644.0,712.58,563.93
2016,2,15,11,30,949.0,72.0,3.1,18.0,662.0,742.84,585.28
2016,2,15,11,45,950.5,72.5,3.15,18.0,672.5,766.72,602.22
2016,2,15,12,0,952.0,73.0,3.2,18.0,683.0,787.34,616.9
2016,2,15,12,15,952.5,73.5,3.25,18.0,685.0,803.86,628.73
2016,2,15,12,30,953.0,74.0,3.3,18.0,687.0,816.93,638.23
2016,2,15,12,45,947.0,75.5,3.35,18.5,680.5,822.56,641.34
2016,2,15,13,0,941.0,77.0,3.4,19.0,674.0,824.59,642.08
2016,2,15,13,15,936.5,76.5,3.4,19.0,660.5,822.01,640.64
2016,2,15,13,30,932.0,76.0,3.4,19.0,647.0,815.91,636.87
2016,2,15,13,45,922.5,76.0,3.45,19.0,625.0,803.07,628.66
2016,2,15,14,0,913.0,76.0,3.5,19.0,603.0,786.97,618.23
2016,2,15,14,15,902.0,74.5,3.45,19.0,574.5,764.91,603.06
2016,2,15,14,30,891.0,73.0,3.4,19.0,546.0,739.94,585.81
2016,2,15,14,45,873.0,72.0,3.4,19.0,510.0,707.85,563.48
2016,2,15,15,0,855.0,71.0,3.4,19.0,474.0,673.6,539.37
2016,2,15,15,15,833.0,68.5,3.2,18.5,433.5,637.21,513.21
2016,2,15,15,30,811.0,66.0,3.0,18.0,393.0,595.11,481.11
2016,2,15,15,45,778.5,63.0,2.85,18.0,347.5,545.09,441.37
2016,2,15,16,0,746.0,60.0,2.7,18.0,302.0,495.03,400.58
2016,2,15,16,15,700.0,55.5,2.55,17.5,254.5,436.64,352.73
2016,2,15,16,30,654.0,51.0,2.4,17.0,207.0,380.12,304.73
2016,2,15,16,45,581.5,44.5,2.3,17.0,160.0,312.34,245.94
2016,2,15,17,0,509.0,38.0,2.2,17.0,113.0,253.2,192.72
2016,2,15,17,15,379.5,28.0,2.1,17.0,72.0,174.5,121.32
2016,2,15,17,30,250.0,18.0,2.0,17.0,31.0,100.22,0.0
2016,2,15,17,45,125.0,9.0,1.9,17.0,15.5,38.12,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.5,2.3,14.0,31.5,10.18,0.0
2016,2,16,7,30,395.0,27.0,2.4,14.0,63.0,20.66,10.82
2016,2,16,7,45,492.0,35.0,2.5,14.5,108.0,46.56,21.24
2016,2,16,8,0,589.0,43.0,2.6,15.0,153.0,94.02,49.21
2016,2,16,8,15,648.0,48.5,2.5,15.0,201.5,142.09,85.68
2016,2,16,8,30,707.0,54.0,2.4,15.0,250.0,196.08,131.24
2016,2,16,8,45,744.0,58.5,2.3,15.5,296.5,248.96,178.29
2016,2,16,9,0,781.0,63.0,2.2,16.0,343.0,304.66,227.72
2016,2,16,9,15,807.5,65.5,2.15,16.0,387.0,357.05,274.49
2016,2,16,9,30,834.0,68.0,2.1,16.0,431.0,410.49,321.02
2016,2,16,9,45,857.0,69.0,2.1,16.5,470.0,461.59,363.95
2016,2,16,10,0,880.0,70.0,2.1,17.0,509.0,512.36,405.29
2016,2,16,10,15,893.0,71.5,2.15,17.0,542.0,557.96,442.47
2016,2,16,10,30,906.0,73.0,2.2,17.0,575.0,602.17,477.7
2016,2,16,10,45,913.5,74.5,2.25,17.5,600.5,641.37,507.44
2016,2,16,11,0,921.0,76.0,2.3,18.0,626.0,678.32,534.82
2016,2,16,11,15,927.0,77.0,2.35,18.0,644.5,711.29,558.99
2016,2,16,11,30,933.0,78.0,2.4,18.0,663.0,741.54,580.34
2016,2,16,11,45,935.0,79.0,2.45,18.5,673.0,766.03,596.41
2016,2,16,12,0,937.0,80.0,2.5,19.0,683.0,787.33,610.25
2016,2,16,12,15,937.5,80.0,2.5,19.0,685.5,803.12,621.08
2016,2,16,12,30,938.0,80.0,2.5,19.0,688.0,815.51,629.65
2016,2,16,12,45,937.5,79.0,2.55,19.5,682.5,822.54,633.76
2016,2,16,13,0,937.0,78.0,2.6,20.0,677.0,826.05,635.58
2016,2,16,13,15,932.5,77.5,2.6,20.0,663.0,823.44,634.14
2016,2,16,13,30,928.0,77.0,2.6,20.0,649.0,817.32,630.43
2016,2,16,13,45,921.0,76.0,2.6,20.5,627.5,805.26,621.5
2016,2,16,14,0,914.0,75.0,2.6,21.0,606.0,789.89,610.41
2016,2,16,14,15,903.0,73.5,2.55,21.0,577.5,767.73,595.46
2016,2,16,14,30,892.0,72.0,2.5,21.0,549.0,742.65,578.49
2016,2,16,14,45,717.5,108.5,2.45,21.0,476.0,648.67,510.98
2016,2,16,15,0,543.0,145.0,2.4,21.0,403.0,548.46,434.58
2016,2,16,15,15,682.0,104.0,2.2,21.0,400.0,583.54,463.04
2016,2,16,15,30,821.0,63.0,2.0,21.0,397.0,600.57,476.29
2016,2,16,15,45,790.5,60.0,1.85,21.0,352.0,551.25,437.54
2016,2,16,16,0,760.0,57.0,1.7,21.0,307.0,501.75,398.13
2016,2,16,16,15,715.5,53.0,1.55,20.5,259.5,444.01,351.92
2016,2,16,16,30,671.0,49.0,1.4,20.0,212.0,388.0,305.45
2016,2,16,16,45,597.5,43.0,1.3,20.0,164.0,319.4,247.38
2016,2,16,17,0,524.0,37.0,1.2,20.0,116.0,256.1,192.14
2016,2,16,17,15,401.0,27.5,1.15,19.5,74.5,182.05,126.43
2016,2,16,17,30,278.0,18.0,1.1,19.0,33.0,109.57,6.48
2016,2,16,17,45,139.0,9.0,1.05,19.0,16.5,41.72,0.0
2016,2,16,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,7.55,16.0,13.0,12.55,0.0
2016,2,17,7,30,0.0,26.0,7.6,16.0,26.0,24.97,14.43
2016,2,17,7,45,0.0,45.0,7.65,16.0,45.0,42.52,29.41
2016,2,17,8,0,0.0,64.0,7.7,16.0,64.0,60.5,45.07
2016,2,17,8,15,6.5,83.5,7.6,16.0,85.0,80.16,61.73
2016,2,17,8,30,13.0,103.0,7.5,16.0,106.0,100.71,79.01
2016,2,17,8,45,19.0,120.5,7.45,16.0,126.5,120.1,95.21
2016,2,17,9,0,25.0,138.0,7.4,16.0,147.0,140.17,111.88
2016,2,17,9,15,154.0,158.0,7.55,16.0,225.0,209.12,167.35
2016,2,17,9,30,283.0,178.0,7.7,16.0,303.0,291.56,234.93
2016,2,17,9,45,232.0,201.5,7.85,16.0,309.5,304.34,246.55
2016,2,17,10,0,181.0,225.0,8.0,16.0,316.0,313.58,254.46
2016,2,17,10,15,277.5,225.5,8.05,16.0,375.5,378.22,308.04
2016,2,17,10,30,374.0,226.0,8.1,16.0,435.0,447.44,365.22
2016,2,17,10,45,270.5,253.5,8.15,16.0,408.5,426.72,347.34
2016,2,17,11,0,167.0,281.0,8.2,16.0,382.0,394.15,319.39
2016,2,17,11,15,112.5,279.0,8.1,16.0,348.0,356.86,288.37
2016,2,17,11,30,58.0,277.0,8.0,16.0,314.0,320.29,257.55
2016,2,17,11,45,109.0,293.5,7.95,16.0,364.0,377.13,304.31
2016,2,17,12,0,160.0,310.0,7.9,16.0,414.0,442.26,357.13
2016,2,17,12,15,199.0,308.5,7.9,16.0,438.0,474.69,383.81
2016,2,17,12,30,238.0,307.0,7.9,16.0,462.0,507.45,410.76
2016,2,17,12,45,120.5,247.0,7.95,16.0,325.5,354.06,286.68
2016,2,17,13,0,3.0,187.0,8.0,16.0,189.0,186.53,148.05
2016,2,17,13,15,1.5,133.0,8.05,16.0,134.0,130.96,102.84
2016,2,17,13,30,0.0,79.0,8.1,16.0,79.0,76.44,57.96
2016,2,17,13,45,0.0,84.5,8.15,16.0,84.5,81.76,62.47
2016,2,17,14,0,0.0,90.0,8.2,16.0,90.0,87.09,66.97
2016,2,17,14,15,0.0,92.0,8.2,16.0,92.0,89.06,68.73
2016,2,17,14,30,0.0,94.0,8.2,16.0,94.0,91.11,70.56
2016,2,17,14,45,0.0,60.0,8.25,16.0,60.0,58.0,43.08
2016,2,17,15,0,0.0,26.0,8.3,16.0,26.0,25.11,15.53
2016,2,17,15,15,0.0,15.5,8.3,15.5,15.5,14.96,7.03
2016,2,17,15,30,0.0,5.0,8.3,15.0,5.0,4.82,0.0
2016,2,17,15,45,0.0,4.5,8.35,15.0,4.5,4.34,0.0
2016,2,17,16,0,0.0,4.0,8.4,15.0,4.0,3.86,0.0
2016,2,17,16,15,0.0,3.5,8.45,15.0,3.5,3.37,0.0
2016,2,17,16,30,0.0,3.0,8.5,15.0,3.0,2.89,0.0
2016,2,17,16,45,0.0,2.0,8.55,15.0,2.0,1.93,0.0
2016,2,17,17,0,0.0,1.0,8.6,15.0,1.0,0.96,0.0
2016,2,17,17,15,0.0,0.5,8.6,15.0,0.5,0.48,0.0
2016,2,17,17,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,18,7,15,79.0,21.0,6.0,13.0,28.5,17.64,0.0
2016,2,18,7,30,158.0,42.0,6.1,13.0,57.0,34.26,22.61
2016,2,18,7,45,256.5,57.0,6.25,13.5,99.5,58.78,36.5
2016,2,18,8,0,355.0,72.0,6.4,14.0,142.0,98.99,62.99
2016,2,18,8,15,425.0,82.5,6.35,14.0,188.0,141.48,95.68
2016,2,18,8,30,495.0,93.0,6.3,14.0,234.0,191.26,137.16
2016,2,18,8,45,415.0,114.0,6.3,14.0,246.5,218.38,166.1
2016,2,18,9,0,335.0,135.0,6.3,14.0,259.0,236.13,185.92
2016,2,18,9,15,502.5,125.5,6.2,14.0,336.0,307.81,245.1
2016,2,18,9,30,670.0,116.0,6.1,14.0,413.0,395.44,318.27
2016,2,18,9,45,702.5,117.5,6.1,14.0,453.0,444.69,361.25
2016,2,18,10,0,735.0,119.0,6.1,14.0,493.0,495.21,404.55
2016,2,18,10,15,752.0,122.0,6.05,14.0,525.5,539.68,442.11
2016,2,18,10,30,769.0,125.0,6.0,14.0,558.0,583.48,478.37
2016,2,18,10,45,783.5,126.0,6.0,14.0,584.0,622.73,510.55
2016,2,18,11,0,798.0,127.0,6.0,14.0,610.0,660.58,541.1
2016,2,18,11,15,805.5,128.5,5.95,14.0,628.5,691.32,565.54
2016,2,18,11,30,813.0,130.0,5.9,14.0,647.0,720.78,588.62
2016,2,18,11,45,817.0,130.5,5.85,14.0,657.0,744.2,606.22
2016,2,18,12,0,821.0,131.0,5.8,14.0,667.0,764.89,621.45
2016,2,18,12,15,821.5,131.0,5.7,14.0,669.5,779.51,631.91
2016,2,18,12,30,822.0,131.0,5.6,14.0,672.0,791.09,640.17
2016,2,18,12,45,706.5,165.5,5.6,14.0,627.5,747.92,607.35
2016,2,18,13,0,591.0,200.0,5.6,14.0,583.0,694.59,564.56
2016,2,18,13,15,722.5,154.0,5.5,14.0,612.5,754.96,613.52
2016,2,18,13,30,854.0,108.0,5.4,14.0,642.0,804.8,651.12
2016,2,18,13,45,843.5,107.0,5.35,14.5,620.0,790.64,639.44
2016,2,18,14,0,833.0,106.0,5.3,15.0,598.0,773.44,625.94
2016,2,18,14,15,820.5,104.0,5.2,14.5,569.5,750.71,610.49
2016,2,18,14,30,808.0,102.0,5.1,14.0,541.0,725.33,593.0
2016,2,18,14,45,792.0,98.5,5.0,14.0,506.0,693.28,569.21
2016,2,18,15,0,776.0,95.0,4.9,14.0,471.0,659.14,543.67
2016,2,18,15,15,751.5,91.5,4.75,14.0,430.5,620.16,512.68
2016,2,18,15,30,727.0,88.0,4.6,14.0,390.0,577.56,478.41
2016,2,18,15,45,698.5,82.5,4.5,14.0,346.0,529.51,439.33
2016,2,18,16,0,670.0,77.0,4.4,14.0,302.0,481.39,399.24
2016,2,18,16,15,620.5,71.0,4.1,13.5,255.0,421.93,349.15
2016,2,18,16,30,571.0,65.0,3.8,13.0,208.0,364.86,299.83
2016,2,18,16,45,501.0,56.5,3.55,13.0,162.0,298.89,241.59
2016,2,18,17,0,431.0,48.0,3.3,13.0,116.0,238.16,186.72
2016,2,18,17,15,308.0,35.5,3.15,13.0,75.5,161.21,118.09
2016,2,18,17,30,185.0,23.0,3.0,13.0,35.0,90.37,28.29
2016,2,18,17,45,92.5,11.5,2.95,13.0,17.5,33.63,0.0
2016,2,18,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,19,7,15,159.5,17.0,5.8,13.0,33.5,12.95,0.0
2016,2,19,7,30,319.0,34.0,6.1,13.0,67.0,26.67,16.62
2016,2,19,7,45,410.5,44.0,6.4,13.5,110.5,55.74,29.41
2016,2,19,8,0,502.0,54.0,6.7,14.0,154.0,99.37,57.08
2016,2,19,8,15,563.0,61.0,6.85,14.0,201.0,145.3,93.08
2016,2,19,8,30,624.0,68.0,7.0,14.0,248.0,197.46,137.83
2016,2,19,8,45,659.0,74.0,7.2,14.0,293.5,247.61,183.61
2016,2,19,9,0,694.0,80.0,7.4,14.0,339.0,300.51,232.12
2016,2,19,9,15,575.0,115.5,7.45,14.0,347.0,327.88,261.32
2016,2,19,9,30,456.0,151.0,7.5,14.0,355.0,341.1,276.41
2016,2,19,9,45,549.5,139.5,7.55,14.5,406.5,396.32,323.23
2016,2,19,10,0,643.0,128.0,7.6,15.0,458.0,460.06,376.7
2016,2,19,10,15,533.0,173.0,7.5,15.0,458.0,471.26,386.2
2016,2,19,10,30,423.0,218.0,7.4,15.0,458.0,474.16,387.84
2016,2,19,10,45,464.5,216.0,7.35,15.0,490.5,515.6,422.02
2016,2,19,11,0,506.0,214.0,7.3,15.0,523.0,558.36,456.9
2016,2,19,11,15,516.5,216.5,7.1,14.5,540.0,585.3,479.18
2016,2,19,11,30,527.0,219.0,6.9,14.0,557.0,611.09,500.4
2016,2,19,11,45,497.0,235.0,6.75,14.0,558.0,619.73,506.21
2016,2,19,12,0,467.0,251.0,6.6,14.0,559.0,625.42,509.63
2016,2,19,12,15,347.0,281.5,6.35,14.0,510.5,568.04,461.63
2016,2,19,12,30,227.0,312.0,6.1,14.0,462.0,505.63,409.35
2016,2,19,12,45,207.0,311.0,5.9,14.0,447.0,492.33,398.45
2016,2,19,13,0,187.0,310.0,5.7,14.0,432.0,478.01,386.61
2016,2,19,13,15,191.5,303.0,5.4,14.0,425.5,475.83,384.97
2016,2,19,13,30,196.0,296.0,5.1,14.0,419.0,472.88,382.69
2016,2,19,13,45,99.0,237.5,4.85,14.0,299.5,331.84,269.01
2016,2,19,14,0,2.0,179.0,4.6,14.0,180.0,178.73,142.67
2016,2,19,14,15,1.0,141.0,4.35,14.0,141.5,139.2,110.62
2016,2,19,14,30,0.0,103.0,4.1,14.0,103.0,100.11,78.43
2016,2,19,14,45,63.5,159.5,3.95,14.0,190.5,210.24,171.63
2016,2,19,15,0,127.0,216.0,3.8,14.0,278.0,326.54,267.23
2016,2,19,15,15,63.5,176.5,3.75,13.5,207.5,228.74,186.99
2016,2,19,15,30,0.0,137.0,3.7,13.0,137.0,137.22,110.45
2016,2,19,15,45,0.0,121.5,3.7,13.0,121.5,121.65,97.78
2016,2,19,16,0,0.0,106.0,3.7,13.0,106.0,106.09,84.85
2016,2,19,16,15,0.0,89.5,3.65,13.0,89.5,89.42,70.8
2016,2,19,16,30,0.0,73.0,3.6,13.0,73.0,72.7,56.5
2016,2,19,16,45,0.0,56.5,3.55,13.0,56.5,55.91,41.95
2016,2,19,17,0,0.0,40.0,3.5,13.0,40.0,38.99,27.17
2016,2,19,17,15,0.0,26.0,3.45,12.5,26.0,25.1,14.82
2016,2,19,17,30,0.0,12.0,3.4,12.0,12.0,11.57,0.08
2016,2,19,17,45,0.0,6.0,3.4,12.0,6.0,5.9,0.0
2016,2,19,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,7,15,91.5,19.5,3.6,10.0,29.5,15.13,0.0
2016,2,20,7,30,183.0,39.0,3.6,10.0,59.0,30.13,20.04
2016,2,20,7,45,241.0,56.0,3.6,10.5,96.5,58.89,37.02
2016,2,20,8,0,299.0,73.0,3.6,11.0,134.0,96.3,63.68
2016,2,20,8,15,336.0,88.5,3.45,11.0,174.0,135.38,95.51
2016,2,20,8,30,373.0,104.0,3.3,11.0,214.0,178.34,132.4
2016,2,20,8,45,411.5,112.5,3.15,11.5,252.5,218.81,167.71
2016,2,20,9,0,450.0,121.0,3.0,12.0,291.0,262.75,205.99
2016,2,20,9,15,494.0,128.0,2.85,12.0,334.5,310.52,247.4
2016,2,20,9,30,538.0,135.0,2.7,12.0,378.0,361.71,291.04
2016,2,20,9,45,508.5,156.5,2.55,12.0,402.0,395.81,320.29
2016,2,20,10,0,479.0,178.0,2.4,12.0,426.0,426.29,345.52
2016,2,20,10,15,512.5,180.0,2.25,12.0,460.5,468.8,379.82
2016,2,20,10,30,546.0,182.0,2.1,12.0,495.0,512.57,414.29
2016,2,20,10,45,429.0,225.5,1.95,12.5,478.0,504.5,405.26
2016,2,20,11,0,312.0,269.0,1.8,13.0,461.0,483.56,386.08
2016,2,20,11,15,419.5,245.0,1.65,13.0,511.0,549.18,437.49
2016,2,20,11,30,527.0,221.0,1.5,13.0,561.0,615.09,487.43
2016,2,20,11,45,382.5,265.5,1.4,13.0,514.5,562.62,444.47
2016,2,20,12,0,238.0,310.0,1.3,13.0,468.0,502.78,396.26
2016,2,20,12,15,426.0,254.5,1.3,13.0,538.5,608.51,479.9
2016,2,20,12,30,614.0,199.0,1.3,13.0,609.0,707.86,555.42
2016,2,20,12,45,760.5,147.5,1.35,13.5,650.5,776.79,605.18
2016,2,20,13,0,907.0,96.0,1.4,14.0,692.0,835.86,645.36
2016,2,20,13,15,903.0,95.5,1.5,14.0,678.5,833.6,644.72
2016,2,20,13,30,899.0,95.0,1.6,14.0,665.0,827.93,642.51
2016,2,20,13,45,893.5,93.0,1.7,14.0,644.0,816.04,636.03
2016,2,20,14,0,888.0,91.0,1.8,14.0,623.0,800.88,627.29
2016,2,20,14,15,877.5,89.5,1.9,14.0,594.5,783.93,617.27
2016,2,20,14,30,867.0,88.0,2.0,14.0,566.0,759.43,601.74
2016,2,20,14,45,833.5,83.5,2.15,14.0,519.5,712.01,569.6
2016,2,20,15,0,800.0,79.0,2.3,14.0,473.0,663.17,535.81
2016,2,20,15,15,801.5,77.0,2.4,14.0,444.0,639.87,520.28
2016,2,20,15,30,803.0,75.0,2.5,14.0,415.0,613.82,500.77
2016,2,20,15,45,774.0,71.0,2.6,14.0,369.5,564.23,462.27
2016,2,20,16,0,745.0,67.0,2.7,14.0,324.0,514.36,422.41
2016,2,20,16,15,700.5,62.5,2.65,13.5,275.5,455.75,374.5
2016,2,20,16,30,656.0,58.0,2.6,13.0,227.0,401.68,328.46
2016,2,20,16,45,586.0,51.0,2.55,13.0,178.0,333.21,268.77
2016,2,20,17,0,516.0,44.0,2.5,13.0,129.0,269.95,211.94
2016,2,20,17,15,398.5,33.5,2.5,12.5,85.5,192.17,142.85
2016,2,20,17,30,281.0,23.0,2.5,12.0,42.0,121.8,58.06
2016,2,20,17,45,140.5,11.5,2.55,12.0,21.0,45.88,0.0
2016,2,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,7,15,211.0,16.5,3.2,11.0,40.0,12.18,0.0
2016,2,21,7,30,422.0,33.0,3.3,11.0,80.0,25.14,15.9
2016,2,21,7,45,515.5,41.0,3.45,11.5,128.0,61.06,30.02
2016,2,21,8,0,609.0,49.0,3.6,12.0,176.0,109.64,61.34
2016,2,21,8,15,665.5,54.5,3.6,12.0,226.0,161.32,102.92
2016,2,21,8,30,722.0,60.0,3.6,12.0,276.0,216.93,151.43
2016,2,21,8,45,761.0,63.5,3.6,12.5,324.5,271.06,200.51
2016,2,21,9,0,800.0,67.0,3.6,13.0,373.0,328.18,252.0
2016,2,21,9,15,825.5,70.0,3.55,13.0,418.0,382.35,301.01
2016,2,21,9,30,851.0,73.0,3.5,13.0,463.0,437.44,349.62
2016,2,21,9,45,870.5,75.0,3.5,13.5,502.5,489.34,393.84
2016,2,21,10,0,890.0,77.0,3.5,14.0,542.0,540.56,436.18
2016,2,21,10,15,903.0,78.5,3.45,14.0,575.5,587.02,474.35
2016,2,21,10,30,916.0,80.0,3.4,14.0,609.0,632.05,510.43
2016,2,21,10,45,925.5,81.5,3.4,14.0,635.5,673.17,542.86
2016,2,21,11,0,935.0,83.0,3.4,14.0,662.0,712.13,572.97
2016,2,21,11,15,940.5,83.5,3.4,14.0,680.5,744.88,596.42
2016,2,21,11,30,946.0,84.0,3.4,14.0,699.0,774.81,617.72
2016,2,21,11,45,948.5,84.5,3.4,14.5,709.5,799.53,634.01
2016,2,21,12,0,951.0,85.0,3.4,15.0,720.0,821.02,647.94
2016,2,21,12,15,951.5,85.5,3.5,15.0,722.5,837.61,660.14
2016,2,21,12,30,952.0,86.0,3.6,15.0,725.0,850.72,670.0
2016,2,21,12,45,950.5,85.5,3.7,15.0,719.0,857.6,675.53
2016,2,21,13,0,949.0,85.0,3.8,15.0,713.0,860.87,678.66
2016,2,21,13,15,944.5,84.5,3.9,15.0,699.0,858.13,677.61
2016,2,21,13,30,940.0,84.0,4.0,15.0,685.0,851.82,674.15
2016,2,21,13,45,928.5,84.5,4.15,15.0,662.0,837.56,665.27
2016,2,21,14,0,917.0,85.0,4.3,15.0,639.0,820.03,654.21
2016,2,21,14,15,906.0,83.5,4.45,15.0,609.5,797.52,639.69
2016,2,21,14,30,895.0,82.0,4.6,15.0,580.0,772.05,622.85
2016,2,21,14,45,796.0,94.0,4.75,15.0,516.5,699.39,569.91
2016,2,21,15,0,697.0,106.0,4.9,15.0,453.0,626.46,515.05
2016,2,21,15,15,754.0,90.5,4.95,14.5,437.5,625.6,516.99
2016,2,21,15,30,811.0,75.0,5.0,14.0,422.0,621.6,515.55
2016,2,21,15,45,778.5,71.5,5.05,14.0,375.0,570.02,473.98
2016,2,21,16,0,746.0,68.0,5.1,14.0,328.0,518.39,431.42
2016,2,21,16,15,700.5,63.5,4.95,13.5,279.0,459.01,381.65
2016,2,21,16,30,655.0,59.0,4.8,13.0,230.0,404.27,334.06
2016,2,21,16,45,584.5,52.0,4.65,13.0,181.0,335.36,272.99
2016,2,21,17,0,514.0,45.0,4.5,13.0,132.0,271.7,215.12
2016,2,21,17,15,396.0,35.0,4.4,12.5,88.0,193.98,145.67
2016,2,21,17,30,278.0,25.0,4.3,12.0,44.0,124.5,66.11
2016,2,21,17,45,139.0,12.5,4.25,12.0,22.0,46.83,0.0
2016,2,21,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
