Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,22,7,15,222.0,16.5,2.95,12.0,42.5,12.03,1.15
2016,2,22,7,30,444.0,33.0,3.0,12.0,85.0,24.88,15.74
2016,2,22,7,45,531.0,41.0,3.1,12.0,132.5,63.64,31.08
2016,2,22,8,0,618.0,49.0,3.2,12.0,180.0,114.42,64.87
2016,2,22,8,15,672.0,54.0,3.15,12.0,230.0,164.2,105.21
2016,2,22,8,30,726.0,59.0,3.1,12.0,280.0,219.36,153.53
2016,2,22,8,45,746.0,60.5,3.05,12.5,319.0,266.63,197.48
2016,2,22,9,0,766.0,62.0,3.0,13.0,358.0,314.87,241.95
2016,2,22,9,15,623.5,106.5,3.0,13.5,366.0,343.61,271.58
2016,2,22,9,30,481.0,151.0,3.0,14.0,374.0,356.67,285.66
2016,2,22,9,45,682.5,114.5,3.0,14.5,459.0,442.28,355.21
2016,2,22,10,0,884.0,78.0,3.0,15.0,544.0,541.77,434.75
2016,2,22,10,15,897.0,79.5,2.95,15.0,577.5,588.06,472.03
2016,2,22,10,30,910.0,81.0,2.9,15.0,611.0,632.93,507.52
2016,2,22,10,45,918.0,82.5,2.9,15.5,637.0,672.95,537.7
2016,2,22,11,0,926.0,84.0,2.9,16.0,663.0,710.71,565.28
2016,2,22,11,15,796.5,129.5,2.9,16.0,637.5,698.19,554.3
2016,2,22,11,30,667.0,175.0,2.9,16.0,612.0,675.53,535.48
2016,2,22,11,45,664.0,179.5,2.95,16.0,620.5,695.15,550.49
2016,2,22,12,0,661.0,184.0,3.0,16.0,629.0,712.28,563.27
2016,2,22,12,15,804.0,136.0,3.05,16.0,678.5,783.44,616.82
2016,2,22,12,30,947.0,88.0,3.1,16.0,728.0,852.5,666.11
2016,2,22,12,45,942.0,89.5,3.2,16.5,721.5,858.71,669.46
2016,2,22,13,0,937.0,91.0,3.3,17.0,715.0,861.32,670.9
2016,2,22,13,15,933.5,90.5,3.35,17.0,701.5,859.37,670.23
2016,2,22,13,30,930.0,90.0,3.4,17.0,688.0,853.89,667.23
2016,2,22,13,45,924.0,88.5,3.45,17.0,666.5,841.8,659.65
2016,2,22,14,0,918.0,87.0,3.5,17.0,645.0,826.34,649.78
2016,2,22,14,15,908.0,85.5,3.45,17.0,616.5,804.52,634.87
2016,2,22,14,30,898.0,84.0,3.4,17.0,588.0,779.7,617.85
2016,2,22,14,45,871.5,77.5,3.4,17.0,541.5,734.17,585.78
2016,2,22,15,0,845.0,71.0,3.4,17.0,495.0,686.75,552.03
2016,2,22,15,15,772.5,78.5,3.2,16.5,441.5,627.11,508.74
2016,2,22,15,30,700.0,86.0,3.0,16.0,388.0,567.01,462.25
2016,2,22,15,45,659.0,86.5,2.9,16.0,346.5,518.65,423.86
2016,2,22,16,0,618.0,87.0,2.8,16.0,305.0,471.06,385.14
2016,2,22,16,15,583.0,78.5,2.65,15.5,260.5,417.79,341.72
2016,2,22,16,30,548.0,70.0,2.5,15.0,216.0,365.85,297.96
2016,2,22,16,45,483.0,61.5,2.45,15.0,171.0,302.1,242.96
2016,2,22,17,0,418.0,53.0,2.4,15.0,126.0,243.17,190.76
2016,2,22,17,15,328.0,39.5,2.35,15.0,85.0,175.78,131.11
2016,2,22,17,30,238.0,26.0,2.3,15.0,44.0,115.03,64.77
2016,2,22,17,45,119.0,13.0,2.25,15.0,22.0,42.62,0.0
2016,2,22,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.85,13.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,2.0,13.0,12.0,11.8,0.0
2016,2,23,7,15,179.5,25.0,2.15,13.0,47.0,19.45,6.79
2016,2,23,7,30,359.0,38.0,2.3,13.0,82.0,30.26,20.4
2016,2,23,7,45,443.5,48.0,2.5,13.5,127.5,66.79,35.87
2016,2,23,8,0,528.0,58.0,2.7,14.0,173.0,112.83,66.81
2016,2,23,8,15,581.0,65.0,2.85,14.0,220.0,159.81,104.75
2016,2,23,8,30,634.0,72.0,3.0,14.0,267.0,212.14,150.05
2016,2,23,8,45,692.0,68.5,3.15,14.0,313.0,261.95,194.5
2016,2,23,9,0,750.0,65.0,3.3,14.0,359.0,315.27,242.32
2016,2,23,9,15,761.0,72.0,3.25,14.0,399.0,365.56,287.81
2016,2,23,9,30,772.0,79.0,3.2,14.0,439.0,415.52,331.81
2016,2,23,9,45,772.5,87.5,3.15,14.5,473.5,461.39,370.63
2016,2,23,10,0,773.0,96.0,3.1,15.0,508.0,505.56,406.76
2016,2,23,10,15,853.0,90.0,2.9,15.0,569.5,578.01,464.22
2016,2,23,10,30,933.0,84.0,2.7,15.0,631.0,653.38,522.16
2016,2,23,10,45,942.0,85.5,2.5,15.5,658.0,694.92,551.93
2016,2,23,11,0,951.0,87.0,2.3,16.0,685.0,734.21,578.78
2016,2,23,11,15,956.5,88.0,2.15,16.0,704.0,768.03,601.08
2016,2,23,11,30,962.0,89.0,2.0,16.0,723.0,798.99,621.01
2016,2,23,11,45,962.0,90.5,1.9,16.5,733.0,823.31,635.27
2016,2,23,12,0,962.0,92.0,1.8,17.0,743.0,844.24,647.07
2016,2,23,12,15,962.5,92.0,1.7,17.0,745.0,860.49,656.79
2016,2,23,12,30,963.0,92.0,1.6,17.0,747.0,873.2,664.12
2016,2,23,12,45,958.5,92.5,1.55,17.5,740.5,878.83,666.07
2016,2,23,13,0,954.0,93.0,1.5,18.0,734.0,880.79,665.74
2016,2,23,13,15,949.0,92.5,1.45,18.0,719.0,877.61,663.36
2016,2,23,13,30,944.0,92.0,1.4,18.0,704.0,870.83,658.75
2016,2,23,13,45,935.0,91.0,1.35,18.5,681.0,856.75,648.16
2016,2,23,14,0,926.0,90.0,1.3,19.0,658.0,839.31,635.51
2016,2,23,14,15,915.0,88.5,1.35,18.5,628.0,816.53,622.99
2016,2,23,14,30,904.0,87.0,1.4,18.0,598.0,790.76,608.32
2016,2,23,14,45,887.5,85.0,1.45,18.0,560.5,762.11,590.34
2016,2,23,15,0,871.0,83.0,1.5,18.0,523.0,726.45,567.17
2016,2,23,15,15,838.5,74.0,1.5,17.5,469.5,669.62,528.91
2016,2,23,15,30,806.0,65.0,1.5,17.0,416.0,611.84,488.54
2016,2,23,15,45,751.0,71.0,1.5,17.0,370.5,557.32,447.09
2016,2,23,16,0,696.0,77.0,1.5,17.0,325.0,506.75,407.38
2016,2,23,16,15,650.5,72.0,1.5,16.5,277.5,448.58,361.66
2016,2,23,16,30,605.0,67.0,1.5,16.0,230.0,392.42,315.81
2016,2,23,16,45,525.0,60.5,1.55,16.0,181.5,321.37,256.17
2016,2,23,17,0,445.0,54.0,1.6,16.0,133.0,256.33,199.92
2016,2,23,17,15,344.0,41.0,1.65,15.5,90.0,183.88,137.28
2016,2,23,17,30,243.0,28.0,1.7,15.0,47.0,120.02,71.59
2016,2,23,17,45,121.5,14.0,1.75,15.0,23.5,44.52,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.5,1.15,12.0,6.5,0.0,0.0
2016,2,24,7,0,0.0,13.0,1.2,12.0,13.0,12.78,0.0
2016,2,24,7,15,176.0,26.0,1.3,12.0,48.0,20.18,8.47
2016,2,24,7,30,352.0,39.0,1.4,12.0,83.0,32.35,22.45
2016,2,24,7,45,444.5,48.5,1.55,12.5,130.0,68.83,37.28
2016,2,24,8,0,537.0,58.0,1.7,13.0,177.0,115.73,69.01
2016,2,24,8,15,593.0,64.5,1.65,13.0,225.5,163.49,107.69
2016,2,24,8,30,649.0,71.0,1.6,13.0,274.0,216.91,153.76
2016,2,24,8,45,690.0,75.0,1.6,13.5,321.5,268.97,199.89
2016,2,24,9,0,731.0,79.0,1.6,14.0,369.0,325.43,249.25
2016,2,24,9,15,758.0,83.0,1.5,14.0,413.0,378.15,295.19
2016,2,24,9,30,785.0,87.0,1.4,14.0,457.0,432.08,340.77
2016,2,24,9,45,804.5,89.5,1.3,14.5,495.5,481.77,380.98
2016,2,24,10,0,824.0,92.0,1.2,15.0,534.0,531.33,419.54
2016,2,24,10,15,837.5,94.0,1.15,15.5,567.0,576.53,453.74
2016,2,24,10,30,851.0,96.0,1.1,16.0,600.0,620.52,485.89
2016,2,24,10,45,860.5,97.5,1.05,16.5,625.5,659.96,513.72
2016,2,24,11,0,870.0,99.0,1.0,17.0,651.0,697.42,539.3
2016,2,24,11,15,876.0,100.0,0.95,17.0,669.0,727.38,558.91
2016,2,24,11,30,882.0,101.0,0.9,17.0,687.0,756.68,577.68
2016,2,24,11,45,884.0,102.0,0.9,17.5,697.5,780.22,591.96
2016,2,24,12,0,886.0,103.0,0.9,18.0,708.0,800.72,604.18
2016,2,24,12,15,886.5,103.0,1.0,18.0,709.5,815.84,615.45
2016,2,24,12,30,887.0,103.0,1.1,18.0,711.0,827.69,624.68
2016,2,24,12,45,890.5,100.5,1.2,18.0,706.5,835.95,631.63
2016,2,24,13,0,894.0,98.0,1.3,18.0,702.0,840.86,636.46
2016,2,24,13,15,889.0,97.0,1.4,18.0,688.0,837.06,635.5
2016,2,24,13,30,884.0,96.0,1.5,18.0,674.0,829.88,632.39
2016,2,24,13,45,876.5,95.0,1.65,18.0,652.0,817.38,626.22
2016,2,24,14,0,869.0,94.0,1.8,18.0,630.0,801.7,617.79
2016,2,24,14,15,857.5,92.0,1.85,17.5,601.0,783.45,607.72
2016,2,24,14,30,846.0,90.0,1.9,17.0,572.0,757.65,592.24
2016,2,24,14,45,828.5,88.5,1.95,17.0,536.0,725.34,570.86
2016,2,24,15,0,811.0,87.0,2.0,17.0,500.0,690.9,547.72
2016,2,24,15,15,789.5,84.0,2.0,17.0,459.0,650.12,519.25
2016,2,24,15,30,768.0,81.0,2.0,17.0,418.0,607.99,488.12
2016,2,24,15,45,736.0,77.5,2.05,17.0,372.5,557.7,449.99
2016,2,24,16,0,704.0,74.0,2.1,17.0,327.0,509.96,412.62
2016,2,24,16,15,660.5,68.5,2.05,16.5,279.5,451.81,366.33
2016,2,24,16,30,617.0,63.0,2.0,16.0,232.0,395.53,319.91
2016,2,24,16,45,550.0,55.5,1.95,15.5,183.5,328.55,263.39
2016,2,24,17,0,483.0,48.0,1.9,15.0,135.0,266.59,209.33
2016,2,24,17,15,378.0,37.0,1.9,14.5,92.0,192.76,145.06
2016,2,24,17,30,273.0,26.0,1.9,14.0,49.0,128.85,80.54
2016,2,24,17,45,136.5,13.0,1.95,14.0,24.5,47.66,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,33.0,6.0,0.2,13.5,7.0,0.0,0.0
2016,2,25,7,0,66.0,12.0,0.2,14.0,14.0,11.8,0.0
2016,2,25,7,15,188.5,28.0,0.25,14.0,49.0,21.74,10.43
2016,2,25,7,30,311.0,44.0,0.3,14.0,84.0,37.08,22.98
2016,2,25,7,45,393.0,55.5,0.35,14.0,129.0,73.65,42.5
2016,2,25,8,0,475.0,67.0,0.4,14.0,174.0,118.56,73.55
2016,2,25,8,15,531.5,75.0,0.45,14.0,221.5,164.57,110.34
2016,2,25,8,30,588.0,83.0,0.5,14.0,269.0,216.43,154.13
2016,2,25,8,45,462.0,116.5,0.55,14.5,277.0,244.47,184.1
2016,2,25,9,0,336.0,150.0,0.6,15.0,285.0,258.96,200.88
2016,2,25,9,15,527.0,122.0,0.65,15.0,360.5,326.57,254.43
2016,2,25,9,30,718.0,94.0,0.7,15.0,436.0,411.76,322.01
2016,2,25,9,45,746.5,100.0,0.75,15.5,481.0,466.59,365.47
2016,2,25,10,0,775.0,106.0,0.8,16.0,526.0,522.56,408.73
2016,2,25,10,15,683.5,140.5,0.8,16.0,527.0,538.6,420.9
2016,2,25,10,30,592.0,175.0,0.8,16.0,528.0,545.63,425.8
2016,2,25,10,45,577.0,189.5,0.8,16.5,546.0,571.99,444.45
2016,2,25,11,0,562.0,204.0,0.8,17.0,564.0,597.55,461.74
2016,2,25,11,15,605.5,195.5,0.75,17.0,593.0,640.6,492.59
2016,2,25,11,30,649.0,187.0,0.7,17.0,622.0,682.14,521.65
2016,2,25,11,45,650.0,190.0,0.65,17.5,631.5,702.87,534.04
2016,2,25,12,0,651.0,193.0,0.6,18.0,641.0,721.29,544.85
2016,2,25,12,15,750.5,155.0,0.45,18.0,672.0,772.57,578.56
2016,2,25,12,30,850.0,117.0,0.3,18.0,703.0,820.33,606.87
2016,2,25,12,45,858.0,112.0,0.2,18.5,700.0,829.55,609.4
2016,2,25,13,0,866.0,107.0,0.1,19.0,697.0,835.49,610.72
2016,2,25,13,15,862.0,106.5,0.2,19.0,683.5,833.21,611.04
2016,2,25,13,30,858.0,106.0,0.3,19.0,670.0,827.61,609.71
2016,2,25,13,45,847.5,106.0,0.4,19.0,648.0,814.04,603.39
2016,2,25,14,0,837.0,106.0,0.5,19.0,626.0,797.4,595.17
2016,2,25,14,15,825.5,104.0,0.7,18.5,597.5,774.83,585.61
2016,2,25,14,30,814.0,102.0,0.9,18.0,569.0,749.54,573.65
2016,2,25,14,45,794.0,100.5,1.1,18.0,533.0,715.93,554.13
2016,2,25,15,0,774.0,99.0,1.3,18.0,497.0,680.39,532.48
2016,2,25,15,15,751.5,95.5,1.55,17.5,456.5,641.9,508.74
2016,2,25,15,30,729.0,92.0,1.8,17.0,416.0,599.72,480.21
2016,2,25,15,45,701.0,87.0,2.05,17.0,371.5,551.51,444.83
2016,2,25,16,0,673.0,82.0,2.3,17.0,327.0,503.19,407.87
2016,2,25,16,15,629.0,76.0,2.25,16.5,279.5,445.21,361.67
2016,2,25,16,30,585.0,70.0,2.2,16.0,232.0,389.18,315.48
2016,2,25,16,45,527.5,60.5,2.15,16.0,185.0,325.43,261.08
2016,2,25,17,0,470.0,51.0,2.1,16.0,138.0,265.86,208.67
2016,2,25,17,15,367.0,39.5,2.0,15.5,94.5,192.47,145.01
2016,2,25,17,30,264.0,28.0,1.9,15.0,51.0,129.35,83.33
2016,2,25,17,45,132.0,14.0,1.85,15.0,25.5,47.8,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,1.2,14.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,1.3,14.0,11.0,10.81,0.0
2016,2,26,7,15,43.5,30.0,1.4,14.0,36.0,26.32,14.57
2016,2,26,7,30,87.0,49.0,1.5,14.0,61.0,43.57,29.61
2016,2,26,7,45,113.0,70.0,1.65,14.0,92.0,70.43,49.58
2016,2,26,8,0,139.0,91.0,1.8,14.0,123.0,100.65,73.48
2016,2,26,8,15,155.5,112.0,1.85,14.0,155.5,132.26,99.84
2016,2,26,8,30,172.0,133.0,1.9,14.0,188.0,165.79,128.22
2016,2,26,8,45,187.5,151.0,1.95,14.5,219.5,198.09,155.38
2016,2,26,9,0,203.0,169.0,2.0,15.0,251.0,231.88,183.5
2016,2,26,9,15,237.5,185.0,2.0,15.0,291.5,273.43,217.65
2016,2,26,9,30,272.0,201.0,2.0,15.0,332.0,317.76,253.72
2016,2,26,9,45,284.5,217.0,2.05,15.0,363.5,354.13,283.18
2016,2,26,10,0,297.0,233.0,2.1,15.0,395.0,391.14,312.71
2016,2,26,10,15,287.5,250.0,2.05,15.0,414.5,416.94,332.67
2016,2,26,10,30,278.0,267.0,2.0,15.0,434.0,441.39,351.2
2016,2,26,10,45,273.0,280.5,2.0,15.5,450.0,463.93,367.51
2016,2,26,11,0,268.0,294.0,2.0,16.0,466.0,485.44,382.75
2016,2,26,11,15,337.0,286.5,2.0,16.0,509.0,537.22,422.88
2016,2,26,11,30,406.0,279.0,2.0,16.0,552.0,591.53,464.24
2016,2,26,11,45,476.5,256.0,2.05,16.0,582.0,638.6,500.34
2016,2,26,12,0,547.0,233.0,2.1,16.0,612.0,681.4,533.26
2016,2,26,12,15,562.0,228.5,2.15,16.0,618.5,699.25,546.67
2016,2,26,12,30,577.0,224.0,2.2,16.0,625.0,715.28,558.98
2016,2,26,12,45,434.0,269.0,2.3,16.0,569.0,652.3,510.36
2016,2,26,13,0,291.0,314.0,2.4,16.0,513.0,579.46,454.08
2016,2,26,13,15,331.5,297.5,2.45,16.0,520.0,596.99,469.35
2016,2,26,13,30,372.0,281.0,2.5,16.0,527.0,612.9,482.81
2016,2,26,13,45,361.0,273.5,2.65,16.0,506.0,594.77,470.21
2016,2,26,14,0,350.0,266.0,2.8,16.0,485.0,575.38,456.75
2016,2,26,14,15,322.5,258.0,2.85,16.0,453.0,541.32,431.43
2016,2,26,14,30,295.0,250.0,2.9,16.0,421.0,506.92,405.66
2016,2,26,14,45,242.0,240.0,2.95,16.0,375.0,451.18,362.59
2016,2,26,15,0,189.0,230.0,3.0,16.0,329.0,388.64,313.72
2016,2,26,15,15,148.0,211.5,3.05,15.5,285.0,335.5,272.27
2016,2,26,15,30,107.0,193.0,3.1,15.0,241.0,284.3,231.52
2016,2,26,15,45,53.5,132.5,3.15,15.0,156.5,171.51,139.19
2016,2,26,16,0,0.0,72.0,3.2,15.0,72.0,69.65,53.46
2016,2,26,16,15,0.0,61.5,3.1,14.5,61.5,59.44,45.07
2016,2,26,16,30,0.0,51.0,3.0,14.0,51.0,49.27,36.5
2016,2,26,16,45,0.0,40.5,2.9,14.0,40.5,39.11,27.73
2016,2,26,17,0,0.0,30.0,2.8,14.0,30.0,28.96,18.88
2016,2,26,17,15,0.0,20.5,2.55,14.0,20.5,19.78,10.79
2016,2,26,17,30,0.0,11.0,2.3,14.0,11.0,10.6,2.37
2016,2,26,17,45,0.0,5.5,2.05,14.0,5.5,5.41,0.0
2016,2,26,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,12.5,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,2.0,13.0,22.0,21.63,0.0
2016,2,27,7,15,217.0,30.5,2.1,13.0,61.0,23.59,13.1
2016,2,27,7,30,434.0,39.0,2.2,13.0,100.0,37.26,20.28
2016,2,27,7,45,521.5,46.0,2.3,13.5,148.5,76.85,39.88
2016,2,27,8,0,609.0,53.0,2.4,14.0,197.0,126.22,74.37
2016,2,27,8,15,659.5,58.5,2.35,14.0,246.5,178.25,117.64
2016,2,27,8,30,710.0,64.0,2.3,14.0,296.0,233.52,166.13
2016,2,27,8,45,745.0,67.5,2.3,14.0,343.5,286.88,214.38
2016,2,27,9,0,780.0,71.0,2.3,14.0,391.0,342.84,264.4
2016,2,27,9,15,804.0,74.0,2.25,14.0,435.0,396.17,311.48
2016,2,27,9,30,828.0,77.0,2.2,14.0,479.0,450.3,357.91
2016,2,27,9,45,843.0,80.0,2.15,14.5,517.5,500.46,399.2
2016,2,27,10,0,858.0,83.0,2.1,15.0,556.0,549.98,438.58
2016,2,27,10,15,870.5,85.0,2.05,15.0,589.0,595.48,474.53
2016,2,27,10,30,883.0,87.0,2.0,15.0,622.0,639.86,508.64
2016,2,27,10,45,889.0,89.5,1.95,15.5,647.0,678.84,536.88
2016,2,27,11,0,895.0,92.0,1.9,16.0,672.0,715.52,561.92
2016,2,27,11,15,900.5,92.5,1.9,16.0,690.5,747.26,583.71
2016,2,27,11,30,906.0,93.0,1.9,16.0,709.0,776.29,603.52
2016,2,27,11,45,908.0,94.0,1.95,16.0,719.0,800.3,620.2
2016,2,27,12,0,910.0,95.0,2.0,16.0,729.0,821.18,634.78
2016,2,27,12,15,911.0,95.5,2.05,16.0,731.5,837.49,646.28
2016,2,27,12,30,912.0,96.0,2.1,16.0,734.0,850.45,655.6
2016,2,27,12,45,902.0,99.5,2.2,16.0,726.0,854.23,659.14
2016,2,27,13,0,892.0,103.0,2.3,16.0,718.0,854.49,660.45
2016,2,27,13,15,888.5,102.0,2.35,16.0,704.5,851.8,659.42
2016,2,27,13,30,885.0,101.0,2.4,16.0,691.0,845.72,656.16
2016,2,27,13,45,883.0,98.0,2.45,16.0,670.5,835.3,650.0
2016,2,27,14,0,881.0,95.0,2.5,16.0,650.0,821.56,641.6
2016,2,27,14,15,788.5,115.0,2.5,16.0,595.0,763.36,600.99
2016,2,27,14,30,696.0,135.0,2.5,16.0,540.0,703.48,558.88
2016,2,27,14,45,585.5,157.5,2.5,16.0,484.0,630.32,504.0
2016,2,27,15,0,475.0,180.0,2.5,16.0,428.0,557.53,448.01
2016,2,27,15,15,624.5,127.0,2.5,15.5,426.0,593.58,480.32
2016,2,27,15,30,774.0,74.0,2.5,15.0,424.0,611.13,497.36
2016,2,27,15,45,759.0,72.5,2.5,15.0,386.0,573.27,467.63
2016,2,27,16,0,744.0,71.0,2.5,15.0,348.0,534.13,436.41
2016,2,27,16,15,702.5,66.5,2.45,14.5,299.0,475.92,389.76
2016,2,27,16,30,661.0,62.0,2.4,14.0,250.0,421.84,344.76
2016,2,27,16,45,603.5,55.0,2.35,14.0,201.0,357.15,289.11
2016,2,27,17,0,546.0,48.0,2.3,14.0,152.0,296.52,235.18
2016,2,27,17,15,441.5,38.5,2.4,13.5,106.0,220.43,168.61
2016,2,27,17,30,337.0,29.0,2.5,13.0,60.0,154.55,105.38
2016,2,27,17,45,168.5,14.5,2.6,13.0,30.0,67.96,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,2.75,12.5,8.0,7.86,0.0
2016,2,28,7,0,0.0,16.0,2.8,13.0,16.0,15.32,0.0
2016,2,28,7,15,63.5,35.0,2.85,13.0,44.0,30.36,19.01
2016,2,28,7,30,127.0,54.0,2.9,13.0,72.0,47.45,32.13
2016,2,28,7,45,157.5,74.5,3.0,13.5,106.0,77.25,53.65
2016,2,28,8,0,188.0,95.0,3.1,14.0,140.0,110.78,79.95
2016,2,28,8,15,206.5,115.0,3.05,14.0,175.0,145.16,108.82
2016,2,28,8,30,225.0,135.0,3.0,14.0,210.0,181.6,139.97
2016,2,28,8,45,243.5,151.0,2.95,14.0,243.0,216.28,169.76
2016,2,28,9,0,262.0,167.0,2.9,14.0,276.0,252.66,200.79
2016,2,28,9,15,160.5,186.5,2.8,14.0,255.5,244.83,196.61
2016,2,28,9,30,59.0,206.0,2.7,14.0,235.0,225.92,181.82
2016,2,28,9,45,235.0,209.5,2.65,14.5,338.5,324.21,261.2
2016,2,28,10,0,411.0,213.0,2.6,15.0,442.0,437.86,351.18
2016,2,28,10,15,519.0,191.0,2.55,15.0,497.0,498.81,399.69
2016,2,28,10,30,627.0,169.0,2.5,15.0,552.0,568.3,454.35
2016,2,28,10,45,436.0,236.0,2.5,15.0,507.5,532.33,423.92
2016,2,28,11,0,245.0,303.0,2.5,15.0,463.0,476.21,377.6
2016,2,28,11,15,242.0,312.5,2.55,15.0,474.5,492.83,390.51
2016,2,28,11,30,239.0,322.0,2.6,15.0,486.0,508.57,402.26
2016,2,28,11,45,290.5,316.5,2.65,15.5,518.0,555.74,438.16
2016,2,28,12,0,342.0,311.0,2.7,16.0,550.0,598.52,470.31
2016,2,28,12,15,306.5,320.0,2.75,16.0,535.0,586.89,460.74
2016,2,28,12,30,271.0,329.0,2.8,16.0,520.0,573.24,449.96
2016,2,28,12,45,175.0,324.5,2.9,16.0,447.5,485.73,382.58
2016,2,28,13,0,79.0,320.0,3.0,16.0,375.0,395.64,311.85
2016,2,28,13,15,256.5,295.0,3.05,16.0,468.5,534.03,423.46
2016,2,28,13,30,434.0,270.0,3.1,16.0,562.0,662.52,523.43
2016,2,28,13,45,439.5,257.5,3.15,16.0,545.0,652.15,515.97
2016,2,28,14,0,445.0,245.0,3.2,16.0,528.0,639.75,507.92
2016,2,28,14,15,249.5,248.0,3.2,16.0,405.5,473.94,379.06
2016,2,28,14,30,54.0,251.0,3.2,16.0,283.0,304.94,243.15
2016,2,28,14,45,135.5,241.5,3.25,16.0,314.5,364.91,293.95
2016,2,28,15,0,217.0,232.0,3.3,16.0,346.0,412.08,333.39
2016,2,28,15,15,197.5,214.5,3.3,15.5,312.0,374.09,304.08
2016,2,28,15,30,178.0,197.0,3.3,15.0,278.0,336.61,275.03
2016,2,28,15,45,89.0,156.5,3.3,15.0,197.0,221.44,180.73
2016,2,28,16,0,0.0,116.0,3.3,15.0,116.0,115.77,92.01
2016,2,28,16,15,0.0,99.5,3.3,14.5,99.5,99.16,78.55
2016,2,28,16,30,0.0,83.0,3.3,14.0,83.0,82.53,64.69
2016,2,28,16,45,0.0,66.5,3.3,14.0,66.5,65.85,50.42
2016,2,28,17,0,0.0,50.0,3.3,14.0,50.0,49.09,35.9
2016,2,28,17,15,0.0,35.0,3.3,14.0,35.0,33.86,22.56
2016,2,28,17,30,0.0,20.0,3.3,14.0,20.0,19.3,9.4
2016,2,28,17,45,0.0,10.0,3.3,14.0,10.0,9.64,0.0
2016,2,28,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,6,45,92.5,9.0,2.35,12.0,13.5,8.85,0.0
2016,2,29,7,0,185.0,18.0,2.4,12.0,27.0,13.94,0.0
2016,2,29,7,15,316.0,29.5,2.45,12.0,67.5,22.27,13.08
2016,2,29,7,30,447.0,41.0,2.5,12.0,108.0,44.21,23.17
2016,2,29,7,45,532.0,48.0,2.6,12.5,157.5,85.38,45.74
2016,2,29,8,0,617.0,55.0,2.7,13.0,207.0,136.05,82.72
2016,2,29,8,15,666.0,60.5,2.7,13.0,256.5,188.91,127.62
2016,2,29,8,30,715.0,66.0,2.7,13.0,306.0,244.82,177.24
2016,2,29,8,45,748.5,69.5,2.7,13.5,354.0,298.47,225.63
2016,2,29,9,0,782.0,73.0,2.7,14.0,402.0,354.55,275.35
2016,2,29,9,15,805.5,76.0,2.65,14.5,446.5,408.11,321.95
2016,2,29,9,30,829.0,79.0,2.6,15.0,491.0,462.41,367.69
2016,2,29,9,45,841.0,83.5,2.55,15.5,528.5,512.83,408.92
2016,2,29,10,0,853.0,88.0,2.5,16.0,566.0,562.36,448.06
2016,2,29,10,15,865.5,89.5,2.4,16.0,599.0,607.3,483.26
2016,2,29,10,30,878.0,91.0,2.3,16.0,632.0,651.14,516.64
2016,2,29,10,45,888.0,91.5,2.25,16.5,658.0,690.63,545.23
2016,2,29,11,0,898.0,92.0,2.2,17.0,684.0,728.05,570.23
2016,2,29,11,15,904.0,93.0,2.1,17.0,702.5,760.78,591.99
2016,2,29,11,30,910.0,94.0,2.0,17.0,721.0,790.82,611.63
2016,2,29,11,45,916.5,93.0,1.95,17.5,732.0,816.27,627.14
2016,2,29,12,0,923.0,92.0,1.9,18.0,743.0,838.7,640.49
2016,2,29,12,15,924.0,92.0,1.9,18.0,745.5,854.57,651.03
2016,2,29,12,30,925.0,92.0,1.9,18.0,748.0,867.03,659.4
2016,2,29,12,45,926.5,90.5,1.9,18.0,742.5,874.82,664.73
2016,2,29,13,0,928.0,89.0,1.9,18.0,737.0,879.07,667.84
2016,2,29,13,15,923.5,88.5,1.85,18.0,722.5,875.84,665.5
2016,2,29,13,30,919.0,88.0,1.8,18.0,708.0,869.09,660.97
2016,2,29,13,45,777.5,133.0,1.8,18.5,646.0,800.45,613.28
2016,2,29,14,0,636.0,178.0,1.8,19.0,584.0,729.53,563.17
2016,2,29,14,15,756.0,132.0,1.75,19.0,593.5,767.05,591.54
2016,2,29,14,30,876.0,86.0,1.7,19.0,603.0,788.78,607.01
2016,2,29,14,45,853.0,86.5,1.65,19.0,565.5,757.95,585.92
2016,2,29,15,0,830.0,87.0,1.6,19.0,528.0,720.47,560.55
2016,2,29,15,15,809.5,84.5,1.5,19.0,486.5,679.69,532.2
2016,2,29,15,30,789.0,82.0,1.4,19.0,445.0,637.45,502.2
2016,2,29,15,45,754.5,79.5,1.3,19.0,398.0,585.06,462.93
2016,2,29,16,0,720.0,77.0,1.2,19.0,351.0,535.24,424.64
2016,2,29,16,15,679.0,72.0,1.1,18.5,302.0,477.34,380.01
2016,2,29,16,30,638.0,67.0,1.0,18.0,253.0,421.07,335.14
2016,2,29,16,45,571.5,60.5,0.95,18.0,203.5,353.1,279.28
2016,2,29,17,0,505.0,54.0,0.9,18.0,154.0,290.03,225.74
2016,2,29,17,15,406.0,43.5,0.85,17.5,108.5,215.88,163.04
2016,2,29,17,30,307.0,33.0,0.8,17.0,63.0,151.32,105.49
2016,2,29,17,45,153.5,16.5,0.8,17.0,31.5,68.86,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,40.0,9.5,2.15,13.5,12.0,9.34,0.0
2016,3,1,7,0,80.0,19.0,2.3,14.0,24.0,16.09,0.0
2016,3,1,7,15,156.5,36.5,2.35,14.0,56.5,28.01,17.96
2016,3,1,7,30,233.0,54.0,2.4,14.0,89.0,50.54,31.82
2016,3,1,7,45,273.0,71.0,2.5,14.5,128.0,84.96,55.09
2016,3,1,8,0,313.0,88.0,2.6,15.0,167.0,123.98,85.32
2016,3,1,8,15,345.0,102.0,2.5,15.0,206.0,163.1,118.09
2016,3,1,8,30,377.0,116.0,2.4,15.0,245.0,205.55,154.59
2016,3,1,8,45,584.5,95.5,2.35,15.5,328.5,274.03,208.19
2016,3,1,9,0,792.0,75.0,2.3,16.0,412.0,363.22,279.96
2016,3,1,9,15,814.5,78.0,2.35,16.0,456.0,416.99,326.73
2016,3,1,9,30,837.0,81.0,2.4,16.0,500.0,471.38,372.93
2016,3,1,9,45,861.0,80.5,2.45,16.0,540.5,523.44,416.17
2016,3,1,10,0,885.0,80.0,2.5,16.0,581.0,575.12,458.04
2016,3,1,10,15,896.5,81.5,2.5,16.0,614.0,621.08,494.32
2016,3,1,10,30,908.0,83.0,2.5,16.0,647.0,665.46,528.56
2016,3,1,10,45,918.0,83.5,2.55,16.5,673.5,705.99,558.13
2016,3,1,11,0,928.0,84.0,2.6,17.0,700.0,744.35,584.14
2016,3,1,11,15,933.5,85.0,2.55,17.0,718.5,777.55,606.72
2016,3,1,11,30,939.0,86.0,2.5,17.0,737.0,807.92,627.17
2016,3,1,11,45,944.5,85.0,2.5,17.0,748.0,833.18,644.3
2016,3,1,12,0,950.0,84.0,2.5,17.0,759.0,855.28,659.27
2016,3,1,12,15,951.0,84.5,2.5,17.0,761.5,872.02,670.6
2016,3,1,12,30,952.0,85.0,2.5,17.0,764.0,885.26,679.63
2016,3,1,12,45,951.5,84.0,2.5,17.0,758.0,892.03,684.34
2016,3,1,13,0,951.0,83.0,2.5,17.0,752.0,895.17,686.75
2016,3,1,13,15,946.5,82.5,2.5,17.0,737.5,891.84,684.86
2016,3,1,13,30,942.0,82.0,2.5,17.0,723.0,884.9,680.69
2016,3,1,13,45,935.0,81.0,2.55,17.0,700.5,871.77,672.77
2016,3,1,14,0,928.0,80.0,2.6,17.0,678.0,855.23,662.6
2016,3,1,14,15,917.5,79.0,2.6,16.5,647.5,832.57,649.02
2016,3,1,14,30,907.0,78.0,2.6,16.0,617.0,806.9,633.28
2016,3,1,14,45,893.5,76.0,2.6,16.0,580.5,774.94,611.77
2016,3,1,15,0,880.0,74.0,2.6,16.0,544.0,740.5,588.32
2016,3,1,15,15,860.5,71.5,2.55,16.0,501.5,698.96,559.13
2016,3,1,15,30,841.0,69.0,2.5,16.0,459.0,655.8,528.41
2016,3,1,15,45,813.0,66.5,2.5,16.0,412.0,609.89,494.18
2016,3,1,16,0,785.0,64.0,2.5,16.0,365.0,559.37,454.79
2016,3,1,16,15,746.0,60.0,2.3,15.5,315.0,500.86,408.12
2016,3,1,16,30,707.0,56.0,2.1,15.0,265.0,443.64,360.95
2016,3,1,16,45,645.0,51.0,1.95,15.0,214.5,376.05,303.5
2016,3,1,17,0,583.0,46.0,1.8,15.0,164.0,315.25,249.9
2016,3,1,17,15,486.5,38.0,1.7,14.5,117.0,240.83,185.09
2016,3,1,17,30,390.0,30.0,1.6,14.0,70.0,175.71,125.36
2016,3,1,17,45,195.0,15.0,1.55,14.0,35.0,79.12,11.69
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.0,2.05,13.5,8.0,7.86,0.0
2016,3,2,7,0,0.0,16.0,2.2,14.0,16.0,15.44,1.59
2016,3,2,7,15,8.0,35.5,2.3,14.0,37.0,33.44,22.76
2016,3,2,7,30,16.0,55.0,2.4,14.0,58.0,50.84,36.62
2016,3,2,7,45,26.0,75.5,2.5,14.5,82.0,71.99,54.19
2016,3,2,8,0,36.0,96.0,2.6,15.0,106.0,94.63,72.92
2016,3,2,8,15,44.0,116.5,2.5,15.0,130.5,118.22,92.62
2016,3,2,8,30,52.0,137.0,2.4,15.0,155.0,142.86,113.1
2016,3,2,8,45,231.0,144.0,2.3,15.0,241.0,209.64,164.34
2016,3,2,9,0,410.0,151.0,2.2,15.0,327.0,296.57,233.42
2016,3,2,9,15,340.0,182.5,2.2,15.0,339.0,319.4,254.03
2016,3,2,9,30,270.0,214.0,2.2,15.0,351.0,335.42,267.96
2016,3,2,9,45,295.5,227.5,2.25,15.5,388.0,376.33,300.39
2016,3,2,10,0,321.0,241.0,2.3,16.0,425.0,418.97,333.52
2016,3,2,10,15,217.0,265.5,2.35,16.0,393.0,393.54,312.77
2016,3,2,10,30,113.0,290.0,2.4,16.0,361.0,358.48,283.91
2016,3,2,10,45,162.5,303.0,2.5,16.5,409.5,413.95,327.15
2016,3,2,11,0,212.0,316.0,2.6,17.0,458.0,469.39,369.43
2016,3,2,11,15,188.0,326.5,2.7,17.0,454.5,470.56,369.53
2016,3,2,11,30,164.0,337.0,2.8,17.0,451.0,469.88,368.44
2016,3,2,11,45,153.5,341.5,2.95,17.0,450.0,471.95,369.93
2016,3,2,12,0,143.0,346.0,3.1,17.0,449.0,473.06,370.69
2016,3,2,12,15,229.5,336.5,3.2,17.0,501.5,538.2,422.45
2016,3,2,12,30,316.0,327.0,3.3,17.0,554.0,612.04,479.61
2016,3,2,12,45,291.0,329.5,3.4,17.0,537.5,598.32,468.84
2016,3,2,13,0,266.0,332.0,3.5,17.0,521.0,583.16,457.48
2016,3,2,13,15,257.0,331.0,3.5,16.5,510.5,576.6,453.59
2016,3,2,13,30,248.0,330.0,3.5,16.0,500.0,560.5,442.66
2016,3,2,13,45,138.0,292.5,3.5,16.0,387.0,427.27,339.29
2016,3,2,14,0,28.0,255.0,3.5,16.0,274.0,286.71,227.22
2016,3,2,14,15,24.0,239.5,3.45,16.0,255.0,259.15,206.05
2016,3,2,14,30,20.0,224.0,3.4,16.0,236.0,240.07,191.16
2016,3,2,14,45,22.0,215.5,3.4,16.0,228.0,233.13,186.12
2016,3,2,15,0,24.0,207.0,3.4,16.0,220.0,226.1,180.98
2016,3,2,15,15,48.5,202.5,3.35,15.5,226.0,247.27,199.57
2016,3,2,15,30,73.0,198.0,3.3,15.0,232.0,259.43,210.78
2016,3,2,15,45,143.5,178.0,3.3,15.0,236.5,289.13,236.81
2016,3,2,16,0,214.0,158.0,3.3,15.0,241.0,312.81,257.26
2016,3,2,16,15,192.5,140.5,3.15,15.0,207.5,266.17,218.77
2016,3,2,16,30,171.0,123.0,3.0,15.0,174.0,228.37,187.02
2016,3,2,16,45,155.5,101.5,2.95,15.0,141.5,190.02,154.29
2016,3,2,17,0,140.0,80.0,2.9,15.0,109.0,152.63,121.69
2016,3,2,17,15,107.0,59.0,2.8,14.5,77.5,110.23,84.81
2016,3,2,17,30,74.0,38.0,2.7,14.0,46.0,70.44,49.59
2016,3,2,17,45,37.0,19.0,2.6,14.0,23.0,32.46,5.66
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
