Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.5,2.2,14.0,6.5,6.39,0.0
2016,3,3,7,0,0.0,13.0,2.2,14.0,13.0,12.54,1.6
2016,3,3,7,15,0.0,29.5,2.3,14.0,29.5,28.47,18.71
2016,3,3,7,30,0.0,46.0,2.4,14.0,46.0,43.85,31.22
2016,3,3,7,45,0.0,65.5,2.5,14.5,65.5,62.13,47.03
2016,3,3,8,0,0.0,85.0,2.6,15.0,85.0,80.65,62.8
2016,3,3,8,15,2.0,104.0,2.5,15.0,104.5,99.31,78.46
2016,3,3,8,30,4.0,123.0,2.4,15.0,124.0,118.32,94.18
2016,3,3,8,45,50.5,154.0,2.3,15.0,175.5,162.54,129.59
2016,3,3,9,0,97.0,185.0,2.2,15.0,227.0,212.72,169.94
2016,3,3,9,15,53.0,181.0,2.1,15.0,204.5,196.59,157.18
2016,3,3,9,30,9.0,177.0,2.0,15.0,182.0,174.96,139.43
2016,3,3,9,45,15.5,197.5,1.95,15.5,206.5,198.95,158.29
2016,3,3,10,0,22.0,218.0,1.9,16.0,231.0,223.64,177.38
2016,3,3,10,15,92.0,257.0,1.9,16.0,315.0,307.76,244.46
2016,3,3,10,30,162.0,296.0,1.9,16.0,399.0,399.42,315.76
2016,3,3,10,45,106.0,293.5,1.95,16.0,362.0,362.88,286.17
2016,3,3,11,0,50.0,291.0,2.0,16.0,325.0,325.1,255.73
2016,3,3,11,15,39.0,285.0,2.2,16.0,312.0,313.38,246.62
2016,3,3,11,30,28.0,279.0,2.4,16.0,299.0,300.81,236.65
2016,3,3,11,45,29.0,282.0,2.6,16.0,303.0,306.29,241.06
2016,3,3,12,0,30.0,285.0,2.8,16.0,307.0,311.73,245.4
2016,3,3,12,15,93.5,318.5,2.7,15.5,386.0,400.75,316.51
2016,3,3,12,30,157.0,352.0,2.6,15.0,465.0,499.21,392.89
2016,3,3,12,45,134.5,346.0,2.55,15.0,442.5,476.9,374.92
2016,3,3,13,0,112.0,340.0,2.5,15.0,420.0,445.68,350.92
2016,3,3,13,15,114.0,332.0,2.4,15.0,412.0,440.25,347.13
2016,3,3,13,30,116.0,324.0,2.3,15.0,404.0,442.89,349.29
2016,3,3,13,45,85.0,303.5,2.25,15.0,361.5,386.54,305.73
2016,3,3,14,0,54.0,283.0,2.2,15.0,319.0,338.87,268.53
2016,3,3,14,15,38.0,256.0,2.1,15.0,280.5,296.72,235.68
2016,3,3,14,30,22.0,229.0,2.0,15.0,242.0,246.88,196.38
2016,3,3,14,45,36.5,228.0,1.95,15.5,248.5,265.87,212.06
2016,3,3,15,0,51.0,227.0,1.9,16.0,255.0,276.34,220.71
2016,3,3,15,15,118.0,215.5,1.9,15.5,273.5,319.96,257.96
2016,3,3,15,30,185.0,204.0,1.9,15.0,292.0,350.84,284.67
2016,3,3,15,45,92.5,161.5,1.9,15.0,205.5,236.97,192.36
2016,3,3,16,0,0.0,119.0,1.9,15.0,119.0,118.42,93.91
2016,3,3,16,15,0.0,102.5,1.75,15.0,102.5,101.83,80.48
2016,3,3,16,30,0.0,86.0,1.6,15.0,86.0,85.22,66.66
2016,3,3,16,45,0.0,69.5,1.5,15.0,69.5,68.58,52.59
2016,3,3,17,0,0.0,53.0,1.4,15.0,53.0,51.87,38.26
2016,3,3,17,15,0.0,38.0,1.3,15.0,38.0,36.71,25.09
2016,3,3,17,30,0.0,23.0,1.2,15.0,23.0,22.2,12.33
2016,3,3,17,45,0.0,11.5,1.2,15.0,11.5,11.09,0.0
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.75,14.0,10.5,10.32,0.0
2016,3,4,7,0,0.0,21.0,1.9,14.0,21.0,20.2,7.62
2016,3,4,7,15,23.0,41.0,2.05,14.0,45.0,37.32,26.43
2016,3,4,7,30,46.0,61.0,2.2,14.0,69.0,57.45,41.45
2016,3,4,7,45,60.0,82.5,2.35,14.5,96.5,81.78,61.05
2016,3,4,8,0,74.0,104.0,2.5,15.0,124.0,108.05,82.56
2016,3,4,8,15,84.0,125.0,2.65,15.0,152.0,134.84,105.0
2016,3,4,8,30,94.0,146.0,2.8,15.0,180.0,162.86,128.48
2016,3,4,8,45,47.0,145.5,2.95,15.5,162.5,153.81,122.28
2016,3,4,9,0,0.0,145.0,3.1,16.0,145.0,139.24,110.69
2016,3,4,9,15,0.0,135.5,3.3,16.0,135.5,130.62,103.35
2016,3,4,9,30,0.0,126.0,3.5,16.0,126.0,121.73,95.79
2016,3,4,9,45,0.0,102.0,3.7,16.0,102.0,98.68,76.6
2016,3,4,10,0,0.0,78.0,3.9,16.0,78.0,75.46,57.28
2016,3,4,10,15,0.5,128.5,3.9,16.0,129.0,124.78,97.71
2016,3,4,10,30,1.0,179.0,3.9,16.0,180.0,174.49,137.8
2016,3,4,10,45,0.5,121.0,3.95,16.0,121.5,117.64,91.44
2016,3,4,11,0,0.0,63.0,4.0,16.0,63.0,60.95,44.91
2016,3,4,11,15,0.0,95.5,4.0,16.0,95.5,92.48,70.77
2016,3,4,11,30,0.0,128.0,4.0,16.0,128.0,124.28,96.6
2016,3,4,11,45,0.0,106.5,4.05,16.0,106.5,103.25,79.4
2016,3,4,12,0,0.0,85.0,4.1,16.0,85.0,82.3,62.28
2016,3,4,12,15,0.0,106.0,4.2,16.0,106.0,102.79,79.02
2016,3,4,12,30,0.0,127.0,4.3,16.0,127.0,123.47,95.83
2016,3,4,12,45,3.0,167.0,4.4,16.0,169.0,165.79,130.18
2016,3,4,13,0,6.0,207.0,4.5,16.0,211.0,208.74,164.76
2016,3,4,13,15,5.5,203.0,4.45,15.5,207.0,204.53,161.71
2016,3,4,13,30,5.0,199.0,4.4,15.0,203.0,200.31,158.74
2016,3,4,13,45,7.0,207.5,4.35,15.0,212.5,210.98,167.57
2016,3,4,14,0,9.0,216.0,4.3,15.0,222.0,221.77,176.5
2016,3,4,14,15,9.5,211.0,4.1,15.0,217.5,217.41,173.21
2016,3,4,14,30,10.0,206.0,3.9,15.0,213.0,213.06,169.99
2016,3,4,14,45,5.0,152.0,3.75,15.0,155.5,153.51,121.85
2016,3,4,15,0,0.0,98.0,3.6,15.0,98.0,95.08,73.92
2016,3,4,15,15,0.0,107.5,3.55,15.0,107.5,104.8,82.23
2016,3,4,15,30,0.0,117.0,3.5,15.0,117.0,114.83,90.78
2016,3,4,15,45,0.0,63.5,3.5,15.0,63.5,61.38,46.32
2016,3,4,16,0,0.0,10.0,3.5,15.0,10.0,9.65,2.58
2016,3,4,16,15,0.0,8.5,3.6,15.0,8.5,8.2,1.36
2016,3,4,16,30,0.0,7.0,3.7,15.0,7.0,6.75,0.12
2016,3,4,16,45,0.0,5.5,3.8,15.0,5.5,5.3,0.0
2016,3,4,17,0,0.0,4.0,3.9,15.0,4.0,3.85,0.0
2016,3,4,17,15,0.0,3.0,4.05,15.0,3.0,2.89,0.0
2016,3,4,17,30,0.0,2.0,4.2,15.0,2.0,1.93,0.0
2016,3,4,17,45,0.0,1.0,4.35,15.0,1.0,0.96,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,5.65,15.0,1.0,0.98,0.0
2016,3,5,7,0,0.0,2.0,6.0,15.0,2.0,1.93,0.0
2016,3,5,7,15,0.0,4.0,6.25,15.0,4.0,3.85,0.0
2016,3,5,7,30,0.0,6.0,6.5,15.0,6.0,5.78,0.0
2016,3,5,7,45,0.0,8.5,6.75,15.5,8.5,8.19,1.3
2016,3,5,8,0,0.0,11.0,7.0,16.0,11.0,10.61,3.37
2016,3,5,8,15,0.0,14.0,7.0,16.0,14.0,13.5,5.84
2016,3,5,8,30,0.0,17.0,7.0,16.0,17.0,16.4,8.29
2016,3,5,8,45,6.5,89.0,7.0,16.0,92.5,88.01,68.53
2016,3,5,9,0,13.0,161.0,7.0,16.0,168.0,159.3,127.56
2016,3,5,9,15,12.5,173.0,7.0,16.0,180.0,171.76,137.51
2016,3,5,9,30,12.0,185.0,7.0,16.0,192.0,184.14,147.35
2016,3,5,9,45,6.0,161.5,7.05,16.0,165.0,159.31,126.67
2016,3,5,10,0,0.0,138.0,7.1,16.0,138.0,133.6,105.24
2016,3,5,10,15,0.0,145.5,7.3,16.0,145.5,141.0,111.11
2016,3,5,10,30,0.0,153.0,7.5,16.0,153.0,148.43,116.98
2016,3,5,10,45,0.0,129.0,7.75,16.5,129.0,125.1,97.55
2016,3,5,11,0,0.0,105.0,8.0,17.0,105.0,101.73,78.17
2016,3,5,11,15,0.0,135.5,8.1,17.0,135.5,131.58,102.42
2016,3,5,11,30,0.0,166.0,8.2,17.0,166.0,161.66,126.71
2016,3,5,11,45,77.5,261.0,8.3,17.0,317.5,323.42,259.0
2016,3,5,12,0,155.0,356.0,8.4,17.0,469.0,494.47,395.12
2016,3,5,12,15,86.5,311.0,8.5,16.5,374.5,387.42,309.84
2016,3,5,12,30,18.0,266.0,8.6,16.0,280.0,277.95,221.16
2016,3,5,12,45,9.0,211.0,8.7,16.0,218.0,215.04,170.55
2016,3,5,13,0,0.0,156.0,8.8,16.0,156.0,152.36,119.56
2016,3,5,13,15,0.0,153.0,9.25,16.0,153.0,149.47,117.35
2016,3,5,13,30,0.0,150.0,9.7,16.0,150.0,146.58,115.12
2016,3,5,13,45,0.0,86.5,10.15,16.0,86.5,83.73,63.71
2016,3,5,14,0,0.0,23.0,10.6,16.0,23.0,22.23,12.86
2016,3,5,14,15,0.0,23.5,11.15,16.0,23.5,22.71,13.29
2016,3,5,14,30,0.0,24.0,11.7,16.0,24.0,23.19,13.72
2016,3,5,14,45,0.0,33.5,12.3,16.0,33.5,32.37,21.44
2016,3,5,15,0,0.0,43.0,12.9,16.0,43.0,41.56,29.18
2016,3,5,15,15,0.0,35.0,13.1,16.0,35.0,33.81,22.77
2016,3,5,15,30,0.0,27.0,13.3,16.0,27.0,26.07,16.33
2016,3,5,15,45,0.0,16.5,13.5,16.0,16.5,15.92,7.81
2016,3,5,16,0,0.0,6.0,13.7,16.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,13.65,16.0,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,13.6,16.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,13.6,16.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,13.6,16.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,13.35,15.5,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,6,45,56.5,16.5,4.8,13.5,21.0,16.22,0.0
2016,3,6,7,0,113.0,33.0,4.8,14.0,42.0,27.25,14.83
2016,3,6,7,15,225.5,49.5,4.95,14.0,84.5,37.97,27.22
2016,3,6,7,30,338.0,66.0,5.1,14.0,127.0,71.09,44.18
2016,3,6,7,45,410.5,78.0,5.25,14.0,175.0,111.62,71.36
2016,3,6,8,0,483.0,90.0,5.4,14.0,223.0,160.24,109.37
2016,3,6,8,15,536.5,98.0,5.45,14.0,273.0,209.76,151.7
2016,3,6,8,30,590.0,106.0,5.5,14.0,323.0,263.72,199.14
2016,3,6,8,45,626.0,112.5,5.6,14.0,370.0,315.63,245.77
2016,3,6,9,0,662.0,119.0,5.7,14.0,417.0,370.5,294.48
2016,3,6,9,15,689.0,123.5,5.65,14.0,461.0,422.11,339.82
2016,3,6,9,30,716.0,128.0,5.6,14.0,505.0,475.08,385.3
2016,3,6,9,45,739.0,130.5,5.6,14.0,544.0,524.97,427.49
2016,3,6,10,0,762.0,133.0,5.6,14.0,583.0,575.16,469.04
2016,3,6,10,15,776.0,135.5,5.5,14.0,615.5,619.8,505.12
2016,3,6,10,30,790.0,138.0,5.4,14.0,648.0,663.39,539.61
2016,3,6,10,45,805.5,137.5,5.35,14.0,675.0,702.97,570.66
2016,3,6,11,0,821.0,137.0,5.3,14.0,702.0,741.53,600.23
2016,3,6,11,15,827.5,138.0,5.35,14.0,720.0,773.09,623.48
2016,3,6,11,30,834.0,139.0,5.4,14.0,738.0,802.19,644.9
2016,3,6,11,45,726.0,183.5,5.45,14.0,710.0,784.1,631.01
2016,3,6,12,0,618.0,228.0,5.5,14.0,682.0,756.75,608.06
2016,3,6,12,15,355.5,288.5,5.65,14.0,550.0,602.73,485.31
2016,3,6,12,30,93.0,349.0,5.8,14.0,418.0,435.55,348.11
2016,3,6,12,45,364.5,283.0,5.95,14.5,548.5,615.11,496.51
2016,3,6,13,0,636.0,217.0,6.1,15.0,679.0,792.46,637.36
2016,3,6,13,15,629.5,215.5,6.25,14.5,665.0,786.9,634.52
2016,3,6,13,30,623.0,214.0,6.4,14.0,651.0,778.76,630.52
2016,3,6,13,45,558.5,227.0,6.55,14.0,610.0,731.76,594.26
2016,3,6,14,0,494.0,240.0,6.7,14.0,569.0,686.73,559.13
2016,3,6,14,15,295.5,260.5,6.8,14.0,455.0,530.89,433.61
2016,3,6,14,30,97.0,281.0,6.9,14.0,341.0,372.57,302.67
2016,3,6,14,45,99.0,264.5,7.05,14.0,322.5,355.33,289.88
2016,3,6,15,0,101.0,248.0,7.2,14.0,304.0,337.65,276.39
2016,3,6,15,15,60.0,214.0,7.3,14.0,246.5,268.31,219.39
2016,3,6,15,30,19.0,180.0,7.4,14.0,189.0,194.36,157.87
2016,3,6,15,45,9.5,134.0,7.5,14.0,138.5,139.35,112.29
2016,3,6,16,0,0.0,88.0,7.6,14.0,88.0,85.72,67.23
2016,3,6,16,15,0.0,76.0,7.65,14.0,76.0,73.79,57.29
2016,3,6,16,30,0.0,64.0,7.7,14.0,64.0,61.86,47.22
2016,3,6,16,45,0.0,51.5,7.8,14.0,51.5,49.75,36.87
2016,3,6,17,0,0.0,39.0,7.9,14.0,39.0,37.66,26.41
2016,3,6,17,15,0.0,28.0,7.95,13.5,28.0,27.02,17.15
2016,3,6,17,30,0.0,17.0,8.0,13.0,17.0,16.4,7.84
2016,3,6,17,45,0.0,9.0,8.1,13.0,9.0,8.67,0.0
2016,3,6,18,0,0.0,1.0,8.2,13.0,1.0,0.98,0.0
2016,3,6,18,15,0.0,0.5,8.25,13.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,10.5,4.8,11.0,10.5,10.32,0.0
2016,3,7,7,0,0.0,21.0,5.0,11.0,21.0,20.27,10.36
2016,3,7,7,15,0.0,39.5,5.2,11.0,39.5,37.45,27.23
2016,3,7,7,30,0.0,58.0,5.4,11.0,58.0,54.71,41.05
2016,3,7,7,45,1.0,78.0,5.65,11.0,78.5,73.69,57.67
2016,3,7,8,0,2.0,98.0,5.9,11.0,99.0,93.0,74.37
2016,3,7,8,15,8.5,117.0,5.95,11.0,120.0,112.93,91.15
2016,3,7,8,30,15.0,136.0,6.0,11.0,141.0,133.68,108.51
2016,3,7,8,45,177.0,156.0,6.05,11.0,236.0,207.64,167.71
2016,3,7,9,0,339.0,176.0,6.1,11.0,331.0,300.29,244.02
2016,3,7,9,15,351.0,193.0,6.1,11.0,367.0,340.9,279.07
2016,3,7,9,30,363.0,210.0,6.1,11.0,403.0,382.19,314.17
2016,3,7,9,45,376.5,224.5,6.1,11.5,437.0,422.39,347.21
2016,3,7,10,0,390.0,239.0,6.1,12.0,471.0,463.05,380.0
2016,3,7,10,15,618.5,175.5,6.2,12.0,567.0,564.91,465.55
2016,3,7,10,30,847.0,112.0,6.3,12.0,663.0,677.4,558.74
2016,3,7,10,45,630.0,199.0,6.4,12.0,617.5,646.78,530.86
2016,3,7,11,0,413.0,286.0,6.5,12.0,572.0,593.16,484.31
2016,3,7,11,15,488.0,264.0,6.65,12.0,610.5,646.75,528.65
2016,3,7,11,30,563.0,242.0,6.8,12.0,649.0,698.28,570.98
2016,3,7,11,45,432.0,292.5,6.95,12.0,607.0,659.33,537.3
2016,3,7,12,0,301.0,343.0,7.1,12.0,565.0,608.59,494.21
2016,3,7,12,15,613.0,220.5,7.25,12.0,674.0,758.74,621.11
2016,3,7,12,30,925.0,98.0,7.4,12.0,783.0,897.0,729.16
2016,3,7,12,45,750.5,170.0,7.6,12.0,722.5,839.47,685.56
2016,3,7,13,0,576.0,242.0,7.8,12.0,662.0,766.57,627.44
2016,3,7,13,15,535.0,251.0,7.85,12.0,635.5,742.47,608.42
2016,3,7,13,30,494.0,260.0,7.9,12.0,609.0,716.37,587.62
2016,3,7,13,45,294.5,285.5,7.95,12.5,492.0,563.2,461.69
2016,3,7,14,0,95.0,311.0,8.0,13.0,375.0,404.08,328.49
2016,3,7,14,15,318.5,256.0,8.0,13.0,456.0,545.65,449.86
2016,3,7,14,30,542.0,201.0,8.0,13.0,537.0,669.78,554.5
2016,3,7,14,45,486.0,205.0,8.05,13.0,493.0,618.98,513.42
2016,3,7,15,0,430.0,209.0,8.1,13.0,449.0,569.05,473.06
2016,3,7,15,15,463.0,183.5,8.0,13.0,424.5,553.13,461.92
2016,3,7,15,30,496.0,158.0,7.9,13.0,400.0,533.27,447.22
2016,3,7,15,45,248.0,127.5,7.85,13.0,248.5,308.73,259.63
2016,3,7,16,0,0.0,97.0,7.8,13.0,97.0,94.96,75.24
2016,3,7,16,15,0.0,84.0,7.7,13.0,84.0,82.0,64.49
2016,3,7,16,30,0.0,71.0,7.6,13.0,71.0,69.05,53.54
2016,3,7,16,45,230.0,70.5,7.5,13.0,121.5,203.43,168.93
2016,3,7,17,0,460.0,70.0,7.4,13.0,172.0,295.83,242.78
2016,3,7,17,15,364.0,58.0,7.35,12.5,125.5,220.72,176.08
2016,3,7,17,30,268.0,46.0,7.3,12.0,79.0,156.65,118.59
2016,3,7,17,45,143.5,28.5,7.3,12.0,45.0,85.77,49.02
2016,3,7,18,0,19.0,11.0,7.3,12.0,11.0,15.22,0.0
2016,3,7,18,15,9.5,5.5,7.3,12.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,8,6,45,58.5,16.0,4.0,11.5,21.0,13.6,0.0
2016,3,8,7,0,117.0,32.0,4.0,12.0,42.0,26.55,15.83
2016,3,8,7,15,171.0,50.5,3.95,12.0,77.0,40.98,30.32
2016,3,8,7,30,225.0,69.0,3.9,12.0,112.0,72.11,48.27
2016,3,8,7,45,252.5,88.5,3.9,12.5,150.0,107.6,75.07
2016,3,8,8,0,280.0,108.0,3.9,13.0,188.0,146.39,106.91
2016,3,8,8,15,310.0,122.5,3.8,13.0,226.5,184.39,139.4
2016,3,8,8,30,340.0,137.0,3.7,13.0,265.0,225.47,175.01
2016,3,8,8,45,539.0,117.5,3.65,13.0,351.5,295.82,231.64
2016,3,8,9,0,738.0,98.0,3.6,13.0,438.0,385.35,305.4
2016,3,8,9,15,564.5,152.0,3.5,13.0,427.0,398.74,320.37
2016,3,8,9,30,391.0,206.0,3.4,13.0,416.0,393.57,317.92
2016,3,8,9,45,472.0,197.5,3.3,13.0,468.5,450.94,364.89
2016,3,8,10,0,553.0,189.0,3.2,13.0,521.0,513.0,414.76
2016,3,8,10,15,454.5,234.0,3.15,13.0,517.0,520.92,419.57
2016,3,8,10,30,356.0,279.0,3.1,13.0,513.0,517.11,414.83
2016,3,8,10,45,326.0,298.5,3.05,13.0,519.0,530.66,424.44
2016,3,8,11,0,296.0,318.0,3.0,13.0,525.0,541.4,431.55
2016,3,8,11,15,268.5,332.0,2.9,13.0,523.5,545.85,433.75
2016,3,8,11,30,241.0,346.0,2.8,13.0,522.0,542.68,430.22
2016,3,8,11,45,140.0,329.5,2.75,13.0,432.0,451.13,358.1
2016,3,8,12,0,39.0,313.0,2.7,13.0,342.0,348.23,275.86
2016,3,8,12,15,272.0,293.5,2.7,13.0,496.5,539.88,430.95
2016,3,8,12,30,505.0,274.0,2.7,13.0,651.0,731.04,577.15
2016,3,8,12,45,302.5,312.0,2.75,13.0,537.0,594.89,470.64
2016,3,8,13,0,100.0,350.0,2.8,13.0,423.0,446.97,353.63
2016,3,8,13,15,152.5,345.5,2.9,13.0,455.0,497.55,395.15
2016,3,8,13,30,205.0,341.0,3.0,13.0,487.0,539.2,428.72
2016,3,8,13,45,210.0,329.0,3.2,13.0,474.5,530.54,423.17
2016,3,8,14,0,215.0,317.0,3.4,13.0,462.0,520.9,417.11
2016,3,8,14,15,130.0,289.5,3.3,13.0,376.5,418.39,336.17
2016,3,8,14,30,45.0,262.0,3.2,13.0,291.0,309.35,248.56
2016,3,8,14,45,38.5,242.5,3.15,13.0,266.5,283.12,228.28
2016,3,8,15,0,32.0,223.0,3.1,13.0,242.0,257.01,207.67
2016,3,8,15,15,16.0,150.0,2.8,12.5,159.5,159.98,128.95
2016,3,8,15,30,0.0,77.0,2.5,12.0,77.0,74.46,57.7
2016,3,8,15,45,0.0,87.5,2.25,12.0,87.5,84.88,66.76
2016,3,8,16,0,0.0,98.0,2.0,12.0,98.0,95.95,76.28
2016,3,8,16,15,0.0,85.0,1.65,12.0,85.0,83.0,65.47
2016,3,8,16,30,0.0,72.0,1.3,12.0,72.0,70.04,54.56
2016,3,8,16,45,0.0,59.0,1.0,12.0,59.0,57.09,43.5
2016,3,8,17,0,0.0,46.0,0.7,12.0,46.0,44.44,32.55
2016,3,8,17,15,0.0,34.0,1.05,11.5,34.0,32.83,22.38
2016,3,8,17,30,0.0,22.0,1.4,11.0,22.0,21.23,12.11
2016,3,8,17,45,0.0,12.5,1.75,11.0,12.5,12.05,2.89
2016,3,8,18,0,0.0,3.0,2.1,11.0,3.0,2.95,0.0
2016,3,8,18,15,0.0,1.5,2.2,11.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,14.5,4.35,13.0,14.5,14.0,0.0
2016,3,9,7,0,0.0,29.0,4.4,13.0,29.0,27.59,17.04
2016,3,9,7,15,16.5,50.0,4.4,13.0,53.0,45.22,33.98
2016,3,9,7,30,33.0,71.0,4.4,13.0,77.0,66.72,49.85
2016,3,9,7,45,43.5,92.5,4.4,13.5,103.5,90.27,69.32
2016,3,9,8,0,54.0,114.0,4.4,14.0,130.0,115.32,90.1
2016,3,9,8,15,63.0,135.0,4.3,14.0,156.5,140.98,111.61
2016,3,9,8,30,72.0,156.0,4.2,14.0,183.0,167.78,133.98
2016,3,9,8,45,36.0,133.0,4.1,14.0,146.5,139.53,111.44
2016,3,9,9,0,0.0,110.0,4.0,14.0,110.0,106.09,83.89
2016,3,9,9,15,2.5,144.0,3.9,14.0,145.5,139.89,111.72
2016,3,9,9,30,5.0,178.0,3.8,14.0,181.0,174.14,139.51
2016,3,9,9,45,34.0,221.0,3.75,14.5,241.5,232.94,186.87
2016,3,9,10,0,63.0,264.0,3.7,15.0,302.0,294.38,235.53
2016,3,9,10,15,57.0,274.5,3.7,15.0,310.5,304.78,243.2
2016,3,9,10,30,51.0,285.0,3.7,15.0,319.0,314.59,250.47
2016,3,9,10,45,82.5,309.5,3.7,15.5,366.5,364.29,289.3
2016,3,9,11,0,114.0,334.0,3.7,16.0,414.0,416.24,329.22
2016,3,9,11,15,131.5,345.0,3.7,16.0,439.5,450.35,355.35
2016,3,9,11,30,149.0,356.0,3.7,16.0,465.0,480.93,378.76
2016,3,9,11,45,174.0,360.5,3.75,16.0,489.0,511.32,402.33
2016,3,9,12,0,199.0,365.0,3.8,16.0,513.0,542.14,426.15
2016,3,9,12,15,109.5,321.5,3.8,16.0,403.5,425.52,335.47
2016,3,9,12,30,20.0,278.0,3.8,16.0,294.0,291.83,229.54
2016,3,9,12,45,16.0,261.0,3.85,16.0,274.0,271.67,214.07
2016,3,9,13,0,12.0,244.0,3.9,16.0,254.0,251.35,198.11
2016,3,9,13,15,14.5,251.0,3.9,16.0,262.0,261.1,206.07
2016,3,9,13,30,17.0,258.0,3.9,16.0,270.0,270.9,214.05
2016,3,9,13,45,99.5,290.0,3.9,16.0,358.0,384.7,306.31
2016,3,9,14,0,182.0,322.0,3.9,16.0,446.0,498.93,396.29
2016,3,9,14,15,205.5,305.0,3.9,16.0,439.0,498.61,396.99
2016,3,9,14,30,229.0,288.0,3.9,16.0,432.0,496.62,396.92
2016,3,9,14,45,189.5,273.0,3.9,16.0,387.5,445.2,356.99
2016,3,9,15,0,150.0,258.0,3.9,16.0,343.0,395.0,317.71
2016,3,9,15,15,95.0,228.5,3.85,16.0,281.0,310.28,250.27
2016,3,9,15,30,40.0,199.0,3.8,16.0,219.0,237.05,190.79
2016,3,9,15,45,51.5,184.0,3.8,16.0,207.0,228.26,184.62
2016,3,9,16,0,63.0,169.0,3.8,16.0,195.0,218.57,177.39
2016,3,9,16,15,56.0,149.0,3.65,15.5,170.0,191.15,155.31
2016,3,9,16,30,49.0,129.0,3.5,15.0,145.0,164.19,133.22
2016,3,9,16,45,42.0,107.5,3.35,15.0,119.5,135.88,109.37
2016,3,9,17,0,35.0,86.0,3.2,15.0,94.0,108.03,85.51
2016,3,9,17,15,21.5,65.0,3.15,15.0,69.5,78.62,60.11
2016,3,9,17,30,8.0,44.0,3.1,15.0,45.0,47.67,33.46
2016,3,9,17,45,4.0,26.0,3.1,15.0,26.5,27.28,13.89
2016,3,9,18,0,0.0,8.0,3.1,15.0,8.0,7.86,0.0
2016,3,9,18,15,0.0,4.0,3.15,14.5,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,6,45,7.5,16.5,6.05,14.5,17.5,15.71,0.0
2016,3,10,7,0,15.0,33.0,6.2,15.0,35.0,30.42,19.53
2016,3,10,7,15,38.5,54.0,6.3,15.0,61.0,48.77,36.85
2016,3,10,7,30,62.0,75.0,6.4,15.0,87.0,72.21,53.06
2016,3,10,7,45,75.0,97.0,6.5,15.0,116.0,98.3,74.35
2016,3,10,8,0,88.0,119.0,6.6,15.0,145.0,124.9,96.5
2016,3,10,8,15,99.0,140.0,6.8,15.0,174.5,153.36,120.53
2016,3,10,8,30,110.0,161.0,7.0,15.0,204.0,183.17,145.71
2016,3,10,8,45,55.0,146.0,7.2,15.5,167.5,158.41,126.45
2016,3,10,9,0,0.0,131.0,7.4,16.0,131.0,126.08,99.95
2016,3,10,9,15,5.0,159.5,7.4,16.0,162.5,155.82,124.23
2016,3,10,9,30,10.0,188.0,7.4,16.0,194.0,186.25,148.88
2016,3,10,9,45,71.5,235.5,7.4,16.0,279.0,267.57,215.37
2016,3,10,10,0,133.0,283.0,7.4,16.0,364.0,356.42,287.24
2016,3,10,10,15,76.5,265.0,7.3,16.0,312.0,307.93,247.26
2016,3,10,10,30,20.0,247.0,7.2,16.0,260.0,253.72,202.25
2016,3,10,10,45,30.5,272.5,7.1,16.0,293.5,290.69,231.86
2016,3,10,11,0,41.0,298.0,7.0,16.0,327.0,326.14,259.98
2016,3,10,11,15,23.5,252.0,6.85,16.0,269.0,264.52,210.26
2016,3,10,11,30,6.0,206.0,6.7,16.0,211.0,205.87,162.62
2016,3,10,11,45,6.5,208.5,6.6,16.0,213.5,209.11,165.19
2016,3,10,12,0,7.0,211.0,6.5,16.0,216.0,212.35,167.73
2016,3,10,12,15,11.0,236.5,6.35,16.0,245.0,241.63,191.23
2016,3,10,12,30,15.0,262.0,6.2,16.0,274.0,271.28,214.87
2016,3,10,12,45,7.5,184.0,6.05,16.0,190.0,186.63,147.02
2016,3,10,13,0,0.0,106.0,5.9,16.0,106.0,102.83,78.96
2016,3,10,13,15,0.0,90.0,5.65,16.0,90.0,87.15,66.25
2016,3,10,13,30,0.0,74.0,5.4,16.0,74.0,71.63,53.58
2016,3,10,13,45,0.0,58.0,5.2,16.0,58.0,56.12,40.87
2016,3,10,14,0,0.0,42.0,5.0,16.0,42.0,40.62,28.12
2016,3,10,14,15,0.0,93.0,4.8,16.0,93.0,90.03,68.99
2016,3,10,14,30,0.0,144.0,4.6,16.0,144.0,141.0,110.81
2016,3,10,14,45,0.0,77.0,4.45,16.0,77.0,74.49,56.37
2016,3,10,15,0,0.0,10.0,4.3,16.0,10.0,9.66,2.45
2016,3,10,15,15,0.0,13.5,4.2,15.5,13.5,13.04,5.34
2016,3,10,15,30,0.0,17.0,4.1,15.0,17.0,16.41,8.26
2016,3,10,15,45,0.0,15.0,4.05,15.0,15.0,14.48,6.65
2016,3,10,16,0,0.0,13.0,4.0,15.0,13.0,12.54,5.04
2016,3,10,16,15,0.0,11.0,4.0,15.0,11.0,10.61,3.41
2016,3,10,16,30,0.0,9.0,4.0,15.0,9.0,8.68,1.77
2016,3,10,16,45,0.0,7.5,4.0,15.0,7.5,7.23,0.53
2016,3,10,17,0,0.0,6.0,4.0,15.0,6.0,5.78,0.0
2016,3,10,17,15,0.0,4.5,4.2,15.0,4.5,4.34,0.0
2016,3,10,17,30,0.0,3.0,4.4,15.0,3.0,2.89,0.0
2016,3,10,17,45,0.0,1.5,4.6,15.0,1.5,1.44,0.0
2016,3,10,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,7.5,10.85,14.0,7.5,7.23,0.0
2016,3,11,7,0,0.0,15.0,10.9,14.0,15.0,14.47,6.5
2016,3,11,7,15,0.0,25.5,10.5,14.0,25.5,24.61,14.95
2016,3,11,7,30,0.0,36.0,10.1,14.0,36.0,34.76,23.87
2016,3,11,7,45,0.0,48.0,9.75,14.0,48.0,46.37,33.95
2016,3,11,8,0,0.0,60.0,9.4,14.0,60.0,57.98,43.93
2016,3,11,8,15,0.0,72.0,9.25,14.0,72.0,69.53,53.71
2016,3,11,8,30,0.0,84.0,9.1,14.0,84.0,81.05,63.35
2016,3,11,8,45,116.5,143.0,8.95,14.0,198.5,177.29,142.22
2016,3,11,9,0,233.0,202.0,8.8,14.0,313.0,287.14,232.67
2016,3,11,9,15,283.5,214.5,8.55,14.0,362.0,336.08,273.58
2016,3,11,9,30,334.0,227.0,8.3,14.0,411.0,389.54,318.09
2016,3,11,9,45,167.0,190.0,8.05,14.0,282.0,277.98,226.93
2016,3,11,10,0,0.0,153.0,7.8,14.0,153.0,148.11,117.76
2016,3,11,10,15,98.0,235.5,7.75,14.0,301.0,295.36,239.99
2016,3,11,10,30,196.0,318.0,7.7,14.0,449.0,448.56,364.08
2016,3,11,10,45,305.0,307.0,7.7,14.5,520.0,527.73,428.16
2016,3,11,11,0,414.0,296.0,7.7,15.0,591.0,609.99,494.03
2016,3,11,11,15,407.0,306.5,7.7,14.5,602.5,629.61,509.79
2016,3,11,11,30,400.0,317.0,7.7,14.0,614.0,647.57,524.35
2016,3,11,11,45,497.0,283.0,7.7,14.0,656.5,709.13,574.75
2016,3,11,12,0,594.0,249.0,7.7,14.0,699.0,767.26,622.16
2016,3,11,12,15,312.5,278.5,7.75,14.0,515.5,561.28,456.02
2016,3,11,12,30,31.0,308.0,7.8,14.0,332.0,339.35,271.47
2016,3,11,12,45,26.0,293.0,7.9,14.0,313.0,313.01,250.75
2016,3,11,13,0,21.0,278.0,8.0,14.0,294.0,293.91,235.46
2016,3,11,13,15,103.5,314.5,8.15,14.0,389.5,422.01,341.03
2016,3,11,13,30,186.0,351.0,8.3,14.0,485.0,534.89,432.81
2016,3,11,13,45,341.0,299.5,8.5,14.0,537.0,621.85,506.93
2016,3,11,14,0,496.0,248.0,8.7,14.0,589.0,704.37,576.85
2016,3,11,14,15,366.5,270.0,8.65,13.5,516.0,604.59,496.45
2016,3,11,14,30,237.0,292.0,8.6,13.0,443.0,508.52,417.86
2016,3,11,14,45,177.0,276.5,8.6,13.0,385.5,439.79,361.86
2016,3,11,15,0,117.0,261.0,8.6,13.0,328.0,373.33,307.02
2016,3,11,15,15,58.5,165.5,8.55,12.5,199.0,213.27,175.4
2016,3,11,15,30,0.0,70.0,8.5,12.0,70.0,67.68,51.99
2016,3,11,15,45,0.0,94.5,8.5,12.0,94.5,91.9,72.75
2016,3,11,16,0,0.0,119.0,8.5,12.0,119.0,117.69,94.82
2016,3,11,16,15,0.0,103.5,8.45,12.0,103.5,102.18,81.88
2016,3,11,16,30,0.0,88.0,8.4,12.0,88.0,86.66,68.79
2016,3,11,16,45,0.0,71.5,8.4,12.0,71.5,70.06,54.6
2016,3,11,17,0,0.0,55.0,8.4,12.0,55.0,53.43,40.21
2016,3,11,17,15,0.0,40.5,8.35,12.0,40.5,39.12,27.67
2016,3,11,17,30,0.0,26.0,8.3,12.0,26.0,25.09,15.33
2016,3,11,17,45,0.0,15.0,8.25,12.0,15.0,14.47,5.35
2016,3,11,18,0,0.0,4.0,8.2,12.0,4.0,3.93,0.0
2016,3,11,18,15,0.0,2.0,8.2,12.0,2.0,1.97,0.0
2016,3,11,18,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.5,5.05,12.5,9.5,9.16,0.0
2016,3,12,7,0,0.0,19.0,5.3,13.0,19.0,18.33,9.96
2016,3,12,7,15,0.0,34.0,5.6,13.0,34.0,32.83,22.01
2016,3,12,7,30,0.0,49.0,5.9,13.0,49.0,47.23,34.63
2016,3,12,7,45,0.0,65.0,6.2,13.0,65.0,62.37,47.77
2016,3,12,8,0,0.0,81.0,6.5,13.0,81.0,77.6,60.84
2016,3,12,8,15,0.0,97.5,6.7,13.0,97.5,93.4,74.19
2016,3,12,8,30,0.0,114.0,6.9,13.0,114.0,109.28,87.45
2016,3,12,8,45,6.5,143.0,7.1,13.5,146.0,139.29,112.12
2016,3,12,9,0,13.0,172.0,7.3,14.0,178.0,170.19,137.29
2016,3,12,9,15,15.0,187.5,7.4,14.0,195.5,187.11,150.95
2016,3,12,9,30,17.0,203.0,7.5,14.0,213.0,204.24,164.75
2016,3,12,9,45,8.5,155.5,7.65,14.0,160.5,155.06,123.9
2016,3,12,10,0,0.0,108.0,7.8,14.0,108.0,104.53,81.76
2016,3,12,10,15,0.0,121.0,7.8,14.0,121.0,117.18,92.07
2016,3,12,10,30,0.0,134.0,7.8,14.0,134.0,129.88,102.37
2016,3,12,10,45,11.5,203.5,7.8,14.0,212.0,206.14,164.94
2016,3,12,11,0,23.0,273.0,7.8,14.0,290.0,283.95,227.87
2016,3,12,11,15,49.5,309.0,7.8,14.0,346.0,346.34,278.35
2016,3,12,11,30,76.0,345.0,7.8,14.0,402.0,406.94,326.98
2016,3,12,11,45,93.0,356.5,7.8,14.0,427.0,435.93,350.21
2016,3,12,12,0,110.0,368.0,7.8,14.0,452.0,465.45,373.86
2016,3,12,12,15,58.0,287.5,7.8,14.0,332.0,339.77,273.07
2016,3,12,12,30,6.0,207.0,7.8,14.0,212.0,208.09,165.53
2016,3,12,12,45,3.0,176.5,7.85,14.0,179.0,175.21,138.87
2016,3,12,13,0,0.0,146.0,7.9,14.0,146.0,142.34,112.01
2016,3,12,13,15,1.5,167.0,7.9,14.0,168.5,164.67,130.43
2016,3,12,13,30,3.0,188.0,7.9,14.0,191.0,187.23,148.99
2016,3,12,13,45,1.5,150.5,7.9,14.5,152.0,148.37,117.11
2016,3,12,14,0,0.0,113.0,7.9,15.0,113.0,109.78,85.36
2016,3,12,14,15,0.0,78.0,7.8,15.0,78.0,75.49,57.2
2016,3,12,14,30,0.0,43.0,7.7,15.0,43.0,41.58,29.12
2016,3,12,14,45,0.0,58.0,7.65,15.0,58.0,56.09,41.31
2016,3,12,15,0,0.0,73.0,7.6,15.0,73.0,70.61,53.54
2016,3,12,15,15,0.0,101.5,7.45,14.5,101.5,98.6,77.18
2016,3,12,15,30,0.0,130.0,7.3,14.0,130.0,127.85,101.97
2016,3,12,15,45,13.0,145.5,7.15,14.0,151.0,153.46,124.02
2016,3,12,16,0,26.0,161.0,7.0,14.0,172.0,179.19,146.06
2016,3,12,16,15,19.5,142.0,6.9,14.0,149.5,155.2,126.12
2016,3,12,16,30,13.0,123.0,6.8,14.0,127.0,131.73,106.45
2016,3,12,16,45,6.5,102.0,6.7,14.0,104.0,106.54,85.11
2016,3,12,17,0,0.0,81.0,6.6,14.0,81.0,81.86,63.98
2016,3,12,17,15,0.0,60.0,6.45,14.0,60.0,60.28,45.3
2016,3,12,17,30,0.0,39.0,6.3,14.0,39.0,38.43,26.29
2016,3,12,17,45,0.0,22.5,6.15,14.0,22.5,21.72,11.02
2016,3,12,18,0,0.0,6.0,6.0,14.0,6.0,5.78,0.0
2016,3,12,18,15,0.0,3.0,6.0,14.0,3.0,2.95,0.0
2016,3,12,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,5.6,14.0,5.0,4.82,0.0
2016,3,13,7,0,0.0,10.0,5.8,14.0,10.0,9.64,2.58
2016,3,13,7,15,0.0,16.5,5.9,14.0,16.5,15.91,7.74
2016,3,13,7,30,0.0,23.0,6.0,14.0,23.0,22.19,13.25
2016,3,13,7,45,0.0,30.5,6.1,14.5,30.5,29.43,19.5
2016,3,13,8,0,0.0,38.0,6.2,15.0,38.0,36.69,25.66
2016,3,13,8,15,0.0,45.5,6.25,15.0,45.5,43.94,31.79
2016,3,13,8,30,0.0,53.0,6.3,15.0,53.0,51.21,37.86
2016,3,13,8,45,0.0,91.5,6.35,15.0,91.5,88.35,68.99
2016,3,13,9,0,0.0,130.0,6.4,15.0,130.0,125.17,99.46
2016,3,13,9,15,0.0,113.5,6.45,15.0,113.5,109.62,86.25
