Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,15,796.0,164.0,2.4,16.0,787.0,824.2,637.07
2016,3,23,11,30,941.0,103.0,2.5,16.0,850.0,901.83,690.74
2016,3,23,11,45,942.0,104.0,2.6,16.0,858.5,924.69,706.22
2016,3,23,12,0,943.0,105.0,2.7,16.0,867.0,944.19,720.01
2016,3,23,12,15,943.0,105.0,2.85,16.0,867.5,958.28,730.67
2016,3,23,12,30,943.0,105.0,3.0,16.0,868.0,968.83,739.06
2016,3,23,12,45,806.5,168.0,3.2,16.0,816.5,922.89,709.03
2016,3,23,13,0,670.0,231.0,3.4,16.0,765.0,871.6,674.91
2016,3,23,13,15,791.0,172.0,3.5,16.0,790.0,916.66,708.32
2016,3,23,13,30,912.0,113.0,3.6,16.0,815.0,955.34,736.24
2016,3,23,13,45,781.0,160.5,3.75,16.0,749.5,886.79,689.48
2016,3,23,14,0,650.0,208.0,3.9,16.0,684.0,816.58,641.09
2016,3,23,14,15,670.0,188.5,4.0,16.0,661.5,803.53,633.79
2016,3,23,14,30,690.0,169.0,4.1,16.0,639.0,786.86,623.24
2016,3,23,14,45,762.0,139.5,4.2,16.0,631.5,798.32,633.43
2016,3,23,15,0,834.0,110.0,4.3,16.0,624.0,800.24,636.7
2016,3,23,15,15,815.5,106.5,4.35,15.5,580.5,757.17,607.84
2016,3,23,15,30,797.0,103.0,4.4,15.0,537.0,712.55,577.56
2016,3,23,15,45,739.5,99.0,4.5,15.0,473.5,641.23,524.94
2016,3,23,16,0,682.0,95.0,4.6,15.0,410.0,569.74,469.5
2016,3,23,16,15,711.0,77.5,4.6,14.5,372.5,536.9,444.81
2016,3,23,16,30,740.0,60.0,4.6,14.0,335.0,501.7,416.73
2016,3,23,16,45,655.0,67.0,4.65,14.0,283.0,432.15,357.86
2016,3,23,17,0,570.0,74.0,4.7,14.0,231.0,367.26,301.6
2016,3,23,17,15,493.5,64.5,4.55,13.5,180.0,294.6,238.36
2016,3,23,17,30,417.0,55.0,4.4,13.0,129.0,228.95,179.9
2016,3,23,17,45,298.0,41.5,4.3,13.0,85.0,152.74,113.07
2016,3,23,18,0,179.0,28.0,4.2,13.0,41.0,89.12,49.34
2016,3,23,18,15,89.5,14.0,4.1,13.0,20.5,32.29,0.0
2016,3,23,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,6,15,76.5,12.0,4.95,12.0,17.5,11.8,0.0
2016,3,24,6,30,153.0,24.0,5.1,12.0,35.0,18.6,6.46
2016,3,24,6,45,265.5,38.5,5.3,12.5,76.5,29.26,19.62
2016,3,24,7,0,378.0,53.0,5.5,13.0,118.0,42.86,32.31
2016,3,24,7,15,453.5,63.0,5.5,13.0,167.5,80.65,47.02
2016,3,24,7,30,529.0,73.0,5.5,13.0,217.0,127.35,79.6
2016,3,24,7,45,574.0,81.5,5.5,13.5,267.5,175.77,119.53
2016,3,24,8,0,619.0,90.0,5.5,14.0,318.0,229.08,166.05
2016,3,24,8,15,655.5,96.0,5.5,14.0,368.5,282.16,213.94
2016,3,24,8,30,692.0,102.0,5.5,14.0,419.0,338.6,264.56
2016,3,24,8,45,698.5,114.0,5.5,14.5,463.5,391.63,311.47
2016,3,24,9,0,705.0,126.0,5.5,15.0,508.0,444.34,356.73
2016,3,24,9,15,726.5,130.5,5.4,15.0,551.5,496.92,401.21
2016,3,24,9,30,748.0,135.0,5.3,15.0,595.0,550.14,445.1
2016,3,24,9,45,754.0,143.0,5.25,15.0,630.5,597.81,483.57
2016,3,24,10,0,760.0,151.0,5.2,15.0,666.0,644.23,520.17
2016,3,24,10,15,772.5,153.0,5.1,15.0,697.5,687.71,553.79
2016,3,24,10,30,785.0,155.0,5.0,15.0,729.0,729.39,585.38
2016,3,24,10,45,808.5,149.0,4.95,15.5,757.0,770.23,614.13
2016,3,24,11,0,832.0,143.0,4.9,16.0,785.0,809.93,641.07
2016,3,24,11,15,838.0,144.0,4.85,16.0,802.5,840.97,662.65
2016,3,24,11,30,844.0,145.0,4.8,16.0,820.0,869.43,682.32
2016,3,24,11,45,843.5,148.0,4.8,16.0,828.5,891.6,697.77
2016,3,24,12,0,843.0,151.0,4.8,16.0,837.0,910.7,711.1
2016,3,24,12,15,844.0,151.0,4.85,16.0,838.0,924.86,721.37
2016,3,24,12,30,845.0,151.0,4.9,16.0,839.0,935.81,729.51
2016,3,24,12,45,539.0,270.5,4.95,16.0,708.0,788.78,620.16
2016,3,24,13,0,233.0,390.0,5.0,16.0,577.0,621.89,487.9
2016,3,24,13,15,313.0,361.5,5.05,16.0,607.0,674.79,531.28
2016,3,24,13,30,393.0,333.0,5.1,16.0,637.0,717.35,565.95
2016,3,24,13,45,279.5,343.5,5.15,16.0,557.0,624.53,493.89
2016,3,24,14,0,166.0,354.0,5.2,16.0,477.0,524.18,415.27
2016,3,24,14,15,503.0,237.5,5.25,16.0,586.0,708.49,567.1
2016,3,24,14,30,840.0,121.0,5.3,16.0,695.0,860.51,684.5
2016,3,24,14,45,641.0,177.0,5.35,16.0,601.5,740.61,595.51
2016,3,24,15,0,442.0,233.0,5.4,16.0,508.0,621.44,501.36
2016,3,24,15,15,362.0,232.0,5.4,15.5,446.5,537.4,436.93
2016,3,24,15,30,282.0,231.0,5.4,15.0,385.0,466.29,380.9
2016,3,24,15,45,286.5,208.5,5.45,15.0,353.0,435.02,357.25
2016,3,24,16,0,291.0,186.0,5.5,15.0,321.0,402.44,331.95
2016,3,24,16,15,454.0,142.5,5.55,14.5,326.0,450.71,374.43
2016,3,24,16,30,617.0,99.0,5.6,14.0,331.0,478.62,398.73
2016,3,24,16,45,576.5,89.0,5.7,14.0,280.0,416.72,346.32
2016,3,24,17,0,536.0,79.0,5.8,14.0,229.0,357.41,294.8
2016,3,24,17,15,464.0,68.5,5.7,13.5,179.0,287.09,233.31
2016,3,24,17,30,392.0,58.0,5.6,13.0,129.0,222.52,175.65
2016,3,24,17,45,285.5,43.0,5.5,13.0,85.5,150.89,112.38
2016,3,24,18,0,179.0,28.0,5.4,13.0,42.0,89.8,52.16
2016,3,24,18,15,89.5,14.0,5.35,13.0,21.0,32.43,0.0
2016,3,24,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,25,6,15,46.5,13.5,4.7,12.0,17.0,13.27,0.0
2016,3,25,6,30,93.0,27.0,4.9,12.0,34.0,22.55,10.4
2016,3,25,6,45,164.0,45.5,5.1,12.5,69.5,37.13,26.56
2016,3,25,7,0,235.0,64.0,5.3,13.0,105.0,51.55,35.98
2016,3,25,7,15,278.0,82.5,5.4,13.0,147.0,86.84,58.18
2016,3,25,7,30,321.0,101.0,5.5,13.0,189.0,127.29,88.68
2016,3,25,7,45,372.0,110.5,5.6,13.5,233.0,166.29,120.1
2016,3,25,8,0,423.0,120.0,5.7,14.0,277.0,210.88,157.89
2016,3,25,8,15,452.0,134.0,5.8,14.0,323.5,258.39,199.8
2016,3,25,8,30,481.0,148.0,5.9,14.0,370.0,308.73,244.01
2016,3,25,8,45,637.5,124.0,6.0,14.0,451.5,378.88,303.06
2016,3,25,9,0,794.0,100.0,6.1,14.0,533.0,464.49,375.23
2016,3,25,9,15,812.0,103.0,6.05,14.0,576.5,517.89,421.06
2016,3,25,9,30,830.0,106.0,6.0,14.0,620.0,571.37,465.88
2016,3,25,9,45,845.0,107.5,5.95,14.5,658.0,621.34,505.95
2016,3,25,10,0,860.0,109.0,5.9,15.0,696.0,670.53,544.34
2016,3,25,10,15,870.0,110.5,5.8,15.0,728.0,714.31,578.43
2016,3,25,10,30,880.0,112.0,5.7,15.0,760.0,756.85,609.27
2016,3,25,10,45,886.0,114.0,5.65,15.0,784.0,794.88,636.64
2016,3,25,11,0,892.0,116.0,5.6,15.0,808.0,830.51,662.05
2016,3,25,11,15,896.5,116.5,5.5,15.0,824.5,860.8,683.13
2016,3,25,11,30,901.0,117.0,5.4,15.0,841.0,888.26,702.03
2016,3,25,11,45,903.0,118.0,5.35,15.5,849.5,911.08,716.45
2016,3,25,12,0,905.0,119.0,5.3,16.0,858.0,930.7,728.54
2016,3,25,12,15,905.0,119.0,5.25,16.0,858.5,944.21,737.7
2016,3,25,12,30,905.0,119.0,5.2,16.0,859.0,954.31,744.56
2016,3,25,12,45,910.0,115.0,5.2,16.0,852.5,961.33,749.71
2016,3,25,13,0,915.0,111.0,5.2,16.0,846.0,964.83,752.52
2016,3,25,13,15,910.5,110.0,5.25,16.0,830.0,959.24,749.37
2016,3,25,13,30,906.0,109.0,5.3,16.0,814.0,950.15,743.91
2016,3,25,13,45,900.0,108.0,5.35,16.0,790.0,936.29,735.14
2016,3,25,14,0,894.0,107.0,5.4,16.0,766.0,919.13,724.1
2016,3,25,14,15,884.5,105.0,5.5,16.0,735.0,894.62,708.08
2016,3,25,14,30,875.0,103.0,5.6,16.0,704.0,867.19,689.88
2016,3,25,14,45,861.5,101.0,5.75,16.0,666.0,833.69,667.32
2016,3,25,15,0,848.0,99.0,5.9,16.0,628.0,802.71,646.44
2016,3,25,15,15,830.5,96.5,6.0,15.5,584.5,760.94,618.09
2016,3,25,15,30,813.0,94.0,6.1,15.0,541.0,717.53,588.03
2016,3,25,15,45,784.0,92.0,6.25,15.0,492.5,665.24,549.52
2016,3,25,16,0,755.0,90.0,6.4,15.0,444.0,612.76,508.81
2016,3,25,16,15,721.5,85.5,6.45,14.5,392.5,557.14,464.67
2016,3,25,16,30,688.0,81.0,6.5,14.0,341.0,500.41,418.35
2016,3,25,16,45,632.5,76.5,6.6,14.0,288.0,433.44,361.46
2016,3,25,17,0,577.0,72.0,6.7,14.0,235.0,370.34,306.33
2016,3,25,17,15,503.5,63.5,6.6,13.5,184.0,299.44,243.96
2016,3,25,17,30,430.0,55.0,6.5,13.0,133.0,235.24,186.19
2016,3,25,17,45,309.0,42.5,6.45,13.0,88.5,158.03,118.17
2016,3,25,18,0,188.0,30.0,6.4,13.0,44.0,95.5,57.92
2016,3,25,18,15,94.0,15.0,6.35,13.0,22.0,34.5,0.0
2016,3,25,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,132.5,12.5,4.1,12.5,23.0,12.29,0.0
2016,3,26,6,30,265.0,25.0,4.2,13.0,46.0,19.18,8.79
2016,3,26,6,45,378.5,35.5,4.3,13.5,90.0,26.15,17.07
2016,3,26,7,0,492.0,46.0,4.4,14.0,134.0,41.32,23.63
2016,3,26,7,15,560.0,52.5,4.35,14.0,185.0,82.8,43.72
2016,3,26,7,30,628.0,59.0,4.3,14.0,236.0,132.13,78.85
2016,3,26,7,45,672.5,64.0,4.3,14.0,288.0,185.26,123.5
2016,3,26,8,0,717.0,69.0,4.3,14.0,340.0,240.86,172.89
2016,3,26,8,15,748.0,73.0,4.25,14.0,390.5,295.8,222.98
2016,3,26,8,30,779.0,77.0,4.2,14.0,441.0,353.33,274.79
2016,3,26,8,45,802.0,79.5,4.2,14.5,488.5,408.37,323.24
2016,3,26,9,0,825.0,82.0,4.2,15.0,536.0,464.51,371.16
2016,3,26,9,15,841.0,84.5,4.15,15.0,579.0,518.8,416.82
2016,3,26,9,30,857.0,87.0,4.1,15.0,622.0,571.56,460.08
2016,3,26,9,45,866.5,90.0,4.1,15.5,658.5,620.35,498.33
2016,3,26,10,0,876.0,93.0,4.1,16.0,695.0,667.81,534.48
2016,3,26,10,15,884.5,94.5,4.1,16.0,725.5,711.53,567.04
2016,3,26,10,30,893.0,96.0,4.1,16.0,756.0,753.36,596.84
2016,3,26,10,45,897.5,97.5,4.2,16.5,779.5,790.04,621.86
2016,3,26,11,0,902.0,99.0,4.3,17.0,803.0,824.18,644.9
2016,3,26,11,15,905.5,99.5,4.35,17.0,819.0,853.75,665.67
2016,3,26,11,30,909.0,100.0,4.4,17.0,835.0,880.4,684.39
2016,3,26,11,45,911.0,100.5,4.5,17.0,842.5,902.7,700.45
2016,3,26,12,0,913.0,101.0,4.6,17.0,850.0,921.77,714.35
2016,3,26,12,15,913.0,101.0,4.7,17.0,850.5,935.19,724.4
2016,3,26,12,30,913.0,101.0,4.8,17.0,851.0,945.18,732.2
2016,3,26,12,45,899.5,106.5,4.9,17.0,839.5,945.11,733.04
2016,3,26,13,0,886.0,112.0,5.0,17.0,828.0,941.52,731.57
2016,3,26,13,15,881.5,111.5,5.05,16.5,812.0,936.43,730.24
2016,3,26,13,30,877.0,111.0,5.1,16.0,796.0,927.96,726.61
2016,3,26,13,45,663.0,201.0,5.2,16.0,710.5,832.77,658.95
2016,3,26,14,0,449.0,291.0,5.3,16.0,625.0,726.79,576.08
2016,3,26,14,15,448.0,278.0,5.4,16.0,599.0,705.78,562.19
2016,3,26,14,30,447.0,265.0,5.5,16.0,573.0,682.92,546.4
2016,3,26,14,45,318.0,277.0,5.6,16.0,490.5,570.31,458.51
2016,3,26,15,0,189.0,289.0,5.7,16.0,408.0,463.49,373.22
2016,3,26,15,15,147.5,267.5,5.7,15.5,356.5,403.16,326.36
2016,3,26,15,30,106.0,246.0,5.7,15.0,305.0,336.87,273.84
2016,3,26,15,45,53.0,193.0,5.75,15.0,222.5,237.94,193.22
2016,3,26,16,0,0.0,140.0,5.8,15.0,140.0,138.62,110.6
2016,3,26,16,15,28.5,146.0,5.7,15.0,157.0,169.05,137.0
2016,3,26,16,30,57.0,152.0,5.6,15.0,174.0,193.14,157.67
2016,3,26,16,45,47.5,130.5,5.6,15.0,147.0,163.07,132.53
2016,3,26,17,0,38.0,109.0,5.6,15.0,120.0,133.78,107.75
2016,3,26,17,15,26.0,87.0,5.45,14.5,93.5,103.59,82.04
2016,3,26,17,30,14.0,65.0,5.3,14.0,67.0,71.4,54.41
2016,3,26,17,45,7.0,44.0,5.15,14.0,45.0,46.74,32.88
2016,3,26,18,0,0.0,23.0,5.0,14.0,23.0,22.26,10.69
2016,3,26,18,15,0.0,11.5,4.85,14.0,11.5,11.3,0.0
2016,3,26,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,112.0,14.5,4.25,12.0,24.0,14.25,0.0
2016,3,27,6,30,224.0,29.0,4.4,12.0,48.0,22.4,11.97
2016,3,27,6,45,338.0,41.5,4.55,12.5,93.0,31.43,21.83
2016,3,27,7,0,452.0,54.0,4.7,13.0,138.0,49.89,30.15
2016,3,27,7,15,524.0,62.0,4.7,13.0,189.5,90.87,51.62
2016,3,27,7,30,596.0,70.0,4.7,13.0,241.0,140.28,87.46
2016,3,27,7,45,307.0,104.5,4.7,13.0,193.5,151.43,110.67
2016,3,27,8,0,18.0,139.0,4.7,13.0,146.0,135.88,109.17
2016,3,27,8,15,23.5,160.0,4.8,13.0,170.5,158.87,128.13
2016,3,27,8,30,29.0,181.0,4.9,13.0,195.0,181.27,146.43
2016,3,27,8,45,16.5,179.0,5.0,13.5,187.0,178.01,143.32
2016,3,27,9,0,4.0,177.0,5.1,14.0,179.0,171.78,137.6
2016,3,27,9,15,6.5,192.5,5.25,14.0,196.5,188.5,150.96
2016,3,27,9,30,9.0,208.0,5.4,14.0,214.0,205.51,164.5
2016,3,27,9,45,21.5,243.5,5.55,14.0,258.5,248.15,198.88
2016,3,27,10,0,34.0,279.0,5.7,14.0,303.0,293.41,235.07
2016,3,27,10,15,37.5,296.5,5.8,14.0,324.0,315.53,252.41
2016,3,27,10,30,41.0,314.0,5.9,14.0,345.0,338.01,270.0
2016,3,27,10,45,47.0,330.5,6.0,14.0,366.5,361.73,288.63
2016,3,27,11,0,53.0,347.0,6.1,14.0,388.0,385.89,307.55
2016,3,27,11,15,134.0,373.0,6.1,14.0,481.0,486.89,388.68
2016,3,27,11,30,215.0,399.0,6.1,14.0,574.0,588.03,468.38
2016,3,27,11,45,269.0,391.5,6.15,14.0,612.5,640.22,509.54
2016,3,27,12,0,323.0,384.0,6.2,14.0,651.0,688.15,547.48
2016,3,27,12,15,433.0,341.5,6.2,14.0,699.0,756.86,602.76
2016,3,27,12,30,543.0,299.0,6.2,14.0,747.0,820.88,654.05
2016,3,27,12,45,728.0,210.0,6.25,14.0,804.5,906.88,722.49
2016,3,27,13,0,913.0,121.0,6.3,14.0,862.0,978.32,775.12
2016,3,27,13,15,909.5,120.5,6.4,14.0,846.5,974.09,772.75
2016,3,27,13,30,906.0,120.0,6.5,14.0,831.0,966.37,768.35
2016,3,27,13,45,775.5,168.5,6.6,14.0,764.5,901.62,721.85
2016,3,27,14,0,645.0,217.0,6.7,14.0,698.0,827.49,667.35
2016,3,27,14,15,570.5,232.0,6.8,14.0,644.5,765.08,619.64
2016,3,27,14,30,496.0,247.0,6.9,14.0,591.0,706.59,574.11
2016,3,27,14,45,662.5,182.0,7.0,14.0,615.5,767.87,627.33
2016,3,27,15,0,829.0,117.0,7.1,14.0,640.0,810.78,662.07
2016,3,27,15,15,729.5,129.0,7.15,14.0,566.0,724.53,596.8
2016,3,27,15,30,630.0,141.0,7.2,14.0,492.0,639.33,530.23
2016,3,27,15,45,430.5,170.0,7.25,14.0,400.0,503.41,418.66
2016,3,27,16,0,231.0,199.0,7.3,14.0,308.0,378.2,313.54
2016,3,27,16,15,262.0,172.0,7.25,13.5,283.0,358.39,299.04
2016,3,27,16,30,293.0,145.0,7.2,13.0,258.0,335.01,280.68
2016,3,27,16,45,249.5,131.0,7.15,13.0,217.5,283.34,236.49
2016,3,27,17,0,206.0,117.0,7.1,13.0,177.0,235.51,194.98
2016,3,27,17,15,174.5,95.5,7.1,12.5,139.0,188.03,153.66
2016,3,27,17,30,143.0,74.0,7.1,12.0,101.0,143.46,114.24
2016,3,27,17,45,94.0,52.5,7.1,12.0,68.0,91.8,68.96
2016,3,27,18,0,45.0,31.0,7.1,12.0,35.0,49.56,30.53
2016,3,27,18,15,22.5,15.5,7.15,12.0,17.5,20.03,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,6,15,144.0,15.0,8.5,11.0,27.5,11.62,0.0
2016,3,28,6,30,288.0,30.0,8.6,11.0,55.0,23.43,13.34
2016,3,28,6,45,409.5,40.0,8.7,11.0,103.0,29.7,20.51
2016,3,28,7,0,531.0,50.0,8.8,11.0,151.0,49.99,27.99
2016,3,28,7,15,598.5,57.0,8.75,11.0,204.5,94.67,51.93
2016,3,28,7,30,666.0,64.0,8.7,11.0,258.0,147.17,91.12
2016,3,28,7,45,712.0,68.5,8.7,11.5,312.0,202.83,139.04
2016,3,28,8,0,758.0,73.0,8.7,12.0,366.0,260.91,191.54
2016,3,28,8,15,788.5,76.5,8.6,12.0,418.5,317.73,244.59
2016,3,28,8,30,819.0,80.0,8.5,12.0,471.0,377.0,299.37
2016,3,28,8,45,840.5,83.0,8.4,12.0,520.0,434.15,351.63
2016,3,28,9,0,862.0,86.0,8.3,12.0,569.0,492.17,403.41
2016,3,28,9,15,878.5,88.5,8.25,12.0,613.5,548.6,452.7
2016,3,28,9,30,895.0,91.0,8.2,12.0,658.0,603.48,499.59
2016,3,28,9,45,906.5,93.0,8.15,12.0,696.5,654.23,542.12
2016,3,28,10,0,918.0,95.0,8.1,12.0,735.0,703.71,582.73
2016,3,28,10,15,926.5,96.5,8.05,12.0,767.0,749.06,617.82
2016,3,28,10,30,935.0,98.0,8.0,12.0,799.0,792.4,650.42
2016,3,28,10,45,940.5,99.5,7.95,12.5,823.0,831.21,678.03
2016,3,28,11,0,946.0,101.0,7.9,13.0,847.0,867.39,703.4
2016,3,28,11,15,950.0,102.0,7.9,13.0,863.5,899.01,726.67
2016,3,28,11,30,954.0,103.0,7.9,13.0,880.0,927.59,747.63
2016,3,28,11,45,955.0,103.5,7.9,13.0,888.0,949.84,763.88
2016,3,28,12,0,956.0,104.0,7.9,13.0,896.0,968.66,777.67
2016,3,28,12,15,955.5,104.0,7.85,13.0,896.0,982.09,787.33
2016,3,28,12,30,955.0,104.0,7.8,13.0,896.0,991.91,794.45
2016,3,28,12,45,937.5,112.0,7.75,13.0,883.0,990.82,793.62
2016,3,28,13,0,920.0,120.0,7.7,13.0,870.0,986.04,790.23
2016,3,28,13,15,706.0,208.0,7.65,13.0,777.0,890.06,718.58
2016,3,28,13,30,492.0,296.0,7.6,13.0,684.0,780.69,630.72
2016,3,28,13,45,535.5,270.0,7.6,13.0,681.0,789.74,640.22
2016,3,28,14,0,579.0,244.0,7.6,13.0,678.0,795.29,646.71
2016,3,28,14,15,727.5,178.0,7.5,13.0,700.0,850.29,691.92
2016,3,28,14,30,876.0,112.0,7.4,13.0,722.0,888.78,721.93
2016,3,28,14,45,860.5,110.5,7.35,13.0,683.0,853.79,696.35
2016,3,28,15,0,845.0,109.0,7.3,13.0,644.0,816.54,669.22
2016,3,28,15,15,826.5,106.0,7.2,13.0,599.5,773.26,637.13
2016,3,28,15,30,808.0,103.0,7.1,13.0,555.0,728.43,603.6
2016,3,28,15,45,782.0,99.5,7.0,13.0,506.0,676.46,564.1
2016,3,28,16,0,756.0,96.0,6.9,13.0,457.0,626.46,524.32
2016,3,28,16,15,602.5,108.5,6.7,13.0,376.0,512.22,429.78
2016,3,28,16,30,449.0,121.0,6.5,13.0,295.0,406.39,340.77
2016,3,28,16,45,520.0,98.0,6.35,13.0,271.0,400.04,334.76
2016,3,28,17,0,591.0,75.0,6.2,13.0,247.0,383.22,318.17
2016,3,28,17,15,518.5,66.5,6.05,12.5,195.0,311.59,255.16
2016,3,28,17,30,446.0,58.0,5.9,12.0,143.0,246.52,196.64
2016,3,28,17,45,332.5,45.5,5.75,12.0,97.5,171.06,129.72
2016,3,28,18,0,219.0,33.0,5.6,12.0,52.0,108.2,71.19
2016,3,28,18,15,109.5,16.5,5.5,12.0,26.0,46.25,0.0
2016,3,28,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,29,6,15,61.0,16.5,2.3,11.0,22.0,14.02,0.0
2016,3,29,6,30,122.0,33.0,2.3,11.0,44.0,27.36,17.03
2016,3,29,6,45,184.5,51.0,2.35,11.5,81.0,41.38,30.87
2016,3,29,7,0,247.0,69.0,2.4,12.0,118.0,60.51,41.13
2016,3,29,7,15,281.0,87.5,2.55,12.0,159.0,96.36,65.44
2016,3,29,7,30,315.0,106.0,2.7,12.0,200.0,136.31,96.75
2016,3,29,7,45,348.5,120.5,2.9,12.0,242.5,176.61,130.55
2016,3,29,8,0,382.0,135.0,3.1,12.0,285.0,220.62,168.57
2016,3,29,8,15,597.5,107.5,3.1,12.0,378.5,287.56,221.77
2016,3,29,8,30,813.0,80.0,3.1,12.0,472.0,377.94,296.26
2016,3,29,8,45,839.0,81.5,3.1,12.5,522.0,435.27,346.1
2016,3,29,9,0,865.0,83.0,3.1,13.0,572.0,495.25,396.58
2016,3,29,9,15,881.5,85.5,2.85,13.0,616.0,550.52,441.97
2016,3,29,9,30,898.0,88.0,2.6,13.0,660.0,605.51,485.45
2016,3,29,9,45,911.0,89.0,2.4,13.5,699.0,656.29,523.41
2016,3,29,10,0,924.0,90.0,2.2,14.0,738.0,705.91,558.97
2016,3,29,10,15,933.0,91.5,2.0,14.0,770.0,751.77,589.6
2016,3,29,10,30,942.0,93.0,1.8,14.0,802.0,795.65,617.76
2016,3,29,10,45,948.0,94.0,1.65,14.0,826.5,834.49,642.11
2016,3,29,11,0,954.0,95.0,1.5,14.0,851.0,870.7,664.11
2016,3,29,11,15,958.0,95.5,1.6,14.0,867.5,901.93,685.59
2016,3,29,11,30,962.0,96.0,1.7,14.0,884.0,930.08,705.05
2016,3,29,11,45,963.0,96.5,1.8,14.5,892.0,952.37,719.32
2016,3,29,12,0,964.0,97.0,1.9,15.0,900.0,971.21,731.37
2016,3,29,12,15,963.5,97.0,2.1,15.0,899.5,984.62,742.48
2016,3,29,12,30,963.0,97.0,2.3,15.0,899.0,994.39,751.25
2016,3,29,12,45,960.0,97.5,2.55,15.0,890.0,998.71,756.93
2016,3,29,13,0,957.0,98.0,2.8,15.0,881.0,999.32,760.11
2016,3,29,13,15,953.0,97.0,2.95,15.0,864.0,993.7,758.17
2016,3,29,13,30,949.0,96.0,3.1,15.0,847.0,984.44,753.84
2016,3,29,13,45,940.5,96.0,3.3,15.0,822.0,968.58,745.38
2016,3,29,14,0,932.0,96.0,3.5,15.0,797.0,949.35,734.55
2016,3,29,14,15,923.0,94.5,3.6,14.5,765.0,924.79,720.59
2016,3,29,14,30,914.0,93.0,3.7,14.0,733.0,897.18,704.36
2016,3,29,14,45,899.0,92.5,3.8,14.0,693.5,862.76,681.77
2016,3,29,15,0,884.0,92.0,3.9,14.0,654.0,826.0,657.28
2016,3,29,15,15,867.5,89.5,3.95,14.0,610.0,783.72,628.22
2016,3,29,15,30,851.0,87.0,4.0,14.0,566.0,744.08,600.8
2016,3,29,15,45,825.5,85.0,4.05,14.0,516.5,692.54,563.93
2016,3,29,16,0,800.0,83.0,4.1,14.0,467.0,640.49,525.58
2016,3,29,16,15,769.0,79.0,4.1,13.5,415.0,582.55,480.97
2016,3,29,16,30,738.0,75.0,4.1,13.0,363.0,525.29,435.45
2016,3,29,16,45,691.5,70.0,4.1,13.0,309.0,461.62,382.4
2016,3,29,17,0,645.0,65.0,4.1,13.0,255.0,399.11,328.73
2016,3,29,17,15,577.5,58.0,3.9,12.5,202.5,328.59,267.36
2016,3,29,17,30,510.0,51.0,3.7,12.0,150.0,264.14,209.6
2016,3,29,17,45,399.0,40.5,3.55,12.0,103.0,188.13,142.22
2016,3,29,18,0,288.0,30.0,3.4,12.0,56.0,124.17,82.56
2016,3,29,18,15,144.0,15.0,3.35,12.0,28.0,53.2,0.0
2016,3,29,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,15.5,2.65,11.0,15.5,14.96,0.0
2016,3,30,6,30,0.0,31.0,2.7,11.0,31.0,29.4,19.07
2016,3,30,6,45,15.5,52.0,2.8,11.0,55.0,46.81,35.79
2016,3,30,7,0,31.0,73.0,2.9,11.0,79.0,66.38,50.51
2016,3,30,7,15,42.5,95.5,2.8,11.0,106.5,90.17,70.1
2016,3,30,7,30,54.0,118.0,2.7,11.0,134.0,115.67,91.24
2016,3,30,7,45,64.5,139.5,2.65,11.5,162.5,141.71,112.75
2016,3,30,8,0,75.0,161.0,2.6,12.0,191.0,169.1,135.29
2016,3,30,8,15,80.0,184.0,2.6,12.0,219.5,197.35,158.77
2016,3,30,8,30,85.0,207.0,2.6,12.0,248.0,226.28,182.53
2016,3,30,8,45,84.5,228.0,2.65,12.0,273.0,251.64,203.16
2016,3,30,9,0,84.0,249.0,2.7,12.0,298.0,276.98,223.47
2016,3,30,9,15,119.5,273.5,2.8,12.0,348.0,324.78,261.78
2016,3,30,9,30,155.0,298.0,2.9,12.0,398.0,376.38,302.75
2016,3,30,9,45,228.0,307.5,3.0,12.5,463.5,440.38,353.12
2016,3,30,10,0,301.0,317.0,3.1,13.0,529.0,511.89,408.53
2016,3,30,10,15,210.5,340.5,3.15,13.0,492.0,483.32,384.43
2016,3,30,10,30,120.0,364.0,3.2,13.0,455.0,449.03,355.75
2016,3,30,10,45,121.0,375.0,3.3,13.0,469.5,467.17,369.66
2016,3,30,11,0,122.0,386.0,3.4,13.0,484.0,485.07,383.11
2016,3,30,11,15,126.5,396.0,3.4,13.0,499.5,504.66,397.75
2016,3,30,11,30,131.0,406.0,3.4,13.0,515.0,524.14,412.27
2016,3,30,11,45,133.5,408.5,3.45,13.0,520.0,534.0,419.67
2016,3,30,12,0,136.0,411.0,3.5,13.0,525.0,543.42,426.84
2016,3,30,12,15,216.5,402.0,3.5,13.0,583.5,611.82,480.7
2016,3,30,12,30,297.0,393.0,3.5,13.0,642.0,688.41,539.36
2016,3,30,12,45,295.0,391.5,3.5,13.0,636.5,689.15,539.58
2016,3,30,13,0,293.0,390.0,3.5,13.0,631.0,688.62,539.4
2016,3,30,13,15,393.5,344.0,3.55,13.0,661.0,734.83,577.5
2016,3,30,13,30,494.0,298.0,3.6,13.0,691.0,786.73,618.92
2016,3,30,13,45,692.0,204.5,3.65,13.5,737.0,868.89,682.85
2016,3,30,14,0,890.0,111.0,3.7,14.0,783.0,929.74,725.46
2016,3,30,14,15,880.5,109.5,3.75,13.5,752.0,905.46,710.45
2016,3,30,14,30,871.0,108.0,3.8,13.0,721.0,878.29,693.96
2016,3,30,14,45,859.0,105.5,3.9,13.0,683.0,850.28,675.74
2016,3,30,15,0,847.0,103.0,4.0,13.0,645.0,814.65,651.79
2016,3,30,15,15,829.5,100.5,4.1,13.0,601.0,772.51,622.75
2016,3,30,15,30,812.0,98.0,4.2,13.0,557.0,728.75,592.19
2016,3,30,15,45,789.0,94.5,4.3,13.0,509.0,678.63,556.38
2016,3,30,16,0,766.0,91.0,4.4,13.0,461.0,627.9,518.5
2016,3,30,16,15,734.0,86.5,4.45,12.5,409.5,572.19,475.35
2016,3,30,16,30,702.0,82.0,4.5,12.0,358.0,515.36,429.94
2016,3,30,16,45,657.0,76.0,4.6,12.0,305.5,451.07,376.27
2016,3,30,17,0,612.0,70.0,4.7,12.0,253.0,389.69,323.32
2016,3,30,17,15,544.5,62.5,4.6,12.0,201.0,320.12,261.95
2016,3,30,17,30,477.0,55.0,4.5,12.0,149.0,256.61,204.53
2016,3,30,17,45,370.0,43.5,4.4,12.0,103.0,182.37,138.63
2016,3,30,18,0,263.0,32.0,4.3,12.0,57.0,119.73,80.93
2016,3,30,18,15,131.5,16.0,4.2,11.5,28.5,51.14,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.65,12.0,7.0,6.75,0.0
2016,3,31,6,30,0.0,14.0,2.7,12.0,14.0,13.5,5.8
2016,3,31,6,45,0.0,25.0,2.75,12.0,25.0,24.12,15.73
2016,3,31,7,0,0.0,36.0,2.8,12.0,36.0,34.76,24.15
2016,3,31,7,15,0.0,48.0,2.75,12.0,48.0,46.37,34.29
2016,3,31,7,30,0.0,60.0,2.7,12.0,60.0,57.98,44.31
2016,3,31,7,45,0.0,72.5,2.65,12.0,72.5,70.01,54.52
2016,3,31,8,0,0.0,85.0,2.6,12.0,85.0,81.95,64.51
2016,3,31,8,15,15.0,137.0,2.55,12.0,144.5,135.64,109.1
2016,3,31,8,30,30.0,189.0,2.5,12.0,204.0,189.57,153.19
2016,3,31,8,45,32.0,208.0,2.5,12.5,225.5,210.99,169.99
2016,3,31,9,0,34.0,227.0,2.5,13.0,247.0,232.7,186.86
2016,3,31,9,15,47.5,254.0,2.55,13.0,284.0,268.35,215.17
2016,3,31,9,30,61.0,281.0,2.6,13.0,321.0,305.52,244.42
2016,3,31,9,45,114.5,309.5,2.7,13.0,389.0,371.75,296.97
2016,3,31,10,0,168.0,338.0,2.8,13.0,457.0,442.19,352.05
2016,3,31,10,15,246.5,341.0,2.85,13.0,524.0,512.19,406.79
2016,3,31,10,30,325.0,344.0,2.9,13.0,591.0,585.9,463.63
2016,3,31,10,45,315.0,358.5,3.0,13.5,604.5,606.32,477.34
2016,3,31,11,0,305.0,373.0,3.1,14.0,618.0,625.25,490.1
2016,3,31,11,15,618.5,239.5,3.15,14.0,747.5,772.27,607.0
2016,3,31,11,30,932.0,106.0,3.2,14.0,877.0,919.92,713.09
2016,3,31,11,45,935.0,106.0,3.3,14.0,885.5,942.75,728.12
2016,3,31,12,0,938.0,106.0,3.4,14.0,894.0,962.31,742.04
2016,3,31,12,15,938.0,106.0,3.55,14.0,893.5,975.72,752.2
2016,3,31,12,30,938.0,106.0,3.7,14.0,893.0,985.61,760.08
2016,3,31,12,45,942.0,102.0,3.85,14.0,886.0,991.43,765.28
2016,3,31,13,0,946.0,98.0,4.0,14.0,879.0,993.6,768.1
2016,3,31,13,15,942.0,97.5,4.15,14.0,862.5,988.38,765.91
2016,3,31,13,30,938.0,97.0,4.3,14.0,846.0,979.57,761.45
2016,3,31,13,45,931.5,96.0,4.45,14.0,821.5,964.39,753.0
2016,3,31,14,0,925.0,95.0,4.6,14.0,797.0,945.82,742.15
2016,3,31,14,15,917.0,94.0,4.65,14.0,765.5,922.66,727.18
2016,3,31,14,30,909.0,93.0,4.7,14.0,734.0,896.44,710.01
2016,3,31,14,45,896.5,91.5,4.8,14.0,696.0,862.97,687.82
2016,3,31,15,0,884.0,90.0,4.9,14.0,658.0,827.04,663.61
2016,3,31,15,15,557.5,170.0,4.95,14.0,520.0,639.32,521.06
2016,3,31,15,30,231.0,250.0,5.0,14.0,382.0,443.27,361.38
2016,3,31,15,45,195.0,230.0,5.05,14.0,334.5,388.17,318.1
2016,3,31,16,0,159.0,210.0,5.1,14.0,287.0,335.26,275.47
2016,3,31,16,15,153.0,188.0,5.05,13.5,256.0,301.53,248.94
2016,3,31,16,30,147.0,166.0,5.0,13.0,225.0,267.91,221.89
2016,3,31,16,45,404.5,115.0,5.0,13.0,244.0,356.56,297.42
2016,3,31,17,0,662.0,64.0,5.0,13.0,263.0,408.21,338.1
2016,3,31,17,15,598.5,57.5,4.85,12.5,210.5,338.92,277.06
2016,3,31,17,30,535.0,51.0,4.7,12.0,158.0,275.25,219.57
2016,3,31,17,45,427.0,41.5,4.55,12.0,110.5,199.6,151.96
2016,3,31,18,0,319.0,32.0,4.4,12.0,63.0,135.52,92.64
2016,3,31,18,15,159.5,16.0,4.25,12.0,31.5,58.82,0.0
2016,3,31,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,9.5,3.45,12.0,9.5,9.16,0.0
2016,4,1,6,30,0.0,19.0,3.5,12.0,19.0,18.33,10.03
2016,4,1,6,45,0.0,32.0,3.55,12.0,32.0,30.9,21.76
2016,4,1,7,0,0.0,45.0,3.6,12.0,45.0,43.47,31.6
2016,4,1,7,15,0.0,59.5,3.55,12.0,59.5,57.3,43.66
2016,4,1,7,30,0.0,74.0,3.5,12.0,74.0,71.06,55.47
2016,4,1,7,45,0.0,88.5,3.45,12.0,88.5,84.88,67.16
2016,4,1,8,0,0.0,103.0,3.4,12.0,103.0,98.76,78.73
2016,4,1,8,15,0.0,122.0,3.35,12.0,122.0,116.9,93.71
2016,4,1,8,30,0.0,141.0,3.3,12.0,141.0,135.13,108.6
2016,4,1,8,45,0.0,151.5,3.3,12.5,151.5,145.45,116.57
2016,4,1,9,0,0.0,162.0,3.3,13.0,162.0,155.78,124.48
2016,4,1,9,15,8.0,196.5,3.25,13.0,201.5,193.27,154.78
2016,4,1,9,30,16.0,231.0,3.2,13.0,241.0,231.74,185.5
2016,4,1,9,45,22.5,256.0,3.15,13.0,271.5,261.12,208.63
2016,4,1,10,0,29.0,281.0,3.1,13.0,302.0,292.36,233.07
2016,4,1,10,15,47.5,314.0,3.05,13.0,349.5,340.11,270.53
2016,4,1,10,30,66.0,347.0,3.0,13.0,397.0,389.6,308.83
2016,4,1,10,45,57.5,350.0,2.95,13.0,395.0,389.68,308.07
2016,4,1,11,0,49.0,353.0,2.9,13.0,393.0,388.99,306.93
2016,4,1,11,15,95.0,382.0,2.85,13.0,461.0,459.87,362.23
2016,4,1,11,30,141.0,411.0,2.8,13.0,529.0,538.39,421.88
2016,4,1,11,45,144.0,413.0,2.75,13.0,534.0,548.4,428.73
2016,4,1,12,0,147.0,415.0,2.7,13.0,539.0,557.96,435.67
2016,4,1,12,15,149.0,417.5,2.7,13.0,543.5,566.62,442.09
2016,4,1,12,30,151.0,420.0,2.7,13.0,548.0,574.73,448.15
2016,4,1,12,45,209.0,410.0,2.75,13.5,584.5,621.51,484.09
2016,4,1,13,0,267.0,400.0,2.8,14.0,621.0,675.87,524.71
2016,4,1,13,15,599.5,250.0,2.9,14.0,734.0,840.41,654.61
2016,4,1,13,30,932.0,100.0,3.0,14.0,847.0,979.27,753.28
2016,4,1,13,45,927.0,98.5,3.1,14.0,823.0,964.92,743.69
2016,4,1,14,0,922.0,97.0,3.2,14.0,799.0,947.17,733.21
2016,4,1,14,15,913.5,95.5,3.3,14.0,767.5,923.0,718.26
2016,4,1,14,30,905.0,94.0,3.4,14.0,736.0,895.8,701.13
2016,4,1,14,45,893.5,92.5,3.5,14.0,698.0,863.2,680.02
2016,4,1,15,0,882.0,91.0,3.6,14.0,660.0,828.1,656.91
2016,4,1,15,15,866.0,88.5,3.7,14.0,616.0,786.05,628.42
2016,4,1,15,30,850.0,86.0,3.8,14.0,572.0,746.6,601.49
2016,4,1,15,45,828.0,83.5,3.9,14.0,523.5,696.8,566.28
2016,4,1,16,0,806.0,81.0,4.0,14.0,475.0,646.24,529.76
2016,4,1,16,15,777.0,77.0,4.0,13.5,423.5,589.1,485.96
2016,4,1,16,30,748.0,73.0,4.0,13.0,372.0,532.48,441.15
2016,4,1,16,45,704.5,68.5,4.05,13.0,318.5,468.29,388.01
2016,4,1,17,0,661.0,64.0,4.1,13.0,265.0,408.69,336.9
2016,4,1,17,15,598.0,57.5,3.95,12.5,212.5,339.56,276.84
2016,4,1,17,30,535.0,51.0,3.8,12.0,160.0,276.01,219.88
2016,4,1,17,45,431.0,41.5,3.7,12.0,112.5,201.52,153.53
2016,4,1,18,0,327.0,32.0,3.6,12.0,65.0,138.17,95.28
2016,4,1,18,15,163.5,16.0,3.5,12.0,32.5,60.29,0.0
2016,4,1,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,15,4.5,18.5,1.4,11.0,19.0,17.86,4.21
2016,4,2,6,30,9.0,37.0,1.3,11.0,38.0,34.8,24.43
2016,4,2,6,45,23.0,58.5,1.25,11.0,63.0,52.24,40.88
2016,4,2,7,0,37.0,80.0,1.2,11.0,88.0,73.24,56.14
2016,4,2,7,15,48.0,103.0,1.1,11.0,116.0,97.95,76.39
2016,4,2,7,30,59.0,126.0,1.0,11.0,144.0,124.32,98.12
2016,4,2,7,45,68.5,147.0,0.9,11.5,172.0,150.19,119.26
2016,4,2,8,0,78.0,168.0,0.8,12.0,200.0,177.26,141.17
2016,4,2,8,15,77.0,192.5,0.75,12.0,228.0,205.08,163.92
2016,4,2,8,30,76.0,217.0,0.7,12.0,256.0,232.95,186.22
2016,4,2,8,45,50.0,220.5,0.7,12.0,247.0,230.68,184.32
2016,4,2,9,0,24.0,224.0,0.7,12.0,238.0,226.05,180.29
2016,4,2,9,15,26.0,239.5,0.75,12.0,256.0,243.8,194.12
2016,4,2,9,30,28.0,255.0,0.8,12.0,274.0,261.82,207.94
2016,4,2,9,45,77.0,297.5,0.9,12.5,352.5,336.12,265.86
2016,4,2,10,0,126.0,340.0,1.0,13.0,431.0,416.64,326.86
2016,4,2,10,15,141.0,357.0,1.15,13.0,462.5,451.29,352.83
2016,4,2,10,30,156.0,374.0,1.3,13.0,494.0,486.88,379.72
2016,4,2,10,45,505.5,258.5,1.45,13.5,664.0,662.82,517.54
2016,4,2,11,0,855.0,143.0,1.6,14.0,834.0,851.98,653.89
2016,4,2,11,15,859.0,144.0,1.75,14.0,849.5,881.49,673.09
2016,4,2,11,30,863.0,145.0,1.9,14.0,865.0,908.25,692.29
2016,4,2,11,45,871.5,141.5,2.05,14.0,874.5,931.49,709.16
