Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,0,880.0,138.0,2.2,14.0,884.0,947.27,721.07
2016,4,2,12,15,879.5,138.0,2.35,14.0,883.0,959.51,730.73
2016,4,2,12,30,879.0,138.0,2.5,14.0,882.0,968.43,738.27
2016,4,2,12,45,881.5,134.5,2.65,14.5,874.5,973.19,741.71
2016,4,2,13,0,884.0,131.0,2.8,15.0,867.0,974.53,742.93
2016,4,2,13,15,879.5,130.0,2.9,15.0,850.5,968.49,740.17
2016,4,2,13,30,875.0,129.0,3.0,15.0,834.0,959.08,735.25
2016,4,2,13,45,861.5,131.0,3.15,15.0,808.0,947.04,728.99
2016,4,2,14,0,848.0,133.0,3.3,15.0,782.0,926.32,716.7
2016,4,2,14,15,723.0,175.0,3.3,14.5,712.5,850.07,665.28
2016,4,2,14,30,598.0,217.0,3.3,14.0,643.0,771.42,609.79
2016,4,2,14,45,505.5,236.0,3.35,14.0,583.0,696.82,554.38
2016,4,2,15,0,413.0,255.0,3.4,14.0,523.0,627.97,502.01
2016,4,2,15,15,345.5,250.5,3.4,14.0,464.5,549.59,442.51
2016,4,2,15,30,278.0,246.0,3.4,14.0,406.0,482.97,390.74
2016,4,2,15,45,261.0,230.0,3.4,14.0,370.5,443.77,360.87
2016,4,2,16,0,244.0,214.0,3.4,14.0,335.0,405.1,330.82
2016,4,2,16,15,235.5,192.0,3.4,13.5,298.0,365.75,300.53
2016,4,2,16,30,227.0,170.0,3.4,13.0,261.0,326.47,269.54
2016,4,2,16,45,207.0,148.0,3.4,13.0,222.0,274.9,227.13
2016,4,2,17,0,187.0,126.0,3.4,13.0,183.0,231.52,190.55
2016,4,2,17,15,161.5,103.5,3.3,13.0,146.0,186.71,151.99
2016,4,2,17,30,136.0,81.0,3.2,13.0,109.0,144.19,114.75
2016,4,2,17,45,96.5,59.0,3.15,13.0,76.0,99.92,76.08
2016,4,2,18,0,57.0,37.0,3.1,13.0,43.0,59.36,40.42
2016,4,2,18,15,28.5,18.5,3.0,13.0,21.5,27.18,0.0
2016,4,2,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,3,6,15,147.5,20.0,2.1,10.0,37.5,15.34,4.22
2016,4,3,6,30,295.0,40.0,2.1,10.0,75.0,30.52,20.97
2016,4,3,6,45,390.0,52.0,2.15,10.0,123.0,38.87,29.19
2016,4,3,7,0,485.0,64.0,2.2,10.0,171.0,73.61,43.38
2016,4,3,7,15,248.0,89.0,2.15,10.0,144.5,103.23,72.57
2016,4,3,7,30,11.0,114.0,2.1,10.0,118.0,108.74,87.55
2016,4,3,7,45,17.0,134.0,2.1,10.5,141.0,129.92,104.99
2016,4,3,8,0,23.0,154.0,2.1,11.0,164.0,151.88,122.83
2016,4,3,8,15,170.5,177.5,2.1,11.0,263.0,222.17,178.02
2016,4,3,8,30,318.0,201.0,2.1,11.0,362.0,311.13,249.3
2016,4,3,8,45,563.0,154.0,2.15,11.5,471.5,395.61,316.87
2016,4,3,9,0,808.0,107.0,2.2,12.0,581.0,504.53,404.05
2016,4,3,9,15,824.5,110.0,2.25,12.0,624.5,557.93,447.46
2016,4,3,9,30,841.0,113.0,2.3,12.0,668.0,611.2,489.95
2016,4,3,9,45,854.0,115.5,2.35,12.0,706.0,661.33,529.03
2016,4,3,10,0,867.0,118.0,2.4,12.0,744.0,710.46,566.49
2016,4,3,10,15,876.0,119.5,2.45,12.0,775.0,753.41,597.49
2016,4,3,10,30,885.0,121.0,2.5,12.0,806.0,795.11,626.77
2016,4,3,10,45,891.0,123.0,2.55,12.5,829.5,832.86,651.82
2016,4,3,11,0,897.0,125.0,2.6,13.0,853.0,868.18,674.96
2016,4,3,11,15,765.0,196.5,2.65,13.0,825.5,858.84,667.87
2016,4,3,11,30,633.0,268.0,2.7,13.0,798.0,835.77,649.29
2016,4,3,11,45,603.0,285.0,2.75,13.5,794.0,840.57,651.09
2016,4,3,12,0,573.0,302.0,2.8,14.0,790.0,843.29,651.12
2016,4,3,12,15,738.0,216.5,2.9,14.0,845.0,920.16,709.45
2016,4,3,12,30,903.0,131.0,3.0,14.0,900.0,985.71,754.88
2016,4,3,12,45,896.0,134.0,3.15,14.0,890.0,988.3,757.52
2016,4,3,13,0,889.0,137.0,3.3,14.0,880.0,987.43,758.47
2016,4,3,13,15,884.5,136.0,3.4,14.0,863.0,981.34,755.55
2016,4,3,13,30,880.0,135.0,3.5,14.0,846.0,971.88,750.44
2016,4,3,13,45,869.0,135.5,3.65,14.0,820.5,960.55,744.46
2016,4,3,14,0,858.0,136.0,3.8,14.0,795.0,940.31,732.25
2016,4,3,14,15,848.0,134.0,3.9,14.0,763.5,915.32,716.39
2016,4,3,14,30,838.0,132.0,4.0,14.0,732.0,887.53,698.49
2016,4,3,14,45,827.5,128.0,4.1,14.0,694.0,854.52,676.69
2016,4,3,15,0,817.0,124.0,4.2,14.0,656.0,819.1,652.92
2016,4,3,15,15,799.0,120.5,4.25,14.0,612.0,776.08,623.26
2016,4,3,15,30,781.0,117.0,4.3,14.0,568.0,731.57,592.11
2016,4,3,15,45,697.5,120.0,4.35,14.0,497.5,648.77,530.42
2016,4,3,16,0,614.0,123.0,4.4,14.0,427.0,567.42,467.04
2016,4,3,16,15,683.5,93.0,4.35,13.5,397.5,551.96,457.07
2016,4,3,16,30,753.0,63.0,4.3,13.0,368.0,526.28,437.63
2016,4,3,16,45,677.0,71.0,4.3,13.0,316.5,460.03,381.95
2016,4,3,17,0,601.0,79.0,4.3,13.0,265.0,397.87,328.48
2016,4,3,17,15,535.5,70.5,4.15,12.5,213.0,328.08,268.19
2016,4,3,17,30,470.0,62.0,4.0,12.0,161.0,264.12,211.38
2016,4,3,17,45,369.5,50.0,3.85,12.0,113.5,191.08,146.75
2016,4,3,18,0,269.0,38.0,3.7,12.0,66.0,128.76,90.75
2016,4,3,18,15,134.5,19.0,3.6,12.0,33.0,57.25,9.63
2016,4,3,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,5.4,12.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,5.5,12.0,10.0,9.83,0.0
2016,4,4,6,15,149.5,26.5,5.6,12.0,45.0,20.58,8.76
2016,4,4,6,30,299.0,43.0,5.7,12.0,80.0,32.83,22.85
2016,4,4,6,45,402.5,54.5,5.8,12.5,130.0,40.87,30.66
2016,4,4,7,0,506.0,66.0,5.9,13.0,180.0,78.48,45.62
2016,4,4,7,15,570.0,73.5,5.85,13.0,233.5,123.43,74.94
2016,4,4,7,30,634.0,81.0,5.8,13.0,287.0,175.85,116.6
2016,4,4,7,45,680.5,86.0,5.75,13.0,342.0,229.19,163.33
2016,4,4,8,0,727.0,91.0,5.7,13.0,397.0,287.4,215.66
2016,4,4,8,15,757.5,95.5,5.8,13.0,449.5,344.26,267.59
2016,4,4,8,30,788.0,100.0,5.9,13.0,502.0,405.39,322.37
2016,4,4,8,45,811.5,103.0,6.0,13.5,551.0,462.07,371.97
2016,4,4,9,0,835.0,106.0,6.1,14.0,600.0,519.84,421.16
2016,4,4,9,15,851.5,108.5,6.1,14.0,644.0,574.09,466.95
2016,4,4,9,30,868.0,111.0,6.1,14.0,688.0,628.13,511.48
2016,4,4,9,45,880.0,113.0,6.15,14.0,726.0,678.3,552.14
2016,4,4,10,0,892.0,115.0,6.2,14.0,764.0,726.79,590.72
2016,4,4,10,15,901.0,117.0,6.05,14.0,795.0,771.75,623.52
2016,4,4,10,30,910.0,119.0,5.9,14.0,826.0,814.79,654.27
2016,4,4,10,45,915.5,120.5,5.8,14.5,850.0,852.43,679.58
2016,4,4,11,0,921.0,122.0,5.7,15.0,874.0,887.52,702.7
2016,4,4,11,15,924.5,123.0,5.65,15.0,889.5,917.67,723.66
2016,4,4,11,30,928.0,124.0,5.6,15.0,905.0,944.83,742.41
2016,4,4,11,45,928.0,125.0,5.6,15.0,912.0,965.74,756.98
2016,4,4,12,0,928.0,126.0,5.6,15.0,919.0,983.3,769.26
2016,4,4,12,15,927.5,126.0,5.5,15.0,918.5,995.94,777.45
2016,4,4,12,30,927.0,126.0,5.4,15.0,918.0,1005.09,783.25
2016,4,4,12,45,927.0,124.5,5.35,15.0,909.0,1009.62,786.27
2016,4,4,13,0,927.0,123.0,5.3,15.0,900.0,1010.58,786.93
2016,4,4,13,15,922.5,122.0,5.3,15.0,883.0,1004.25,782.97
2016,4,4,13,30,918.0,121.0,5.3,15.0,866.0,994.41,776.7
2016,4,4,13,45,908.0,121.0,5.35,15.0,840.0,977.09,765.6
2016,4,4,14,0,898.0,121.0,5.4,15.0,814.0,956.57,752.3
2016,4,4,14,15,888.0,119.0,5.75,15.0,781.0,930.85,737.12
2016,4,4,14,30,878.0,117.0,6.1,15.0,748.0,907.62,723.43
2016,4,4,14,45,861.0,116.0,6.5,15.0,708.0,871.32,699.88
2016,4,4,15,0,844.0,115.0,6.9,15.0,668.0,832.85,674.19
2016,4,4,15,15,825.5,112.5,7.05,14.5,623.0,789.65,644.71
2016,4,4,15,30,807.0,110.0,7.2,14.0,578.0,744.92,613.54
2016,4,4,15,45,779.0,107.0,7.4,14.0,528.5,691.54,573.98
2016,4,4,16,0,751.0,104.0,7.6,14.0,479.0,640.51,534.42
2016,4,4,16,15,718.0,99.5,7.4,14.0,427.0,582.37,486.96
2016,4,4,16,30,685.0,95.0,7.2,14.0,375.0,525.23,439.37
2016,4,4,16,45,636.5,89.0,7.0,14.0,321.0,459.31,383.53
2016,4,4,17,0,588.0,83.0,6.8,14.0,267.0,396.64,329.14
2016,4,4,17,15,519.5,74.5,6.4,13.5,214.5,326.0,267.47
2016,4,4,17,30,451.0,66.0,6.0,13.0,162.0,261.49,209.87
2016,4,4,17,45,345.5,53.5,5.6,13.0,114.5,186.47,143.56
2016,4,4,18,0,240.0,41.0,5.2,13.0,67.0,124.42,88.37
2016,4,4,18,15,120.0,20.5,4.95,12.5,33.5,56.32,14.55
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,5,45,35.0,5.5,2.75,11.5,6.5,0.0,0.0
2016,4,5,6,0,70.0,11.0,2.7,12.0,13.0,10.81,0.0
2016,4,5,6,15,220.0,25.5,2.65,12.0,50.0,19.73,9.07
2016,4,5,6,30,370.0,40.0,2.6,12.0,87.0,30.47,20.95
2016,4,5,6,45,459.5,49.5,2.55,12.5,136.5,35.87,26.32
2016,4,5,7,0,549.0,59.0,2.5,13.0,186.0,76.47,41.82
2016,4,5,7,15,608.5,66.0,2.4,13.0,239.5,123.28,72.82
2016,4,5,7,30,668.0,73.0,2.3,13.0,293.0,176.92,115.7
2016,4,5,7,45,711.0,77.0,2.2,13.5,347.5,230.62,162.3
2016,4,5,8,0,754.0,81.0,2.1,14.0,402.0,290.72,215.09
2016,4,5,8,15,783.0,85.0,2.15,14.0,454.0,347.87,266.1
2016,4,5,8,30,812.0,89.0,2.2,14.0,506.0,407.28,317.99
2016,4,5,8,45,836.0,90.5,2.25,14.5,555.5,463.98,365.93
2016,4,5,9,0,860.0,92.0,2.3,15.0,605.0,521.76,413.19
2016,4,5,9,15,875.5,94.5,2.4,15.0,648.5,577.54,458.43
2016,4,5,9,30,891.0,97.0,2.5,15.0,692.0,631.61,501.26
2016,4,5,9,45,902.0,99.0,2.7,15.5,730.0,681.63,539.54
2016,4,5,10,0,913.0,101.0,2.9,16.0,768.0,730.31,575.42
2016,4,5,10,15,921.0,102.5,2.95,16.0,798.5,774.73,606.51
2016,4,5,10,30,929.0,104.0,3.0,16.0,829.0,817.11,635.9
2016,4,5,10,45,933.5,105.5,3.15,16.5,852.5,854.44,660.9
2016,4,5,11,0,938.0,107.0,3.3,17.0,876.0,889.09,683.91
2016,4,5,11,15,941.5,107.5,3.3,17.0,891.5,919.03,703.9
2016,4,5,11,30,945.0,108.0,3.3,17.0,907.0,945.92,721.78
2016,4,5,11,45,946.5,108.0,3.35,17.5,914.5,967.32,734.89
2016,4,5,12,0,948.0,108.0,3.4,18.0,922.0,985.35,745.78
2016,4,5,12,15,948.0,108.0,3.35,18.0,921.5,998.53,754.13
2016,4,5,12,30,948.0,108.0,3.3,18.0,921.0,1008.15,760.22
2016,4,5,12,45,947.0,107.0,3.3,18.5,912.0,1012.17,761.63
2016,4,5,13,0,946.0,106.0,3.3,19.0,903.0,1012.56,760.78
2016,4,5,13,15,942.0,105.5,3.3,19.0,886.0,1007.0,757.57
2016,4,5,13,30,938.0,105.0,3.3,19.0,869.0,997.87,752.12
2016,4,5,13,45,932.0,103.5,3.3,19.0,844.0,982.28,742.46
2016,4,5,14,0,926.0,102.0,3.3,19.0,819.0,963.31,730.64
2016,4,5,14,15,917.0,100.5,3.3,19.0,786.5,938.37,714.81
2016,4,5,14,30,908.0,99.0,3.3,19.0,754.0,910.42,696.95
2016,4,5,14,45,895.5,97.5,3.35,19.0,715.0,876.66,675.31
2016,4,5,15,0,883.0,96.0,3.4,19.0,676.0,840.45,651.8
2016,4,5,15,15,866.5,93.5,3.45,18.5,632.0,797.74,624.58
2016,4,5,15,30,850.0,91.0,3.5,18.0,588.0,757.71,598.87
2016,4,5,15,45,762.5,99.0,3.6,18.0,516.5,672.0,537.75
2016,4,5,16,0,675.0,107.0,3.7,18.0,445.0,593.05,478.71
2016,4,5,16,15,710.0,92.5,3.7,17.5,414.5,570.3,462.87
2016,4,5,16,30,745.0,78.0,3.7,17.0,384.0,540.74,440.5
2016,4,5,16,45,701.0,73.5,3.7,17.0,330.0,477.97,389.41
2016,4,5,17,0,657.0,69.0,3.7,17.0,276.0,416.2,337.75
2016,4,5,17,15,595.0,62.0,3.55,16.5,223.0,346.7,278.8
2016,4,5,17,30,533.0,55.0,3.4,16.0,170.0,282.67,222.74
2016,4,5,17,45,432.0,45.5,3.25,15.5,121.5,208.58,158.24
2016,4,5,18,0,331.0,36.0,3.1,15.0,73.0,145.18,102.07
2016,4,5,18,15,165.5,18.0,2.95,14.5,36.5,65.44,21.74
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,14.5,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,15.0,15.0,11.8,0.0
2016,4,6,6,15,229.0,26.0,3.4,15.0,52.5,19.93,9.69
2016,4,6,6,30,373.0,40.0,3.5,15.0,90.0,30.14,20.45
2016,4,6,6,45,462.5,50.0,3.6,15.5,139.5,36.78,26.8
2016,4,6,7,0,552.0,60.0,3.7,16.0,189.0,79.72,43.24
2016,4,6,7,15,610.0,66.5,3.65,16.0,243.0,126.28,74.35
2016,4,6,7,30,668.0,73.0,3.6,16.0,297.0,179.48,116.91
2016,4,6,7,45,707.5,78.5,3.55,16.5,350.5,233.84,164.06
2016,4,6,8,0,747.0,84.0,3.5,17.0,404.0,294.29,217.06
2016,4,6,8,15,775.5,88.0,3.45,17.5,456.0,350.94,266.91
2016,4,6,8,30,804.0,92.0,3.4,18.0,508.0,409.79,317.41
2016,4,6,8,45,824.0,95.5,3.4,18.5,556.5,466.21,364.74
2016,4,6,9,0,844.0,99.0,3.4,19.0,605.0,523.33,411.09
2016,4,6,9,15,859.5,101.5,3.4,19.0,648.5,577.39,454.54
2016,4,6,9,30,875.0,104.0,3.4,19.0,692.0,631.59,496.89
2016,4,6,9,45,884.5,106.5,3.45,19.5,729.0,680.41,533.36
2016,4,6,10,0,894.0,109.0,3.5,20.0,766.0,727.8,567.51
2016,4,6,10,15,902.0,111.0,3.4,20.5,796.5,771.96,596.42
2016,4,6,10,30,910.0,113.0,3.3,21.0,827.0,814.13,623.41
2016,4,6,10,45,913.0,115.0,3.25,21.5,849.5,850.09,645.92
2016,4,6,11,0,916.0,117.0,3.2,22.0,872.0,883.35,666.34
2016,4,6,11,15,919.5,118.0,3.1,22.0,887.0,913.19,685.2
2016,4,6,11,30,923.0,119.0,3.0,22.0,902.0,940.06,701.94
2016,4,6,11,45,922.0,120.5,2.9,22.5,908.5,960.28,712.77
2016,4,6,12,0,921.0,122.0,2.8,23.0,915.0,977.14,721.37
2016,4,6,12,15,920.0,122.0,2.65,23.0,913.5,989.05,727.65
2016,4,6,12,30,919.0,122.0,2.5,23.0,912.0,997.49,731.7
2016,4,6,12,45,909.5,125.0,2.45,23.5,900.5,997.5,729.92
2016,4,6,13,0,900.0,128.0,2.4,24.0,889.0,994.0,726.08
2016,4,6,13,15,894.5,127.0,2.25,24.0,871.0,986.66,720.28
2016,4,6,13,30,889.0,126.0,2.1,24.0,853.0,975.93,712.39
2016,4,6,13,45,745.0,187.0,1.95,24.5,784.0,908.81,666.52
2016,4,6,14,0,601.0,248.0,1.8,25.0,715.0,831.68,612.53
2016,4,6,14,15,463.5,284.5,1.7,25.0,636.0,735.16,544.8
2016,4,6,14,30,326.0,321.0,1.6,25.0,557.0,636.64,474.37
2016,4,6,14,45,434.5,266.5,1.5,25.0,563.5,671.83,502.91
2016,4,6,15,0,543.0,212.0,1.4,25.0,570.0,691.41,519.31
2016,4,6,15,15,582.5,182.5,1.3,25.0,544.0,677.65,510.76
2016,4,6,15,30,622.0,153.0,1.2,25.0,518.0,656.36,497.19
2016,4,6,15,45,659.0,127.5,1.1,25.0,485.5,632.22,481.21
2016,4,6,16,0,696.0,102.0,1.0,25.0,453.0,602.7,460.99
2016,4,6,16,15,696.0,89.5,0.85,24.5,409.0,558.85,429.66
2016,4,6,16,30,696.0,77.0,0.7,24.0,365.0,511.45,394.92
2016,4,6,16,45,621.0,82.0,0.55,24.0,312.5,444.72,343.33
2016,4,6,17,0,546.0,87.0,0.4,24.0,260.0,381.6,293.55
2016,4,6,17,15,483.0,77.0,0.35,23.5,209.5,313.75,240.31
2016,4,6,17,30,420.0,67.0,0.3,23.0,159.0,250.12,188.76
2016,4,6,17,45,330.5,53.5,0.3,22.5,113.5,182.02,133.19
2016,4,6,18,0,241.0,40.0,0.3,22.0,68.0,123.69,84.65
2016,4,6,18,15,120.5,20.0,0.45,21.5,34.0,56.58,20.95
2016,4,6,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,3.25,14.5,6.0,5.9,0.0
2016,4,7,6,0,0.0,12.0,3.3,15.0,12.0,11.8,0.0
2016,4,7,6,15,67.0,31.5,3.45,15.0,41.0,27.62,16.24
2016,4,7,6,30,134.0,51.0,3.6,15.0,70.0,41.34,30.21
2016,4,7,6,45,181.0,71.5,3.75,15.0,108.5,58.08,45.62
2016,4,7,7,0,228.0,92.0,3.9,15.0,147.0,91.33,63.76
2016,4,7,7,15,277.5,105.0,3.9,15.0,188.0,124.47,87.52
2016,4,7,7,30,327.0,118.0,3.9,15.0,229.0,160.58,116.03
2016,4,7,7,45,347.0,137.0,3.95,15.5,272.0,203.34,152.39
2016,4,7,8,0,367.0,156.0,4.0,16.0,315.0,248.33,190.8
2016,4,7,8,15,304.5,189.0,3.9,16.0,332.0,280.44,220.18
2016,4,7,8,30,242.0,222.0,3.8,16.0,349.0,303.97,241.06
2016,4,7,8,45,303.0,232.5,3.75,16.0,406.0,356.9,283.82
2016,4,7,9,0,364.0,243.0,3.7,16.0,463.0,415.68,330.86
2016,4,7,9,15,389.5,256.0,3.6,16.0,506.0,462.44,367.77
2016,4,7,9,30,415.0,269.0,3.5,16.0,549.0,511.59,405.88
2016,4,7,9,45,386.0,294.5,3.45,16.0,566.5,537.41,424.89
2016,4,7,10,0,357.0,320.0,3.4,16.0,584.0,560.71,441.55
2016,4,7,10,15,453.5,296.5,3.3,16.0,646.0,627.52,493.12
2016,4,7,10,30,550.0,273.0,3.2,16.0,708.0,698.53,546.73
2016,4,7,10,45,522.0,293.5,3.15,16.0,715.5,717.47,558.89
2016,4,7,11,0,494.0,314.0,3.1,16.0,723.0,733.16,568.84
2016,4,7,11,15,452.0,339.0,3.05,16.0,718.5,738.17,570.62
2016,4,7,11,30,410.0,364.0,3.0,16.0,714.0,739.65,569.86
2016,4,7,11,45,421.0,356.5,2.95,16.0,718.5,753.56,579.94
2016,4,7,12,0,432.0,349.0,2.9,16.0,723.0,766.11,588.95
2016,4,7,12,15,444.0,348.5,2.9,16.0,732.5,785.18,602.69
2016,4,7,12,30,456.0,348.0,2.9,16.0,742.0,802.67,615.27
2016,4,7,12,45,488.5,333.5,2.9,16.0,751.5,823.48,631.04
2016,4,7,13,0,521.0,319.0,2.9,16.0,761.0,842.27,645.38
2016,4,7,13,15,526.0,308.5,2.9,16.0,747.5,836.76,642.15
2016,4,7,13,30,531.0,298.0,2.9,16.0,734.0,828.9,637.55
2016,4,7,13,45,483.5,305.5,2.95,16.0,693.5,788.69,608.88
2016,4,7,14,0,436.0,313.0,3.0,16.0,653.0,747.58,579.51
2016,4,7,14,15,293.5,330.5,3.0,16.0,555.5,623.45,486.66
2016,4,7,14,30,151.0,348.0,3.0,16.0,458.0,503.23,394.31
2016,4,7,14,45,166.0,328.5,3.0,16.0,443.5,492.6,388.28
2016,4,7,15,0,181.0,309.0,3.0,16.0,429.0,480.5,380.53
2016,4,7,15,15,140.0,285.5,2.95,15.5,375.0,417.69,332.82
2016,4,7,15,30,99.0,262.0,2.9,15.0,321.0,348.97,279.82
2016,4,7,15,45,79.0,235.5,2.9,15.0,280.0,303.07,244.02
2016,4,7,16,0,59.0,209.0,2.9,15.0,239.0,258.44,208.61
2016,4,7,16,15,33.0,176.0,2.8,15.0,192.5,204.09,164.63
2016,4,7,16,30,7.0,143.0,2.7,15.0,146.0,146.96,117.71
2016,4,7,16,45,3.5,124.0,2.6,15.0,125.5,125.71,100.4
2016,4,7,17,0,0.0,105.0,2.5,15.0,105.0,104.76,83.04
2016,4,7,17,15,0.0,84.5,2.35,15.0,84.5,84.08,65.67
2016,4,7,17,30,0.0,64.0,2.2,15.0,64.0,63.31,47.95
2016,4,7,17,45,0.0,45.5,2.1,15.0,45.5,44.6,31.76
2016,4,7,18,0,0.0,27.0,2.0,15.0,27.0,26.07,15.62
2016,4,7,18,15,0.0,13.5,1.9,14.5,13.5,13.02,1.97
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,13.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.6,14.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,20.0,1.6,14.0,20.0,19.3,10.08
2016,4,8,6,30,0.0,34.0,1.6,14.0,34.0,32.84,23.08
2016,4,8,6,45,0.0,52.5,1.65,14.0,52.5,49.9,36.66
2016,4,8,7,0,0.0,71.0,1.7,14.0,71.0,67.14,51.58
2016,4,8,7,15,0.0,91.0,1.6,14.0,91.0,85.9,67.53
2016,4,8,7,30,0.0,111.0,1.5,14.0,111.0,104.84,83.35
2016,4,8,7,45,25.5,143.0,1.45,14.5,154.5,138.75,110.24
2016,4,8,8,0,51.0,175.0,1.4,15.0,198.0,177.73,141.07
2016,4,8,8,15,41.0,189.5,1.35,15.0,209.5,191.88,152.52
2016,4,8,8,30,31.0,204.0,1.3,15.0,221.0,204.85,162.75
2016,4,8,8,45,49.0,233.5,1.3,15.0,262.5,243.38,193.05
2016,4,8,9,0,67.0,263.0,1.3,15.0,304.0,284.04,224.63
2016,4,8,9,15,73.5,285.0,1.3,15.0,333.0,313.26,246.88
2016,4,8,9,30,80.0,307.0,1.3,15.0,362.0,343.16,269.46
2016,4,8,9,45,40.5,235.0,1.3,15.0,263.0,253.72,199.49
2016,4,8,10,0,1.0,163.0,1.3,15.0,164.0,158.43,123.48
2016,4,8,10,15,20.0,248.0,1.3,15.0,264.5,254.92,200.13
2016,4,8,10,30,39.0,333.0,1.3,15.0,365.0,355.88,277.15
2016,4,8,10,45,50.0,356.0,1.35,15.0,397.5,390.18,302.47
2016,4,8,11,0,61.0,379.0,1.4,15.0,430.0,425.31,328.61
2016,4,8,11,15,90.0,401.0,1.45,15.0,478.0,475.73,366.45
2016,4,8,11,30,119.0,423.0,1.5,15.0,526.0,532.64,408.4
2016,4,8,11,45,92.0,413.0,1.55,15.0,493.0,497.07,381.45
2016,4,8,12,0,65.0,403.0,1.6,15.0,460.0,465.01,357.45
2016,4,8,12,15,65.0,402.5,1.65,15.0,459.5,466.89,359.25
2016,4,8,12,30,65.0,402.0,1.7,15.0,459.0,468.48,360.66
2016,4,8,12,45,133.0,413.0,1.75,15.0,527.5,554.39,426.2
2016,4,8,13,0,201.0,424.0,1.8,15.0,596.0,633.02,484.71
2016,4,8,13,15,205.0,411.5,1.85,15.0,584.0,625.03,479.27
2016,4,8,13,30,209.0,399.0,1.9,15.0,572.0,616.03,473.86
2016,4,8,13,45,187.0,390.5,2.0,15.0,542.0,586.0,452.58
2016,4,8,14,0,165.0,382.0,2.1,15.0,512.0,555.69,430.99
2016,4,8,14,15,161.5,368.0,2.1,15.0,491.0,536.13,417.41
2016,4,8,14,30,158.0,354.0,2.1,15.0,470.0,516.01,403.3
2016,4,8,14,45,84.0,284.5,2.15,15.0,346.0,365.41,288.72
2016,4,8,15,0,10.0,215.0,2.2,15.0,222.0,221.25,174.77
2016,4,8,15,15,86.5,241.5,2.15,15.0,293.5,318.2,254.89
2016,4,8,15,30,163.0,268.0,2.1,15.0,365.0,412.62,330.16
2016,4,8,15,45,81.5,179.5,2.1,15.0,228.0,243.26,195.98
2016,4,8,16,0,0.0,91.0,2.1,15.0,91.0,88.16,68.2
2016,4,8,16,15,0.0,104.5,2.0,15.0,104.5,101.95,80.1
2016,4,8,16,30,0.0,118.0,1.9,15.0,118.0,116.34,92.28
2016,4,8,16,45,0.0,101.5,1.85,15.0,101.5,99.89,78.8
2016,4,8,17,0,0.0,85.0,1.8,15.0,85.0,83.43,65.16
2016,4,8,17,15,0.0,68.5,1.7,14.5,68.5,66.95,51.38
2016,4,8,17,30,0.0,52.0,1.6,14.0,52.0,50.45,37.31
2016,4,8,17,45,0.0,37.0,1.5,14.0,37.0,35.73,24.5
2016,4,8,18,0,0.0,22.0,1.4,14.0,22.0,21.23,11.81
2016,4,8,18,15,0.0,12.0,1.3,14.0,12.0,11.57,1.62
2016,4,8,18,30,0.0,2.0,1.2,14.0,2.0,1.97,0.0
2016,4,8,18,45,0.0,1.0,1.2,14.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.8,14.0,4.0,3.93,0.0
2016,4,9,6,0,0.0,8.0,1.8,14.0,8.0,7.71,0.0
2016,4,9,6,15,0.0,22.0,1.85,14.0,22.0,21.24,11.92
2016,4,9,6,30,0.0,36.0,1.9,14.0,36.0,34.74,24.8
2016,4,9,6,45,0.0,54.0,2.0,14.0,54.0,51.3,37.87
2016,4,9,7,0,0.0,72.0,2.1,14.0,72.0,68.12,52.42
2016,4,9,7,15,0.0,92.0,2.05,14.0,92.0,86.88,68.38
2016,4,9,7,30,0.0,112.0,2.0,14.0,112.0,105.81,84.2
2016,4,9,7,45,0.0,112.0,2.0,14.5,112.0,106.79,84.63
2016,4,9,8,0,0.0,112.0,2.0,15.0,112.0,107.37,84.69
2016,4,9,8,15,4.5,145.5,1.95,15.0,148.0,140.6,111.71
2016,4,9,8,30,9.0,179.0,1.9,15.0,184.0,174.48,138.85
2016,4,9,8,45,10.5,194.0,1.9,15.0,200.5,190.39,151.23
2016,4,9,9,0,12.0,209.0,1.9,15.0,217.0,206.49,163.71
2016,4,9,9,15,15.5,228.5,1.85,15.0,239.0,228.15,180.51
2016,4,9,9,30,19.0,248.0,1.8,15.0,261.0,250.21,197.48
2016,4,9,9,45,19.5,260.5,1.8,15.0,274.5,263.99,207.84
2016,4,9,10,0,20.0,273.0,1.8,15.0,288.0,277.8,218.2
2016,4,9,10,15,20.0,281.5,1.75,15.0,297.5,287.4,225.21
2016,4,9,10,30,20.0,290.0,1.7,15.0,307.0,296.96,232.18
2016,4,9,10,45,31.0,324.0,1.7,15.0,350.5,343.25,267.62
2016,4,9,11,0,42.0,358.0,1.7,15.0,394.0,388.5,301.63
2016,4,9,11,15,45.0,369.0,1.65,15.0,407.5,404.7,313.26
2016,4,9,11,30,48.0,380.0,1.6,15.0,421.0,421.0,325.09
2016,4,9,11,45,148.0,404.5,1.6,15.5,533.5,545.15,418.73
2016,4,9,12,0,248.0,429.0,1.6,16.0,646.0,673.73,511.08
2016,4,9,12,15,284.5,419.5,1.55,16.0,667.5,704.24,532.06
2016,4,9,12,30,321.0,410.0,1.5,16.0,689.0,734.21,553.38
2016,4,9,12,45,385.0,378.0,1.5,16.0,709.5,765.86,577.42
2016,4,9,13,0,449.0,346.0,1.5,16.0,730.0,803.23,605.03
2016,4,9,13,15,420.0,353.0,1.55,16.0,706.5,783.73,591.33
2016,4,9,13,30,391.0,360.0,1.6,16.0,683.0,755.56,572.35
2016,4,9,13,45,330.0,365.5,1.65,16.0,632.5,702.09,534.66
2016,4,9,14,0,269.0,371.0,1.7,16.0,582.0,648.81,496.64
2016,4,9,14,15,232.0,360.0,1.7,16.0,537.5,591.34,455.79
2016,4,9,14,30,195.0,349.0,1.7,16.0,493.0,543.31,421.02
2016,4,9,14,45,329.5,297.5,1.75,16.0,525.0,608.29,474.16
2016,4,9,15,0,464.0,246.0,1.8,16.0,557.0,664.55,519.25
2016,4,9,15,15,456.5,231.0,1.8,15.5,520.0,628.37,494.34
2016,4,9,15,30,449.0,216.0,1.8,15.0,483.0,591.09,468.93
2016,4,9,15,45,271.0,218.0,1.85,15.0,375.5,439.1,352.02
2016,4,9,16,0,93.0,220.0,1.9,15.0,268.0,293.99,236.27
2016,4,9,16,15,62.5,190.5,1.85,15.0,221.5,239.16,192.93
2016,4,9,16,30,32.0,161.0,1.8,15.0,175.0,186.77,150.44
2016,4,9,16,45,26.0,140.0,1.8,15.0,150.5,160.22,129.01
2016,4,9,17,0,20.0,119.0,1.8,15.0,126.0,129.82,103.96
2016,4,9,17,15,11.5,98.0,1.7,15.0,102.0,103.81,82.16
2016,4,9,17,30,3.0,77.0,1.6,15.0,78.0,78.59,60.75
2016,4,9,17,45,1.5,56.0,1.55,15.0,56.5,56.54,41.76
2016,4,9,18,0,0.0,35.0,1.5,15.0,35.0,34.39,22.55
2016,4,9,18,15,0.0,19.5,1.4,14.5,19.5,18.83,6.79
2016,4,9,18,30,0.0,4.0,1.3,14.0,4.0,3.93,0.0
2016,4,9,18,45,0.0,2.0,1.25,14.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,14.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,3.0,14.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.5,3.1,14.0,3.5,3.37,0.0
2016,4,10,6,30,0.0,6.0,3.2,14.0,6.0,5.78,0.0
2016,4,10,6,45,0.0,9.5,3.3,14.0,9.5,9.16,2.15
2016,4,10,7,0,0.0,13.0,3.4,14.0,13.0,12.53,5.1
2016,4,10,7,15,0.0,16.5,3.45,14.0,16.5,15.91,8.02
2016,4,10,7,30,0.0,20.0,3.5,14.0,20.0,19.3,10.91
2016,4,10,7,45,0.0,18.5,3.6,14.0,18.5,17.85,9.63
2016,4,10,8,0,0.0,17.0,3.7,14.0,17.0,16.41,8.35
2016,4,10,8,15,0.0,38.5,3.7,14.0,38.5,37.19,25.95
2016,4,10,8,30,0.0,60.0,3.7,14.0,60.0,58.01,43.36
2016,4,10,8,45,0.0,66.0,3.75,14.0,66.0,63.83,48.08
2016,4,10,9,0,0.0,72.0,3.8,14.0,72.0,69.65,52.78
2016,4,10,9,15,0.0,84.0,3.85,14.0,84.0,81.3,62.29
2016,4,10,9,30,0.0,96.0,3.9,14.0,96.0,92.94,71.73
2016,4,10,9,45,3.0,148.5,3.95,14.0,151.0,145.58,114.72
2016,4,10,10,0,6.0,201.0,4.0,14.0,206.0,198.62,157.35
2016,4,10,10,15,3.0,167.5,4.05,14.0,170.0,164.46,129.46
2016,4,10,10,30,0.0,134.0,4.1,14.0,134.0,129.87,101.24
2016,4,10,10,45,0.0,142.0,4.2,14.0,142.0,137.72,107.53
2016,4,10,11,0,0.0,150.0,4.3,14.0,150.0,145.59,113.79
2016,4,10,11,15,2.5,166.0,4.35,14.0,168.5,163.48,128.24
2016,4,10,11,30,5.0,182.0,4.4,14.0,187.0,181.56,142.78
2016,4,10,11,45,2.5,154.0,4.5,14.0,156.5,152.06,118.89
2016,4,10,12,0,0.0,126.0,4.6,14.0,126.0,122.43,94.84
2016,4,10,12,15,0.5,137.5,4.6,14.0,138.0,134.21,104.43
2016,4,10,12,30,1.0,149.0,4.6,14.0,150.0,146.04,114.02
2016,4,10,12,45,4.0,176.0,4.7,14.0,180.0,175.6,138.03
2016,4,10,13,0,7.0,203.0,4.8,14.0,210.0,205.37,162.08
2016,4,10,13,15,3.5,168.5,4.8,14.0,172.0,167.87,131.89
2016,4,10,13,30,0.0,134.0,4.8,14.0,134.0,130.45,101.61
2016,4,10,13,45,0.0,141.0,4.8,14.0,141.0,137.39,107.4
2016,4,10,14,0,0.0,148.0,4.8,14.0,148.0,144.37,113.2
2016,4,10,14,15,8.0,201.0,4.75,14.0,207.0,204.77,162.58
2016,4,10,14,30,16.0,254.0,4.7,14.0,266.0,266.02,212.08
2016,4,10,14,45,9.5,218.5,4.7,14.0,226.0,224.11,178.58
2016,4,10,15,0,3.0,183.0,4.7,14.0,186.0,182.59,145.22
2016,4,10,15,15,8.5,196.0,4.65,14.0,202.0,200.63,160.5
2016,4,10,15,30,14.0,209.0,4.6,14.0,218.0,218.7,175.75
2016,4,10,15,45,7.0,167.5,4.55,14.0,172.0,170.68,136.78
2016,4,10,16,0,0.0,126.0,4.5,14.0,126.0,123.44,98.01
2016,4,10,16,15,0.0,113.0,4.4,13.5,113.0,110.56,87.81
2016,4,10,16,30,0.0,100.0,4.3,13.0,100.0,97.68,77.44
2016,4,10,16,45,0.0,86.0,4.2,13.0,86.0,83.79,65.92
2016,4,10,17,0,0.0,72.0,4.1,13.0,72.0,69.9,54.25
2016,4,10,17,15,0.0,58.0,3.95,13.0,58.0,56.05,42.44
2016,4,10,17,30,0.0,44.0,3.8,13.0,44.0,42.5,30.72
2016,4,10,17,45,0.0,32.0,3.65,13.0,32.0,30.89,20.55
2016,4,10,18,0,0.0,20.0,3.5,13.0,20.0,19.29,10.34
2016,4,10,18,15,0.0,11.0,3.4,13.0,11.0,10.61,1.68
2016,4,10,18,30,0.0,2.0,3.3,13.0,2.0,1.97,0.0
2016,4,10,18,45,0.0,1.0,3.2,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,2.5,1.05,12.5,2.5,2.46,0.0
2016,4,11,6,0,0.0,5.0,1.0,13.0,5.0,4.82,0.0
2016,4,11,6,15,0.0,13.0,1.05,13.0,13.0,12.53,5.01
2016,4,11,6,30,0.0,21.0,1.1,13.0,21.0,20.26,12.29
2016,4,11,6,45,0.0,31.5,1.15,13.0,31.5,30.4,20.38
2016,4,11,7,0,0.0,42.0,1.2,13.0,42.0,40.56,29.23
2016,4,11,7,15,0.0,53.0,1.3,13.0,53.0,51.2,38.37
2016,4,11,7,30,0.0,64.0,1.4,13.0,64.0,61.86,47.38
2016,4,11,7,45,0.0,77.5,1.5,13.5,77.5,74.9,58.17
2016,4,11,8,0,0.0,91.0,1.6,14.0,91.0,87.78,68.65
2016,4,11,8,15,0.0,91.5,1.65,14.0,91.5,88.4,68.92
2016,4,11,8,30,0.0,92.0,1.7,14.0,92.0,88.97,69.16
2016,4,11,8,45,10.5,161.0,1.8,14.0,167.5,159.53,126.92
2016,4,11,9,0,21.0,230.0,1.9,14.0,243.0,231.04,184.04
2016,4,11,9,15,79.0,277.5,1.9,14.0,331.5,310.09,246.56
2016,4,11,9,30,137.0,325.0,1.9,14.0,420.0,396.33,313.4
2016,4,11,9,45,122.0,340.5,1.95,14.5,429.0,409.62,322.0
2016,4,11,10,0,107.0,356.0,2.0,15.0,438.0,420.1,328.68
2016,4,11,10,15,289.5,331.5,2.05,15.0,562.5,542.04,424.41
2016,4,11,10,30,472.0,307.0,2.1,15.0,687.0,676.35,525.78
2016,4,11,10,45,667.5,217.5,2.15,15.0,771.0,767.23,595.37
2016,4,11,11,0,863.0,128.0,2.2,15.0,855.0,861.02,661.27
2016,4,11,11,15,867.0,129.0,2.2,15.0,869.5,889.57,679.51
2016,4,11,11,30,871.0,130.0,2.2,15.0,884.0,915.37,696.47
2016,4,11,11,45,873.5,130.0,2.25,15.0,891.5,935.9,710.39
2016,4,11,12,0,876.0,130.0,2.3,15.0,899.0,953.36,722.36
2016,4,11,12,15,876.0,130.0,2.3,15.0,898.0,965.33,730.23
2016,4,11,12,30,876.0,130.0,2.3,15.0,897.0,974.02,736.05
2016,4,11,12,45,860.5,137.0,2.35,15.0,884.0,971.78,735.22
2016,4,11,13,0,845.0,144.0,2.4,15.0,871.0,972.09,736.33
2016,4,11,13,15,840.0,143.0,2.4,15.0,854.0,965.24,732.2
2016,4,11,13,30,835.0,142.0,2.4,15.0,837.0,955.16,726.08
2016,4,11,13,45,830.5,139.0,2.4,15.0,813.5,940.24,716.81
2016,4,11,14,0,826.0,136.0,2.4,15.0,790.0,922.23,705.54
2016,4,11,14,15,816.0,134.0,2.35,15.0,758.5,897.31,689.13
2016,4,11,14,30,806.0,132.0,2.3,15.0,727.0,869.74,670.97
2016,4,11,14,45,649.0,184.0,2.3,15.0,647.5,774.63,605.33
2016,4,11,15,0,492.0,236.0,2.3,15.0,568.0,678.28,533.49
2016,4,11,15,15,527.0,207.0,2.25,15.0,541.5,660.13,522.83
2016,4,11,15,30,562.0,178.0,2.2,15.0,515.0,637.64,508.1
2016,4,11,15,45,496.0,180.0,2.2,15.0,459.5,570.85,457.76
2016,4,11,16,0,430.0,182.0,2.2,15.0,404.0,507.62,409.4
2016,4,11,16,15,408.5,168.0,2.2,15.0,361.5,460.08,373.18
2016,4,11,16,30,387.0,154.0,2.2,15.0,319.0,413.35,336.63
2016,4,11,16,45,369.5,134.5,2.2,15.0,275.5,363.89,297.11
2016,4,11,17,0,352.0,115.0,2.2,15.0,232.0,315.27,257.15
2016,4,11,17,15,402.0,91.0,2.2,14.5,201.5,293.39,237.97
2016,4,11,17,30,452.0,67.0,2.2,14.0,171.0,267.36,213.21
2016,4,11,17,45,367.0,55.0,2.2,14.0,125.5,198.07,152.8
2016,4,11,18,0,282.0,43.0,2.2,14.0,80.0,139.99,101.74
2016,4,11,18,15,163.0,27.0,2.3,13.5,46.0,77.99,44.92
2016,4,11,18,30,44.0,11.0,2.4,13.0,12.0,18.8,0.0
2016,4,11,18,45,22.0,5.5,2.5,13.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.5,3.75,12.5,0.5,0.49,0.0
2016,4,12,6,0,0.0,1.0,3.9,13.0,1.0,0.96,0.0
2016,4,12,6,15,0.0,4.0,3.95,13.0,4.0,3.85,0.0
2016,4,12,6,30,0.0,7.0,4.0,13.0,7.0,6.74,0.32
2016,4,12,6,45,0.0,10.0,4.1,13.0,10.0,9.64,2.6
2016,4,12,7,0,0.0,13.0,4.2,13.0,13.0,12.53,5.14
2016,4,12,7,15,0.0,16.5,4.2,13.0,16.5,15.91,8.06
2016,4,12,7,30,0.0,20.0,4.2,13.0,20.0,19.3,10.95
2016,4,12,7,45,0.0,40.0,4.25,13.0,40.0,38.63,27.46
2016,4,12,8,0,0.0,60.0,4.3,13.0,60.0,57.99,43.8
2016,4,12,8,15,0.0,93.0,4.35,13.0,93.0,89.84,70.47
2016,4,12,8,30,0.0,126.0,4.4,13.0,126.0,121.24,96.4
2016,4,12,8,45,0.0,149.0,4.45,13.0,149.0,143.26,114.29
2016,4,12,9,0,0.0,172.0,4.5,13.0,172.0,165.39,132.1
2016,4,12,9,15,0.0,157.5,4.55,13.0,157.5,151.89,120.69
2016,4,12,9,30,0.0,143.0,4.6,13.0,143.0,138.18,109.2
2016,4,12,9,45,0.0,143.5,4.65,13.5,143.5,138.78,109.27
2016,4,12,10,0,0.0,144.0,4.7,14.0,144.0,139.38,109.35
2016,4,12,10,15,4.5,186.5,4.8,14.0,190.5,183.99,145.44
2016,4,12,10,30,9.0,229.0,4.9,14.0,237.0,229.15,181.57
2016,4,12,10,45,7.0,207.5,5.0,14.0,214.0,207.17,163.71
2016,4,12,11,0,5.0,186.0,5.1,14.0,191.0,184.92,145.7
2016,4,12,11,15,3.5,174.5,5.1,14.0,178.0,172.67,135.71
2016,4,12,11,30,2.0,163.0,5.1,14.0,165.0,160.28,125.6
2016,4,12,11,45,5.5,191.5,5.2,14.0,196.5,191.6,150.92
2016,4,12,12,0,9.0,220.0,5.3,14.0,228.0,223.2,176.29
2016,4,12,12,15,11.0,243.0,5.3,14.0,252.5,248.2,196.21
2016,4,12,12,30,13.0,266.0,5.3,14.0,277.0,273.38,216.2
2016,4,12,12,45,14.0,273.5,5.35,14.5,285.5,282.22,222.86
2016,4,12,13,0,15.0,281.0,5.4,15.0,294.0,291.08,229.56
2016,4,12,13,15,22.0,306.0,5.45,15.0,325.0,323.41,255.39
2016,4,12,13,30,29.0,331.0,5.5,15.0,356.0,364.62,287.97
2016,4,12,13,45,99.0,359.0,5.6,15.0,439.0,461.06,365.89
2016,4,12,14,0,169.0,387.0,5.7,15.0,522.0,565.05,448.07
2016,4,12,14,15,168.5,371.5,5.75,14.5,501.5,546.47,435.2
2016,4,12,14,30,168.0,356.0,5.8,14.0,481.0,527.19,422.09
2016,4,12,14,45,323.0,299.5,5.9,14.0,523.5,605.76,489.18
2016,4,12,15,0,478.0,243.0,6.0,14.0,566.0,674.64,547.61
2016,4,12,15,15,404.0,246.0,6.0,14.0,507.0,603.68,491.56
2016,4,12,15,30,330.0,249.0,6.0,14.0,448.0,528.67,432.18
2016,4,12,15,45,301.0,232.0,6.05,14.0,402.0,477.25,391.99
