Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,0,272.0,215.0,6.1,14.0,356.0,427.16,352.19
2016,4,12,16,15,433.0,160.0,6.0,13.5,358.0,467.69,389.25
2016,4,12,16,30,594.0,105.0,5.9,13.0,360.0,488.43,408.82
2016,4,12,16,45,511.0,111.0,5.8,13.0,310.0,417.07,348.47
2016,4,12,17,0,428.0,117.0,5.7,13.0,260.0,356.48,296.28
2016,4,12,17,15,371.5,103.0,5.55,13.0,211.5,293.3,241.6
2016,4,12,17,30,315.0,89.0,5.4,13.0,163.0,235.47,190.62
2016,4,12,17,45,242.0,71.0,5.25,13.0,119.5,168.6,132.12
2016,4,12,18,0,169.0,53.0,5.1,13.0,76.0,114.66,84.85
2016,4,12,18,15,84.5,32.0,5.0,12.5,43.5,61.97,37.18
2016,4,12,18,30,0.0,11.0,4.9,12.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,4.8,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,5,45,22.0,11.5,3.05,12.5,13.0,11.3,0.0
2016,4,13,6,0,44.0,23.0,3.1,13.0,26.0,20.49,6.13
2016,4,13,6,15,121.5,43.0,3.25,13.0,61.0,35.16,24.52
2016,4,13,6,30,199.0,63.0,3.4,13.0,96.0,50.42,38.92
2016,4,13,6,45,266.0,79.0,3.55,13.0,140.0,68.49,47.4
2016,4,13,7,0,333.0,95.0,3.7,13.0,184.0,105.91,71.28
2016,4,13,7,15,394.5,102.0,3.7,13.0,230.0,142.62,98.24
2016,4,13,7,30,456.0,109.0,3.7,13.0,276.0,186.19,133.8
2016,4,13,7,45,561.0,110.0,3.7,13.5,346.5,242.42,179.91
2016,4,13,8,0,666.0,111.0,3.7,14.0,417.0,309.79,236.38
2016,4,13,8,15,537.5,156.0,3.65,14.0,421.5,341.91,268.56
2016,4,13,8,30,409.0,201.0,3.6,14.0,426.0,359.71,286.52
2016,4,13,8,45,587.5,165.5,3.55,14.0,518.5,436.58,349.33
2016,4,13,9,0,766.0,130.0,3.5,14.0,611.0,529.11,424.22
2016,4,13,9,15,782.0,133.0,3.4,14.0,653.0,581.59,466.1
2016,4,13,9,30,798.0,136.0,3.3,14.0,695.0,632.48,505.85
2016,4,13,9,45,822.0,132.5,3.2,14.5,734.0,682.0,542.77
2016,4,13,10,0,846.0,129.0,3.1,15.0,773.0,731.44,578.31
2016,4,13,10,15,854.5,131.0,3.1,15.0,802.5,774.29,608.19
2016,4,13,10,30,863.0,133.0,3.1,15.0,832.0,815.32,636.52
2016,4,13,10,45,868.5,134.5,3.1,15.0,854.0,849.1,659.49
2016,4,13,11,0,874.0,136.0,3.1,15.0,876.0,882.23,681.93
2016,4,13,11,15,877.5,136.5,3.05,15.0,891.0,910.05,700.22
2016,4,13,11,30,881.0,137.0,3.0,15.0,906.0,935.06,716.53
2016,4,13,11,45,881.5,138.0,3.0,15.0,912.5,954.86,729.66
2016,4,13,12,0,882.0,139.0,3.0,15.0,919.0,971.52,740.73
2016,4,13,12,15,882.0,139.0,3.0,15.0,918.0,983.48,748.72
2016,4,13,12,30,882.0,139.0,3.0,15.0,917.0,992.15,754.62
2016,4,13,12,45,878.0,139.5,3.05,15.0,907.0,994.17,756.58
2016,4,13,13,0,874.0,140.0,3.1,15.0,897.0,992.83,756.45
2016,4,13,13,15,869.5,139.0,3.15,15.0,880.0,986.13,752.81
2016,4,13,13,30,865.0,138.0,3.2,15.0,863.0,976.14,747.08
2016,4,13,13,45,853.0,140.0,3.3,15.0,837.0,965.03,741.08
2016,4,13,14,0,841.0,142.0,3.4,15.0,811.0,945.03,728.96
2016,4,13,14,15,831.0,139.5,3.4,15.0,779.5,919.22,712.15
2016,4,13,14,30,821.0,137.0,3.4,15.0,748.0,890.72,693.48
2016,4,13,14,45,719.5,164.5,3.45,15.0,679.5,816.28,642.06
2016,4,13,15,0,618.0,192.0,3.5,15.0,611.0,740.91,588.21
2016,4,13,15,15,682.5,161.5,3.55,14.5,597.0,741.26,592.69
2016,4,13,15,30,747.0,131.0,3.6,14.0,583.0,734.44,590.49
2016,4,13,15,45,720.0,128.0,3.65,14.0,535.0,683.53,553.84
2016,4,13,16,0,693.0,125.0,3.7,14.0,487.0,632.56,515.49
2016,4,13,16,15,661.5,119.0,3.75,14.0,436.0,575.62,471.64
2016,4,13,16,30,630.0,113.0,3.8,14.0,385.0,519.7,427.45
2016,4,13,16,45,582.5,106.5,3.9,14.0,332.5,455.63,375.53
2016,4,13,17,0,535.0,100.0,4.0,14.0,280.0,394.76,324.77
2016,4,13,17,15,474.0,90.0,3.9,13.5,229.0,326.11,266.75
2016,4,13,17,30,413.0,80.0,3.8,13.0,178.0,265.41,213.91
2016,4,13,17,45,314.0,66.5,3.75,13.0,130.0,193.52,151.35
2016,4,13,18,0,215.0,53.0,3.7,13.0,82.0,132.36,98.27
2016,4,13,18,15,118.0,32.5,3.6,12.5,47.5,70.45,43.38
2016,4,13,18,30,21.0,12.0,3.5,12.0,13.0,15.67,0.0
2016,4,13,18,45,10.5,6.0,3.45,12.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,5,45,50.0,14.0,4.0,12.0,17.0,13.76,0.0
2016,4,14,6,0,100.0,28.0,4.1,12.0,34.0,23.3,9.54
2016,4,14,6,15,215.0,44.5,4.2,12.0,75.5,34.19,23.92
2016,4,14,6,30,330.0,61.0,4.3,12.0,117.0,45.83,35.08
2016,4,14,6,45,403.5,74.0,4.45,12.5,166.5,69.95,45.23
2016,4,14,7,0,477.0,87.0,4.6,13.0,216.0,113.46,71.62
2016,4,14,7,15,427.5,105.5,4.6,13.0,240.0,151.97,104.77
2016,4,14,7,30,378.0,124.0,4.6,13.0,264.0,184.88,136.06
2016,4,14,7,45,522.0,110.5,4.6,13.0,335.0,234.51,175.54
2016,4,14,8,0,666.0,97.0,4.6,13.0,406.0,299.09,229.61
2016,4,14,8,15,688.0,115.0,4.6,13.0,465.5,362.42,285.47
2016,4,14,8,30,710.0,133.0,4.6,13.0,525.0,427.54,341.57
2016,4,14,8,45,727.0,139.5,4.6,13.5,571.0,480.9,386.54
2016,4,14,9,0,744.0,146.0,4.6,14.0,617.0,534.85,430.67
2016,4,14,9,15,761.0,149.5,4.65,14.0,658.5,586.26,472.69
2016,4,14,9,30,778.0,153.0,4.7,14.0,700.0,637.69,513.8
2016,4,14,9,45,810.0,145.0,4.8,14.0,740.5,688.28,554.1
2016,4,14,10,0,842.0,137.0,4.9,14.0,781.0,738.61,593.53
2016,4,14,10,15,850.5,139.0,4.95,14.0,810.5,781.29,624.49
2016,4,14,10,30,859.0,141.0,5.0,14.0,840.0,822.18,653.96
2016,4,14,10,45,852.0,149.5,5.1,14.5,858.5,854.81,676.23
2016,4,14,11,0,845.0,158.0,5.2,15.0,877.0,884.36,696.21
2016,4,14,11,15,849.0,159.0,5.3,15.0,892.0,912.93,716.81
2016,4,14,11,30,853.0,160.0,5.4,15.0,907.0,938.78,735.5
2016,4,14,11,45,836.5,171.5,5.5,15.0,909.0,953.57,746.34
2016,4,14,12,0,820.0,183.0,5.6,15.0,911.0,964.78,754.79
2016,4,14,12,15,820.0,182.5,5.7,15.0,909.5,976.02,763.41
2016,4,14,12,30,820.0,182.0,5.8,15.0,908.0,984.13,769.92
2016,4,14,12,45,848.5,162.5,5.95,15.0,906.5,996.89,780.23
2016,4,14,13,0,877.0,143.0,6.1,15.0,905.0,1000.21,783.89
2016,4,14,13,15,872.5,142.0,6.2,15.0,888.0,993.46,780.16
2016,4,14,13,30,868.0,141.0,6.3,15.0,871.0,989.43,778.56
2016,4,14,13,45,852.5,144.5,6.4,15.0,844.0,970.6,766.31
2016,4,14,14,0,837.0,148.0,6.5,15.0,817.0,948.89,752.05
2016,4,14,14,15,827.0,145.5,6.55,15.0,785.0,923.12,734.56
2016,4,14,14,30,817.0,143.0,6.6,15.0,753.0,894.67,715.07
2016,4,14,14,45,803.5,140.5,6.7,15.0,715.0,860.66,691.58
2016,4,14,15,0,790.0,138.0,6.8,15.0,677.0,824.53,666.34
2016,4,14,15,15,772.0,134.5,6.85,14.5,633.0,784.8,639.17
2016,4,14,15,30,754.0,131.0,6.9,14.0,589.0,740.74,608.28
2016,4,14,15,45,735.5,124.5,7.0,14.0,541.5,691.92,572.21
2016,4,14,16,0,717.0,118.0,7.1,14.0,494.0,642.36,533.73
2016,4,14,16,15,685.5,112.5,7.1,14.0,443.0,584.95,487.7
2016,4,14,16,30,654.0,107.0,7.1,14.0,392.0,528.52,441.48
2016,4,14,16,45,610.0,100.5,7.1,14.0,339.5,465.31,388.6
2016,4,14,17,0,566.0,94.0,7.1,14.0,287.0,404.96,336.87
2016,4,14,17,15,505.5,85.0,7.0,13.5,235.0,337.61,278.68
2016,4,14,17,30,445.0,76.0,6.9,13.0,183.0,274.33,222.72
2016,4,14,17,45,355.5,63.5,6.8,13.0,135.5,205.0,161.15
2016,4,14,18,0,266.0,51.0,6.7,13.0,88.0,145.32,108.18
2016,4,14,18,15,133.0,33.5,6.55,12.5,52.0,75.22,47.43
2016,4,14,18,30,0.0,16.0,6.4,12.0,16.0,15.73,0.0
2016,4,14,18,45,0.0,8.0,6.3,12.0,8.0,7.86,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,15,5,45,96.0,13.0,4.4,10.5,20.0,12.78,0.0
2016,4,15,6,0,192.0,26.0,4.4,11.0,40.0,20.17,8.65
2016,4,15,6,15,311.0,39.0,4.45,11.0,83.5,29.82,20.35
2016,4,15,6,30,430.0,52.0,4.5,11.0,127.0,38.53,28.78
2016,4,15,6,45,505.0,61.0,4.55,11.5,178.5,64.13,37.28
2016,4,15,7,0,580.0,70.0,4.6,12.0,230.0,110.01,64.43
2016,4,15,7,15,631.0,76.5,4.7,12.0,284.5,158.72,101.99
2016,4,15,7,30,682.0,83.0,4.8,12.0,339.0,213.19,148.7
2016,4,15,7,45,714.0,89.0,4.9,12.5,392.0,267.66,197.78
2016,4,15,8,0,746.0,95.0,5.0,13.0,445.0,325.22,249.64
2016,4,15,8,15,772.5,99.5,4.95,13.0,496.5,384.19,302.51
2016,4,15,8,30,799.0,104.0,4.9,13.0,548.0,442.82,354.05
2016,4,15,8,45,816.5,108.0,4.85,13.5,595.5,498.27,401.12
2016,4,15,9,0,834.0,112.0,4.8,14.0,643.0,554.14,447.03
2016,4,15,9,15,849.0,114.5,4.65,14.0,685.5,607.25,490.02
2016,4,15,9,30,864.0,117.0,4.5,14.0,728.0,659.98,531.43
2016,4,15,9,45,882.5,115.5,4.4,14.5,766.5,710.46,569.26
2016,4,15,10,0,901.0,114.0,4.3,15.0,805.0,759.89,603.81
2016,4,15,10,15,908.5,115.5,4.25,15.0,835.0,802.93,633.81
2016,4,15,10,30,916.0,117.0,4.2,15.0,865.0,843.91,662.13
2016,4,15,10,45,924.5,116.5,4.2,15.5,888.5,881.47,686.77
2016,4,15,11,0,933.0,116.0,4.2,16.0,912.0,916.61,709.46
2016,4,15,11,15,936.0,116.5,4.3,16.0,927.0,945.3,729.36
2016,4,15,11,30,939.0,117.0,4.4,16.0,942.0,970.94,747.52
2016,4,15,11,45,941.0,117.0,4.55,16.0,949.0,991.99,763.04
2016,4,15,12,0,943.0,117.0,4.7,16.0,956.0,1009.73,776.4
2016,4,15,12,15,942.5,116.5,4.85,16.0,954.0,1021.18,785.52
2016,4,15,12,30,942.0,116.0,5.0,16.0,952.0,1029.11,792.37
2016,4,15,12,45,942.5,114.0,5.15,16.0,943.0,1032.88,796.46
2016,4,15,13,0,943.0,112.0,5.3,16.0,934.0,1033.06,798.18
2016,4,15,13,15,938.5,111.0,5.4,16.0,916.0,1025.87,794.46
2016,4,15,13,30,934.0,110.0,5.5,16.0,898.0,1015.16,788.39
2016,4,15,13,45,928.5,108.5,5.65,16.5,872.5,999.5,777.74
2016,4,15,14,0,923.0,107.0,5.8,17.0,847.0,980.51,764.78
2016,4,15,14,15,914.0,105.5,5.8,16.5,814.0,955.08,749.22
2016,4,15,14,30,905.0,104.0,5.8,16.0,781.0,926.7,731.49
2016,4,15,14,45,891.5,102.5,5.85,16.0,741.5,891.64,707.67
2016,4,15,15,0,878.0,101.0,5.9,16.0,702.0,854.25,681.99
2016,4,15,15,15,862.5,98.5,5.85,16.0,657.5,812.05,652.06
2016,4,15,15,30,847.0,96.0,5.8,16.0,613.0,772.51,623.94
2016,4,15,15,45,824.0,93.5,5.75,16.0,563.5,721.37,586.7
2016,4,15,16,0,801.0,91.0,5.7,16.0,514.0,669.62,548.55
2016,4,15,16,15,773.5,87.0,5.6,15.5,462.0,612.96,505.3
2016,4,15,16,30,746.0,83.0,5.5,15.0,410.0,556.73,460.77
2016,4,15,16,45,707.0,78.0,5.45,15.0,356.0,495.47,410.12
2016,4,15,17,0,668.0,73.0,5.4,15.0,302.0,434.8,358.66
2016,4,15,17,15,613.0,66.5,5.3,14.5,249.0,367.72,301.12
2016,4,15,17,30,558.0,60.0,5.2,14.0,196.0,305.34,245.94
2016,4,15,17,45,474.5,51.0,5.15,14.0,146.5,235.21,183.38
2016,4,15,18,0,391.0,42.0,5.1,14.0,97.0,173.71,128.01
2016,4,15,18,15,256.5,28.5,5.05,13.5,58.5,104.35,66.42
2016,4,15,18,30,122.0,15.0,5.0,13.0,20.0,42.62,0.0
2016,4,15,18,45,61.0,7.5,4.95,13.0,10.0,15.61,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,5,45,113.0,13.0,1.4,13.5,21.5,12.78,0.0
2016,4,16,6,0,226.0,26.0,1.3,14.0,43.0,20.21,9.36
2016,4,16,6,15,337.0,38.5,1.3,14.0,87.0,29.05,19.55
2016,4,16,6,30,448.0,51.0,1.3,14.0,131.0,37.29,27.42
2016,4,16,6,45,518.0,59.5,1.3,14.0,182.0,65.1,36.56
2016,4,16,7,0,588.0,68.0,1.3,14.0,233.0,111.04,64.05
2016,4,16,7,15,636.0,74.5,1.3,14.0,286.5,159.88,101.54
2016,4,16,7,30,684.0,81.0,1.3,14.0,340.0,214.11,147.31
2016,4,16,7,45,715.0,87.0,1.3,14.5,392.5,268.45,195.0
2016,4,16,8,0,746.0,93.0,1.3,15.0,445.0,328.0,246.61
2016,4,16,8,15,771.5,97.0,1.35,15.5,496.0,383.84,294.54
2016,4,16,8,30,797.0,101.0,1.4,16.0,547.0,441.5,342.56
2016,4,16,8,45,812.0,106.0,1.5,16.5,593.5,496.54,387.34
2016,4,16,9,0,827.0,111.0,1.6,17.0,640.0,551.77,430.83
2016,4,16,9,15,842.0,114.0,1.6,17.0,683.0,604.98,471.86
2016,4,16,9,30,857.0,117.0,1.6,17.0,726.0,657.83,511.45
2016,4,16,9,45,865.0,121.0,1.65,17.5,762.0,706.29,546.14
2016,4,16,10,0,873.0,125.0,1.7,18.0,798.0,752.61,577.56
2016,4,16,10,15,881.0,126.5,1.75,18.0,827.5,794.95,606.07
2016,4,16,10,30,889.0,128.0,1.8,18.0,857.0,835.33,633.06
2016,4,16,10,45,899.5,126.0,1.85,18.5,881.0,872.2,656.26
2016,4,16,11,0,910.0,124.0,1.9,19.0,905.0,906.82,677.78
2016,4,16,11,15,913.5,124.5,1.95,19.0,919.0,935.32,696.42
2016,4,16,11,30,917.0,125.0,2.0,19.0,933.0,960.87,713.19
2016,4,16,11,45,927.0,120.0,2.05,19.0,942.0,983.82,728.31
2016,4,16,12,0,937.0,115.0,2.1,19.0,951.0,1003.72,741.52
2016,4,16,12,15,936.5,115.0,2.15,19.0,949.5,1015.52,749.58
2016,4,16,12,30,936.0,115.0,2.2,19.0,948.0,1023.84,755.58
2016,4,16,12,45,935.5,113.5,2.25,19.5,938.5,1027.08,756.99
2016,4,16,13,0,935.0,112.0,2.3,20.0,929.0,1026.75,756.26
2016,4,16,13,15,930.5,111.0,2.35,20.0,911.5,1019.53,752.64
2016,4,16,13,30,926.0,110.0,2.4,20.0,894.0,1008.81,746.9
2016,4,16,13,45,920.5,109.0,2.5,20.0,868.5,993.72,738.91
2016,4,16,14,0,915.0,108.0,2.6,20.0,843.0,975.34,728.76
2016,4,16,14,15,906.0,106.0,2.65,20.0,810.5,949.47,713.14
2016,4,16,14,30,897.0,104.0,2.7,20.0,778.0,920.68,695.53
2016,4,16,14,45,887.0,101.5,2.8,20.0,740.0,887.73,675.36
2016,4,16,15,0,877.0,99.0,2.9,20.0,702.0,852.27,653.22
2016,4,16,15,15,862.0,96.5,2.95,19.5,657.5,810.46,627.21
2016,4,16,15,30,847.0,94.0,3.0,19.0,613.0,771.26,602.64
2016,4,16,15,45,827.0,91.0,3.05,19.0,564.5,721.75,568.97
2016,4,16,16,0,807.0,88.0,3.1,19.0,516.0,671.4,534.14
2016,4,16,16,15,780.5,84.5,3.05,18.5,464.5,615.69,493.86
2016,4,16,16,30,754.0,81.0,3.0,18.0,413.0,560.31,451.93
2016,4,16,16,45,710.5,77.5,3.0,18.0,359.0,497.69,402.24
2016,4,16,17,0,667.0,74.0,3.0,18.0,305.0,436.22,352.0
2016,4,16,17,15,614.0,67.5,2.8,17.5,252.0,370.05,296.85
2016,4,16,17,30,561.0,61.0,2.6,17.0,199.0,308.37,243.73
2016,4,16,17,45,462.0,53.5,2.4,16.5,148.5,234.07,179.92
2016,4,16,18,0,363.0,46.0,2.2,16.0,98.0,169.92,124.3
2016,4,16,18,15,181.5,33.5,2.1,15.5,59.5,91.12,58.83
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,21.32,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,13.5,0.95,14.0,23.0,13.27,0.0
2016,4,17,6,0,224.0,27.0,1.0,14.0,46.0,20.92,10.5
2016,4,17,6,15,329.5,40.0,1.1,14.0,89.5,30.18,20.62
2016,4,17,6,30,435.0,53.0,1.2,14.0,133.0,38.82,28.81
2016,4,17,6,45,503.5,62.0,1.3,14.5,183.5,68.56,38.98
2016,4,17,7,0,572.0,71.0,1.4,15.0,234.0,114.14,66.83
2016,4,17,7,15,619.5,77.5,1.35,15.0,287.0,162.11,103.79
2016,4,17,7,30,667.0,84.0,1.3,15.0,340.0,215.4,148.69
2016,4,17,7,45,702.0,89.0,1.3,15.5,392.5,269.03,195.4
2016,4,17,8,0,737.0,94.0,1.3,16.0,445.0,326.06,244.68
2016,4,17,8,15,762.5,98.0,1.3,16.0,495.5,383.67,294.11
2016,4,17,8,30,788.0,102.0,1.3,16.0,546.0,440.86,341.97
2016,4,17,8,45,807.5,105.0,1.3,16.5,593.0,495.7,386.0
2016,4,17,9,0,827.0,108.0,1.3,17.0,640.0,551.17,428.95
2016,4,17,9,15,841.5,110.5,1.35,17.5,682.0,603.55,468.51
2016,4,17,9,30,856.0,113.0,1.4,18.0,724.0,655.51,506.56
2016,4,17,9,45,870.5,113.0,1.5,18.5,761.0,704.36,541.84
2016,4,17,10,0,885.0,113.0,1.6,19.0,798.0,751.76,573.82
2016,4,17,10,15,892.5,114.5,1.65,19.5,828.0,794.04,600.98
2016,4,17,10,30,900.0,116.0,1.7,20.0,858.0,834.31,626.49
2016,4,17,10,45,906.0,117.0,1.75,20.5,880.5,870.62,649.08
2016,4,17,11,0,912.0,118.0,1.8,21.0,903.0,904.44,669.86
2016,4,17,11,15,915.5,118.5,1.8,21.0,917.5,932.88,687.72
2016,4,17,11,30,919.0,119.0,1.8,21.0,932.0,958.37,703.67
2016,4,17,11,45,921.5,119.0,1.8,21.5,939.0,979.37,715.36
2016,4,17,12,0,924.0,119.0,1.8,22.0,946.0,997.15,725.03
2016,4,17,12,15,924.0,119.0,1.7,22.0,944.5,1009.24,731.15
2016,4,17,12,30,924.0,119.0,1.6,22.0,943.0,1017.9,735.16
2016,4,17,12,45,924.0,117.0,1.55,22.5,934.0,1021.01,735.08
2016,4,17,13,0,924.0,115.0,1.5,23.0,925.0,1020.61,732.96
2016,4,17,13,15,920.5,114.0,1.35,23.0,908.0,1014.34,727.1
2016,4,17,13,30,917.0,113.0,1.2,23.0,891.0,1004.62,719.14
2016,4,17,13,45,913.5,110.5,1.1,23.0,866.5,989.9,709.03
2016,4,17,14,0,910.0,108.0,1.0,23.0,842.0,971.83,696.96
2016,4,17,14,15,901.5,106.5,1.05,22.5,810.0,947.01,684.79
2016,4,17,14,30,893.0,105.0,1.1,22.0,778.0,919.28,670.68
2016,4,17,14,45,884.0,102.0,1.15,22.0,740.5,886.72,651.99
2016,4,17,15,0,875.0,99.0,1.2,22.0,703.0,851.62,631.42
2016,4,17,15,15,860.5,96.5,1.3,21.5,659.0,810.25,608.14
2016,4,17,15,30,846.0,94.0,1.4,21.0,615.0,771.46,586.0
2016,4,17,15,45,828.0,91.0,1.5,21.0,567.0,723.44,555.65
2016,4,17,16,0,810.0,88.0,1.6,21.0,519.0,674.44,523.86
2016,4,17,16,15,784.5,84.0,1.7,20.5,467.5,618.67,486.02
2016,4,17,16,30,759.0,80.0,1.8,20.0,416.0,563.15,446.08
2016,4,17,16,45,722.5,75.5,1.9,20.0,362.5,501.43,398.92
2016,4,17,17,0,686.0,71.0,2.0,20.0,309.0,443.37,352.74
2016,4,17,17,15,635.0,64.5,1.95,19.0,256.0,377.13,299.34
2016,4,17,17,30,584.0,58.0,1.9,18.0,203.0,315.17,247.33
2016,4,17,17,45,503.0,49.5,1.85,17.5,153.0,244.91,187.09
2016,4,17,18,0,422.0,41.0,1.8,17.0,103.0,183.0,133.0
2016,4,17,18,15,211.0,32.0,1.7,16.5,63.0,96.52,62.46
2016,4,17,18,30,0.0,23.0,1.6,16.0,23.0,23.6,0.0
2016,4,17,18,45,0.0,11.5,1.55,16.0,11.5,11.3,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,123.0,14.5,0.35,15.0,25.0,14.25,0.0
2016,4,18,6,0,246.0,29.0,0.4,15.0,50.0,22.62,12.27
2016,4,18,6,15,353.0,41.0,0.5,15.0,95.0,30.85,21.21
2016,4,18,6,30,460.0,53.0,0.6,15.0,140.0,38.53,28.5
2016,4,18,6,45,528.0,62.0,0.75,15.5,191.5,71.45,39.83
2016,4,18,7,0,596.0,71.0,0.9,16.0,243.0,118.6,68.98
2016,4,18,7,15,643.5,77.5,0.95,16.0,297.0,168.06,107.19
2016,4,18,7,30,691.0,84.0,1.0,16.0,351.0,222.83,153.21
2016,4,18,7,45,723.0,89.5,1.1,16.5,404.0,277.5,200.75
2016,4,18,8,0,755.0,95.0,1.2,17.0,457.0,337.48,252.28
2016,4,18,8,15,780.0,99.0,1.25,17.0,508.0,393.65,300.45
2016,4,18,8,30,805.0,103.0,1.3,17.0,559.0,451.57,348.77
2016,4,18,8,45,825.5,105.5,1.4,17.5,607.0,507.31,393.67
2016,4,18,9,0,846.0,108.0,1.5,18.0,655.0,563.73,437.69
2016,4,18,9,15,860.0,110.0,1.55,18.0,697.0,616.21,478.13
2016,4,18,9,30,874.0,112.0,1.6,18.0,739.0,668.62,517.44
2016,4,18,9,45,890.0,111.0,1.7,18.5,777.0,717.85,553.03
2016,4,18,10,0,906.0,110.0,1.8,19.0,815.0,766.12,585.3
2016,4,18,10,15,913.0,111.5,1.85,19.5,844.5,808.74,612.68
2016,4,18,10,30,920.0,113.0,1.9,20.0,874.0,849.26,638.34
2016,4,18,10,45,926.0,113.5,2.0,20.5,896.5,885.65,661.46
2016,4,18,11,0,932.0,114.0,2.1,21.0,919.0,919.47,682.76
2016,4,18,11,15,935.0,114.5,2.1,21.0,933.0,947.9,700.7
2016,4,18,11,30,938.0,115.0,2.1,21.0,947.0,973.29,716.68
2016,4,18,11,45,938.0,116.0,2.15,21.0,953.0,993.26,729.72
2016,4,18,12,0,938.0,117.0,2.2,21.0,959.0,1009.88,740.73
2016,4,18,12,15,937.0,117.0,2.15,21.0,957.5,1021.1,747.21
2016,4,18,12,30,936.0,117.0,2.1,21.0,956.0,1028.83,751.57
2016,4,18,12,45,928.0,120.0,2.1,21.0,944.0,1029.37,752.08
2016,4,18,13,0,920.0,123.0,2.1,21.0,932.0,1026.39,750.53
2016,4,18,13,15,915.5,122.5,2.1,21.0,914.5,1019.7,746.76
2016,4,18,13,30,911.0,122.0,2.1,21.0,897.0,1009.58,740.94
2016,4,18,13,45,896.5,125.0,2.1,21.0,869.5,990.31,729.3
2016,4,18,14,0,882.0,128.0,2.1,21.0,842.0,968.09,715.88
2016,4,18,14,15,873.0,126.0,2.1,20.5,809.5,942.84,701.85
2016,4,18,14,30,864.0,124.0,2.1,20.0,777.0,920.26,689.55
2016,4,18,14,45,843.0,125.5,2.15,20.0,736.5,882.76,666.29
2016,4,18,15,0,822.0,127.0,2.2,20.0,696.0,843.42,641.62
2016,4,18,15,15,805.5,124.0,2.25,19.5,652.0,801.34,615.88
2016,4,18,15,30,789.0,121.0,2.3,19.0,608.0,757.72,588.55
2016,4,18,15,45,762.5,118.5,2.35,19.0,559.0,708.51,555.53
2016,4,18,16,0,736.0,116.0,2.4,19.0,510.0,656.65,519.1
2016,4,18,16,15,541.5,139.5,2.45,18.5,414.0,519.07,415.23
2016,4,18,16,30,347.0,163.0,2.5,18.0,318.0,394.11,317.66
2016,4,18,16,45,311.5,150.5,2.55,18.0,276.5,344.52,278.55
2016,4,18,17,0,276.0,138.0,2.6,18.0,235.0,297.83,240.53
2016,4,18,17,15,250.5,117.0,2.6,17.5,194.0,249.23,200.63
2016,4,18,17,30,225.0,96.0,2.6,17.0,153.0,202.84,161.48
2016,4,18,17,45,183.5,76.0,2.65,16.5,115.0,154.26,119.9
2016,4,18,18,0,142.0,56.0,2.7,16.0,77.0,109.95,81.6
2016,4,18,18,15,71.0,36.5,2.65,15.5,47.0,59.78,39.12
2016,4,18,18,30,0.0,17.0,2.6,15.0,17.0,16.54,0.0
2016,4,18,18,45,0.0,8.5,2.6,15.0,8.5,8.36,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,15.0,0.65,15.0,26.0,11.66,0.0
2016,4,19,6,0,239.0,30.0,0.6,15.0,52.0,23.32,13.2
2016,4,19,6,15,343.5,42.5,0.6,15.0,96.5,31.98,22.24
2016,4,19,6,30,448.0,55.0,0.6,15.0,141.0,40.06,29.88
2016,4,19,6,45,523.0,62.5,0.6,15.0,193.0,73.47,41.05
2016,4,19,7,0,598.0,70.0,0.6,15.0,245.0,119.93,70.03
2016,4,19,7,15,644.0,76.5,0.65,15.0,298.5,169.37,108.59
2016,4,19,7,30,690.0,83.0,0.7,15.0,352.0,223.92,154.63
2016,4,19,7,45,717.5,89.5,0.75,15.5,404.5,278.21,201.89
2016,4,19,8,0,745.0,96.0,0.8,16.0,457.0,335.06,250.79
2016,4,19,8,15,769.5,100.0,0.9,16.0,507.5,392.77,300.06
2016,4,19,8,30,794.0,104.0,1.0,16.0,558.0,449.91,347.77
2016,4,19,8,45,803.5,111.5,1.15,16.5,602.5,504.37,391.78
2016,4,19,9,0,813.0,119.0,1.3,17.0,647.0,558.48,434.17
2016,4,19,9,15,827.0,122.0,1.3,17.0,689.0,610.35,473.67
2016,4,19,9,30,841.0,125.0,1.3,17.0,731.0,661.79,511.72
2016,4,19,9,45,846.5,130.0,1.35,17.5,765.5,708.67,544.86
2016,4,19,10,0,852.0,135.0,1.4,18.0,800.0,753.92,575.32
2016,4,19,10,15,860.0,137.0,1.4,18.0,829.5,796.3,603.12
2016,4,19,10,30,868.0,139.0,1.4,18.0,859.0,836.82,629.37
2016,4,19,10,45,696.5,232.0,1.45,18.5,819.5,817.01,613.4
2016,4,19,11,0,525.0,325.0,1.5,19.0,780.0,783.07,584.86
2016,4,19,11,15,517.5,335.5,1.5,19.0,790.0,803.56,598.61
2016,4,19,11,30,510.0,346.0,1.5,19.0,800.0,821.98,610.3
2016,4,19,11,45,502.5,351.5,1.5,19.0,801.5,833.33,617.38
2016,4,19,12,0,495.0,357.0,1.5,19.0,803.0,842.57,623.14
2016,4,19,12,15,544.0,337.0,1.6,19.0,826.5,878.0,649.3
2016,4,19,12,30,593.0,317.0,1.7,19.0,850.0,911.91,674.11
2016,4,19,12,45,549.5,329.5,1.8,19.0,819.0,887.47,657.77
2016,4,19,13,0,506.0,342.0,1.9,19.0,788.0,860.61,640.24
2016,4,19,13,15,351.0,382.0,1.95,19.0,689.0,745.34,558.64
2016,4,19,13,30,196.0,422.0,2.0,19.0,590.0,629.57,474.56
2016,4,19,13,45,198.5,409.0,2.15,19.0,574.5,617.76,468.55
2016,4,19,14,0,201.0,396.0,2.3,19.0,559.0,604.99,460.97
2016,4,19,14,15,187.5,380.0,2.4,18.5,527.5,573.31,439.86
2016,4,19,14,30,174.0,364.0,2.5,18.0,496.0,541.37,418.3
2016,4,19,14,45,173.5,344.5,2.6,18.0,471.0,516.88,401.63
2016,4,19,15,0,173.0,325.0,2.7,18.0,446.0,491.73,384.21
2016,4,19,15,15,242.0,293.5,2.75,18.0,450.5,517.76,406.9
2016,4,19,15,30,311.0,262.0,2.8,18.0,455.0,529.75,418.73
2016,4,19,15,45,518.5,191.5,2.9,18.0,483.5,604.07,480.42
2016,4,19,16,0,726.0,121.0,3.0,18.0,512.0,655.96,523.68
2016,4,19,16,15,697.5,115.5,3.0,17.5,460.5,599.99,482.01
2016,4,19,16,30,669.0,110.0,3.0,17.0,409.0,544.72,440.33
2016,4,19,16,45,647.5,99.0,3.0,17.0,359.0,488.46,395.92
2016,4,19,17,0,626.0,88.0,3.0,17.0,309.0,432.91,350.61
2016,4,19,17,15,572.0,79.5,2.9,16.5,256.0,365.88,295.06
2016,4,19,17,30,518.0,71.0,2.8,16.0,203.0,303.48,241.68
2016,4,19,17,45,456.5,58.5,2.7,16.0,155.0,239.17,185.26
2016,4,19,18,0,395.0,46.0,2.6,16.0,107.0,181.15,133.5
2016,4,19,18,15,268.0,32.5,2.5,15.5,66.5,112.54,74.68
2016,4,19,18,30,141.0,19.0,2.4,15.0,26.0,52.52,0.07
2016,4,19,18,45,70.5,9.5,2.35,15.0,13.0,19.21,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,5,45,138.0,15.0,2.0,14.5,28.0,11.34,0.0
2016,4,20,6,0,276.0,30.0,2.1,15.0,56.0,23.06,13.24
2016,4,20,6,15,379.0,41.0,2.15,15.0,101.5,30.31,20.79
2016,4,20,6,30,482.0,52.0,2.2,15.0,147.0,37.07,27.22
2016,4,20,6,45,553.0,59.0,2.3,15.5,199.0,73.75,39.62
2016,4,20,7,0,624.0,66.0,2.4,16.0,251.0,121.27,69.81
2016,4,20,7,15,668.5,71.5,2.3,16.0,304.5,171.15,109.33
2016,4,20,7,30,713.0,77.0,2.2,16.0,358.0,228.35,158.23
2016,4,20,7,45,745.0,81.0,2.15,16.5,411.0,282.68,206.1
2016,4,20,8,0,777.0,85.0,2.1,17.0,464.0,340.03,256.08
2016,4,20,8,15,800.0,88.5,2.1,17.0,514.0,396.12,304.82
2016,4,20,8,30,823.0,92.0,2.1,17.0,564.0,453.69,353.43
2016,4,20,8,45,703.0,141.5,2.1,17.0,568.5,483.05,378.73
2016,4,20,9,0,583.0,191.0,2.1,17.0,573.0,501.16,393.48
2016,4,20,9,15,372.5,267.0,2.1,17.0,516.5,476.67,373.43
2016,4,20,9,30,162.0,343.0,2.1,17.0,460.0,432.2,336.46
2016,4,20,9,45,370.5,300.0,2.1,17.5,585.5,544.73,424.06
2016,4,20,10,0,579.0,257.0,2.1,18.0,711.0,674.42,520.65
2016,4,20,10,15,435.5,324.0,2.1,18.0,673.0,653.85,501.34
2016,4,20,10,30,292.0,391.0,2.1,18.0,635.0,620.34,473.34
2016,4,20,10,45,426.0,352.5,2.15,18.0,718.0,709.52,540.69
2016,4,20,11,0,560.0,314.0,2.2,18.0,801.0,803.4,609.08
2016,4,20,11,15,573.5,315.5,2.2,18.0,821.0,834.45,629.69
2016,4,20,11,30,587.0,317.0,2.2,18.0,841.0,864.16,649.8
2016,4,20,11,45,746.0,223.5,2.2,18.5,894.5,933.42,698.55
2016,4,20,12,0,905.0,130.0,2.2,19.0,948.0,994.75,736.96
2016,4,20,12,15,705.0,242.0,2.2,19.0,878.5,937.91,698.72
2016,4,20,12,30,505.0,354.0,2.2,19.0,809.0,865.29,644.8
2016,4,20,12,45,701.0,242.0,2.25,19.0,866.0,947.11,707.05
2016,4,20,13,0,897.0,130.0,2.3,19.0,923.0,1013.72,751.1
2016,4,20,13,15,892.5,129.0,2.3,18.5,905.5,1006.52,747.59
2016,4,20,13,30,888.0,128.0,2.3,18.0,888.0,995.99,742.77
2016,4,20,13,45,879.0,128.0,2.35,18.0,862.0,978.95,732.89
2016,4,20,14,0,870.0,128.0,2.4,18.0,836.0,958.87,721.07
2016,4,20,14,15,860.5,126.0,2.4,18.0,803.5,933.31,705.09
2016,4,20,14,30,851.0,124.0,2.4,18.0,771.0,910.47,691.0
2016,4,20,14,45,838.5,121.5,2.45,18.0,732.5,876.29,669.5
2016,4,20,15,0,826.0,119.0,2.5,18.0,694.0,839.87,646.33
2016,4,20,15,15,809.5,116.0,2.45,17.5,650.5,797.63,619.25
2016,4,20,15,30,793.0,113.0,2.4,17.0,607.0,753.87,590.74
2016,4,20,15,45,774.0,108.0,2.4,17.0,559.0,704.81,557.17
2016,4,20,16,0,755.0,103.0,2.4,17.0,511.0,654.98,522.45
2016,4,20,16,15,655.0,112.0,2.35,17.0,441.5,568.75,456.67
2016,4,20,16,30,555.0,121.0,2.3,17.0,372.0,487.07,393.08
2016,4,20,16,45,514.5,114.5,2.3,17.0,324.5,427.28,346.03
2016,4,20,17,0,474.0,108.0,2.3,17.0,277.0,373.81,302.49
2016,4,20,17,15,435.0,94.5,2.25,16.5,229.5,316.45,255.19
2016,4,20,17,30,396.0,81.0,2.2,16.0,182.0,262.47,209.26
2016,4,20,17,45,338.5,66.0,2.15,16.0,138.5,203.79,158.34
2016,4,20,18,0,281.0,51.0,2.1,16.0,95.0,151.1,112.04
2016,4,20,18,15,185.5,35.0,2.05,15.5,59.5,94.02,63.21
2016,4,20,18,30,90.0,19.0,2.0,15.0,24.0,42.97,4.11
2016,4,20,18,45,45.0,9.5,1.95,15.0,12.0,15.7,0.0
2016,4,20,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,5,45,11.0,16.5,1.2,15.0,17.5,15.71,0.0
2016,4,21,6,0,22.0,33.0,1.3,15.0,35.0,30.41,19.56
2016,4,21,6,15,50.0,54.5,1.45,15.0,63.0,46.46,34.9
2016,4,21,6,30,78.0,76.0,1.6,15.0,91.0,63.34,50.38
2016,4,21,6,45,96.5,98.5,1.75,15.5,123.5,89.56,66.94
2016,4,21,7,0,115.0,121.0,1.9,16.0,156.0,118.48,89.17
2016,4,21,7,15,133.0,142.0,1.95,16.0,189.5,148.52,113.21
2016,4,21,7,30,151.0,163.0,2.0,16.0,223.0,180.76,139.49
2016,4,21,7,45,192.0,183.5,2.15,16.0,271.0,221.26,172.06
2016,4,21,8,0,233.0,204.0,2.3,16.0,319.0,264.17,206.84
2016,4,21,8,15,271.5,221.5,2.4,16.0,368.5,310.33,244.25
2016,4,21,8,30,310.0,239.0,2.5,16.0,418.0,360.44,284.54
2016,4,21,8,45,431.5,221.0,2.6,16.5,492.5,422.44,333.62
2016,4,21,9,0,553.0,203.0,2.7,17.0,567.0,496.76,391.93
2016,4,21,9,15,560.0,217.0,2.75,17.0,605.5,543.03,427.72
2016,4,21,9,30,567.0,231.0,2.8,17.0,644.0,588.93,462.6
2016,4,21,9,45,692.0,185.5,2.85,17.0,713.5,659.22,517.45
2016,4,21,10,0,817.0,140.0,2.9,17.0,783.0,736.92,576.29
2016,4,21,10,15,825.5,142.0,2.9,17.0,811.5,778.25,604.5
2016,4,21,10,30,834.0,144.0,2.9,17.0,840.0,817.86,631.48
2016,4,21,10,45,845.0,142.0,2.95,17.0,863.0,853.64,655.91
2016,4,21,11,0,856.0,140.0,3.0,17.0,886.0,884.48,676.83
2016,4,21,11,15,578.0,284.0,3.0,17.0,792.0,808.51,619.89
2016,4,21,11,30,300.0,428.0,3.0,17.0,698.0,709.32,540.84
2016,4,21,11,45,315.5,419.0,3.05,17.0,704.0,723.47,552.39
2016,4,21,12,0,331.0,410.0,3.1,17.0,710.0,736.77,562.58
2016,4,21,12,15,323.0,419.5,3.15,17.0,712.0,745.44,568.5
2016,4,21,12,30,315.0,429.0,3.2,17.0,714.0,752.75,573.53
2016,4,21,12,45,403.5,388.5,3.3,17.0,749.5,800.72,611.23
2016,4,21,13,0,492.0,348.0,3.4,17.0,785.0,854.23,652.09
2016,4,21,13,15,303.0,384.0,3.5,17.0,651.5,701.37,538.95
2016,4,21,13,30,114.0,420.0,3.6,17.0,518.0,548.42,422.51
2016,4,21,13,45,84.5,391.0,3.7,17.0,462.5,481.14,373.14
2016,4,21,14,0,55.0,362.0,3.8,17.0,407.0,422.6,328.95
2016,4,21,14,15,182.5,353.5,3.85,17.0,494.0,540.22,423.03
2016,4,21,14,30,310.0,345.0,3.9,17.0,581.0,652.19,509.9
2016,4,21,14,45,200.0,332.0,3.95,17.0,481.5,526.52,413.88
2016,4,21,15,0,90.0,319.0,4.0,17.0,382.0,406.3,320.31
2016,4,21,15,15,53.5,271.0,4.0,17.0,308.0,322.84,255.69
2016,4,21,15,30,17.0,223.0,4.0,17.0,234.0,234.95,186.0
2016,4,21,15,45,123.5,227.5,4.0,17.0,295.5,333.89,268.5
2016,4,21,16,0,230.0,232.0,4.0,17.0,357.0,410.27,331.19
2016,4,21,16,15,230.0,208.5,4.0,16.5,323.0,382.79,310.43
2016,4,21,16,30,230.0,185.0,4.0,16.0,289.0,347.23,283.2
2016,4,21,16,45,219.5,163.0,4.0,16.0,252.5,306.78,250.68
2016,4,21,17,0,209.0,141.0,4.0,16.0,216.0,266.84,217.88
2016,4,21,17,15,194.0,119.5,3.9,16.0,180.0,225.97,183.51
2016,4,21,17,30,179.0,98.0,3.8,16.0,144.0,186.29,149.39
2016,4,21,17,45,152.5,77.0,3.75,16.0,110.0,144.31,112.87
2016,4,21,18,0,126.0,56.0,3.7,16.0,76.0,104.9,78.32
2016,4,21,18,15,69.5,38.0,3.6,15.5,48.0,60.78,40.84
2016,4,21,18,30,13.0,20.0,3.5,15.0,20.0,22.92,2.26
2016,4,21,18,45,6.5,10.0,3.45,15.0,10.0,10.76,0.0
2016,4,21,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,50.5,18.5,5.95,14.5,23.5,15.68,0.0
2016,4,22,6,0,101.0,37.0,6.0,15.0,47.0,30.49,19.8
2016,4,22,6,15,159.5,55.5,6.05,15.0,83.0,44.78,33.45
2016,4,22,6,30,218.0,74.0,6.1,15.0,119.0,59.19,46.75
2016,4,22,6,45,260.5,92.0,6.2,15.0,160.5,91.64,63.35
2016,4,22,7,0,303.0,110.0,6.3,15.0,202.0,129.16,90.55
2016,4,22,7,15,338.5,124.0,6.4,15.0,245.5,164.06,118.51
2016,4,22,7,30,374.0,138.0,6.5,15.0,289.0,206.18,154.19
2016,4,22,7,45,320.5,169.5,6.6,15.0,311.5,244.34,189.78
2016,4,22,8,0,267.0,201.0,6.7,15.0,334.0,273.92,217.11
2016,4,22,8,15,133.5,178.5,6.8,15.0,245.0,219.74,175.78
2016,4,22,8,30,0.0,156.0,6.9,15.0,156.0,149.61,118.83
2016,4,22,8,45,7.5,193.0,7.05,15.5,198.5,188.6,150.2
2016,4,22,9,0,15.0,230.0,7.2,16.0,241.0,228.53,181.89
2016,4,22,9,15,8.0,196.5,7.3,16.0,202.5,193.91,153.49
2016,4,22,9,30,1.0,163.0,7.4,16.0,164.0,158.03,124.05
2016,4,22,9,45,8.0,213.0,7.5,16.0,219.5,211.12,166.84
2016,4,22,10,0,15.0,263.0,7.6,16.0,275.0,265.03,209.78
2016,4,22,10,15,46.0,327.5,7.75,16.0,366.0,353.63,280.46
2016,4,22,10,30,77.0,392.0,7.9,16.0,457.0,444.53,351.92
2016,4,22,10,45,287.0,365.0,8.05,16.0,615.0,604.04,481.82
2016,4,22,11,0,497.0,338.0,8.2,16.0,773.0,774.09,616.69
2016,4,22,11,15,269.0,361.5,8.25,15.5,598.0,605.7,483.0
2016,4,22,11,30,41.0,385.0,8.3,15.0,423.0,419.65,331.61
2016,4,22,11,45,30.0,351.5,8.4,15.0,379.0,377.77,298.81
2016,4,22,12,0,19.0,318.0,8.5,15.0,335.0,329.74,260.74
2016,4,22,12,15,42.5,370.0,8.4,15.0,408.5,411.9,326.11
2016,4,22,12,30,66.0,422.0,8.3,15.0,482.0,489.93,387.34
2016,4,22,12,45,191.0,420.5,8.25,15.0,591.5,619.71,492.12
2016,4,22,13,0,316.0,419.0,8.2,15.0,701.0,749.95,595.0
2016,4,22,13,15,585.0,280.0,8.05,15.0,788.5,876.48,699.97
2016,4,22,13,30,854.0,141.0,7.9,15.0,876.0,978.74,778.25
