Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,13,45,846.5,141.0,7.8,15.0,852.0,969.5,771.43
2016,4,22,14,0,839.0,141.0,7.7,15.0,828.0,951.26,758.49
2016,4,22,14,15,831.5,139.0,7.65,15.0,798.0,927.99,742.14
2016,4,22,14,30,824.0,137.0,7.6,15.0,768.0,901.97,723.8
2016,4,22,14,45,826.5,128.0,7.6,15.0,734.5,874.56,704.62
2016,4,22,15,0,829.0,119.0,7.6,15.0,701.0,844.11,683.11
2016,4,22,15,15,814.0,116.5,7.55,15.0,658.0,803.51,653.62
2016,4,22,15,30,799.0,114.0,7.5,15.0,615.0,761.29,622.72
2016,4,22,15,45,788.5,107.0,7.45,15.0,569.5,716.15,589.3
2016,4,22,16,0,778.0,100.0,7.4,15.0,524.0,669.55,554.38
2016,4,22,16,15,398.0,132.0,7.2,14.5,348.0,417.56,348.08
2016,4,22,16,30,18.0,164.0,7.0,14.0,172.0,174.73,141.6
2016,4,22,16,45,70.5,154.5,6.85,14.0,180.5,200.18,164.29
2016,4,22,17,0,123.0,145.0,6.7,14.0,189.0,220.84,182.0
2016,4,22,17,15,327.5,108.0,6.45,14.0,199.5,281.69,232.49
2016,4,22,17,30,532.0,71.0,6.2,14.0,210.0,311.25,252.82
2016,4,22,17,45,439.0,62.5,5.95,14.0,160.0,238.74,188.51
2016,4,22,18,0,346.0,54.0,5.7,14.0,110.0,175.16,132.13
2016,4,22,18,15,225.0,39.0,5.5,13.5,70.5,108.97,75.37
2016,4,22,18,30,104.0,24.0,5.3,13.0,31.0,52.47,15.31
2016,4,22,18,45,52.0,12.0,5.15,13.0,15.5,19.29,0.0
2016,4,22,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,123.0,18.5,3.85,12.5,31.5,14.29,0.0
2016,4,23,6,0,246.0,37.0,4.0,13.0,63.0,28.4,18.44
2016,4,23,6,15,345.0,49.0,4.05,13.0,108.0,36.99,26.98
2016,4,23,6,30,444.0,61.0,4.1,13.0,153.0,47.28,36.6
2016,4,23,6,45,508.0,69.0,4.2,13.5,203.5,85.23,49.47
2016,4,23,7,0,572.0,77.0,4.3,14.0,254.0,130.74,80.32
2016,4,23,7,15,617.0,83.5,4.2,14.0,306.0,178.89,119.49
2016,4,23,7,30,662.0,90.0,4.1,14.0,358.0,232.04,165.67
2016,4,23,7,45,693.0,95.5,4.1,14.0,409.5,284.98,213.3
2016,4,23,8,0,724.0,101.0,4.1,14.0,461.0,340.86,263.25
2016,4,23,8,15,747.5,104.5,4.1,14.0,510.0,396.67,312.5
2016,4,23,8,30,771.0,108.0,4.1,14.0,559.0,451.7,360.09
2016,4,23,8,45,786.5,112.5,4.2,14.5,604.0,504.97,404.6
2016,4,23,9,0,802.0,117.0,4.3,15.0,649.0,558.49,448.03
2016,4,23,9,15,815.5,119.5,4.3,15.0,689.5,608.87,488.51
2016,4,23,9,30,829.0,122.0,4.3,15.0,730.0,658.77,527.66
2016,4,23,9,45,850.5,118.0,4.35,15.0,767.5,707.14,565.29
2016,4,23,10,0,872.0,114.0,4.4,15.0,805.0,754.75,599.71
2016,4,23,10,15,879.5,115.5,4.4,15.0,833.5,796.15,628.95
2016,4,23,10,30,887.0,117.0,4.4,15.0,862.0,835.57,656.54
2016,4,23,10,45,890.0,119.0,4.45,15.0,883.0,869.53,680.39
2016,4,23,11,0,893.0,121.0,4.5,15.0,904.0,900.87,702.34
2016,4,23,11,15,896.0,121.5,4.4,15.0,917.5,927.98,720.09
2016,4,23,11,30,899.0,122.0,4.3,15.0,931.0,952.21,735.71
2016,4,23,11,45,898.5,123.5,4.25,15.5,936.5,971.16,746.79
2016,4,23,12,0,898.0,125.0,4.2,16.0,942.0,986.91,755.75
2016,4,23,12,15,897.5,125.0,4.25,16.0,940.5,997.89,763.51
2016,4,23,12,30,897.0,125.0,4.3,16.0,939.0,1005.56,769.14
2016,4,23,12,45,891.5,126.5,4.35,16.0,928.5,1006.53,770.4
2016,4,23,13,0,886.0,128.0,4.4,16.0,918.0,1004.16,769.62
2016,4,23,13,15,881.5,127.0,4.55,16.0,900.5,996.85,766.49
2016,4,23,13,30,877.0,126.0,4.7,16.0,883.0,986.26,761.13
2016,4,23,13,45,865.5,128.0,4.9,16.0,857.0,968.93,751.44
2016,4,23,14,0,854.0,130.0,5.1,16.0,831.0,948.69,739.62
2016,4,23,14,15,844.5,128.0,5.2,15.5,799.0,928.95,728.78
2016,4,23,14,30,835.0,126.0,5.3,15.0,767.0,900.81,711.76
2016,4,23,14,45,818.5,125.5,5.45,15.0,728.5,865.62,688.36
2016,4,23,15,0,802.0,125.0,5.6,15.0,690.0,828.49,663.25
2016,4,23,15,15,786.0,122.0,5.6,15.0,647.0,787.35,634.15
2016,4,23,15,30,770.0,119.0,5.6,15.0,604.0,744.74,603.69
2016,4,23,15,45,747.5,116.0,5.65,15.0,557.0,698.36,570.17
2016,4,23,16,0,725.0,113.0,5.7,15.0,510.0,649.29,533.54
2016,4,23,16,15,696.5,108.5,5.65,15.0,460.0,594.45,490.36
2016,4,23,16,30,668.0,104.0,5.6,15.0,410.0,540.34,446.84
2016,4,23,16,45,623.5,99.5,5.6,15.0,357.5,478.1,395.78
2016,4,23,17,0,579.0,95.0,5.6,15.0,305.0,418.75,345.86
2016,4,23,17,15,525.0,87.0,5.5,14.5,254.0,354.41,291.22
2016,4,23,17,30,471.0,79.0,5.4,14.0,203.0,294.7,239.11
2016,4,23,17,45,386.0,68.5,5.35,14.0,155.0,224.99,177.89
2016,4,23,18,0,301.0,58.0,5.3,14.0,107.0,166.09,125.84
2016,4,23,18,15,196.5,41.0,5.2,13.5,68.5,104.17,72.74
2016,4,23,18,30,92.0,24.0,5.1,13.0,30.0,47.6,16.33
2016,4,23,18,45,46.0,12.0,5.05,13.0,15.0,18.49,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,5,45,53.0,22.5,6.45,13.0,28.5,18.91,3.77
2016,4,24,6,0,106.0,45.0,6.7,13.0,57.0,36.64,25.57
2016,4,24,6,15,181.0,65.5,6.7,13.0,98.5,52.23,40.41
2016,4,24,6,30,256.0,86.0,6.7,13.0,140.0,70.22,57.0
2016,4,24,6,45,329.0,99.5,6.7,13.0,189.0,100.81,68.72
2016,4,24,7,0,402.0,113.0,6.7,13.0,238.0,142.72,98.28
2016,4,24,7,15,492.5,106.0,6.65,13.0,288.0,178.46,125.24
2016,4,24,7,30,583.0,99.0,6.6,13.0,338.0,223.32,162.73
2016,4,24,7,45,443.0,149.0,6.6,13.5,344.5,261.73,202.31
2016,4,24,8,0,303.0,199.0,6.6,14.0,351.0,286.25,227.49
2016,4,24,8,15,519.5,166.0,6.6,14.0,458.5,360.96,288.35
2016,4,24,8,30,736.0,133.0,6.6,14.0,566.0,459.07,369.65
2016,4,24,8,45,769.0,131.0,6.6,14.5,615.0,513.73,415.7
2016,4,24,9,0,802.0,129.0,6.6,15.0,664.0,571.79,463.39
2016,4,24,9,15,816.5,132.0,6.55,15.0,705.0,623.28,505.48
2016,4,24,9,30,831.0,135.0,6.5,15.0,746.0,674.39,546.36
2016,4,24,9,45,847.5,134.0,6.5,15.0,783.0,722.38,584.3
2016,4,24,10,0,864.0,133.0,6.5,15.0,820.0,769.59,619.62
2016,4,24,10,15,871.5,134.5,6.55,15.0,848.5,809.95,649.15
2016,4,24,10,30,879.0,136.0,6.6,15.0,877.0,849.14,677.69
2016,4,24,10,45,881.0,139.0,6.7,15.5,897.5,883.0,701.04
2016,4,24,11,0,883.0,142.0,6.8,16.0,918.0,914.22,722.36
2016,4,24,11,15,886.0,143.0,7.05,16.0,932.0,941.63,742.93
2016,4,24,11,30,889.0,144.0,7.3,16.0,946.0,966.19,761.52
2016,4,24,11,45,882.0,149.5,7.55,16.0,950.0,982.87,774.46
2016,4,24,12,0,875.0,155.0,7.8,16.0,954.0,996.23,785.12
2016,4,24,12,15,874.5,155.0,8.0,15.5,952.0,1007.08,795.37
2016,4,24,12,30,874.0,155.0,8.2,15.0,950.0,1014.7,803.43
2016,4,24,12,45,853.0,166.0,8.45,15.0,935.5,1016.49,806.02
2016,4,24,13,0,832.0,177.0,8.7,15.0,921.0,1009.12,801.96
2016,4,24,13,15,827.0,176.0,8.85,15.0,903.5,1001.81,797.67
2016,4,24,13,30,822.0,175.0,9.0,15.0,886.0,991.35,791.14
2016,4,24,13,45,686.5,231.5,9.15,15.0,814.0,917.51,737.07
2016,4,24,14,0,551.0,288.0,9.3,15.0,742.0,837.68,674.19
2016,4,24,14,15,650.0,238.0,9.35,14.5,753.5,870.22,704.76
2016,4,24,14,30,749.0,188.0,9.4,14.0,765.0,893.93,726.15
2016,4,24,14,45,730.5,186.5,9.5,14.0,726.0,858.01,700.05
2016,4,24,15,0,712.0,185.0,9.6,14.0,687.0,820.46,672.72
2016,4,24,15,15,693.0,180.0,9.6,14.0,644.0,777.41,640.67
2016,4,24,15,30,674.0,175.0,9.6,14.0,601.0,733.31,606.68
2016,4,24,15,45,665.5,163.0,9.65,14.0,556.5,688.9,572.45
2016,4,24,16,0,657.0,151.0,9.7,14.0,512.0,643.17,536.58
2016,4,24,16,15,625.5,144.0,9.75,13.5,461.5,586.27,491.52
2016,4,24,16,30,594.0,137.0,9.8,13.0,411.0,530.44,446.33
2016,4,24,16,45,564.5,125.5,9.85,13.0,360.0,470.22,395.83
2016,4,24,17,0,535.0,114.0,9.9,13.0,309.0,414.36,347.79
2016,4,24,17,15,478.5,103.5,9.9,13.0,257.5,348.82,290.53
2016,4,24,17,30,422.0,93.0,9.9,13.0,206.0,288.41,236.72
2016,4,24,17,45,347.0,78.5,9.9,13.0,158.0,222.29,177.85
2016,4,24,18,0,272.0,64.0,9.9,13.0,110.0,164.06,125.88
2016,4,24,18,15,175.0,45.0,9.9,12.5,70.5,99.64,70.42
2016,4,24,18,30,78.0,26.0,9.9,12.0,31.0,47.53,19.11
2016,4,24,18,45,39.0,13.0,9.95,12.0,15.5,18.51,0.0
2016,4,24,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,5,45,175.0,18.0,5.8,10.5,38.0,13.32,2.18
2016,4,25,6,0,350.0,36.0,5.9,11.0,76.0,27.58,18.16
2016,4,25,6,15,446.0,45.0,6.0,11.0,123.5,32.76,23.53
2016,4,25,6,30,542.0,54.0,6.1,11.0,171.0,45.02,28.06
2016,4,25,6,45,606.5,60.0,6.2,11.5,224.5,87.29,47.14
2016,4,25,7,0,671.0,66.0,6.3,12.0,278.0,137.03,81.88
2016,4,25,7,15,712.0,71.0,6.3,12.0,332.5,191.42,127.59
2016,4,25,7,30,753.0,76.0,6.3,12.0,387.0,247.5,177.84
2016,4,25,7,45,782.0,80.0,6.3,12.5,440.5,303.33,229.02
2016,4,25,8,0,811.0,84.0,6.3,13.0,494.0,361.78,282.06
2016,4,25,8,15,833.0,87.0,6.2,13.0,545.0,418.79,333.6
2016,4,25,8,30,855.0,90.0,6.1,13.0,596.0,477.09,384.99
2016,4,25,8,45,870.0,93.0,6.05,13.0,642.5,534.67,434.52
2016,4,25,9,0,885.0,96.0,6.0,13.0,689.0,590.08,481.08
2016,4,25,9,15,897.5,98.0,6.0,13.0,731.0,642.73,524.45
2016,4,25,9,30,910.0,100.0,6.0,13.0,773.0,694.59,566.21
2016,4,25,9,45,913.5,105.0,6.05,13.5,807.5,742.03,601.61
2016,4,25,10,0,917.0,110.0,6.1,14.0,842.0,787.47,633.91
2016,4,25,10,15,923.5,111.5,6.15,14.0,871.0,829.66,664.68
2016,4,25,10,30,930.0,113.0,6.2,14.0,900.0,869.67,693.68
2016,4,25,10,45,934.0,114.5,6.3,14.0,921.5,905.21,719.51
2016,4,25,11,0,938.0,116.0,6.4,14.0,943.0,938.05,743.35
2016,4,25,11,15,940.5,116.5,6.45,14.0,957.0,965.72,763.16
2016,4,25,11,30,943.0,117.0,6.5,14.0,971.0,990.33,780.81
2016,4,25,11,45,942.5,118.5,6.6,14.5,976.0,1009.96,793.69
2016,4,25,12,0,942.0,120.0,6.7,15.0,981.0,1026.24,804.24
2016,4,25,12,15,941.0,119.5,6.75,15.0,979.0,1036.61,811.9
2016,4,25,12,30,940.0,119.0,6.8,15.0,977.0,1043.49,817.21
2016,4,25,12,45,933.0,121.5,6.85,15.0,965.5,1044.08,818.17
2016,4,25,13,0,926.0,124.0,6.9,15.0,954.0,1041.18,816.77
2016,4,25,13,15,922.0,123.0,6.95,15.0,935.5,1034.13,812.53
2016,4,25,13,30,918.0,122.0,7.0,15.0,917.0,1023.65,805.96
2016,4,25,13,45,912.5,120.5,7.05,15.0,892.0,1007.85,795.63
2016,4,25,14,0,907.0,119.0,7.1,15.0,867.0,988.81,783.04
2016,4,25,14,15,898.0,117.0,7.15,15.0,834.5,962.87,765.43
2016,4,25,14,30,889.0,115.0,7.2,15.0,802.0,934.08,745.71
2016,4,25,14,45,877.0,113.5,7.25,15.0,763.0,900.5,722.39
2016,4,25,15,0,865.0,112.0,7.3,15.0,724.0,869.5,700.92
2016,4,25,15,15,849.5,109.5,7.35,14.5,679.5,827.34,672.1
2016,4,25,15,30,834.0,107.0,7.4,14.0,635.0,783.5,641.65
2016,4,25,15,45,812.5,104.0,7.45,14.0,586.5,733.2,604.54
2016,4,25,16,0,791.0,101.0,7.5,14.0,538.0,682.24,566.43
2016,4,25,16,15,764.0,97.0,7.5,14.0,486.0,626.14,522.2
2016,4,25,16,30,737.0,93.0,7.5,14.0,434.0,572.35,478.28
2016,4,25,16,45,698.5,88.5,7.5,14.0,380.5,510.36,426.65
2016,4,25,17,0,660.0,84.0,7.5,14.0,327.0,450.6,375.62
2016,4,25,17,15,608.0,77.0,7.35,13.5,273.5,384.25,318.44
2016,4,25,17,30,556.0,70.0,7.2,13.0,220.0,322.25,263.5
2016,4,25,17,45,475.0,61.5,7.1,13.0,170.0,252.64,201.17
2016,4,25,18,0,394.0,53.0,7.0,13.0,120.0,191.19,145.68
2016,4,25,18,15,276.0,39.5,6.75,12.5,78.5,123.12,86.69
2016,4,25,18,30,158.0,26.0,6.5,12.0,37.0,67.05,30.68
2016,4,25,18,45,79.0,13.0,6.3,12.0,18.5,24.51,0.0
2016,4,25,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,3.5,11.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,3.5,11.0,7.0,6.88,0.0
2016,4,26,5,45,60.0,25.5,3.55,11.5,32.5,21.33,8.21
2016,4,26,6,0,120.0,44.0,3.6,12.0,58.0,35.94,25.41
2016,4,26,6,15,173.0,63.0,3.65,12.0,95.0,50.41,39.11
2016,4,26,6,30,226.0,82.0,3.7,12.0,132.0,68.88,50.67
2016,4,26,6,45,254.0,102.5,3.8,12.0,172.5,103.25,73.29
2016,4,26,7,0,282.0,123.0,3.9,12.0,213.0,141.13,102.32
2016,4,26,7,15,323.5,134.0,3.9,12.0,255.0,176.99,131.25
2016,4,26,7,30,365.0,145.0,3.9,12.0,297.0,214.47,162.98
2016,4,26,7,45,383.5,163.5,3.9,12.5,341.5,259.19,201.61
2016,4,26,8,0,402.0,182.0,3.9,13.0,386.0,305.85,241.42
2016,4,26,8,15,399.5,204.0,3.8,13.0,424.0,348.89,278.23
2016,4,26,8,30,397.0,226.0,3.7,13.0,462.0,391.4,313.66
2016,4,26,8,45,420.5,239.0,3.6,13.0,506.5,438.38,351.85
2016,4,26,9,0,444.0,252.0,3.5,13.0,551.0,487.15,390.68
2016,4,26,9,15,422.5,278.5,3.45,13.0,577.0,522.57,417.92
2016,4,26,9,30,401.0,305.0,3.4,13.0,603.0,555.24,442.38
2016,4,26,9,45,492.5,283.5,3.4,13.5,666.5,619.45,491.89
2016,4,26,10,0,584.0,262.0,3.4,14.0,730.0,689.48,544.72
2016,4,26,10,15,515.5,300.0,3.55,14.0,723.5,697.57,548.98
2016,4,26,10,30,447.0,338.0,3.7,14.0,717.0,699.53,548.79
2016,4,26,10,45,483.0,337.5,3.9,14.0,756.5,747.01,584.88
2016,4,26,11,0,519.0,337.0,4.1,14.0,796.0,795.13,620.88
2016,4,26,11,15,375.0,393.5,4.3,14.0,728.0,734.26,572.88
2016,4,26,11,30,231.0,450.0,4.5,14.0,660.0,664.81,518.19
2016,4,26,11,45,275.5,442.0,4.75,14.0,694.0,710.57,554.62
2016,4,26,12,0,320.0,434.0,5.0,14.0,728.0,752.23,587.49
2016,4,26,12,15,331.5,431.5,5.15,14.0,735.5,767.35,599.47
2016,4,26,12,30,343.0,429.0,5.3,14.0,743.0,781.28,610.78
2016,4,26,12,45,442.0,383.5,5.5,14.0,783.5,841.21,659.23
2016,4,26,13,0,541.0,338.0,5.7,14.0,824.0,894.24,702.36
2016,4,26,13,15,671.5,255.5,5.8,14.0,847.5,938.29,740.11
2016,4,26,13,30,802.0,173.0,5.9,14.0,871.0,971.42,765.22
2016,4,26,13,45,805.0,165.5,6.05,14.0,849.0,958.93,757.67
2016,4,26,14,0,808.0,158.0,6.2,14.0,827.0,943.25,748.07
2016,4,26,14,15,798.5,155.5,6.2,14.0,795.5,918.1,730.74
2016,4,26,14,30,789.0,153.0,6.2,14.0,764.0,890.39,711.57
2016,4,26,14,45,781.0,148.0,6.25,14.0,728.0,858.98,689.84
2016,4,26,15,0,773.0,143.0,6.3,14.0,692.0,825.27,666.28
2016,4,26,15,15,756.0,139.5,6.3,14.0,649.0,786.56,638.58
2016,4,26,15,30,739.0,136.0,6.3,14.0,606.0,743.61,607.42
2016,4,26,15,45,726.5,128.0,6.3,14.0,561.0,698.04,573.92
2016,4,26,16,0,714.0,120.0,6.3,14.0,516.0,651.33,538.35
2016,4,26,16,15,688.0,108.0,6.3,13.5,460.0,590.26,491.19
2016,4,26,16,30,662.0,96.0,6.3,13.0,404.0,529.71,443.22
2016,4,26,16,45,636.0,88.5,6.35,13.0,355.5,475.08,397.87
2016,4,26,17,0,610.0,81.0,6.4,13.0,307.0,421.62,352.27
2016,4,26,17,15,532.0,82.0,6.35,12.5,257.0,354.2,294.23
2016,4,26,17,30,454.0,83.0,6.3,12.0,207.0,291.7,239.35
2016,4,26,17,45,378.0,71.5,6.3,12.0,159.5,226.62,181.46
2016,4,26,18,0,302.0,60.0,6.3,12.0,112.0,169.5,130.34
2016,4,26,18,15,205.5,43.5,6.2,12.0,73.5,109.71,78.34
2016,4,26,18,30,109.0,27.0,6.1,12.0,35.0,55.53,26.93
2016,4,26,18,45,54.5,13.5,6.0,12.0,17.5,21.44,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,2.0,3.3,12.0,2.0,0.0,0.0
2016,4,27,5,30,0.0,4.0,3.6,12.0,4.0,3.93,0.0
2016,4,27,5,45,0.0,18.0,3.9,12.5,18.0,17.37,6.43
2016,4,27,6,0,0.0,32.0,4.2,13.0,32.0,30.78,20.95
2016,4,27,6,15,0.0,52.5,4.35,13.0,52.5,49.29,38.0
2016,4,27,6,30,0.0,73.0,4.5,13.0,73.0,67.74,52.13
2016,4,27,6,45,5.5,93.5,4.7,13.0,95.5,87.27,68.77
2016,4,27,7,0,11.0,114.0,4.9,13.0,118.0,107.66,85.8
2016,4,27,7,15,17.5,134.0,5.15,13.0,141.0,128.6,103.06
2016,4,27,7,30,24.0,154.0,5.4,13.0,164.0,150.38,120.94
2016,4,27,7,45,12.0,155.5,5.7,13.5,160.5,150.8,121.19
2016,4,27,8,0,0.0,157.0,6.0,14.0,157.0,149.48,119.78
2016,4,27,8,15,0.0,105.5,6.3,14.0,105.5,101.8,79.86
2016,4,27,8,30,0.0,54.0,6.6,14.0,54.0,52.21,38.27
2016,4,27,8,45,7.5,144.0,6.9,14.0,149.5,142.52,113.17
2016,4,27,9,0,15.0,234.0,7.2,14.0,245.0,232.51,186.37
2016,4,27,9,15,12.0,227.5,7.35,13.5,236.5,225.89,180.87
2016,4,27,9,30,9.0,221.0,7.5,13.0,228.0,218.77,175.05
2016,4,27,9,45,25.0,279.5,7.7,13.0,300.0,286.84,230.14
2016,4,27,10,0,41.0,338.0,7.9,13.0,372.0,356.99,286.21
2016,4,27,10,15,237.5,341.5,7.95,13.0,543.0,519.75,420.49
2016,4,27,10,30,434.0,345.0,8.0,13.0,714.0,696.27,562.13
2016,4,27,10,45,642.5,254.0,8.05,13.0,815.5,801.81,649.1
2016,4,27,11,0,851.0,163.0,8.1,13.0,917.0,913.99,735.63
2016,4,27,11,15,855.0,163.5,8.05,13.0,931.5,941.45,755.18
2016,4,27,11,30,859.0,164.0,8.0,13.0,946.0,966.21,772.99
2016,4,27,11,45,857.5,167.5,8.0,13.0,952.0,985.98,787.35
2016,4,27,12,0,856.0,171.0,8.0,13.0,958.0,1002.66,799.5
2016,4,27,12,15,856.0,170.5,8.0,13.0,956.0,1013.58,807.51
2016,4,27,12,30,856.0,170.0,8.0,13.0,954.0,1021.28,813.29
2016,4,27,12,45,851.0,171.5,8.0,13.0,944.0,1022.9,814.72
2016,4,27,13,0,846.0,173.0,8.0,13.0,934.0,1021.25,813.9
2016,4,27,13,15,841.0,171.5,8.0,13.0,916.0,1013.26,808.55
2016,4,27,13,30,836.0,170.0,8.0,13.0,898.0,1002.08,800.99
2016,4,27,13,45,654.5,243.5,8.05,13.0,804.0,900.96,726.11
2016,4,27,14,0,473.0,317.0,8.1,13.0,710.0,795.5,641.3
2016,4,27,14,15,643.0,236.0,8.1,13.0,748.0,863.23,699.81
2016,4,27,14,30,813.0,155.0,8.1,13.0,786.0,914.97,740.74
2016,4,27,14,45,802.5,151.0,8.15,13.0,748.5,881.81,716.86
2016,4,27,15,0,792.0,147.0,8.2,13.0,711.0,846.42,691.46
2016,4,27,15,15,774.5,143.0,8.15,13.0,667.0,806.3,661.99
2016,4,27,15,30,757.0,139.0,8.1,13.0,623.0,761.77,628.89
2016,4,27,15,45,734.0,134.5,8.1,13.0,574.5,711.49,591.09
2016,4,27,16,0,711.0,130.0,8.1,13.0,526.0,660.85,551.38
2016,4,27,16,15,600.0,136.5,8.05,13.0,449.0,563.06,471.43
2016,4,27,16,30,489.0,143.0,8.0,13.0,372.0,470.47,394.53
2016,4,27,16,45,451.0,130.5,8.0,13.0,322.5,411.83,345.57
2016,4,27,17,0,413.0,118.0,8.0,13.0,273.0,355.92,297.9
2016,4,27,17,15,351.0,111.0,7.95,13.0,228.0,297.65,247.29
2016,4,27,17,30,289.0,104.0,7.9,13.0,183.0,240.26,197.0
2016,4,27,17,45,243.5,85.0,7.85,13.0,142.0,187.53,150.26
2016,4,27,18,0,198.0,66.0,7.8,13.0,101.0,139.46,107.4
2016,4,27,18,15,127.5,47.0,7.75,12.5,66.5,89.67,64.41
2016,4,27,18,30,57.0,28.0,7.7,12.0,32.0,43.67,22.06
2016,4,27,18,45,28.5,14.0,7.65,12.0,16.0,18.08,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,6.0,5.2,11.0,6.0,0.0,0.0
2016,4,28,5,30,0.0,12.0,5.4,11.0,12.0,11.8,0.0
2016,4,28,5,45,126.5,28.5,5.65,11.5,44.5,22.16,10.6
2016,4,28,6,0,253.0,45.0,5.9,12.0,77.0,34.4,24.25
2016,4,28,6,15,344.0,57.0,5.9,12.0,122.0,42.4,32.09
2016,4,28,6,30,435.0,69.0,5.9,12.0,167.0,61.22,40.01
2016,4,28,6,45,503.5,76.5,5.95,12.5,218.5,99.26,59.84
2016,4,28,7,0,572.0,84.0,6.0,13.0,270.0,145.36,92.86
2016,4,28,7,15,615.5,90.0,5.85,13.0,322.5,193.16,132.94
2016,4,28,7,30,659.0,96.0,5.7,13.0,375.0,245.76,179.44
2016,4,28,7,45,696.0,99.5,5.6,13.0,427.5,298.68,227.33
2016,4,28,8,0,733.0,103.0,5.5,13.0,480.0,355.16,278.04
2016,4,28,8,15,756.5,106.5,5.3,13.0,529.5,411.42,327.9
2016,4,28,8,30,780.0,110.0,5.1,13.0,579.0,466.88,375.92
2016,4,28,8,45,799.5,113.0,4.95,13.5,625.0,521.08,420.96
2016,4,28,9,0,819.0,116.0,4.8,14.0,671.0,575.88,465.0
2016,4,28,9,15,832.5,118.0,4.65,14.0,712.0,626.35,505.24
2016,4,28,9,30,846.0,120.0,4.5,14.0,753.0,676.3,543.94
2016,4,28,9,45,867.5,116.5,4.4,14.5,791.0,725.79,580.02
2016,4,28,10,0,889.0,113.0,4.3,15.0,829.0,774.4,613.04
2016,4,28,10,15,896.5,114.0,4.2,15.0,858.0,815.63,641.37
2016,4,28,10,30,904.0,115.0,4.1,15.0,887.0,854.84,668.13
2016,4,28,10,45,905.0,118.5,4.05,15.0,907.5,888.77,691.12
2016,4,28,11,0,906.0,122.0,4.0,15.0,928.0,919.95,712.06
2016,4,28,11,15,909.5,123.0,4.05,15.0,942.0,948.03,731.33
2016,4,28,11,30,913.0,124.0,4.1,15.0,956.0,973.24,748.62
2016,4,28,11,45,911.5,126.0,4.2,15.5,961.5,991.72,760.18
2016,4,28,12,0,910.0,128.0,4.3,16.0,967.0,1006.95,769.6
2016,4,28,12,15,909.5,128.0,4.45,16.0,965.0,1017.84,778.34
2016,4,28,12,30,909.0,128.0,4.6,16.0,963.0,1025.4,785.02
2016,4,28,12,45,912.0,124.5,4.75,16.0,954.5,1029.43,789.39
2016,4,28,13,0,915.0,121.0,4.9,16.0,946.0,1030.03,791.51
2016,4,28,13,15,911.5,120.5,5.05,15.5,929.0,1023.91,790.59
2016,4,28,13,30,908.0,120.0,5.2,15.0,912.0,1014.42,787.39
2016,4,28,13,45,622.5,248.0,5.35,15.0,784.0,875.31,688.75
2016,4,28,14,0,337.0,376.0,5.5,15.0,656.0,721.45,567.98
2016,4,28,14,15,340.5,358.0,5.65,15.0,632.0,700.8,554.9
2016,4,28,14,30,344.0,340.0,5.8,15.0,608.0,678.6,539.94
2016,4,28,14,45,439.5,287.0,5.95,15.0,612.5,706.74,565.88
2016,4,28,15,0,535.0,234.0,6.1,15.0,617.0,720.27,580.68
2016,4,28,15,15,339.0,263.0,6.2,14.5,500.5,565.15,458.52
2016,4,28,15,30,143.0,292.0,6.3,14.0,384.0,423.12,343.05
2016,4,28,15,45,135.0,269.0,6.45,14.0,350.5,387.85,316.02
2016,4,28,16,0,127.0,246.0,6.6,14.0,317.0,352.76,288.53
2016,4,28,16,15,104.5,220.5,6.6,13.5,275.0,298.73,245.36
2016,4,28,16,30,82.0,195.0,6.6,13.0,233.0,253.49,208.69
2016,4,28,16,45,49.0,164.5,6.6,13.0,186.5,198.44,162.8
2016,4,28,17,0,16.0,134.0,6.6,13.0,140.0,142.18,115.45
2016,4,28,17,15,9.0,114.0,6.55,12.5,117.5,118.04,95.33
2016,4,28,17,30,2.0,94.0,6.5,12.0,95.0,94.57,75.48
2016,4,28,17,45,173.0,78.0,6.45,12.0,109.0,153.27,122.92
2016,4,28,18,0,344.0,62.0,6.4,12.0,123.0,185.71,143.38
2016,4,28,18,15,235.5,46.5,6.15,12.0,81.5,121.32,87.45
2016,4,28,18,30,127.0,31.0,5.9,12.0,40.0,64.93,35.69
2016,4,28,18,45,63.5,15.5,5.65,12.0,20.0,24.95,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,3.5,3.25,11.0,3.5,0.0,0.0
2016,4,29,5,30,0.0,7.0,3.3,11.0,7.0,6.88,0.0
2016,4,29,5,45,23.0,28.0,3.35,11.5,31.0,25.85,14.04
2016,4,29,6,0,46.0,49.0,3.4,12.0,55.0,41.85,30.84
2016,4,29,6,15,79.5,71.5,3.45,12.0,87.5,59.53,47.33
2016,4,29,6,30,113.0,94.0,3.5,12.0,120.0,81.01,61.68
2016,4,29,6,45,163.0,109.5,3.6,12.0,157.5,107.36,79.86
2016,4,29,7,0,213.0,125.0,3.7,12.0,195.0,135.94,100.95
2016,4,29,7,15,182.0,150.5,3.75,12.0,217.5,169.13,130.6
2016,4,29,7,30,151.0,176.0,3.8,12.0,240.0,195.84,154.79
2016,4,29,7,45,231.5,190.5,3.9,12.0,303.0,241.49,191.35
2016,4,29,8,0,312.0,205.0,4.0,12.0,366.0,298.69,238.13
2016,4,29,8,15,362.5,215.5,4.1,12.0,420.5,348.34,279.5
2016,4,29,8,30,413.0,226.0,4.2,12.0,475.0,401.46,323.56
2016,4,29,8,45,340.0,264.5,4.3,12.5,480.5,423.48,341.19
2016,4,29,9,0,267.0,303.0,4.4,13.0,486.0,436.63,350.69
2016,4,29,9,15,203.5,329.5,4.4,13.0,473.5,438.05,350.88
2016,4,29,9,30,140.0,356.0,4.4,13.0,461.0,432.41,344.98
2016,4,29,9,45,474.0,255.5,4.4,13.0,634.5,582.29,468.47
2016,4,29,10,0,808.0,155.0,4.4,13.0,808.0,756.75,605.99
2016,4,29,10,15,816.0,157.0,4.5,13.0,836.0,796.99,634.42
2016,4,29,10,30,824.0,159.0,4.6,13.0,864.0,835.5,662.27
2016,4,29,10,45,650.0,255.0,4.75,13.0,820.0,810.84,642.37
2016,4,29,11,0,476.0,351.0,4.9,13.0,776.0,772.86,609.57
2016,4,29,11,15,444.5,369.5,5.2,13.0,771.0,777.81,613.65
2016,4,29,11,30,413.0,388.0,5.5,13.0,766.0,779.9,615.27
2016,4,29,11,45,420.0,387.5,5.8,13.5,774.0,797.0,628.15
2016,4,29,12,0,427.0,387.0,6.1,14.0,782.0,812.7,639.9
2016,4,29,12,15,319.0,424.0,6.2,14.0,719.0,748.16,588.85
2016,4,29,12,30,211.0,461.0,6.3,14.0,656.0,678.88,533.79
2016,4,29,12,45,152.5,450.0,6.4,14.0,590.0,612.93,482.86
2016,4,29,13,0,94.0,439.0,6.5,14.0,524.0,538.14,424.47
2016,4,29,13,15,168.0,433.0,6.55,14.0,581.5,613.74,485.57
2016,4,29,13,30,242.0,427.0,6.6,14.0,639.0,688.22,544.71
2016,4,29,13,45,378.5,366.0,6.65,14.0,686.5,754.32,600.24
2016,4,29,14,0,515.0,305.0,6.7,14.0,734.0,823.37,657.22
2016,4,29,14,15,658.5,229.0,6.75,14.0,756.0,871.34,698.77
2016,4,29,14,30,802.0,153.0,6.8,14.0,778.0,904.18,724.56
2016,4,29,14,45,717.5,176.0,6.85,14.0,715.5,838.21,676.38
2016,4,29,15,0,633.0,199.0,6.9,14.0,653.0,770.48,625.94
2016,4,29,15,15,445.5,241.0,6.95,14.0,551.0,637.86,520.1
2016,4,29,15,30,258.0,283.0,7.0,14.0,449.0,512.18,417.43
2016,4,29,15,45,360.5,237.0,7.05,14.0,450.0,530.49,436.17
2016,4,29,16,0,463.0,191.0,7.1,14.0,451.0,547.53,452.9
2016,4,29,16,15,410.5,182.0,7.15,13.5,396.5,482.88,401.35
2016,4,29,16,30,358.0,173.0,7.2,13.0,342.0,414.88,346.37
2016,4,29,16,45,459.0,141.0,7.3,13.0,331.5,428.77,358.89
2016,4,29,17,0,560.0,109.0,7.4,13.0,321.0,427.32,357.32
2016,4,29,17,15,507.0,100.0,7.4,12.5,270.0,361.07,300.57
2016,4,29,17,30,454.0,91.0,7.4,12.0,219.0,302.06,248.71
2016,4,29,17,45,382.0,79.0,7.45,12.0,171.0,237.68,191.33
2016,4,29,18,0,310.0,67.0,7.5,12.0,123.0,180.77,140.23
2016,4,29,18,15,209.0,50.0,7.45,12.0,82.0,118.47,86.19
2016,4,29,18,30,108.0,33.0,7.4,12.0,41.0,63.86,36.76
2016,4,29,18,45,54.0,16.5,7.4,12.0,20.5,24.56,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,15,45.5,7.0,5.1,12.0,8.5,6.88,0.0
2016,4,30,5,30,91.0,14.0,5.1,12.0,17.0,13.76,0.0
2016,4,30,5,45,228.0,27.5,5.2,12.5,53.0,21.34,10.99
2016,4,30,6,0,365.0,41.0,5.3,13.0,89.0,31.15,21.48
2016,4,30,6,15,452.5,50.0,5.3,13.0,137.5,36.13,26.48
2016,4,30,6,30,540.0,59.0,5.3,13.0,186.0,57.41,33.16
2016,4,30,6,45,599.5,65.5,5.35,13.5,238.5,100.26,56.07
2016,4,30,7,0,659.0,72.0,5.4,14.0,291.0,149.98,92.52
2016,4,30,7,15,698.5,77.0,5.45,14.0,345.0,201.15,136.03
2016,4,30,7,30,738.0,82.0,5.5,14.0,399.0,259.03,187.54
2016,4,30,7,45,767.5,85.5,5.55,14.5,452.0,313.75,237.1
2016,4,30,8,0,797.0,89.0,5.6,15.0,505.0,371.13,288.38
2016,4,30,8,15,818.0,92.5,5.5,15.0,554.5,427.35,338.29
2016,4,30,8,30,839.0,96.0,5.4,15.0,604.0,484.76,387.9
2016,4,30,8,45,854.5,98.5,5.3,15.5,650.0,539.28,433.13
2016,4,30,9,0,870.0,101.0,5.2,16.0,696.0,595.34,478.04
2016,4,30,9,15,882.0,103.0,5.1,16.0,737.0,646.72,519.0
2016,4,30,9,30,894.0,105.0,5.0,16.0,778.0,697.3,558.26
2016,4,30,9,45,908.0,104.0,4.95,16.0,814.5,745.36,593.6
2016,4,30,10,0,922.0,103.0,4.9,16.0,851.0,792.24,626.81
2016,4,30,10,15,928.0,104.5,4.85,16.0,879.0,833.85,655.79
2016,4,30,10,30,934.0,106.0,4.8,16.0,907.0,873.24,682.92
2016,4,30,10,45,937.5,107.0,4.8,16.5,927.5,907.62,705.22
2016,4,30,11,0,941.0,108.0,4.8,17.0,948.0,939.27,725.43
2016,4,30,11,15,943.0,108.5,4.75,17.0,961.5,966.2,743.25
2016,4,30,11,30,945.0,109.0,4.7,17.0,975.0,990.06,758.91
2016,4,30,11,45,945.0,109.5,4.7,17.0,980.0,1008.86,771.52
2016,4,30,12,0,945.0,110.0,4.7,17.0,985.0,1024.33,781.93
2016,4,30,12,15,944.0,110.0,4.7,17.0,982.5,1034.92,789.11
2016,4,30,12,30,943.0,110.0,4.7,17.0,980.0,1042.06,794.07
2016,4,30,12,45,937.0,111.5,4.7,17.5,968.5,1042.34,792.92
2016,4,30,13,0,931.0,113.0,4.7,18.0,957.0,1039.14,789.57
2016,4,30,13,15,926.5,112.0,4.7,18.0,938.5,1031.35,784.8
2016,4,30,13,30,922.0,111.0,4.7,18.0,920.0,1020.16,777.83
2016,4,30,13,45,915.0,110.5,4.75,18.0,894.5,1003.76,767.83
2016,4,30,14,0,908.0,110.0,4.8,18.0,869.0,984.18,755.7
2016,4,30,14,15,899.5,108.5,4.85,18.0,836.5,959.1,739.74
2016,4,30,14,30,891.0,107.0,4.9,18.0,804.0,931.17,721.77
2016,4,30,14,45,880.0,105.0,4.95,18.0,765.5,897.8,699.85
2016,4,30,15,0,869.0,103.0,5.0,18.0,727.0,862.09,676.1
2016,4,30,15,15,854.5,100.5,5.0,18.0,683.5,820.78,647.79
2016,4,30,15,30,840.0,98.0,5.0,18.0,640.0,782.05,621.14
2016,4,30,15,45,821.0,95.5,5.05,18.0,592.0,734.0,587.47
2016,4,30,16,0,802.0,93.0,5.1,18.0,544.0,685.09,552.69
2016,4,30,16,15,777.0,89.5,5.1,17.5,493.0,630.46,513.04
2016,4,30,16,30,752.0,86.0,5.1,17.0,442.0,576.09,471.28
2016,4,30,16,45,717.0,81.5,5.15,17.0,389.5,515.38,422.5
2016,4,30,17,0,682.0,77.0,5.2,17.0,337.0,458.05,375.03
2016,4,30,17,15,635.0,71.5,5.15,16.5,284.5,394.58,321.78
2016,4,30,17,30,588.0,66.0,5.1,16.0,232.0,334.92,270.11
2016,4,30,17,45,515.0,58.0,5.1,15.5,181.5,266.86,210.64
2016,4,30,18,0,442.0,50.0,5.1,15.0,131.0,206.12,156.58
2016,4,30,18,15,332.5,39.0,5.0,14.5,88.5,140.16,99.52
2016,4,30,18,30,223.0,28.0,4.9,14.0,46.0,86.46,50.1
2016,4,30,18,45,111.5,14.0,4.85,14.0,23.0,31.16,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,55.5,7.0,1.25,14.0,9.0,6.88,0.0
2016,5,1,5,30,111.0,14.0,1.2,14.0,18.0,10.88,0.0
2016,5,1,5,45,243.0,27.0,1.15,14.0,54.5,20.66,10.77
2016,5,1,6,0,375.0,40.0,1.1,14.0,91.0,29.96,20.49
2016,5,1,6,15,460.0,48.5,1.1,14.0,138.5,34.57,25.08
2016,5,1,6,30,545.0,57.0,1.1,14.0,186.0,57.31,32.05
2016,5,1,6,45,598.0,64.0,1.1,14.5,237.5,100.43,55.64
2016,5,1,7,0,651.0,71.0,1.1,15.0,289.0,149.67,91.74
2016,5,1,7,15,690.0,75.5,1.1,15.0,342.0,199.88,133.72
2016,5,1,7,30,729.0,80.0,1.1,15.0,395.0,256.63,182.96
2016,5,1,7,45,755.5,84.5,1.15,15.5,447.0,310.85,230.5
2016,5,1,8,0,782.0,89.0,1.2,16.0,499.0,367.39,279.12
2016,5,1,8,15,803.0,92.0,1.15,16.5,548.0,422.3,324.93
2016,5,1,8,30,824.0,95.0,1.1,17.0,597.0,478.42,370.0
2016,5,1,8,45,839.5,98.0,1.05,17.5,642.5,532.59,411.89
2016,5,1,9,0,855.0,101.0,1.0,18.0,688.0,588.35,453.23
2016,5,1,9,15,867.0,103.0,0.9,18.0,728.5,638.97,489.78
2016,5,1,9,30,879.0,105.0,0.8,18.0,769.0,688.81,524.41
2016,5,1,9,45,887.5,107.5,0.7,18.5,803.5,735.64,553.41
2016,5,1,10,0,896.0,110.0,0.6,19.0,838.0,780.93,579.74
2016,5,1,10,15,903.0,111.0,0.6,19.0,866.5,821.84,605.28
2016,5,1,10,30,910.0,112.0,0.6,19.0,895.0,860.67,629.23
2016,5,1,10,45,913.5,113.5,0.65,19.5,915.5,894.74,649.65
2016,5,1,11,0,917.0,115.0,0.7,20.0,936.0,926.18,668.32
2016,5,1,11,15,920.0,115.5,0.85,20.0,950.0,953.39,687.54
2016,5,1,11,30,923.0,116.0,1.0,20.0,964.0,977.66,704.98
2016,5,1,11,45,922.5,117.5,1.2,20.0,969.0,996.57,719.98
2016,5,1,12,0,922.0,119.0,1.4,20.0,974.0,1012.23,732.91
2016,5,1,12,15,921.5,118.5,1.55,19.5,972.0,1022.56,743.08
2016,5,1,12,30,921.0,118.0,1.7,19.0,970.0,1029.53,751.22
2016,5,1,12,45,917.0,119.0,1.9,19.0,959.5,1031.18,755.29
2016,5,1,13,0,913.0,120.0,2.1,19.0,949.0,1029.43,757.14
2016,5,1,13,15,909.0,119.0,2.2,19.0,931.0,1022.23,754.21
2016,5,1,13,30,905.0,118.0,2.3,19.0,913.0,1011.68,749.2
2016,5,1,13,45,897.0,118.0,2.45,19.0,887.5,995.04,740.74
2016,5,1,14,0,889.0,118.0,2.6,19.0,862.0,975.33,730.2
2016,5,1,14,15,881.0,116.5,2.65,18.5,830.5,951.09,716.97
2016,5,1,14,30,873.0,115.0,2.7,18.0,799.0,924.06,701.76
2016,5,1,14,45,859.0,114.0,2.75,18.0,760.5,889.6,680.01
2016,5,1,15,0,845.0,113.0,2.8,18.0,722.0,857.88,660.02
2016,5,1,15,15,721.5,147.0,2.75,17.5,645.0,769.33,599.93
2016,5,1,15,30,598.0,181.0,2.7,17.0,568.0,683.28,538.75
2016,5,1,15,45,684.5,142.5,2.7,17.0,554.0,685.3,543.68
2016,5,1,16,0,771.0,104.0,2.7,17.0,540.0,675.71,538.54
2016,5,1,16,15,745.0,100.0,2.6,17.0,489.5,621.14,497.83
2016,5,1,16,30,719.0,96.0,2.5,17.0,439.0,568.81,457.61
2016,5,1,16,45,537.5,113.5,2.4,17.0,353.5,448.32,362.42
2016,5,1,17,0,356.0,131.0,2.3,17.0,268.0,341.25,276.05
2016,5,1,17,15,318.5,117.5,2.1,16.5,226.0,284.58,230.03
2016,5,1,17,30,281.0,104.0,1.9,16.0,184.0,237.67,190.6
2016,5,1,17,45,336.0,80.5,1.75,16.0,156.5,222.78,175.1
2016,5,1,18,0,391.0,57.0,1.6,16.0,129.0,197.52,149.12
2016,5,1,18,15,286.5,43.5,1.45,15.5,87.5,132.04,93.68
2016,5,1,18,30,182.0,30.0,1.3,15.0,46.0,79.54,47.18
2016,5,1,18,45,91.0,15.0,1.2,15.0,23.0,29.08,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.5,1.25,12.0,2.5,2.46,0.0
2016,5,2,5,30,0.0,5.0,1.3,12.0,5.0,4.82,0.0
2016,5,2,5,45,0.0,15.0,1.4,12.5,15.0,14.47,6.11
2016,5,2,6,0,0.0,25.0,1.5,13.0,25.0,24.13,15.52
2016,5,2,6,15,0.0,38.0,1.5,13.0,38.0,36.7,27.1
2016,5,2,6,30,0.0,51.0,1.5,13.0,51.0,49.28,36.59
2016,5,2,6,45,0.0,66.0,1.55,13.5,66.0,63.43,48.67
2016,5,2,7,0,0.0,81.0,1.6,14.0,81.0,77.58,60.51
2016,5,2,7,15,13.5,121.5,1.55,14.0,127.5,117.44,93.2
2016,5,2,7,30,27.0,162.0,1.5,14.0,174.0,156.06,124.41
2016,5,2,7,45,15.0,163.5,1.5,14.0,170.5,159.33,127.08
2016,5,2,8,0,3.0,165.0,1.5,14.0,167.0,158.07,125.9
2016,5,2,8,15,1.5,165.0,1.45,14.0,166.0,158.3,125.69
2016,5,2,8,30,0.0,165.0,1.4,14.0,165.0,158.18,125.19
2016,5,2,8,45,55.5,240.5,1.4,14.5,279.0,256.76,203.63
2016,5,2,9,0,111.0,316.0,1.4,15.0,393.0,362.36,284.71
2016,5,2,9,15,150.0,338.0,1.3,15.0,448.0,413.58,322.89
2016,5,2,9,30,189.0,360.0,1.2,15.0,503.0,469.39,364.1
2016,5,2,9,45,190.5,377.5,1.2,15.5,527.5,497.58,383.36
2016,5,2,10,0,192.0,395.0,1.2,16.0,552.0,525.57,402.38
2016,5,2,10,15,176.5,410.5,1.2,16.0,558.5,538.04,410.34
2016,5,2,10,30,161.0,426.0,1.2,16.0,565.0,549.04,417.27
2016,5,2,10,45,178.0,436.5,1.2,16.0,594.0,581.59,440.5
2016,5,2,11,0,195.0,447.0,1.2,16.0,623.0,614.7,463.72
2016,5,2,11,15,168.0,454.5,1.2,16.0,607.5,605.23,455.68
