Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,11,30,141.0,462.0,1.2,16.0,592.0,593.96,446.76
2016,5,2,11,45,126.5,461.5,1.3,16.0,579.0,584.94,440.65
2016,5,2,12,0,112.0,461.0,1.4,16.0,566.0,574.87,433.72
2016,5,2,12,15,116.5,455.5,1.55,16.0,564.5,577.31,436.69
2016,5,2,12,30,121.0,450.0,1.7,16.0,563.0,579.22,439.17
2016,5,2,12,45,96.0,439.0,1.9,16.0,528.0,538.41,410.2
2016,5,2,13,0,71.0,428.0,2.1,16.0,493.0,503.79,385.38
2016,5,2,13,15,51.0,391.5,2.25,16.0,438.0,447.12,344.02
2016,5,2,13,30,31.0,355.0,2.4,16.0,383.0,390.22,301.74
2016,5,2,13,45,46.0,366.5,2.55,16.0,406.5,417.44,323.64
2016,5,2,14,0,61.0,378.0,2.7,16.0,430.0,444.33,344.89
2016,5,2,14,15,79.5,373.5,2.75,15.5,438.5,456.96,356.22
2016,5,2,14,30,98.0,369.0,2.8,15.0,447.0,468.64,366.97
2016,5,2,14,45,78.5,341.5,2.85,15.0,402.0,420.69,330.78
2016,5,2,15,0,59.0,314.0,2.9,15.0,357.0,373.41,294.87
2016,5,2,15,15,96.0,305.0,2.9,15.0,369.5,393.81,312.79
2016,5,2,15,30,133.0,296.0,2.9,15.0,382.0,419.34,334.19
2016,5,2,15,45,117.0,271.5,2.9,15.0,343.0,376.76,301.47
2016,5,2,16,0,101.0,247.0,2.9,15.0,304.0,327.93,263.74
2016,5,2,16,15,88.0,222.5,2.85,14.5,269.0,289.58,234.19
2016,5,2,16,30,75.0,198.0,2.8,14.0,234.0,252.11,204.8
2016,5,2,16,45,64.5,174.0,2.75,14.0,202.5,217.64,177.04
2016,5,2,17,0,54.0,150.0,2.7,14.0,171.0,184.0,149.55
2016,5,2,17,15,42.5,129.0,2.65,13.5,144.0,154.14,125.0
2016,5,2,17,30,31.0,108.0,2.6,13.0,117.0,125.36,100.93
2016,5,2,17,45,147.5,90.0,2.6,13.0,119.0,153.49,122.72
2016,5,2,18,0,264.0,72.0,2.6,13.0,121.0,172.31,133.42
2016,5,2,18,15,182.0,53.0,2.55,13.0,81.5,111.41,81.2
2016,5,2,18,30,100.0,34.0,2.5,13.0,42.0,63.34,39.06
2016,5,2,18,45,50.0,17.0,2.45,13.0,21.0,27.23,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.5,1.65,12.0,2.5,2.46,0.0
2016,5,3,5,30,0.0,5.0,1.6,12.0,5.0,4.82,0.0
2016,5,3,5,45,0.0,16.0,1.6,12.5,16.0,15.43,7.06
2016,5,3,6,0,0.0,27.0,1.6,13.0,27.0,26.06,17.25
2016,5,3,6,15,0.0,41.0,1.5,13.0,41.0,39.6,29.7
2016,5,3,6,30,0.0,55.0,1.4,13.0,55.0,52.98,39.75
2016,5,3,6,45,0.0,71.0,1.35,13.0,71.0,67.95,52.61
2016,5,3,7,0,0.0,87.0,1.3,13.0,87.0,83.03,65.33
2016,5,3,7,15,0.0,104.5,1.45,13.0,104.5,99.55,79.07
2016,5,3,7,30,0.0,122.0,1.6,13.0,122.0,116.16,92.7
2016,5,3,7,45,95.0,175.0,1.8,13.0,225.0,189.99,151.19
2016,5,3,8,0,190.0,228.0,2.0,13.0,328.0,278.79,221.79
2016,5,3,8,15,127.5,245.0,2.1,13.0,315.0,280.05,223.62
2016,5,3,8,30,65.0,262.0,2.2,13.0,302.0,276.33,220.75
2016,5,3,8,45,50.5,269.5,2.35,13.5,302.0,280.73,223.6
2016,5,3,9,0,36.0,277.0,2.5,14.0,302.0,283.46,224.9
2016,5,3,9,15,68.0,316.0,2.45,14.0,366.5,342.96,271.45
2016,5,3,9,30,100.0,355.0,2.4,14.0,431.0,405.72,319.6
2016,5,3,9,45,117.5,375.5,2.35,14.0,469.0,443.96,348.24
2016,5,3,10,0,135.0,396.0,2.3,14.0,507.0,483.85,377.91
2016,5,3,10,15,240.5,394.0,2.15,14.0,599.0,574.09,446.58
2016,5,3,10,30,346.0,392.0,2.0,14.0,691.0,670.47,517.42
2016,5,3,10,45,346.5,404.0,1.9,14.5,710.0,696.53,533.19
2016,5,3,11,0,347.0,416.0,1.8,15.0,729.0,721.67,548.56
2016,5,3,11,15,312.5,432.0,1.7,15.0,717.0,717.97,543.68
2016,5,3,11,30,278.0,448.0,1.6,15.0,705.0,711.76,537.27
2016,5,3,11,45,244.5,458.0,1.5,15.0,685.0,698.28,525.94
2016,5,3,12,0,211.0,468.0,1.4,15.0,665.0,677.47,509.67
2016,5,3,12,15,356.5,419.5,1.45,15.0,751.5,780.78,586.61
2016,5,3,12,30,502.0,371.0,1.5,15.0,838.0,885.29,661.13
2016,5,3,12,45,518.0,360.0,1.55,15.0,837.0,894.35,667.4
2016,5,3,13,0,534.0,349.0,1.6,15.0,836.0,901.2,673.42
2016,5,3,13,15,533.0,339.5,1.7,15.0,818.0,890.5,668.02
2016,5,3,13,30,532.0,330.0,1.8,15.0,800.0,877.55,661.25
2016,5,3,13,45,529.5,317.5,1.9,15.0,774.5,857.81,649.86
2016,5,3,14,0,527.0,305.0,2.0,15.0,749.0,835.93,636.93
2016,5,3,14,15,370.0,340.5,2.1,15.0,646.5,710.26,546.42
2016,5,3,14,30,213.0,376.0,2.2,15.0,544.0,589.62,456.84
2016,5,3,14,45,194.5,358.5,2.35,15.0,506.0,550.39,429.8
2016,5,3,15,0,176.0,341.0,2.5,15.0,468.0,511.39,401.84
2016,5,3,15,15,221.0,313.5,2.65,15.0,464.0,514.64,407.34
2016,5,3,15,30,266.0,286.0,2.8,15.0,460.0,522.03,415.47
2016,5,3,15,45,308.5,254.5,2.95,15.0,441.5,510.92,409.52
2016,5,3,16,0,351.0,223.0,3.1,15.0,423.0,495.51,400.03
2016,5,3,16,15,319.0,206.5,3.1,14.5,375.5,441.65,358.98
2016,5,3,16,30,287.0,190.0,3.1,14.0,328.0,389.8,318.76
2016,5,3,16,45,173.5,171.0,3.1,14.0,252.0,283.72,232.37
2016,5,3,17,0,60.0,152.0,3.1,14.0,176.0,189.36,154.01
2016,5,3,17,15,48.0,131.0,3.0,14.0,148.0,158.95,128.86
2016,5,3,17,30,36.0,110.0,2.9,14.0,120.0,129.67,104.18
2016,5,3,17,45,25.0,88.0,2.85,14.0,94.5,100.78,79.55
2016,5,3,18,0,14.0,66.0,2.8,14.0,69.0,70.66,53.7
2016,5,3,18,15,7.0,45.5,2.6,14.0,47.0,47.21,33.37
2016,5,3,18,30,0.0,25.0,2.4,14.0,25.0,24.23,13.0
2016,5,3,18,45,0.0,12.5,2.25,14.0,12.5,12.06,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,13.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.5,13.0,14.0,13.51,0.0
2016,5,4,5,45,53.0,35.5,2.5,13.0,43.5,30.9,19.95
2016,5,4,6,0,106.0,57.0,2.5,13.0,73.0,48.18,36.61
2016,5,4,6,15,154.5,78.0,2.45,13.0,111.0,61.42,49.03
2016,5,4,6,30,203.0,99.0,2.4,13.0,149.0,87.24,63.78
2016,5,4,6,45,270.0,108.0,2.4,13.0,191.5,115.62,81.68
2016,5,4,7,0,337.0,117.0,2.4,13.0,234.0,147.55,104.73
2016,5,4,7,15,235.0,150.0,2.3,13.0,238.0,179.18,136.24
2016,5,4,7,30,133.0,183.0,2.2,13.0,242.0,199.15,157.12
2016,5,4,7,45,93.5,200.0,2.15,13.5,244.0,213.82,170.2
2016,5,4,8,0,54.0,217.0,2.1,14.0,246.0,221.3,176.56
2016,5,4,8,15,154.5,242.5,2.0,14.0,336.0,289.62,230.41
2016,5,4,8,30,255.0,268.0,1.9,14.0,426.0,369.11,292.71
2016,5,4,8,45,188.5,294.5,1.85,14.0,416.0,375.08,296.82
2016,5,4,9,0,122.0,321.0,1.8,14.0,406.0,372.51,293.85
2016,5,4,9,15,74.5,307.0,1.7,14.0,360.0,338.75,266.8
2016,5,4,9,30,27.0,293.0,1.6,14.0,314.0,298.71,234.53
2016,5,4,9,45,48.0,333.5,1.55,14.0,372.5,354.6,277.64
2016,5,4,10,0,69.0,374.0,1.5,14.0,431.0,412.59,321.09
2016,5,4,10,15,133.0,400.5,1.5,14.0,515.0,494.35,382.84
2016,5,4,10,30,197.0,427.0,1.5,14.0,599.0,579.91,445.77
2016,5,4,10,45,197.5,438.5,1.5,14.0,614.0,600.44,459.44
2016,5,4,11,0,198.0,450.0,1.5,14.0,629.0,620.5,473.24
2016,5,4,11,15,252.0,445.5,1.65,14.0,676.5,676.41,515.16
2016,5,4,11,30,306.0,441.0,1.8,14.0,724.0,731.0,555.56
2016,5,4,11,45,272.5,452.5,2.0,14.5,706.0,719.44,546.2
2016,5,4,12,0,239.0,464.0,2.2,15.0,688.0,700.5,532.16
2016,5,4,12,15,263.5,457.0,2.3,15.0,703.0,728.35,553.35
2016,5,4,12,30,288.0,450.0,2.4,15.0,718.0,750.08,569.97
2016,5,4,12,45,332.5,428.0,2.5,15.0,734.0,775.03,589.81
2016,5,4,13,0,377.0,406.0,2.6,15.0,750.0,798.48,608.6
2016,5,4,13,15,441.0,373.0,2.65,15.0,768.5,834.52,636.44
2016,5,4,13,30,505.0,340.0,2.7,15.0,787.0,861.75,658.14
2016,5,4,13,45,629.0,263.0,2.8,15.0,804.0,899.41,689.94
2016,5,4,14,0,753.0,186.0,2.9,15.0,821.0,929.04,712.89
2016,5,4,14,15,641.5,230.0,2.95,15.0,757.0,858.6,664.54
2016,5,4,14,30,530.0,274.0,3.0,15.0,693.0,787.37,612.37
2016,5,4,14,45,542.5,253.0,3.05,15.0,664.0,763.72,597.81
2016,5,4,15,0,555.0,232.0,3.1,15.0,635.0,737.37,580.74
2016,5,4,15,15,542.0,219.5,3.1,15.0,594.0,696.27,551.71
2016,5,4,15,30,529.0,207.0,3.1,15.0,553.0,654.24,521.65
2016,5,4,15,45,450.0,213.5,3.1,15.0,492.5,581.82,466.57
2016,5,4,16,0,371.0,220.0,3.1,15.0,432.0,506.81,408.75
2016,5,4,16,15,312.5,208.0,3.0,14.5,375.5,439.07,356.55
2016,5,4,16,30,254.0,196.0,2.9,14.0,319.0,375.69,306.65
2016,5,4,16,45,133.5,166.5,2.85,14.0,230.5,255.35,208.65
2016,5,4,17,0,13.0,137.0,2.8,14.0,142.0,143.33,115.31
2016,5,4,17,15,7.0,117.5,2.7,14.0,120.0,120.31,96.4
2016,5,4,17,30,1.0,98.0,2.6,14.0,98.0,97.88,77.59
2016,5,4,17,45,0.5,77.0,2.55,14.0,77.0,76.52,59.42
2016,5,4,18,0,0.0,56.0,2.5,14.0,56.0,55.13,40.99
2016,5,4,18,15,0.0,38.5,2.35,13.5,38.5,37.57,25.7
2016,5,4,18,30,0.0,21.0,2.2,13.0,21.0,20.27,10.19
2016,5,4,18,45,0.0,10.5,2.1,13.0,10.5,10.13,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.9,13.0,5.5,5.41,0.0
2016,5,5,5,30,0.0,11.0,2.0,13.0,11.0,10.61,0.0
2016,5,5,5,45,0.0,29.0,2.1,13.5,29.0,27.72,17.49
2016,5,5,6,0,0.0,47.0,2.2,14.0,47.0,44.07,32.95
2016,5,5,6,15,9.0,68.0,2.25,14.0,70.5,62.66,49.96
2016,5,5,6,30,18.0,89.0,2.3,14.0,94.0,82.55,64.12
2016,5,5,6,45,29.0,110.0,2.35,14.0,119.5,101.51,79.46
2016,5,5,7,0,40.0,131.0,2.4,14.0,145.0,124.6,98.18
2016,5,5,7,15,30.5,146.0,2.4,14.0,158.0,139.87,111.18
2016,5,5,7,30,21.0,161.0,2.4,14.0,171.0,156.76,125.3
2016,5,5,7,45,28.0,184.0,2.45,14.0,198.5,179.31,143.37
2016,5,5,8,0,35.0,207.0,2.5,14.0,226.0,205.57,164.35
2016,5,5,8,15,17.5,149.5,2.45,14.0,159.0,150.76,119.65
2016,5,5,8,30,0.0,92.0,2.4,14.0,92.0,89.04,68.76
2016,5,5,8,45,12.5,177.0,2.4,14.5,185.5,176.54,139.98
2016,5,5,9,0,25.0,262.0,2.4,15.0,279.0,264.83,209.5
2016,5,5,9,15,30.5,286.5,2.35,15.0,309.0,292.17,230.24
2016,5,5,9,30,36.0,311.0,2.3,15.0,339.0,321.7,252.69
2016,5,5,9,45,118.0,355.0,2.3,15.0,451.5,425.25,333.32
2016,5,5,10,0,200.0,399.0,2.3,15.0,564.0,535.94,416.85
2016,5,5,10,15,252.5,403.0,2.3,15.0,618.0,592.58,458.73
2016,5,5,10,30,305.0,407.0,2.3,15.0,672.0,651.66,502.18
2016,5,5,10,45,353.5,396.5,2.3,15.5,711.0,695.74,533.53
2016,5,5,11,0,402.0,386.0,2.3,16.0,750.0,743.8,567.29
2016,5,5,11,15,621.5,271.5,2.3,16.0,843.0,845.12,644.63
2016,5,5,11,30,841.0,157.0,2.3,16.0,936.0,949.43,716.24
2016,5,5,11,45,686.0,261.5,2.35,16.0,900.0,926.77,700.08
2016,5,5,12,0,531.0,366.0,2.4,16.0,864.0,893.87,672.64
2016,5,5,12,15,471.0,382.0,2.4,16.0,822.5,860.06,648.32
2016,5,5,12,30,411.0,398.0,2.4,16.0,781.0,823.33,621.79
2016,5,5,12,45,361.5,416.0,2.4,16.0,750.0,791.41,598.71
2016,5,5,13,0,312.0,434.0,2.4,16.0,719.0,763.4,578.02
2016,5,5,13,15,403.0,389.0,2.4,16.0,750.5,807.12,612.45
2016,5,5,13,30,494.0,344.0,2.4,16.0,782.0,855.33,648.85
2016,5,5,13,45,496.5,330.0,2.4,16.0,760.0,839.36,638.34
2016,5,5,14,0,499.0,316.0,2.4,16.0,738.0,821.23,626.94
2016,5,5,14,15,653.0,229.0,2.4,16.0,759.0,868.69,666.1
2016,5,5,14,30,807.0,142.0,2.4,16.0,780.0,900.54,688.77
2016,5,5,14,45,540.5,235.5,2.4,16.0,654.5,743.54,576.93
2016,5,5,15,0,274.0,329.0,2.4,16.0,529.0,591.13,460.51
2016,5,5,15,15,340.5,291.5,2.35,16.0,525.0,598.28,469.72
2016,5,5,15,30,407.0,254.0,2.3,16.0,521.0,607.45,478.95
2016,5,5,15,45,301.0,253.0,2.25,16.0,442.5,503.82,399.93
2016,5,5,16,0,195.0,252.0,2.2,16.0,364.0,407.98,325.56
2016,5,5,16,15,285.0,214.0,2.2,15.5,361.0,427.17,344.22
2016,5,5,16,30,375.0,176.0,2.2,15.0,358.0,430.45,349.41
2016,5,5,16,45,345.0,159.0,2.2,15.0,311.5,377.28,307.18
2016,5,5,17,0,315.0,142.0,2.2,15.0,265.0,326.26,266.03
2016,5,5,17,15,281.0,126.5,2.25,15.0,224.5,277.4,225.69
2016,5,5,17,30,247.0,111.0,2.3,15.0,184.0,231.62,187.03
2016,5,5,17,45,298.5,87.5,2.35,15.0,158.5,217.5,172.71
2016,5,5,18,0,350.0,64.0,2.4,15.0,133.0,192.47,147.52
2016,5,5,18,15,258.0,49.5,2.25,14.5,92.0,132.25,96.06
2016,5,5,18,30,166.0,35.0,2.1,14.0,51.0,82.28,52.88
2016,5,5,18,45,83.0,17.5,2.0,14.0,25.5,35.42,0.0
2016,5,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,2.7,13.0,7.0,6.88,0.0
2016,5,6,5,30,0.0,14.0,2.7,13.0,14.0,13.51,0.0
2016,5,6,5,45,22.5,36.0,2.7,13.0,39.5,32.86,22.01
2016,5,6,6,0,45.0,58.0,2.7,13.0,65.0,51.27,39.43
2016,5,6,6,15,73.5,81.0,2.65,13.0,97.5,66.86,53.91
2016,5,6,6,30,102.0,104.0,2.6,13.0,130.0,91.43,69.61
2016,5,6,6,45,141.0,120.5,2.55,13.0,165.0,117.68,88.67
2016,5,6,7,0,180.0,137.0,2.5,13.0,200.0,148.22,112.17
2016,5,6,7,15,132.5,160.0,2.45,13.0,210.5,170.18,132.82
2016,5,6,7,30,85.0,183.0,2.4,13.0,221.0,189.84,151.04
2016,5,6,7,45,42.5,153.0,2.4,13.0,172.0,156.85,125.1
2016,5,6,8,0,0.0,123.0,2.4,13.0,123.0,118.14,93.65
2016,5,6,8,15,0.0,123.5,2.35,13.0,123.5,118.87,94.01
2016,5,6,8,30,0.0,124.0,2.3,13.0,124.0,119.54,94.26
2016,5,6,8,45,0.0,139.0,2.3,13.0,139.0,133.95,105.8
2016,5,6,9,0,0.0,154.0,2.3,13.0,154.0,148.41,117.28
2016,5,6,9,15,9.5,213.0,2.3,13.0,220.5,210.76,167.43
2016,5,6,9,30,19.0,272.0,2.3,13.0,287.0,274.13,217.31
2016,5,6,9,45,22.5,294.5,2.3,13.5,313.0,299.55,236.25
2016,5,6,10,0,26.0,317.0,2.3,14.0,339.0,325.71,255.69
2016,5,6,10,15,17.5,266.5,2.3,14.0,281.5,271.63,213.24
2016,5,6,10,30,9.0,216.0,2.3,14.0,224.0,216.74,169.95
2016,5,6,10,45,11.5,246.0,2.3,14.0,256.5,248.56,195.0
2016,5,6,11,0,14.0,276.0,2.3,14.0,289.0,280.67,219.81
2016,5,6,11,15,7.5,211.5,2.3,14.0,218.5,212.46,166.11
2016,5,6,11,30,1.0,147.0,2.3,14.0,148.0,143.77,111.43
2016,5,6,11,45,4.0,167.5,2.35,14.0,171.0,166.76,130.04
2016,5,6,12,0,7.0,188.0,2.4,14.0,194.0,189.92,148.52
2016,5,6,12,15,8.5,207.0,2.4,14.0,215.0,210.27,164.61
2016,5,6,12,30,10.0,226.0,2.4,14.0,236.0,230.71,180.72
2016,5,6,12,45,9.5,221.0,2.4,14.0,230.5,225.48,176.59
2016,5,6,13,0,9.0,216.0,2.4,14.0,225.0,220.18,172.51
2016,5,6,13,15,4.5,162.5,2.35,14.0,167.0,162.92,127.06
2016,5,6,13,30,0.0,109.0,2.3,14.0,109.0,105.91,81.2
2016,5,6,13,45,0.0,90.0,2.3,14.0,90.0,87.29,66.24
2016,5,6,14,0,0.0,71.0,2.3,14.0,71.0,68.79,51.22
2016,5,6,14,15,11.0,181.5,2.25,14.0,190.5,187.81,148.19
2016,5,6,14,30,22.0,292.0,2.2,14.0,310.0,309.32,243.99
2016,5,6,14,45,12.0,232.0,2.15,14.0,242.0,239.26,188.78
2016,5,6,15,0,2.0,172.0,2.1,14.0,174.0,170.08,133.87
2016,5,6,15,15,2.0,174.0,1.95,14.0,176.0,172.2,136.0
2016,5,6,15,30,2.0,176.0,1.8,14.0,178.0,174.39,138.06
2016,5,6,15,45,1.0,133.5,1.7,14.0,134.5,131.0,103.16
2016,5,6,16,0,0.0,91.0,1.6,14.0,91.0,88.06,68.15
2016,5,6,16,15,0.0,81.0,1.4,14.0,81.0,78.35,60.35
2016,5,6,16,30,0.0,71.0,1.2,14.0,71.0,68.65,52.45
2016,5,6,16,45,22.5,111.0,1.0,14.0,120.0,124.83,99.98
2016,5,6,17,0,45.0,151.0,0.8,14.0,169.0,179.93,145.42
2016,5,6,17,15,35.0,130.0,0.7,13.5,143.0,151.21,121.78
2016,5,6,17,30,25.0,109.0,0.6,13.0,117.0,123.41,98.87
2016,5,6,17,45,15.5,88.0,0.5,13.0,92.5,93.95,74.02
2016,5,6,18,0,6.0,67.0,0.4,13.0,68.0,68.83,52.58
2016,5,6,18,15,3.0,46.5,0.45,13.0,47.0,46.92,33.58
2016,5,6,18,30,0.0,26.0,0.5,13.0,26.0,25.12,14.35
2016,5,6,18,45,0.0,13.0,0.55,13.0,13.0,12.54,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.65,13.0,7.5,7.37,0.0
2016,5,7,5,30,0.0,15.0,1.8,13.0,15.0,14.48,0.0
2016,5,7,5,45,18.0,35.5,2.0,13.5,38.5,32.58,21.9
2016,5,7,6,0,36.0,56.0,2.2,14.0,62.0,49.96,38.18
2016,5,7,6,15,57.5,78.5,2.25,14.0,91.5,68.38,55.07
2016,5,7,6,30,79.0,101.0,2.3,14.0,121.0,88.68,67.57
2016,5,7,6,45,105.0,120.5,2.35,14.0,154.0,114.52,87.15
2016,5,7,7,0,131.0,140.0,2.4,14.0,187.0,143.42,109.87
2016,5,7,7,15,65.5,115.5,2.45,14.0,139.0,121.57,94.61
2016,5,7,7,30,0.0,91.0,2.5,14.0,91.0,87.69,68.57
2016,5,7,7,45,0.0,105.0,2.6,14.0,105.0,101.03,79.5
2016,5,7,8,0,0.0,119.0,2.7,14.0,119.0,114.4,90.3
2016,5,7,8,15,0.0,124.5,2.75,14.0,124.5,119.82,94.46
2016,5,7,8,30,0.0,130.0,2.8,14.0,130.0,125.23,98.6
2016,5,7,8,45,3.5,169.0,2.9,14.0,171.5,164.24,130.15
2016,5,7,9,0,7.0,208.0,3.0,14.0,213.0,203.68,161.6
2016,5,7,9,15,27.5,268.0,2.95,14.0,289.5,273.06,216.67
2016,5,7,9,30,48.0,328.0,2.9,14.0,366.0,345.79,273.23
2016,5,7,9,45,52.5,347.5,2.9,14.5,390.0,371.14,291.68
2016,5,7,10,0,57.0,367.0,2.9,15.0,414.0,396.92,310.43
2016,5,7,10,15,30.5,269.0,2.85,15.0,294.5,285.23,223.69
2016,5,7,10,30,4.0,171.0,2.8,15.0,175.0,169.02,131.56
2016,5,7,10,45,2.0,129.0,2.75,15.0,131.0,126.81,97.83
2016,5,7,11,0,0.0,87.0,2.7,15.0,87.0,84.37,63.45
2016,5,7,11,15,0.0,66.5,2.65,15.0,66.5,64.48,47.28
2016,5,7,11,30,0.0,46.0,2.6,15.0,46.0,44.6,31.03
2016,5,7,11,45,0.0,68.0,2.6,15.0,68.0,65.95,48.47
2016,5,7,12,0,0.0,90.0,2.6,15.0,90.0,87.37,65.84
2016,5,7,12,15,1.5,125.0,2.55,15.0,127.0,123.01,94.62
2016,5,7,12,30,3.0,160.0,2.5,15.0,164.0,158.82,123.27
2016,5,7,12,45,1.5,150.0,2.5,15.5,152.0,147.59,113.99
2016,5,7,13,0,0.0,140.0,2.5,16.0,140.0,136.31,104.8
2016,5,7,13,15,5.0,186.0,2.45,16.0,191.0,186.61,145.03
2016,5,7,13,30,10.0,232.0,2.4,16.0,242.0,237.25,184.93
2016,5,7,13,45,26.5,297.0,2.4,16.0,320.5,325.71,253.93
2016,5,7,14,0,43.0,362.0,2.4,16.0,399.0,409.81,318.07
2016,5,7,14,15,65.0,366.0,2.4,16.0,419.0,434.99,337.87
2016,5,7,14,30,87.0,370.0,2.4,16.0,439.0,459.25,357.2
2016,5,7,14,45,44.5,270.0,2.4,16.0,305.5,314.07,246.43
2016,5,7,15,0,2.0,170.0,2.4,16.0,172.0,168.06,131.16
2016,5,7,15,15,7.0,194.0,2.35,15.5,199.0,196.51,154.98
2016,5,7,15,30,12.0,218.0,2.3,15.0,226.0,225.1,178.54
2016,5,7,15,45,22.5,221.0,2.3,15.0,234.5,236.36,188.28
2016,5,7,16,0,33.0,224.0,2.3,15.0,243.0,253.55,202.75
2016,5,7,16,15,17.5,189.5,2.25,15.0,199.5,200.03,159.91
2016,5,7,16,30,2.0,155.0,2.2,15.0,156.0,154.4,122.99
2016,5,7,16,45,1.0,120.5,2.2,15.0,121.0,118.82,94.16
2016,5,7,17,0,0.0,86.0,2.2,15.0,86.0,83.56,65.07
2016,5,7,17,15,0.0,73.0,2.1,14.5,73.0,70.73,54.58
2016,5,7,17,30,0.0,60.0,2.0,14.0,60.0,57.99,43.93
2016,5,7,17,45,0.0,47.5,1.95,14.0,47.5,45.88,33.57
2016,5,7,18,0,0.0,35.0,1.9,14.0,35.0,33.79,23.07
2016,5,7,18,15,0.0,24.5,1.85,14.0,24.5,23.64,14.16
2016,5,7,18,30,0.0,14.0,1.8,14.0,14.0,13.5,5.12
2016,5,7,18,45,0.0,7.0,1.75,14.0,7.0,6.75,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,13.0,5.0,4.91,0.0
2016,5,8,5,30,0.0,10.0,1.2,13.0,10.0,9.64,0.0
2016,5,8,5,45,0.0,25.0,1.25,13.5,25.0,24.14,14.89
2016,5,8,6,0,0.0,40.0,1.3,14.0,40.0,38.4,28.16
2016,5,8,6,15,0.0,58.5,1.3,14.0,58.5,55.22,43.51
2016,5,8,6,30,0.0,77.0,1.3,14.0,77.0,72.3,55.97
2016,5,8,6,45,0.0,97.0,1.35,14.0,97.0,90.93,71.75
2016,5,8,7,0,0.0,117.0,1.4,14.0,117.0,109.75,87.41
2016,5,8,7,15,85.0,152.0,1.4,14.0,190.5,157.03,123.1
2016,5,8,7,30,170.0,187.0,1.4,14.0,264.0,213.86,167.1
2016,5,8,7,45,196.0,209.0,1.45,14.5,307.5,253.24,198.59
2016,5,8,8,0,222.0,231.0,1.5,15.0,351.0,295.5,232.18
2016,5,8,8,15,154.0,253.0,1.5,15.0,340.0,299.78,236.5
2016,5,8,8,30,86.0,275.0,1.5,15.0,329.0,298.79,235.71
2016,5,8,8,45,76.0,291.5,1.5,15.0,342.0,314.79,247.83
2016,5,8,9,0,66.0,308.0,1.5,15.0,355.0,329.72,258.79
2016,5,8,9,15,39.0,275.5,1.5,15.0,303.5,287.34,225.37
2016,5,8,9,30,12.0,243.0,1.5,15.0,252.0,241.88,189.32
2016,5,8,9,45,31.5,302.0,1.55,15.0,327.5,312.98,244.69
2016,5,8,10,0,51.0,361.0,1.6,15.0,403.0,386.66,300.4
2016,5,8,10,15,112.0,397.0,1.65,15.0,493.5,474.55,366.91
2016,5,8,10,30,173.0,433.0,1.7,15.0,584.0,566.21,434.58
2016,5,8,10,45,166.0,444.0,1.8,15.5,592.0,579.02,442.22
2016,5,8,11,0,159.0,455.0,1.9,16.0,600.0,590.99,449.82
2016,5,8,11,15,501.0,302.0,2.0,16.0,767.0,765.98,585.78
2016,5,8,11,30,843.0,149.0,2.1,16.0,934.0,941.04,709.23
2016,5,8,11,45,847.5,147.0,2.25,16.0,940.5,959.69,721.2
2016,5,8,12,0,852.0,145.0,2.4,16.0,947.0,975.52,733.06
2016,5,8,12,15,852.0,145.0,2.45,16.0,944.5,986.01,740.43
2016,5,8,12,30,852.0,145.0,2.5,16.0,942.0,993.44,745.92
2016,5,8,12,45,857.5,139.0,2.65,16.0,934.5,997.15,750.07
2016,5,8,13,0,863.0,133.0,2.8,16.0,927.0,997.64,752.16
2016,5,8,13,15,859.0,132.0,2.85,16.0,910.0,990.61,748.37
2016,5,8,13,30,855.0,131.0,2.9,16.0,893.0,980.44,742.62
2016,5,8,13,45,502.5,274.0,3.0,16.0,719.0,787.18,606.57
2016,5,8,14,0,150.0,417.0,3.1,16.0,545.0,578.65,446.04
2016,5,8,14,15,195.0,397.0,3.15,16.0,556.5,598.33,464.18
2016,5,8,14,30,240.0,377.0,3.2,16.0,568.0,615.39,479.07
2016,5,8,14,45,259.0,354.0,3.25,16.0,551.5,611.34,477.6
2016,5,8,15,0,278.0,331.0,3.3,16.0,535.0,596.85,468.68
2016,5,8,15,15,191.5,314.5,3.35,15.5,451.5,491.21,389.05
2016,5,8,15,30,105.0,298.0,3.4,15.0,368.0,391.12,311.64
2016,5,8,15,45,115.5,277.0,3.45,15.0,348.5,381.23,305.44
2016,5,8,16,0,126.0,256.0,3.5,15.0,329.0,362.51,291.92
2016,5,8,16,15,131.5,232.5,3.55,15.0,303.0,336.42,272.24
2016,5,8,16,30,137.0,209.0,3.6,15.0,277.0,309.48,251.56
2016,5,8,16,45,93.5,182.0,3.7,15.0,226.0,243.15,197.76
2016,5,8,17,0,50.0,155.0,3.8,15.0,175.0,186.9,151.46
2016,5,8,17,15,43.0,133.5,3.85,14.5,149.0,158.84,128.62
2016,5,8,17,30,36.0,112.0,3.9,14.0,123.0,131.4,105.78
2016,5,8,17,45,235.5,84.0,3.95,14.0,133.5,185.21,148.41
2016,5,8,18,0,435.0,56.0,4.0,14.0,144.0,214.84,165.91
2016,5,8,18,15,340.5,45.0,3.9,13.5,102.0,152.26,111.33
2016,5,8,18,30,246.0,34.0,3.8,13.0,60.0,99.21,65.13
2016,5,8,18,45,123.0,17.0,3.7,13.0,30.0,42.44,4.86
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,12.5,2.7,12.0,15.0,12.29,0.0
2016,5,9,5,30,91.0,25.0,2.7,12.0,30.0,20.9,5.74
2016,5,9,5,45,197.0,40.5,2.75,12.0,67.5,31.14,21.05
2016,5,9,6,0,303.0,56.0,2.8,12.0,105.0,42.15,31.71
2016,5,9,6,15,151.5,49.5,2.8,12.0,74.0,40.06,30.33
2016,5,9,6,30,0.0,43.0,2.8,12.0,43.0,41.53,30.14
2016,5,9,6,45,0.0,54.0,2.8,12.0,54.0,52.17,39.33
2016,5,9,7,0,0.0,65.0,2.8,12.0,65.0,62.82,48.39
2016,5,9,7,15,0.0,67.5,2.75,12.0,67.5,65.25,50.32
2016,5,9,7,30,0.0,70.0,2.7,12.0,70.0,67.67,52.21
2016,5,9,7,45,0.0,87.5,2.7,12.5,87.5,84.6,66.18
2016,5,9,8,0,0.0,105.0,2.7,13.0,105.0,101.25,79.71
2016,5,9,8,15,0.0,133.0,2.65,13.0,133.0,127.84,101.42
2016,5,9,8,30,0.0,161.0,2.6,13.0,161.0,154.48,122.9
2016,5,9,8,45,2.5,178.0,2.6,13.0,180.0,172.21,136.94
2016,5,9,9,0,5.0,195.0,2.6,13.0,199.0,190.25,151.18
2016,5,9,9,15,9.0,223.5,2.55,13.0,231.0,220.44,175.07
2016,5,9,9,30,13.0,252.0,2.5,13.0,263.0,251.13,199.07
2016,5,9,9,45,19.0,283.0,2.5,13.5,299.0,286.12,225.89
2016,5,9,10,0,25.0,314.0,2.5,14.0,335.0,322.04,253.04
2016,5,9,10,15,33.0,343.0,2.5,14.0,372.0,358.55,280.86
2016,5,9,10,30,41.0,372.0,2.5,14.0,409.0,395.86,309.02
2016,5,9,10,45,30.5,347.0,2.5,14.5,374.5,365.22,284.51
2016,5,9,11,0,20.0,322.0,2.5,15.0,340.0,330.86,257.4
2016,5,9,11,15,57.0,388.5,2.55,15.0,441.5,434.8,337.36
2016,5,9,11,30,94.0,455.0,2.6,15.0,543.0,538.64,414.62
2016,5,9,11,45,129.0,465.5,2.65,15.0,586.5,591.12,453.48
2016,5,9,12,0,164.0,476.0,2.7,15.0,630.0,640.13,489.8
2016,5,9,12,15,160.5,474.5,2.75,15.0,625.5,639.48,489.14
2016,5,9,12,30,157.0,473.0,2.8,15.0,621.0,638.03,488.3
2016,5,9,12,45,212.0,461.0,2.9,15.0,658.5,683.02,523.28
2016,5,9,13,0,267.0,449.0,3.0,15.0,696.0,734.44,562.17
2016,5,9,13,15,348.5,407.5,3.05,15.0,723.0,772.99,592.96
2016,5,9,13,30,430.0,366.0,3.1,15.0,750.0,815.84,626.54
2016,5,9,13,45,287.5,391.5,3.2,15.0,645.5,694.09,536.19
2016,5,9,14,0,145.0,417.0,3.3,15.0,541.0,573.79,445.04
2016,5,9,14,15,172.0,400.0,3.35,15.0,541.5,579.88,452.05
2016,5,9,14,30,199.0,383.0,3.4,15.0,542.0,584.18,457.05
2016,5,9,14,45,141.0,358.5,3.45,15.0,468.5,502.45,395.05
2016,5,9,15,0,83.0,334.0,3.5,15.0,395.0,415.02,327.85
2016,5,9,15,15,100.0,317.5,3.5,15.0,387.0,410.18,325.82
2016,5,9,15,30,117.0,301.0,3.5,15.0,379.0,411.57,328.18
2016,5,9,15,45,76.5,264.5,3.55,15.0,314.0,330.47,264.6
2016,5,9,16,0,36.0,228.0,3.6,15.0,249.0,259.87,208.3
2016,5,9,16,15,26.0,201.5,3.65,15.0,216.5,218.23,175.3
2016,5,9,16,30,16.0,175.0,3.7,15.0,184.0,183.98,147.78
2016,5,9,16,45,8.0,144.5,3.75,15.0,149.0,147.62,118.21
2016,5,9,17,0,0.0,114.0,3.8,15.0,114.0,112.05,88.9
2016,5,9,17,15,0.0,97.5,3.85,14.5,97.5,95.67,75.59
2016,5,9,17,30,0.0,81.0,3.9,14.0,81.0,79.29,61.98
2016,5,9,17,45,0.0,64.5,4.0,14.0,64.5,62.9,48.01
2016,5,9,18,0,0.0,48.0,4.1,14.0,48.0,46.49,33.82
2016,5,9,18,15,0.0,34.0,4.05,13.5,34.0,32.83,21.92
2016,5,9,18,30,0.0,20.0,4.0,13.0,20.0,19.3,9.94
2016,5,9,18,45,0.0,10.0,3.95,13.0,10.0,9.64,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,5.5,2.15,12.0,5.5,5.41,0.0
2016,5,10,5,30,0.0,11.0,2.2,12.0,11.0,10.61,0.71
2016,5,10,5,45,0.0,24.0,2.25,12.0,24.0,23.17,14.31
2016,5,10,6,0,0.0,37.0,2.3,12.0,37.0,35.74,26.09
2016,5,10,6,15,0.0,53.0,2.25,12.0,53.0,50.68,39.85
2016,5,10,6,30,0.0,69.0,2.2,12.0,69.0,65.59,50.74
2016,5,10,6,45,0.0,86.0,2.2,12.5,86.0,81.53,64.25
2016,5,10,7,0,0.0,103.0,2.2,13.0,103.0,97.58,77.59
2016,5,10,7,15,0.0,121.0,2.15,13.0,121.0,114.63,91.66
2016,5,10,7,30,0.0,139.0,2.1,13.0,139.0,131.78,105.61
2016,5,10,7,45,5.0,161.5,2.05,13.0,164.5,154.74,124.06
2016,5,10,8,0,10.0,184.0,2.0,13.0,190.0,178.37,142.89
2016,5,10,8,15,15.0,206.0,1.9,13.0,215.5,202.2,161.69
2016,5,10,8,30,20.0,228.0,1.8,13.0,241.0,226.65,180.81
2016,5,10,8,45,37.0,264.5,1.75,13.5,290.0,269.45,214.01
2016,5,10,9,0,54.0,301.0,1.7,14.0,339.0,316.4,249.82
2016,5,10,9,15,50.0,314.5,1.7,14.0,351.5,330.66,260.14
2016,5,10,9,30,46.0,328.0,1.7,14.0,364.0,344.5,270.2
2016,5,10,9,45,39.5,331.5,1.7,14.5,363.5,346.69,270.76
2016,5,10,10,0,33.0,335.0,1.7,15.0,363.0,348.17,270.83
2016,5,10,10,15,63.0,377.5,1.65,15.0,432.5,415.63,321.98
2016,5,10,10,30,93.0,420.0,1.6,15.0,502.0,485.59,373.53
2016,5,10,10,45,80.0,422.0,1.6,15.0,493.5,481.15,369.09
2016,5,10,11,0,67.0,424.0,1.6,15.0,485.0,475.65,364.4
2016,5,10,11,15,75.0,436.5,1.6,15.0,506.0,498.84,381.4
2016,5,10,11,30,83.0,449.0,1.6,15.0,527.0,522.29,398.31
2016,5,10,11,45,80.0,450.0,1.65,15.5,525.5,523.79,398.51
2016,5,10,12,0,77.0,451.0,1.7,16.0,524.0,524.85,398.59
2016,5,10,12,15,139.0,461.5,1.8,16.0,592.5,605.08,458.7
2016,5,10,12,30,201.0,472.0,1.9,16.0,661.0,680.47,513.89
2016,5,10,12,45,195.0,467.5,2.05,16.0,649.0,672.83,508.85
2016,5,10,13,0,189.0,463.0,2.2,16.0,637.0,664.26,503.81
2016,5,10,13,15,197.5,452.5,2.3,16.0,632.0,662.94,504.22
2016,5,10,13,30,206.0,442.0,2.4,16.0,627.0,660.6,503.88
2016,5,10,13,45,231.0,425.0,2.55,16.0,626.5,666.37,510.26
2016,5,10,14,0,256.0,408.0,2.7,16.0,626.0,678.72,521.18
2016,5,10,14,15,186.5,395.0,2.75,16.0,551.0,588.13,454.49
2016,5,10,14,30,117.0,382.0,2.8,16.0,476.0,507.74,394.29
2016,5,10,14,45,90.0,353.0,2.9,16.0,423.5,442.62,346.11
2016,5,10,15,0,63.0,324.0,3.0,16.0,371.0,386.88,303.97
2016,5,10,15,15,50.5,295.0,3.05,16.0,331.5,344.55,271.94
2016,5,10,15,30,38.0,266.0,3.1,16.0,292.0,302.81,239.88
2016,5,10,15,45,21.0,222.5,3.15,16.0,237.0,236.65,187.89
2016,5,10,16,0,4.0,179.0,3.2,16.0,182.0,179.38,142.09
2016,5,10,16,15,2.0,163.5,3.25,15.5,165.0,162.49,129.14
2016,5,10,16,30,0.0,148.0,3.3,15.0,148.0,145.78,116.09
2016,5,10,16,45,0.0,125.0,3.4,15.0,125.0,122.73,97.46
2016,5,10,17,0,0.0,102.0,3.5,15.0,102.0,99.72,78.61
2016,5,10,17,15,0.0,87.0,3.45,14.5,87.0,84.87,66.49
2016,5,10,17,30,0.0,72.0,3.4,14.0,72.0,70.03,54.14
2016,5,10,17,45,0.0,57.5,3.4,14.0,57.5,55.69,41.9
2016,5,10,18,0,0.0,43.0,3.4,14.0,43.0,41.53,29.65
2016,5,10,18,15,0.0,30.5,3.25,13.5,30.5,29.44,19.11
2016,5,10,18,30,0.0,18.0,3.1,13.0,18.0,17.36,8.45
2016,5,10,18,45,0.0,9.0,3.0,13.0,9.0,8.68,0.0
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,81.5,12.0,2.55,12.0,17.5,11.8,0.0
2016,5,11,5,30,163.0,24.0,2.6,12.0,35.0,18.61,6.33
2016,5,11,5,45,273.5,37.0,2.65,12.5,74.5,28.13,18.6
2016,5,11,6,0,384.0,50.0,2.7,13.0,114.0,37.31,27.38
2016,5,11,6,15,192.0,43.0,2.65,13.0,75.0,30.4,21.61
2016,5,11,6,30,0.0,36.0,2.6,13.0,36.0,34.75,24.24
2016,5,11,6,45,0.0,44.5,2.55,13.0,44.5,42.97,31.31
2016,5,11,7,0,0.0,53.0,2.5,13.0,53.0,51.2,38.29
2016,5,11,7,15,0.0,59.5,2.45,13.0,59.5,57.5,43.54
2016,5,11,7,30,0.0,66.0,2.4,13.0,66.0,63.8,48.72
2016,5,11,7,45,0.0,84.0,2.35,13.5,84.0,81.25,63.09
2016,5,11,8,0,0.0,102.0,2.3,14.0,102.0,98.43,77.02
2016,5,11,8,15,0.0,109.5,2.25,14.0,109.5,105.66,82.71
2016,5,11,8,30,0.0,117.0,2.2,14.0,117.0,112.9,88.4
2016,5,11,8,45,1.5,149.5,2.15,14.5,151.0,144.74,113.9
2016,5,11,9,0,3.0,182.0,2.1,15.0,185.0,176.78,139.11
2016,5,11,9,15,10.5,227.5,2.05,15.0,236.0,225.2,177.31
2016,5,11,9,30,18.0,273.0,2.0,15.0,287.0,274.48,215.51
2016,5,11,9,45,12.5,241.0,1.95,15.0,251.5,241.34,189.02
2016,5,11,10,0,7.0,209.0,1.9,15.0,216.0,207.3,162.0
2016,5,11,10,15,15.0,267.5,1.9,15.0,281.0,270.62,211.55
2016,5,11,10,30,23.0,326.0,1.9,15.0,346.0,334.81,260.5
2016,5,11,10,45,17.5,290.5,1.9,15.0,306.5,296.95,230.95
2016,5,11,11,0,12.0,255.0,1.9,15.0,267.0,258.41,201.11
2016,5,11,11,15,13.5,275.0,1.9,15.0,288.5,279.96,217.8
2016,5,11,11,30,15.0,295.0,1.9,15.0,310.0,301.65,234.28
2016,5,11,11,45,28.5,351.5,1.95,15.5,379.0,375.61,290.18
2016,5,11,12,0,42.0,408.0,2.0,16.0,448.0,447.29,342.89
2016,5,11,12,15,62.5,430.5,2.05,16.0,489.5,492.22,376.32
2016,5,11,12,30,83.0,453.0,2.1,16.0,531.0,537.57,409.9
2016,5,11,12,45,72.0,439.0,2.2,16.0,506.5,514.09,392.72
2016,5,11,13,0,61.0,425.0,2.3,16.0,482.0,490.1,375.47
2016,5,11,13,15,81.0,429.5,2.35,16.0,503.5,515.71,395.56
2016,5,11,13,30,101.0,434.0,2.4,16.0,525.0,540.87,414.99
2016,5,11,13,45,120.5,426.0,2.5,16.0,531.5,559.93,430.19
2016,5,11,14,0,140.0,418.0,2.6,16.0,538.0,569.9,438.93
2016,5,11,14,15,104.0,390.0,2.6,16.0,477.5,496.8,384.72
2016,5,11,14,30,68.0,362.0,2.6,16.0,417.0,432.93,336.8
2016,5,11,14,45,64.5,342.5,2.6,16.0,392.5,408.51,319.21
2016,5,11,15,0,61.0,323.0,2.6,16.0,368.0,383.99,301.23
2016,5,11,15,15,56.0,301.0,2.55,15.5,340.5,355.5,280.47
2016,5,11,15,30,51.0,279.0,2.5,15.0,313.0,327.12,259.55
2016,5,11,15,45,30.0,235.0,2.45,15.0,255.0,263.02,209.31
2016,5,11,16,0,9.0,191.0,2.4,15.0,197.0,195.27,155.3
2016,5,11,16,15,5.0,172.5,2.35,15.0,175.5,173.74,138.38
2016,5,11,16,30,1.0,154.0,2.3,15.0,154.0,152.54,121.45
2016,5,11,16,45,0.5,128.5,2.3,15.0,128.5,126.58,100.52
2016,5,11,17,0,0.0,103.0,2.3,15.0,103.0,100.71,79.36
2016,5,11,17,15,0.0,88.0,2.25,14.5,88.0,85.86,67.29
2016,5,11,17,30,0.0,73.0,2.2,14.0,73.0,71.02,54.97
2016,5,11,17,45,0.0,58.5,2.2,14.0,58.5,56.69,42.76
2016,5,11,18,0,0.0,44.0,2.2,14.0,44.0,42.5,30.5
2016,5,11,18,15,0.0,31.5,2.2,13.5,31.5,30.41,19.96
2016,5,11,18,30,0.0,19.0,2.2,13.0,19.0,18.33,9.3
2016,5,11,18,45,0.0,9.5,2.25,13.0,9.5,9.16,0.0
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.5,3.1,12.0,3.5,3.44,0.0
2016,5,12,5,30,0.0,7.0,3.2,12.0,7.0,6.74,0.0
2016,5,12,5,45,0.0,15.0,3.3,12.0,15.0,14.46,6.88
2016,5,12,6,0,0.0,23.0,3.4,12.0,23.0,22.19,14.11
2016,5,12,6,15,0.0,33.0,3.35,12.0,33.0,31.85,23.02
2016,5,12,6,30,0.0,43.0,3.3,12.0,43.0,41.52,30.16
2016,5,12,6,45,0.0,53.5,3.25,12.0,53.5,51.69,38.91
2016,5,12,7,0,0.0,64.0,3.2,12.0,64.0,61.86,47.55
2016,5,12,7,15,0.0,78.0,3.1,12.0,78.0,75.39,58.92
2016,5,12,7,30,0.0,92.0,3.0,12.0,92.0,88.68,69.95
2016,5,12,7,45,0.0,105.5,2.95,12.5,105.5,101.54,80.34
2016,5,12,8,0,0.0,119.0,2.9,13.0,119.0,114.44,90.62
2016,5,12,8,15,0.0,134.5,2.85,13.0,134.5,129.27,102.55
2016,5,12,8,30,0.0,150.0,2.8,13.0,150.0,144.14,114.42
2016,5,12,8,45,2.5,174.0,2.75,13.0,176.0,168.45,133.9
2016,5,12,9,0,5.0,198.0,2.7,13.0,202.0,193.1,153.47
2016,5,12,9,15,11.0,233.0,2.65,13.0,242.0,230.74,183.3
2016,5,12,9,30,17.0,268.0,2.6,13.0,282.0,269.07,213.29
2016,5,12,9,45,27.0,306.5,2.6,13.5,329.5,313.99,247.77
2016,5,12,10,0,37.0,345.0,2.6,14.0,377.0,360.73,283.06
2016,5,12,10,15,34.5,350.0,2.55,14.0,380.0,366.41,286.73
2016,5,12,10,30,32.0,355.0,2.5,14.0,383.0,371.81,290.37
2016,5,12,10,45,61.5,398.5,2.45,14.0,454.0,442.19,344.13
2016,5,12,11,0,91.0,442.0,2.4,14.0,525.0,514.7,398.11
2016,5,12,11,15,101.0,453.0,2.35,14.0,546.5,538.98,415.46
2016,5,12,11,30,111.0,464.0,2.3,14.0,568.0,563.48,433.16
2016,5,12,11,45,158.0,469.5,2.3,14.5,618.5,622.73,476.51
2016,5,12,12,0,205.0,475.0,2.3,15.0,669.0,678.83,516.67
2016,5,12,12,15,192.5,475.0,2.35,15.0,657.0,671.29,510.78
2016,5,12,12,30,180.0,475.0,2.4,15.0,645.0,662.68,504.65
2016,5,12,12,45,236.0,459.5,2.5,15.0,680.0,705.25,537.76
2016,5,12,13,0,292.0,444.0,2.6,15.0,715.0,754.04,574.53
2016,5,12,13,15,376.0,400.0,2.7,15.0,742.0,792.53,605.4
2016,5,12,13,30,460.0,356.0,2.8,15.0,769.0,835.36,639.09
2016,5,12,13,45,440.0,352.5,2.9,15.0,739.0,808.81,620.88
2016,5,12,14,0,420.0,349.0,3.0,15.0,709.0,780.96,602.14
2016,5,12,14,15,470.0,316.0,3.1,15.0,705.0,787.29,610.02
