Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,30,520.0,283.0,3.2,15.0,701.0,789.54,614.74
2016,5,12,14,45,467.0,289.0,3.3,15.0,651.0,736.24,576.26
2016,5,12,15,0,414.0,295.0,3.4,15.0,601.0,683.99,538.28
2016,5,12,15,15,373.0,287.0,3.45,14.5,551.0,621.44,493.51
2016,5,12,15,30,332.0,279.0,3.5,14.0,501.0,568.0,454.51
2016,5,12,15,45,316.5,260.5,3.55,14.0,460.0,524.63,422.42
2016,5,12,16,0,301.0,242.0,3.6,14.0,419.0,481.51,389.92
2016,5,12,16,15,230.5,227.5,3.65,14.0,356.0,405.49,329.79
2016,5,12,16,30,160.0,213.0,3.7,14.0,293.0,328.58,268.03
2016,5,12,16,45,97.0,183.0,3.75,14.0,230.0,246.19,200.95
2016,5,12,17,0,34.0,153.0,3.8,14.0,167.0,175.67,142.48
2016,5,12,17,15,27.0,132.5,3.85,13.5,143.0,149.48,121.16
2016,5,12,17,30,20.0,112.0,3.9,13.0,119.0,120.58,97.11
2016,5,12,17,45,11.0,91.5,4.0,13.0,95.5,95.49,75.75
2016,5,12,18,0,2.0,71.0,4.1,13.0,72.0,71.28,54.96
2016,5,12,18,15,1.0,51.0,4.1,13.0,51.5,50.74,37.04
2016,5,12,18,30,0.0,31.0,4.1,13.0,31.0,30.15,18.98
2016,5,12,18,45,0.0,15.5,4.1,13.0,15.5,14.96,2.76
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.0,3.35,12.0,2.0,1.97,0.0
2016,5,13,5,30,0.0,4.0,3.4,12.0,4.0,3.85,0.0
2016,5,13,5,45,0.0,9.5,3.45,12.0,9.5,9.15,2.3
2016,5,13,6,0,0.0,15.0,3.5,12.0,15.0,14.46,7.24
2016,5,13,6,15,0.0,21.0,3.45,12.0,21.0,20.26,12.61
2016,5,13,6,30,0.0,27.0,3.4,12.0,27.0,26.05,16.85
2016,5,13,6,45,0.0,33.5,3.4,12.0,33.5,32.34,22.29
2016,5,13,7,0,0.0,40.0,3.4,12.0,40.0,38.62,27.65
2016,5,13,7,15,0.0,65.0,3.35,12.0,65.0,62.83,48.25
2016,5,13,7,30,0.0,90.0,3.3,12.0,90.0,86.82,68.39
2016,5,13,7,45,0.0,115.5,3.3,12.5,115.5,110.88,88.16
2016,5,13,8,0,0.0,141.0,3.3,13.0,141.0,134.99,107.65
2016,5,13,8,15,0.0,153.5,3.3,13.0,154.0,147.08,117.22
2016,5,13,8,30,0.0,166.0,3.3,13.0,167.0,159.2,126.76
2016,5,13,8,45,4.5,192.5,3.3,13.0,196.5,186.96,149.01
2016,5,13,9,0,9.0,219.0,3.3,13.0,226.0,215.29,171.5
2016,5,13,9,15,15.0,251.5,3.4,13.0,263.5,250.78,199.59
2016,5,13,9,30,21.0,284.0,3.5,13.0,301.0,286.97,227.97
2016,5,13,9,45,47.0,334.0,3.65,13.5,373.0,354.48,280.61
2016,5,13,10,0,73.0,384.0,3.8,14.0,445.0,425.33,334.78
2016,5,13,10,15,104.5,409.0,3.9,14.0,500.0,479.04,376.05
2016,5,13,10,30,136.0,434.0,4.0,14.0,555.0,536.51,419.79
2016,5,13,10,45,149.5,446.0,4.15,14.0,581.5,566.77,442.53
2016,5,13,11,0,163.0,458.0,4.3,14.0,608.0,597.48,465.83
2016,5,13,11,15,254.5,446.5,4.4,14.0,684.0,680.1,529.93
2016,5,13,11,30,346.0,435.0,4.5,14.0,760.0,763.31,593.36
2016,5,13,11,45,462.0,391.0,4.6,14.0,827.5,843.47,655.05
2016,5,13,12,0,578.0,347.0,4.7,14.0,895.0,922.27,715.09
2016,5,13,12,15,746.0,235.0,4.75,14.0,940.5,984.22,763.23
2016,5,13,12,30,914.0,123.0,4.8,14.0,986.0,1034.81,798.78
2016,5,13,12,45,912.5,122.0,4.9,14.5,976.0,1036.69,799.34
2016,5,13,13,0,911.0,121.0,5.0,15.0,966.0,1035.23,798.03
2016,5,13,13,15,482.5,261.5,5.0,15.0,708.5,761.34,599.06
2016,5,13,13,30,54.0,402.0,5.0,15.0,451.0,460.96,359.94
2016,5,13,13,45,81.0,407.5,5.05,15.0,478.5,493.62,387.27
2016,5,13,14,0,108.0,413.0,5.1,15.0,506.0,525.45,412.84
2016,5,13,14,15,241.0,380.0,5.1,15.0,577.0,631.67,498.24
2016,5,13,14,30,374.0,347.0,5.1,15.0,648.0,715.08,565.05
2016,5,13,14,45,377.0,327.0,5.1,15.0,618.5,688.25,545.88
2016,5,13,15,0,380.0,307.0,5.1,15.0,589.0,659.86,525.93
2016,5,13,15,15,461.5,257.5,5.05,14.5,580.0,672.04,539.63
2016,5,13,15,30,543.0,208.0,5.0,14.0,571.0,669.47,542.01
2016,5,13,15,45,486.5,210.0,4.95,14.0,518.0,608.54,494.64
2016,5,13,16,0,430.0,212.0,4.9,14.0,465.0,550.43,449.05
2016,5,13,16,15,444.0,187.5,4.85,14.0,429.0,515.84,423.07
2016,5,13,16,30,458.0,163.0,4.8,14.0,393.0,478.85,394.48
2016,5,13,16,45,595.0,118.5,4.75,14.0,383.5,494.19,408.29
2016,5,13,17,0,732.0,74.0,4.7,14.0,374.0,490.41,405.18
2016,5,13,17,15,692.5,69.5,4.65,13.5,322.0,429.1,353.67
2016,5,13,17,30,653.0,65.0,4.6,13.0,270.0,371.9,304.12
2016,5,13,17,45,596.5,58.5,4.55,13.0,219.0,307.85,247.22
2016,5,13,18,0,540.0,52.0,4.5,13.0,168.0,249.15,193.85
2016,5,13,18,15,449.5,43.5,4.45,13.0,122.5,184.2,136.02
2016,5,13,18,30,359.0,35.0,4.4,13.0,77.0,128.96,86.98
2016,5,13,18,45,215.5,22.5,4.35,13.0,44.0,68.1,28.9
2016,5,13,19,0,72.0,10.0,4.3,13.0,11.0,18.75,0.0
2016,5,13,19,15,36.0,5.0,4.3,13.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.95,13.0,11.0,10.81,0.0
2016,5,14,5,30,0.0,22.0,3.1,13.0,22.0,21.2,9.78
2016,5,14,5,45,14.0,41.0,3.3,13.5,43.5,37.48,26.73
2016,5,14,6,0,28.0,60.0,3.5,14.0,65.0,53.66,41.7
2016,5,14,6,15,39.5,81.0,3.5,14.0,90.5,71.2,57.74
2016,5,14,6,30,51.0,102.0,3.5,14.0,116.0,93.38,72.13
2016,5,14,6,45,59.5,123.5,3.5,14.5,143.0,117.22,91.14
2016,5,14,7,0,68.0,145.0,3.5,15.0,170.0,142.27,111.33
2016,5,14,7,15,120.0,169.0,3.35,15.0,221.5,177.25,138.38
2016,5,14,7,30,172.0,193.0,3.2,15.0,273.0,221.44,173.47
2016,5,14,7,45,211.0,213.0,3.05,15.0,322.5,263.74,207.62
2016,5,14,8,0,250.0,233.0,2.9,15.0,372.0,307.58,243.01
2016,5,14,8,15,272.5,252.0,2.7,15.0,415.5,350.18,277.2
2016,5,14,8,30,295.0,271.0,2.5,15.0,459.0,394.95,312.49
2016,5,14,8,45,266.0,298.0,2.4,15.5,477.0,421.0,331.85
2016,5,14,9,0,237.0,325.0,2.3,16.0,495.0,445.46,349.25
2016,5,14,9,15,305.0,328.0,2.25,16.0,558.5,504.04,394.17
2016,5,14,9,30,373.0,331.0,2.2,16.0,622.0,569.45,443.32
2016,5,14,9,45,435.0,320.0,2.15,16.0,674.0,622.43,482.75
2016,5,14,10,0,497.0,309.0,2.1,16.0,726.0,679.54,524.61
2016,5,14,10,15,508.5,320.5,2.1,16.0,758.5,720.89,553.52
2016,5,14,10,30,520.0,332.0,2.1,16.0,791.0,761.77,581.81
2016,5,14,10,45,408.0,384.5,2.15,16.5,750.0,734.47,558.14
2016,5,14,11,0,296.0,437.0,2.2,17.0,709.0,698.33,528.51
2016,5,14,11,15,300.5,442.5,2.25,17.0,722.0,718.41,543.08
2016,5,14,11,30,305.0,448.0,2.3,17.0,735.0,737.72,556.63
2016,5,14,11,45,387.5,419.0,2.35,17.0,786.0,796.35,600.14
2016,5,14,12,0,470.0,390.0,2.4,17.0,837.0,860.23,646.3
2016,5,14,12,15,489.0,384.5,2.45,17.0,848.0,881.58,661.25
2016,5,14,12,30,508.0,379.0,2.5,17.0,859.0,901.26,675.47
2016,5,14,12,45,691.0,258.0,2.6,17.0,904.0,965.64,726.3
2016,5,14,13,0,874.0,137.0,2.7,17.0,949.0,1015.14,760.07
2016,5,14,13,15,870.0,136.0,2.8,17.0,932.0,1008.1,756.33
2016,5,14,13,30,866.0,135.0,2.9,17.0,915.0,997.92,751.1
2016,5,14,13,45,860.0,134.0,3.0,17.0,890.5,982.69,742.54
2016,5,14,14,0,854.0,133.0,3.1,17.0,866.0,964.52,732.02
2016,5,14,14,15,845.5,131.0,3.2,17.0,835.0,940.11,717.21
2016,5,14,14,30,837.0,129.0,3.3,17.0,804.0,918.43,704.25
2016,5,14,14,45,825.0,127.5,3.4,17.0,767.0,886.17,683.79
2016,5,14,15,0,813.0,126.0,3.5,17.0,730.0,851.78,661.69
2016,5,14,15,15,798.5,123.0,3.55,16.5,688.0,811.76,636.24
2016,5,14,15,30,784.0,120.0,3.6,16.0,646.0,770.21,609.28
2016,5,14,15,45,763.5,117.5,3.7,16.0,600.0,723.29,576.99
2016,5,14,16,0,743.0,115.0,3.8,16.0,554.0,677.74,545.2
2016,5,14,16,15,718.5,111.0,3.8,16.0,505.5,625.56,506.23
2016,5,14,16,30,694.0,107.0,3.8,16.0,457.0,573.72,466.3
2016,5,14,16,45,398.0,137.0,3.85,16.0,333.0,394.02,321.96
2016,5,14,17,0,102.0,167.0,3.9,16.0,209.0,233.5,189.24
2016,5,14,17,15,90.5,145.5,3.85,15.5,179.0,195.39,158.53
2016,5,14,17,30,79.0,124.0,3.8,15.0,149.0,163.53,132.12
2016,5,14,17,45,251.5,94.5,3.8,15.0,153.0,204.55,164.02
2016,5,14,18,0,424.0,65.0,3.8,15.0,157.0,223.95,173.88
2016,5,14,18,15,334.5,53.0,3.7,15.0,114.0,160.58,118.77
2016,5,14,18,30,245.0,41.0,3.6,15.0,71.0,108.49,73.99
2016,5,14,18,45,137.0,25.5,3.5,15.0,40.5,57.24,26.19
2016,5,14,19,0,29.0,10.0,3.4,15.0,10.0,13.47,0.0
2016,5,14,19,15,14.5,5.0,3.4,14.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,5,15,65.5,14.5,4.1,14.0,20.0,14.25,0.0
2016,5,15,5,30,131.0,29.0,4.2,14.0,40.0,22.53,11.11
2016,5,15,5,45,236.0,43.0,4.3,14.0,79.0,32.73,22.63
2016,5,15,6,0,341.0,57.0,4.4,14.0,118.0,42.42,31.85
2016,5,15,6,15,170.5,55.0,4.3,14.0,85.5,45.24,34.74
2016,5,15,6,30,0.0,53.0,4.2,14.0,53.0,51.21,38.14
2016,5,15,6,45,0.0,66.0,4.1,14.5,66.0,63.76,48.74
2016,5,15,7,0,0.0,79.0,4.0,15.0,79.0,76.06,58.93
2016,5,15,7,15,0.0,87.5,3.9,15.0,87.5,84.25,65.64
2016,5,15,7,30,0.0,96.0,3.8,15.0,96.0,92.44,72.25
2016,5,15,7,45,0.0,111.0,3.75,15.0,111.0,106.7,83.84
2016,5,15,8,0,0.0,126.0,3.7,15.0,126.0,121.02,95.35
2016,5,15,8,15,0.5,147.5,3.6,15.0,147.5,141.7,111.96
2016,5,15,8,30,1.0,169.0,3.5,15.0,169.0,162.51,128.51
2016,5,15,8,45,4.5,191.0,3.45,15.5,194.0,185.57,146.49
2016,5,15,9,0,8.0,213.0,3.4,16.0,219.0,209.06,164.61
2016,5,15,9,15,47.0,286.5,3.35,16.0,323.5,302.85,238.81
2016,5,15,9,30,86.0,360.0,3.3,16.0,428.0,401.78,315.05
2016,5,15,9,45,101.0,382.0,3.3,16.0,464.5,438.9,342.8
2016,5,15,10,0,116.0,404.0,3.3,16.0,501.0,477.58,371.72
2016,5,15,10,15,84.0,398.0,3.4,16.0,470.0,452.08,351.39
2016,5,15,10,30,52.0,392.0,3.5,16.0,439.0,424.22,329.34
2016,5,15,10,45,47.5,394.0,3.65,16.0,437.5,425.57,330.25
2016,5,15,11,0,43.0,396.0,3.8,16.0,436.0,426.48,330.72
2016,5,15,11,15,88.5,433.5,4.05,16.0,517.0,508.07,393.6
2016,5,15,11,30,134.0,471.0,4.3,16.0,598.0,595.98,460.02
2016,5,15,11,45,105.0,462.0,4.6,16.5,562.0,559.54,431.82
2016,5,15,12,0,76.0,453.0,4.9,17.0,526.0,525.59,405.63
2016,5,15,12,15,61.5,435.0,5.1,17.0,494.0,495.56,383.29
2016,5,15,12,30,47.0,417.0,5.3,17.0,462.0,464.75,360.13
2016,5,15,12,45,54.5,423.0,5.5,17.0,474.5,479.91,372.38
2016,5,15,13,0,62.0,429.0,5.7,17.0,487.0,494.92,384.43
2016,5,15,13,15,121.0,438.5,5.8,16.5,549.0,572.17,446.02
2016,5,15,13,30,180.0,448.0,5.9,16.0,611.0,641.03,500.79
2016,5,15,13,45,126.5,423.0,6.0,16.0,536.0,562.26,440.43
2016,5,15,14,0,73.0,398.0,6.1,16.0,461.0,475.83,373.73
2016,5,15,14,15,114.5,394.0,6.1,16.0,488.5,518.95,409.01
2016,5,15,14,30,156.0,390.0,6.1,16.0,516.0,551.8,436.04
2016,5,15,14,45,111.0,360.0,6.2,16.0,447.5,476.76,377.9
2016,5,15,15,0,66.0,330.0,6.3,16.0,379.0,395.5,314.3
2016,5,15,15,15,47.5,294.5,6.4,16.0,329.0,341.11,271.88
2016,5,15,15,30,29.0,259.0,6.5,16.0,279.0,287.72,229.63
2016,5,15,15,45,62.5,259.0,6.6,16.0,297.5,313.43,252.04
2016,5,15,16,0,96.0,259.0,6.7,16.0,316.0,336.7,272.24
2016,5,15,16,15,58.5,221.5,6.7,15.5,255.5,267.54,216.63
2016,5,15,16,30,21.0,184.0,6.7,15.0,195.0,196.28,158.46
2016,5,15,16,45,46.0,174.5,6.7,15.0,194.5,206.35,167.81
2016,5,15,17,0,71.0,165.0,6.7,15.0,194.0,208.97,170.62
2016,5,15,17,15,63.0,143.5,6.65,14.5,167.0,179.38,146.27
2016,5,15,17,30,55.0,122.0,6.6,14.0,140.0,150.48,122.1
2016,5,15,17,45,45.0,100.5,6.55,14.0,113.5,121.5,97.28
2016,5,15,18,0,35.0,79.0,6.5,14.0,87.0,93.45,73.0
2016,5,15,18,15,20.0,59.0,6.4,14.0,63.5,66.58,49.76
2016,5,15,18,30,5.0,39.0,6.3,14.0,40.0,39.82,26.81
2016,5,15,18,45,2.5,22.5,6.2,14.0,23.0,22.37,9.08
2016,5,15,19,0,0.0,6.0,6.1,14.0,6.0,5.9,0.0
2016,5,15,19,15,0.0,3.0,6.05,14.0,3.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,60.5,15.0,3.9,13.0,20.0,14.74,0.0
2016,5,16,5,30,121.0,30.0,3.9,13.0,40.0,24.94,13.37
2016,5,16,5,45,216.5,45.0,3.9,13.5,78.0,34.28,24.08
2016,5,16,6,0,312.0,60.0,3.9,14.0,116.0,44.73,33.91
2016,5,16,6,15,156.0,73.5,3.8,14.0,101.5,59.49,47.41
2016,5,16,6,30,0.0,87.0,3.7,14.0,87.0,81.29,63.65
2016,5,16,6,45,3.0,106.5,3.6,14.0,108.0,99.92,79.25
2016,5,16,7,0,6.0,126.0,3.5,14.0,129.0,119.04,95.01
2016,5,16,7,15,62.0,161.0,3.4,14.0,190.0,160.95,127.57
2016,5,16,7,30,118.0,196.0,3.3,14.0,251.0,209.2,165.68
2016,5,16,7,45,102.5,217.0,3.25,14.5,269.0,233.87,186.01
2016,5,16,8,0,87.0,238.0,3.2,15.0,287.0,253.94,202.07
2016,5,16,8,15,140.0,263.0,3.15,15.0,349.5,304.01,241.7
2016,5,16,8,30,193.0,288.0,3.1,15.0,412.0,362.24,287.55
2016,5,16,8,45,273.5,294.0,3.1,15.5,483.0,421.9,334.0
2016,5,16,9,0,354.0,300.0,3.1,16.0,554.0,490.99,387.15
2016,5,16,9,15,384.0,307.5,3.1,16.0,596.5,536.04,421.57
2016,5,16,9,30,414.0,315.0,3.1,16.0,639.0,582.68,456.83
2016,5,16,9,45,437.5,319.0,3.1,16.5,674.5,623.76,486.56
2016,5,16,10,0,461.0,323.0,3.1,17.0,710.0,665.71,516.43
2016,5,16,10,15,671.0,221.5,3.15,17.0,805.0,756.96,588.12
2016,5,16,10,30,881.0,120.0,3.2,17.0,900.0,856.52,658.94
2016,5,16,10,45,885.5,121.0,3.25,17.0,920.5,889.39,680.74
2016,5,16,11,0,890.0,122.0,3.3,17.0,941.0,919.81,701.32
2016,5,16,11,15,893.0,122.5,3.4,17.0,954.5,945.78,719.17
2016,5,16,11,30,896.0,123.0,3.5,17.0,968.0,968.97,735.18
2016,5,16,11,45,897.0,124.0,3.6,17.5,973.5,987.84,746.93
2016,5,16,12,0,898.0,125.0,3.7,18.0,979.0,1003.69,756.68
2016,5,16,12,15,898.5,125.0,3.85,18.0,977.5,1014.94,765.21
2016,5,16,12,30,899.0,125.0,4.0,18.0,976.0,1023.02,771.72
2016,5,16,12,45,899.0,123.5,4.15,18.0,967.5,1025.84,774.8
2016,5,16,13,0,899.0,122.0,4.3,18.0,959.0,1025.38,775.79
2016,5,16,13,15,896.0,121.0,4.4,18.0,942.5,1019.17,772.75
2016,5,16,13,30,893.0,120.0,4.5,18.0,926.0,1009.71,767.9
2016,5,16,13,45,733.0,208.5,4.6,18.0,858.5,947.38,726.46
2016,5,16,14,0,573.0,297.0,4.7,18.0,791.0,874.29,673.74
2016,5,16,14,15,589.5,275.0,4.75,17.5,767.5,857.59,665.6
2016,5,16,14,30,606.0,253.0,4.8,17.0,744.0,840.19,656.44
2016,5,16,14,45,727.5,182.5,4.9,17.0,745.0,861.44,675.45
2016,5,16,15,0,849.0,112.0,5.0,17.0,746.0,864.17,679.26
2016,5,16,15,15,562.5,204.0,5.0,17.0,614.0,703.72,560.28
2016,5,16,15,30,276.0,296.0,5.0,17.0,482.0,541.63,431.15
2016,5,16,15,45,235.5,279.0,5.05,17.0,430.0,475.37,380.89
2016,5,16,16,0,195.0,262.0,5.1,17.0,378.0,419.18,337.17
2016,5,16,16,15,277.0,225.0,5.1,16.5,374.5,435.13,353.18
2016,5,16,16,30,359.0,188.0,5.1,16.0,371.0,436.17,356.77
2016,5,16,16,45,231.0,178.5,5.15,16.0,291.5,333.14,272.48
2016,5,16,17,0,103.0,169.0,5.2,16.0,212.0,236.22,192.17
2016,5,16,17,15,91.5,147.5,5.25,15.5,182.0,198.06,161.13
2016,5,16,17,30,80.0,126.0,5.3,15.0,152.0,166.14,134.59
2016,5,16,17,45,247.5,97.5,5.35,15.0,156.5,206.76,166.43
2016,5,16,18,0,415.0,69.0,5.4,15.0,161.0,224.81,175.6
2016,5,16,18,15,325.5,57.0,5.3,14.5,117.5,163.24,122.02
2016,5,16,18,30,236.0,45.0,5.2,14.0,74.0,111.4,77.5
2016,5,16,18,45,128.0,28.0,5.15,14.0,43.0,59.43,30.71
2016,5,16,19,0,20.0,11.0,5.1,14.0,12.0,13.38,0.0
2016,5,16,19,15,10.0,5.5,4.9,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,109.0,14.0,2.65,13.5,23.0,13.76,0.0
2016,5,17,5,30,218.0,28.0,2.7,14.0,46.0,21.61,11.07
2016,5,17,5,45,325.5,39.0,2.75,14.5,87.5,29.36,19.78
2016,5,17,6,0,433.0,50.0,2.8,15.0,129.0,36.35,26.44
2016,5,17,6,15,502.5,58.0,2.7,15.0,177.5,44.96,34.39
2016,5,17,6,30,572.0,66.0,2.6,15.0,226.0,85.44,47.11
2016,5,17,6,45,622.0,71.5,2.55,15.5,278.0,129.35,76.44
2016,5,17,7,0,672.0,77.0,2.5,16.0,330.0,178.91,115.73
2016,5,17,7,15,706.0,81.5,2.55,16.0,382.0,229.39,159.57
2016,5,17,7,30,740.0,86.0,2.6,16.0,434.0,285.87,209.37
2016,5,17,7,45,767.0,89.0,2.65,16.5,485.5,339.21,256.34
2016,5,17,8,0,794.0,92.0,2.7,17.0,537.0,394.85,304.27
2016,5,17,8,15,813.5,95.0,2.75,17.5,585.0,449.21,350.05
2016,5,17,8,30,833.0,98.0,2.8,18.0,633.0,504.57,395.21
2016,5,17,8,45,848.0,100.5,2.9,18.5,678.0,559.71,438.92
2016,5,17,9,0,863.0,103.0,3.0,19.0,723.0,612.56,479.7
2016,5,17,9,15,874.0,105.0,3.0,19.0,762.5,662.12,517.55
2016,5,17,9,30,885.0,107.0,3.0,19.0,802.0,710.8,553.71
2016,5,17,9,45,895.0,108.0,3.05,19.5,836.0,756.71,584.48
2016,5,17,10,0,905.0,109.0,3.1,20.0,870.0,801.2,613.83
2016,5,17,10,15,911.0,110.0,3.1,20.0,897.5,840.84,640.36
2016,5,17,10,30,917.0,111.0,3.1,20.0,925.0,878.35,665.23
2016,5,17,10,45,921.0,112.5,3.1,20.5,945.5,912.32,686.2
2016,5,17,11,0,925.0,114.0,3.1,21.0,966.0,943.7,705.26
2016,5,17,11,15,927.5,114.5,3.1,21.0,979.0,970.01,722.18
2016,5,17,11,30,930.0,115.0,3.1,21.0,992.0,993.4,737.18
2016,5,17,11,45,930.0,116.0,3.15,21.0,997.0,1011.87,749.39
2016,5,17,12,0,930.0,117.0,3.2,21.0,1002.0,1027.17,759.63
2016,5,17,12,15,929.5,116.5,3.25,21.0,1000.0,1037.23,766.54
2016,5,17,12,30,929.0,116.0,3.3,21.0,998.0,1043.98,771.43
2016,5,17,12,45,927.5,115.0,3.4,21.0,988.0,1045.87,773.69
2016,5,17,13,0,926.0,114.0,3.5,21.0,978.0,1044.39,773.86
2016,5,17,13,15,922.5,113.5,3.6,21.0,960.5,1038.06,770.95
2016,5,17,13,30,919.0,113.0,3.7,21.0,943.0,1028.42,765.95
2016,5,17,13,45,912.5,112.5,3.8,21.0,918.5,1012.59,756.9
2016,5,17,14,0,906.0,112.0,3.9,21.0,894.0,993.66,745.82
2016,5,17,14,15,898.5,110.5,3.95,20.5,862.5,969.74,732.46
2016,5,17,14,30,891.0,109.0,4.0,20.0,831.0,943.02,717.11
2016,5,17,14,45,881.0,107.5,4.1,20.0,794.0,911.39,697.17
2016,5,17,15,0,871.0,106.0,4.2,20.0,757.0,877.41,675.43
2016,5,17,15,15,858.0,103.5,4.25,20.0,715.0,837.67,649.17
2016,5,17,15,30,845.0,101.0,4.3,20.0,673.0,796.17,621.4
2016,5,17,15,45,828.5,98.0,4.4,20.0,626.5,753.83,592.97
2016,5,17,16,0,812.0,95.0,4.5,20.0,580.0,706.31,560.36
2016,5,17,16,15,789.5,92.0,4.5,19.5,530.0,653.89,524.06
2016,5,17,16,30,767.0,89.0,4.5,19.0,480.0,601.47,485.07
2016,5,17,16,45,736.0,85.5,4.55,18.5,428.0,543.71,440.77
2016,5,17,17,0,705.0,82.0,4.6,18.0,376.0,488.66,397.13
2016,5,17,17,15,664.5,76.5,4.5,17.5,324.0,427.09,346.63
2016,5,17,17,30,624.0,71.0,4.4,17.0,272.0,368.55,297.11
2016,5,17,17,45,562.0,65.0,4.35,17.0,221.5,304.19,241.29
2016,5,17,18,0,500.0,59.0,4.3,17.0,171.0,245.71,189.48
2016,5,17,18,15,413.0,49.0,4.1,16.5,126.0,181.86,134.01
2016,5,17,18,30,326.0,39.0,3.9,16.0,81.0,127.3,86.86
2016,5,17,18,45,196.0,25.5,3.75,15.5,47.5,69.39,36.17
2016,5,17,19,0,66.0,12.0,3.6,15.0,14.0,20.38,0.0
2016,5,17,19,15,33.0,6.0,3.4,15.0,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,5,15,91.5,15.0,2.1,14.0,23.0,11.7,0.0
2016,5,18,5,30,183.0,30.0,2.1,14.0,46.0,23.21,12.56
2016,5,18,5,45,283.5,42.5,2.15,14.0,86.0,32.14,22.29
2016,5,18,6,0,384.0,55.0,2.2,14.0,126.0,40.83,30.53
2016,5,18,6,15,453.0,64.0,2.0,14.0,173.0,50.54,34.04
2016,5,18,6,30,522.0,73.0,1.8,14.0,220.0,89.18,51.96
2016,5,18,6,45,571.5,79.5,1.65,14.5,270.5,131.13,80.28
2016,5,18,7,0,621.0,86.0,1.5,15.0,321.0,178.71,117.91
2016,5,18,7,15,656.0,91.5,1.4,15.0,372.0,227.52,159.84
2016,5,18,7,30,691.0,97.0,1.3,15.0,423.0,279.99,205.59
2016,5,18,7,45,719.5,100.5,1.2,15.5,473.0,331.92,250.33
2016,5,18,8,0,748.0,104.0,1.1,16.0,523.0,388.66,297.64
2016,5,18,8,15,514.5,190.5,1.15,16.0,490.5,402.05,312.22
2016,5,18,8,30,281.0,277.0,1.2,16.0,458.0,394.38,307.42
2016,5,18,8,45,210.5,306.0,1.25,16.5,447.0,400.47,311.51
2016,5,18,9,0,140.0,335.0,1.3,17.0,436.0,397.46,307.81
2016,5,18,9,15,219.0,345.0,1.4,17.0,513.0,466.36,360.54
2016,5,18,9,30,298.0,355.0,1.5,17.0,590.0,541.18,416.54
2016,5,18,9,45,233.0,383.0,1.6,17.5,571.0,535.71,410.02
2016,5,18,10,0,168.0,411.0,1.7,18.0,552.0,524.0,399.25
2016,5,18,10,15,196.5,422.5,1.8,18.0,593.0,566.68,430.89
2016,5,18,10,30,225.0,434.0,1.9,18.0,634.0,610.9,463.02
2016,5,18,10,45,281.5,432.0,2.05,18.0,688.0,669.45,506.18
2016,5,18,11,0,338.0,430.0,2.2,18.0,742.0,729.14,549.66
2016,5,18,11,15,409.5,407.5,2.3,18.0,791.0,786.61,591.62
2016,5,18,11,30,481.0,385.0,2.4,18.0,840.0,844.21,633.33
2016,5,18,11,45,485.0,387.5,2.5,18.0,848.5,862.39,645.93
2016,5,18,12,0,489.0,390.0,2.6,18.0,857.0,878.93,657.8
2016,5,18,12,15,514.0,365.5,2.6,18.0,855.0,887.41,664.66
2016,5,18,12,30,539.0,341.0,2.6,18.0,853.0,893.91,670.33
2016,5,18,12,45,713.5,234.5,2.65,18.0,905.0,964.74,723.31
2016,5,18,13,0,888.0,128.0,2.7,18.0,957.0,1021.15,761.0
2016,5,18,13,15,884.0,127.0,2.8,18.0,940.0,1014.05,757.18
2016,5,18,13,30,880.0,126.0,2.9,18.0,923.0,1003.77,751.93
2016,5,18,13,45,876.0,124.0,3.0,18.0,899.5,989.33,743.95
2016,5,18,14,0,872.0,122.0,3.1,18.0,876.0,971.84,733.95
2016,5,18,14,15,864.5,120.5,3.25,17.5,845.5,948.61,721.77
2016,5,18,14,30,857.0,119.0,3.4,17.0,815.0,922.68,707.57
2016,5,18,14,45,844.5,118.0,3.6,17.0,778.0,890.24,687.57
2016,5,18,15,0,832.0,117.0,3.8,17.0,741.0,860.47,669.19
2016,5,18,15,15,818.5,114.5,3.95,16.5,699.5,821.37,644.77
2016,5,18,15,30,805.0,112.0,4.1,16.0,658.0,780.64,618.71
2016,5,18,15,45,781.5,111.0,4.25,16.0,611.0,732.41,585.47
2016,5,18,16,0,758.0,110.0,4.4,16.0,564.0,683.76,551.61
2016,5,18,16,15,538.5,154.0,4.45,15.5,462.5,546.59,445.11
2016,5,18,16,30,319.0,198.0,4.5,15.0,361.0,421.67,344.43
2016,5,18,16,45,301.0,181.0,4.6,15.0,322.0,378.24,310.19
2016,5,18,17,0,283.0,164.0,4.7,15.0,283.0,335.9,275.81
2016,5,18,17,15,423.5,122.5,4.75,15.0,273.5,353.57,290.36
2016,5,18,17,30,564.0,81.0,4.8,15.0,264.0,352.98,287.6
2016,5,18,17,45,505.5,73.0,4.85,15.0,215.0,290.83,233.24
2016,5,18,18,0,447.0,65.0,4.9,15.0,166.0,234.24,182.86
2016,5,18,18,15,361.0,54.0,4.9,14.5,122.5,171.07,127.87
2016,5,18,18,30,275.0,43.0,4.9,14.0,79.0,118.96,82.79
2016,5,18,18,45,157.5,28.0,4.9,14.0,46.5,65.78,36.18
2016,5,18,19,0,40.0,13.0,4.9,14.0,14.0,18.05,0.0
2016,5,18,19,15,20.0,6.5,4.9,14.0,7.0,6.39,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,45.0,17.0,6.45,12.0,21.0,14.4,0.0
2016,5,19,5,30,90.0,34.0,6.7,12.0,42.0,28.07,16.75
2016,5,19,5,45,164.0,51.5,6.95,12.5,77.5,41.71,30.75
2016,5,19,6,0,238.0,69.0,7.2,13.0,113.0,54.9,43.09
2016,5,19,6,15,290.0,84.5,7.25,13.0,155.0,66.12,48.31
2016,5,19,6,30,342.0,100.0,7.3,13.0,197.0,100.82,68.33
2016,5,19,6,45,407.0,104.5,7.4,13.0,242.5,133.79,90.54
2016,5,19,7,0,472.0,109.0,7.5,13.0,288.0,173.82,122.0
2016,5,19,7,15,449.5,133.0,7.3,13.0,323.5,217.34,161.88
2016,5,19,7,30,427.0,157.0,7.1,13.0,359.0,258.61,199.91
2016,5,19,7,45,577.0,138.5,6.95,13.0,443.5,318.48,249.53
2016,5,19,8,0,727.0,120.0,6.8,13.0,528.0,393.25,312.73
2016,5,19,8,15,750.0,124.0,6.85,13.0,577.5,446.92,360.17
2016,5,19,8,30,773.0,128.0,6.9,13.0,627.0,504.16,409.52
2016,5,19,8,45,667.5,176.0,6.95,13.5,628.0,528.9,430.11
2016,5,19,9,0,562.0,224.0,7.0,14.0,629.0,544.61,441.9
2016,5,19,9,15,702.5,180.5,6.9,14.0,715.0,622.21,505.87
2016,5,19,9,30,843.0,137.0,6.8,14.0,801.0,710.99,577.6
2016,5,19,9,45,854.0,139.0,6.75,14.0,836.0,757.39,612.8
2016,5,19,10,0,865.0,141.0,6.7,14.0,871.0,802.59,645.86
2016,5,19,10,15,873.0,142.5,6.65,14.0,899.5,842.19,674.44
2016,5,19,10,30,881.0,144.0,6.6,14.0,928.0,880.68,701.99
2016,5,19,10,45,887.5,144.5,6.6,14.5,949.5,914.84,725.04
2016,5,19,11,0,894.0,145.0,6.6,15.0,971.0,946.68,746.22
2016,5,19,11,15,897.0,145.5,6.65,15.0,984.0,972.8,764.87
2016,5,19,11,30,900.0,146.0,6.7,15.0,997.0,996.14,781.56
2016,5,19,11,45,899.0,147.5,6.75,15.0,1002.0,1013.74,794.18
2016,5,19,12,0,898.0,149.0,6.8,15.0,1007.0,1028.26,804.71
2016,5,19,12,15,897.5,148.5,6.85,15.0,1004.5,1038.17,812.06
2016,5,19,12,30,897.0,148.0,6.9,15.0,1002.0,1044.91,817.26
2016,5,19,12,45,903.5,142.0,7.0,15.0,994.5,1049.88,821.63
2016,5,19,13,0,910.0,136.0,7.1,15.0,987.0,1051.51,823.73
2016,5,19,13,15,723.0,238.5,7.3,15.0,907.0,979.59,773.09
2016,5,19,13,30,536.0,341.0,7.5,15.0,827.0,895.46,707.65
2016,5,19,13,45,712.0,237.0,7.75,15.0,864.5,957.31,760.66
2016,5,19,14,0,888.0,133.0,8.0,15.0,902.0,999.07,793.17
2016,5,19,14,15,710.0,208.5,8.1,15.0,809.5,905.07,724.53
2016,5,19,14,30,532.0,284.0,8.2,15.0,717.0,802.91,644.9
2016,5,19,14,45,688.0,206.0,8.3,15.0,740.0,851.8,687.9
2016,5,19,15,0,844.0,128.0,8.4,15.0,763.0,883.32,713.36
2016,5,19,15,15,573.0,210.5,8.45,14.5,630.5,720.2,588.29
2016,5,19,15,30,302.0,293.0,8.5,14.0,498.0,559.63,456.8
2016,5,19,15,45,476.0,217.5,8.55,14.0,515.0,610.17,503.17
2016,5,19,16,0,650.0,142.0,8.6,14.0,532.0,641.91,533.49
2016,5,19,16,15,630.0,132.5,8.7,13.5,484.5,590.78,493.68
2016,5,19,16,30,610.0,123.0,8.8,13.0,437.0,539.8,453.25
2016,5,19,16,45,450.5,140.5,8.9,13.0,359.0,431.13,361.78
2016,5,19,17,0,291.0,158.0,9.0,13.0,281.0,333.96,278.94
2016,5,19,17,15,259.0,143.5,8.95,13.0,242.0,288.13,239.8
2016,5,19,17,30,227.0,129.0,8.9,13.0,203.0,245.17,202.53
2016,5,19,17,45,200.5,108.5,8.85,13.0,165.5,200.78,163.67
2016,5,19,18,0,174.0,88.0,8.8,13.0,128.0,158.96,126.6
2016,5,19,18,15,135.0,68.5,8.8,12.5,94.5,117.23,90.02
2016,5,19,18,30,96.0,49.0,8.8,12.0,61.0,76.76,54.9
2016,5,19,18,45,48.0,30.5,8.8,12.0,36.5,42.99,24.43
2016,5,19,19,0,0.0,12.0,8.8,12.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,8.85,12.0,6.0,5.9,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,34.0,16.5,7.7,12.0,19.5,14.87,0.0
2016,5,20,5,30,68.0,33.0,7.7,12.0,39.0,28.8,17.54
2016,5,20,5,45,120.5,51.5,7.7,12.0,71.0,41.7,30.84
2016,5,20,6,0,173.0,70.0,7.7,12.0,103.0,55.59,43.9
2016,5,20,6,15,208.5,89.0,7.65,12.0,140.5,72.95,54.83
2016,5,20,6,30,244.0,108.0,7.6,12.0,178.0,104.88,75.47
2016,5,20,6,45,285.5,121.0,7.6,12.5,218.5,136.91,98.7
2016,5,20,7,0,327.0,134.0,7.6,13.0,259.0,173.45,127.82
2016,5,20,7,15,387.5,143.5,7.55,13.0,312.5,212.45,160.07
2016,5,20,7,30,448.0,153.0,7.5,13.0,366.0,261.58,201.97
2016,5,20,7,45,592.0,135.0,7.5,13.0,449.0,320.92,251.56
2016,5,20,8,0,736.0,117.0,7.5,13.0,532.0,394.71,314.37
2016,5,20,8,15,757.0,121.0,7.45,13.0,580.0,447.9,361.56
2016,5,20,8,30,778.0,125.0,7.4,13.0,628.0,504.39,410.39
2016,5,20,8,45,793.0,128.5,7.4,13.0,672.0,555.78,454.22
2016,5,20,9,0,808.0,132.0,7.4,13.0,716.0,607.32,497.21
2016,5,20,9,15,627.5,217.0,7.35,13.0,685.0,608.65,496.22
2016,5,20,9,30,447.0,302.0,7.3,13.0,654.0,593.95,481.26
2016,5,20,9,45,477.0,306.5,7.3,13.5,696.5,641.46,518.03
2016,5,20,10,0,507.0,311.0,7.3,14.0,739.0,690.28,555.09
2016,5,20,10,15,693.5,223.5,7.25,14.0,829.5,777.96,627.18
2016,5,20,10,30,880.0,136.0,7.2,14.0,920.0,872.52,698.53
2016,5,20,10,45,884.0,137.5,7.2,14.0,940.5,905.37,722.0
2016,5,20,11,0,888.0,139.0,7.2,14.0,961.0,935.77,743.84
2016,5,20,11,15,891.0,140.0,7.15,14.0,974.0,962.18,762.49
2016,5,20,11,30,894.0,141.0,7.1,14.0,987.0,985.84,779.12
2016,5,20,11,45,895.5,140.5,7.1,14.0,992.5,1003.74,791.83
2016,5,20,12,0,897.0,140.0,7.1,14.0,998.0,1018.63,802.47
2016,5,20,12,15,896.5,140.0,7.1,14.0,996.0,1028.97,809.9
2016,5,20,12,30,896.0,140.0,7.1,14.0,994.0,1036.14,815.18
2016,5,20,12,45,710.0,253.0,7.1,14.0,925.5,980.4,774.84
2016,5,20,13,0,524.0,366.0,7.1,14.0,857.0,911.11,718.46
2016,5,20,13,15,467.0,373.5,7.1,14.0,805.0,862.25,681.54
2016,5,20,13,30,410.0,381.0,7.1,14.0,753.0,812.08,643.24
2016,5,20,13,45,637.0,259.5,7.1,14.0,820.5,907.37,723.35
2016,5,20,14,0,864.0,138.0,7.1,14.0,888.0,981.49,779.35
2016,5,20,14,15,855.5,136.5,7.05,14.0,856.5,957.6,762.22
2016,5,20,14,30,847.0,135.0,7.0,14.0,825.0,936.54,747.67
2016,5,20,14,45,832.0,134.5,7.0,14.0,787.0,902.59,723.77
2016,5,20,15,0,817.0,134.0,7.0,14.0,749.0,866.65,698.32
2016,5,20,15,15,802.0,131.0,6.95,13.5,707.0,826.28,670.48
2016,5,20,15,30,787.0,128.0,6.9,13.0,665.0,784.4,641.18
2016,5,20,15,45,766.0,125.5,6.85,13.0,618.0,737.14,606.21
2016,5,20,16,0,745.0,123.0,6.8,13.0,571.0,691.48,572.17
2016,5,20,16,15,720.0,118.5,6.7,13.0,522.0,638.45,530.43
2016,5,20,16,30,695.0,114.0,6.6,13.0,473.0,585.78,488.01
2016,5,20,16,45,665.5,108.0,6.55,13.0,422.0,529.43,441.88
2016,5,20,17,0,636.0,102.0,6.5,13.0,371.0,474.47,395.85
2016,5,20,17,15,592.0,95.5,6.4,13.0,320.0,413.29,343.59
2016,5,20,17,30,548.0,89.0,6.3,13.0,269.0,355.52,293.09
2016,5,20,17,45,488.5,80.0,6.2,13.0,220.0,292.58,237.52
2016,5,20,18,0,429.0,71.0,6.1,13.0,171.0,233.93,184.97
2016,5,20,18,15,341.5,59.5,5.95,12.5,126.5,172.3,130.85
2016,5,20,18,30,254.0,48.0,5.8,12.0,82.0,120.11,85.52
2016,5,20,18,45,145.0,32.0,5.7,12.0,49.5,68.54,40.54
2016,5,20,19,0,36.0,16.0,5.6,12.0,17.0,21.46,0.0
2016,5,20,19,15,18.0,8.0,5.5,12.0,8.5,9.39,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,21,5,15,42.0,16.5,3.3,13.0,20.5,14.02,0.0
2016,5,21,5,30,84.0,33.0,3.4,13.0,41.0,27.32,16.5
2016,5,21,5,45,138.0,51.5,3.55,13.0,73.5,41.71,30.8
2016,5,21,6,0,192.0,70.0,3.7,13.0,106.0,55.61,43.78
2016,5,21,6,15,233.0,88.0,3.75,13.0,145.0,72.94,54.14
2016,5,21,6,30,274.0,106.0,3.8,13.0,184.0,105.77,74.67
2016,5,21,6,45,315.5,118.0,3.85,13.0,225.0,138.6,98.34
2016,5,21,7,0,357.0,130.0,3.9,13.0,266.0,172.16,125.03
2016,5,21,7,15,279.5,163.0,3.95,13.0,279.5,207.52,158.98
2016,5,21,7,30,202.0,196.0,4.0,13.0,293.0,234.26,184.74
2016,5,21,7,45,139.0,217.5,4.1,13.5,288.0,244.64,195.09
2016,5,21,8,0,76.0,239.0,4.2,14.0,283.0,250.96,200.88
2016,5,21,8,15,396.0,191.0,4.3,14.0,445.0,350.51,280.51
2016,5,21,8,30,716.0,143.0,4.4,14.0,607.0,488.46,391.78
2016,5,21,8,45,513.0,229.0,4.5,14.0,573.0,493.64,395.83
2016,5,21,9,0,310.0,315.0,4.6,14.0,539.0,479.38,382.89
2016,5,21,9,15,541.0,236.5,4.6,14.0,653.5,571.43,458.62
2016,5,21,9,30,772.0,158.0,4.6,14.0,768.0,683.0,548.04
2016,5,21,9,45,547.0,271.0,4.6,14.0,712.5,659.25,524.7
2016,5,21,10,0,322.0,384.0,4.6,14.0,657.0,616.91,486.77
2016,5,21,10,15,566.0,274.5,4.55,14.0,772.5,724.21,573.91
2016,5,21,10,30,810.0,165.0,4.5,14.0,888.0,843.98,664.54
2016,5,21,10,45,653.0,266.0,4.45,14.0,857.0,833.41,653.47
2016,5,21,11,0,496.0,367.0,4.4,14.0,826.0,811.59,631.76
2016,5,21,11,15,497.0,374.5,4.35,14.0,840.0,835.23,648.29
2016,5,21,11,30,498.0,382.0,4.3,14.0,854.0,857.34,663.31
2016,5,21,11,45,501.5,384.5,4.3,14.0,862.0,875.31,675.89
2016,5,21,12,0,505.0,387.0,4.3,14.0,870.0,891.58,687.29
2016,5,21,12,15,671.0,275.5,4.3,14.0,916.5,952.31,736.51
2016,5,21,12,30,837.0,164.0,4.3,14.0,963.0,1007.61,775.09
2016,5,21,12,45,558.5,308.0,4.3,14.0,839.0,884.12,684.97
2016,5,21,13,0,280.0,452.0,4.3,14.0,715.0,749.95,579.55
2016,5,21,13,15,333.5,422.5,4.3,14.0,729.5,773.76,600.07
2016,5,21,13,30,387.0,393.0,4.3,14.0,744.0,795.33,618.01
2016,5,21,13,45,308.0,406.5,4.35,14.0,681.5,729.73,568.61
2016,5,21,14,0,229.0,420.0,4.4,14.0,619.0,656.98,513.78
2016,5,21,14,15,341.0,366.0,4.35,14.0,650.5,711.26,558.78
2016,5,21,14,30,453.0,312.0,4.3,14.0,682.0,759.42,598.08
2016,5,21,14,45,352.5,329.0,4.3,14.0,609.0,669.03,529.15
2016,5,21,15,0,252.0,346.0,4.3,14.0,536.0,590.59,468.44
2016,5,21,15,15,225.0,328.5,4.25,14.0,491.5,534.48,426.42
2016,5,21,15,30,198.0,311.0,4.2,14.0,447.0,487.32,390.49
2016,5,21,15,45,473.0,213.0,4.2,14.0,506.5,603.61,488.62
2016,5,21,16,0,748.0,115.0,4.2,14.0,566.0,683.57,555.27
2016,5,21,16,15,725.0,111.0,4.15,14.0,517.5,634.25,517.49
2016,5,21,16,30,702.0,107.0,4.1,14.0,469.0,583.27,477.84
2016,5,21,16,45,676.5,100.0,4.1,14.0,420.0,527.97,434.01
2016,5,21,17,0,651.0,93.0,4.1,14.0,371.0,473.69,389.84
2016,5,21,17,15,610.5,87.5,4.1,13.5,320.5,414.71,341.27
2016,5,21,17,30,570.0,82.0,4.1,13.0,270.0,358.78,293.73
2016,5,21,17,45,512.0,74.0,4.1,13.0,221.0,296.42,239.3
2016,5,21,18,0,454.0,66.0,4.1,13.0,172.0,239.54,188.59
2016,5,21,18,15,372.0,55.5,3.9,13.0,128.5,177.35,133.82
2016,5,21,18,30,290.0,45.0,3.7,13.0,85.0,125.82,88.73
2016,5,21,18,45,175.0,30.5,3.55,13.0,51.5,72.57,42.94
2016,5,21,19,0,60.0,16.0,3.4,13.0,18.0,25.66,0.0
2016,5,21,19,15,30.0,8.0,3.35,13.0,9.0,10.45,0.0
2016,5,21,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,67.0,17.0,2.5,12.0,23.5,14.44,0.0
2016,5,22,5,30,134.0,34.0,2.6,12.0,47.0,28.12,17.4
2016,5,22,5,45,203.5,50.5,2.75,12.5,83.0,38.39,28.01
2016,5,22,6,0,273.0,67.0,2.9,13.0,119.0,49.88,38.74
2016,5,22,6,15,322.0,82.0,2.85,13.0,161.5,65.88,46.92
2016,5,22,6,30,371.0,97.0,2.8,13.0,204.0,101.72,67.59
2016,5,22,6,45,424.5,103.0,2.8,13.0,248.5,136.19,91.43
2016,5,22,7,0,478.0,109.0,2.8,13.0,293.0,176.46,123.43
2016,5,22,7,15,391.0,146.0,2.75,13.0,310.5,216.18,161.94
2016,5,22,7,30,304.0,183.0,2.7,13.0,328.0,249.75,194.22
2016,5,22,7,45,511.0,151.0,2.7,13.5,427.0,308.6,239.7
2016,5,22,8,0,718.0,119.0,2.7,14.0,526.0,390.48,305.37
2016,5,22,8,15,738.5,123.0,2.7,14.0,572.5,442.45,349.65
2016,5,22,8,30,759.0,127.0,2.7,14.0,619.0,497.73,395.45
2016,5,22,8,45,775.5,129.5,2.7,14.0,662.5,548.0,436.31
2016,5,22,9,0,792.0,132.0,2.7,14.0,706.0,598.59,476.36
2016,5,22,9,15,804.0,134.5,2.75,14.0,744.0,646.36,513.51
2016,5,22,9,30,816.0,137.0,2.8,14.0,782.0,693.55,549.42
2016,5,22,9,45,842.5,129.0,2.85,14.5,819.5,740.43,582.67
2016,5,22,10,0,869.0,121.0,2.9,15.0,857.0,786.96,614.13
2016,5,22,10,15,875.0,122.5,2.95,15.0,883.5,825.66,640.81
2016,5,22,10,30,881.0,124.0,3.0,15.0,910.0,862.36,665.97
2016,5,22,10,45,884.0,125.5,3.1,15.0,929.5,894.27,688.02
