Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,11,0,887.0,127.0,3.2,15.0,949.0,923.68,708.34
2016,5,22,11,15,889.5,127.5,3.25,15.0,961.5,949.03,725.52
2016,5,22,11,30,892.0,128.0,3.3,15.0,974.0,971.61,740.85
2016,5,22,11,45,891.0,129.5,3.35,15.0,979.0,988.95,752.66
2016,5,22,12,0,890.0,131.0,3.4,15.0,984.0,1003.24,762.53
2016,5,22,12,15,889.0,131.0,3.5,15.0,981.5,1012.96,769.8
2016,5,22,12,30,888.0,131.0,3.6,15.0,979.0,1019.54,775.07
2016,5,22,12,45,884.5,131.5,3.75,15.0,969.0,1020.96,777.32
2016,5,22,13,0,881.0,132.0,3.9,15.0,959.0,1019.19,777.52
2016,5,22,13,15,877.0,131.0,4.0,15.0,942.0,1012.21,773.91
2016,5,22,13,30,873.0,130.0,4.1,15.0,925.0,1002.1,768.25
2016,5,22,13,45,865.0,130.0,4.2,15.0,900.0,986.03,758.54
2016,5,22,14,0,857.0,130.0,4.3,15.0,875.0,967.07,746.93
2016,5,22,14,15,848.5,128.5,4.35,15.0,844.5,943.32,731.83
2016,5,22,14,30,840.0,127.0,4.4,15.0,814.0,916.98,714.87
2016,5,22,14,45,828.5,125.5,4.45,15.0,777.5,890.57,697.81
2016,5,22,15,0,817.0,124.0,4.5,15.0,741.0,856.78,675.32
2016,5,22,15,15,569.5,206.5,4.55,14.5,625.5,714.0,571.15
2016,5,22,15,30,322.0,289.0,4.6,14.0,510.0,571.82,459.19
2016,5,22,15,45,384.5,251.5,4.65,14.0,497.5,568.9,460.5
2016,5,22,16,0,447.0,214.0,4.7,14.0,485.0,567.48,461.89
2016,5,22,16,15,577.0,159.0,4.7,14.0,478.0,583.56,477.83
2016,5,22,16,30,707.0,104.0,4.7,14.0,471.0,583.84,480.62
2016,5,22,16,45,407.5,139.5,4.75,14.0,346.0,405.16,334.68
2016,5,22,17,0,108.0,175.0,4.8,14.0,221.0,245.57,200.97
2016,5,22,17,15,98.5,153.0,4.8,13.5,191.0,212.4,174.14
2016,5,22,17,30,89.0,131.0,4.8,13.0,161.0,180.01,147.17
2016,5,22,17,45,281.5,97.0,4.8,13.0,168.0,221.35,179.87
2016,5,22,18,0,474.0,63.0,4.8,13.0,175.0,244.07,192.66
2016,5,22,18,15,394.5,53.0,4.65,13.0,131.0,183.36,138.59
2016,5,22,18,30,315.0,43.0,4.5,13.0,87.0,131.05,92.47
2016,5,22,18,45,205.0,29.5,4.35,13.0,53.5,77.27,46.02
2016,5,22,19,0,95.0,16.0,4.2,13.0,20.0,31.89,0.0
2016,5,22,19,15,47.5,8.0,4.1,12.5,10.0,12.02,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,23,5,15,46.0,17.0,3.2,13.0,21.0,14.44,0.0
2016,5,23,5,30,92.0,34.0,3.3,13.0,42.0,28.12,17.45
2016,5,23,5,45,147.0,51.5,3.45,13.0,75.0,41.73,30.88
2016,5,23,6,0,202.0,69.0,3.6,13.0,108.0,54.88,43.17
2016,5,23,6,15,241.0,87.0,3.6,13.0,147.0,73.05,53.74
2016,5,23,6,30,280.0,105.0,3.6,13.0,186.0,106.15,74.61
2016,5,23,6,45,320.5,117.5,3.6,13.5,227.5,139.56,98.69
2016,5,23,7,0,361.0,130.0,3.6,14.0,269.0,173.58,125.57
2016,5,23,7,15,190.0,151.0,3.6,14.0,225.0,176.85,136.23
2016,5,23,7,30,19.0,172.0,3.6,14.0,181.0,167.15,133.82
2016,5,23,7,45,163.5,200.5,3.65,14.0,292.5,238.76,189.59
2016,5,23,8,0,308.0,229.0,3.7,14.0,404.0,329.15,261.37
2016,5,23,8,15,356.5,239.0,3.7,14.0,458.0,378.39,301.38
2016,5,23,8,30,405.0,249.0,3.7,14.0,512.0,430.33,343.39
2016,5,23,8,45,593.5,189.5,3.7,14.5,604.0,502.15,401.42
2016,5,23,9,0,782.0,130.0,3.7,15.0,696.0,591.06,472.2
2016,5,23,9,15,794.0,132.5,3.7,15.0,734.5,638.32,508.97
2016,5,23,9,30,806.0,135.0,3.7,15.0,773.0,685.03,544.72
2016,5,23,9,45,441.0,263.5,3.75,15.0,614.5,575.11,455.57
2016,5,23,10,0,76.0,392.0,3.8,15.0,456.0,435.07,339.95
2016,5,23,10,15,146.0,415.0,3.75,15.0,544.0,518.82,405.3
2016,5,23,10,30,216.0,438.0,3.7,15.0,632.0,607.1,471.9
2016,5,23,10,45,544.5,283.0,3.7,15.0,785.0,755.68,590.69
2016,5,23,11,0,873.0,128.0,3.7,15.0,938.0,912.25,704.65
2016,5,23,11,15,876.0,128.5,3.65,15.0,951.0,937.7,720.44
2016,5,23,11,30,879.0,129.0,3.6,15.0,964.0,960.46,735.36
2016,5,23,11,45,882.5,128.0,3.55,15.0,970.0,979.43,747.67
2016,5,23,12,0,886.0,127.0,3.5,15.0,976.0,995.51,758.06
2016,5,23,12,15,885.5,127.0,3.45,15.0,974.5,1005.66,764.48
2016,5,23,12,30,885.0,127.0,3.4,15.0,973.0,1012.7,768.91
2016,5,23,12,45,856.0,144.5,3.4,15.0,956.0,1005.76,764.36
2016,5,23,13,0,827.0,162.0,3.4,15.0,939.0,1002.04,762.25
2016,5,23,13,15,581.0,293.0,3.4,15.0,834.0,894.17,685.8
2016,5,23,13,30,335.0,424.0,3.4,15.0,729.0,776.26,595.04
2016,5,23,13,45,330.0,411.0,3.45,15.0,705.0,755.92,582.22
2016,5,23,14,0,325.0,398.0,3.5,15.0,681.0,734.3,567.73
2016,5,23,14,15,337.5,378.5,3.55,15.0,663.5,721.21,559.97
2016,5,23,14,30,350.0,359.0,3.6,15.0,646.0,706.25,550.77
2016,5,23,14,45,299.5,353.5,3.7,15.0,591.5,647.42,507.51
2016,5,23,15,0,249.0,348.0,3.8,15.0,537.0,590.13,464.91
2016,5,23,15,15,206.5,331.5,3.9,15.0,482.5,522.12,414.03
2016,5,23,15,30,164.0,315.0,4.0,15.0,428.0,464.07,369.74
2016,5,23,15,45,94.0,270.0,4.1,15.0,334.0,349.25,279.82
2016,5,23,16,0,24.0,225.0,4.2,15.0,240.0,240.86,192.62
2016,5,23,16,15,46.5,220.0,4.3,14.5,245.5,257.21,207.65
2016,5,23,16,30,69.0,215.0,4.4,14.0,251.0,265.67,215.99
2016,5,23,16,45,35.5,177.0,4.5,14.0,195.5,202.32,164.11
2016,5,23,17,0,2.0,139.0,4.6,14.0,140.0,138.37,111.09
2016,5,23,17,15,1.0,120.5,4.6,14.0,121.0,119.37,95.56
2016,5,23,17,30,0.0,102.0,4.6,14.0,102.0,100.46,79.83
2016,5,23,17,45,228.0,84.0,4.7,14.0,138.0,185.38,149.88
2016,5,23,18,0,456.0,66.0,4.8,14.0,174.0,241.44,190.26
2016,5,23,18,15,376.0,55.5,4.75,13.5,130.5,180.91,136.94
2016,5,23,18,30,296.0,45.0,4.7,13.0,87.0,127.97,90.78
2016,5,23,18,45,187.5,31.0,4.7,13.0,53.5,75.83,46.09
2016,5,23,19,0,79.0,17.0,4.7,13.0,20.0,31.03,0.0
2016,5,23,19,15,39.5,8.5,4.65,13.0,10.0,11.87,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.5,15.5,3.7,13.0,15.5,14.96,0.0
2016,5,24,5,30,1.0,31.0,3.8,13.0,31.0,29.29,18.53
2016,5,24,5,45,22.5,50.0,3.9,13.0,54.5,45.02,33.78
2016,5,24,6,0,44.0,69.0,4.0,13.0,78.0,61.02,48.62
2016,5,24,6,15,56.5,90.5,4.0,13.0,105.0,80.16,62.03
2016,5,24,6,30,69.0,112.0,4.0,13.0,132.0,103.94,80.53
2016,5,24,6,45,80.0,133.0,4.0,13.5,160.5,128.85,100.31
2016,5,24,7,0,91.0,154.0,4.0,14.0,189.0,155.19,121.57
2016,5,24,7,15,123.0,177.5,4.0,14.0,232.5,186.73,146.75
2016,5,24,7,30,155.0,201.0,4.0,14.0,276.0,225.3,178.02
2016,5,24,7,45,207.0,219.5,4.0,14.0,331.0,270.15,214.18
2016,5,24,8,0,259.0,238.0,4.0,14.0,386.0,317.67,252.71
2016,5,24,8,15,176.5,263.5,4.0,14.0,368.0,321.7,256.95
2016,5,24,8,30,94.0,289.0,4.0,14.0,350.0,316.66,252.77
2016,5,24,8,45,63.5,288.0,4.0,14.0,331.0,305.7,243.65
2016,5,24,9,0,33.0,287.0,4.0,14.0,312.0,291.31,231.49
2016,5,24,9,15,35.0,305.0,4.0,14.0,332.5,312.33,247.71
2016,5,24,9,30,37.0,323.0,4.0,14.0,353.0,333.6,263.93
2016,5,24,9,45,144.5,363.0,4.0,14.5,485.0,452.62,357.63
2016,5,24,10,0,252.0,403.0,4.0,15.0,617.0,581.01,455.35
2016,5,24,10,15,285.5,408.5,4.0,15.0,658.5,625.49,488.31
2016,5,24,10,30,319.0,414.0,4.0,15.0,700.0,671.55,522.53
2016,5,24,10,45,462.0,366.0,4.0,15.0,790.0,764.03,593.62
2016,5,24,11,0,605.0,318.0,4.0,15.0,880.0,861.1,666.36
2016,5,24,11,15,748.5,223.5,4.0,15.0,929.0,919.25,709.96
2016,5,24,11,30,892.0,129.0,4.0,15.0,978.0,972.85,746.6
2016,5,24,11,45,895.5,128.0,4.05,15.0,984.0,992.05,759.54
2016,5,24,12,0,899.0,127.0,4.1,15.0,990.0,1008.32,770.81
2016,5,24,12,15,898.5,127.0,4.1,15.0,988.0,1018.63,777.77
2016,5,24,12,30,898.0,127.0,4.1,15.0,986.0,1025.78,782.72
2016,5,24,12,45,893.5,128.0,4.15,15.0,975.5,1026.75,783.89
2016,5,24,13,0,889.0,129.0,4.2,15.0,965.0,1024.5,783.03
2016,5,24,13,15,885.5,128.5,4.25,15.0,948.5,1018.54,779.75
2016,5,24,13,30,882.0,128.0,4.3,15.0,932.0,1009.42,774.42
2016,5,24,13,45,878.0,125.5,4.35,15.0,908.5,994.62,765.46
2016,5,24,14,0,874.0,123.0,4.4,15.0,885.0,976.78,754.47
2016,5,24,14,15,655.5,221.5,4.45,15.0,782.0,868.24,679.05
2016,5,24,14,30,437.0,320.0,4.5,15.0,679.0,753.24,590.78
2016,5,24,14,45,443.0,302.0,4.55,15.0,652.0,730.03,575.94
2016,5,24,15,0,449.0,284.0,4.6,15.0,625.0,704.85,558.97
2016,5,24,15,15,332.5,298.0,4.65,15.0,542.5,600.58,478.91
2016,5,24,15,30,216.0,312.0,4.7,15.0,460.0,503.08,402.45
2016,5,24,15,45,267.0,280.0,4.8,15.0,451.0,508.74,409.75
2016,5,24,16,0,318.0,248.0,4.9,15.0,442.0,502.17,407.09
2016,5,24,16,15,202.5,233.5,4.9,14.5,353.5,386.84,315.18
2016,5,24,16,30,87.0,219.0,4.9,14.0,265.0,281.74,229.44
2016,5,24,16,45,79.0,196.0,4.95,14.0,234.5,249.3,203.57
2016,5,24,17,0,71.0,173.0,5.0,14.0,204.0,217.43,177.65
2016,5,24,17,15,64.5,151.5,5.0,13.5,176.5,188.6,154.17
2016,5,24,17,30,58.0,130.0,5.0,13.0,149.0,160.29,130.67
2016,5,24,17,45,48.5,108.5,5.0,13.0,123.0,131.31,105.97
2016,5,24,18,0,39.0,87.0,5.0,13.0,97.0,103.23,81.72
2016,5,24,18,15,185.5,65.5,4.9,13.0,94.5,129.45,99.22
2016,5,24,18,30,332.0,44.0,4.8,13.0,92.0,137.2,97.44
2016,5,24,18,45,216.0,31.0,4.75,13.0,57.0,81.54,49.92
2016,5,24,19,0,100.0,18.0,4.7,13.0,22.0,35.34,0.0
2016,5,24,19,15,50.0,9.0,4.6,13.0,11.0,13.36,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,16.5,3.1,13.0,28.0,12.76,0.0
2016,5,25,5,30,226.0,33.0,3.2,13.0,56.0,25.38,15.4
2016,5,25,5,45,319.0,44.5,3.3,13.0,96.5,33.42,23.68
2016,5,25,6,0,412.0,56.0,3.4,13.0,137.0,40.89,30.81
2016,5,25,6,15,476.5,64.5,3.4,13.0,184.0,55.28,35.02
2016,5,25,6,30,541.0,73.0,3.4,13.0,231.0,94.76,55.06
2016,5,25,6,45,270.5,64.0,3.4,13.5,143.0,85.6,55.44
2016,5,25,7,0,0.0,55.0,3.4,14.0,55.0,53.14,39.7
2016,5,25,7,15,0.0,75.5,3.45,14.0,75.5,73.0,56.37
2016,5,25,7,30,0.0,96.0,3.5,14.0,96.0,92.5,72.51
2016,5,25,7,45,0.0,99.5,3.55,14.0,99.5,95.97,75.14
2016,5,25,8,0,0.0,103.0,3.6,14.0,103.0,99.42,77.75
2016,5,25,8,15,0.0,125.5,3.7,14.0,125.5,120.83,95.17
2016,5,25,8,30,0.0,148.0,3.8,14.0,148.0,142.28,112.45
2016,5,25,8,45,0.5,156.5,3.9,14.0,157.0,150.85,119.11
2016,5,25,9,0,1.0,165.0,4.0,14.0,166.0,159.47,125.82
2016,5,25,9,15,4.5,191.0,4.05,14.0,194.5,186.75,147.64
2016,5,25,9,30,8.0,217.0,4.1,14.0,223.0,214.44,169.6
2016,5,25,9,45,7.5,208.0,4.2,14.0,214.0,206.14,162.68
2016,5,25,10,0,7.0,199.0,4.3,14.0,205.0,197.67,155.73
2016,5,25,10,15,9.0,224.0,4.3,14.0,232.5,223.86,176.47
2016,5,25,10,30,11.0,249.0,4.3,14.0,260.0,250.28,197.2
2016,5,25,10,45,13.5,276.0,4.35,14.5,289.5,279.3,219.48
2016,5,25,11,0,16.0,303.0,4.4,15.0,319.0,308.59,241.74
2016,5,25,11,15,14.0,277.0,4.4,15.0,291.0,282.25,221.02
2016,5,25,11,30,12.0,251.0,4.4,15.0,263.0,255.61,200.12
2016,5,25,11,45,16.0,294.5,4.4,15.0,310.0,302.64,236.92
2016,5,25,12,0,20.0,338.0,4.4,15.0,357.0,350.06,273.5
2016,5,25,12,15,31.0,376.0,4.45,15.0,406.0,405.1,315.94
2016,5,25,12,30,42.0,414.0,4.5,15.0,455.0,456.04,354.85
2016,5,25,12,45,61.5,431.5,4.6,15.0,490.5,494.89,385.02
2016,5,25,13,0,81.0,449.0,4.7,15.0,526.0,533.78,415.14
2016,5,25,13,15,56.5,408.5,4.85,15.0,462.0,468.54,365.7
2016,5,25,13,30,32.0,368.0,5.0,15.0,398.0,403.07,315.59
2016,5,25,13,45,24.5,331.5,5.15,15.0,354.5,358.47,281.63
2016,5,25,14,0,17.0,295.0,5.3,15.0,311.0,307.03,241.84
2016,5,25,14,15,33.5,324.5,5.4,15.0,353.0,360.42,284.7
2016,5,25,14,30,50.0,354.0,5.5,15.0,395.0,406.79,321.68
2016,5,25,14,45,451.0,230.0,5.65,15.0,574.5,661.47,532.63
2016,5,25,15,0,852.0,106.0,5.8,15.0,754.0,864.7,689.81
2016,5,25,15,15,500.5,211.0,5.9,15.0,586.5,658.08,531.67
2016,5,25,15,30,149.0,316.0,6.0,15.0,419.0,452.94,363.59
2016,5,25,15,45,80.0,259.0,6.1,15.0,314.5,326.58,263.31
2016,5,25,16,0,11.0,202.0,6.2,15.0,210.0,207.56,166.07
2016,5,25,16,15,7.5,184.0,6.25,14.5,189.0,186.79,149.92
2016,5,25,16,30,4.0,166.0,6.3,14.0,168.0,166.29,133.69
2016,5,25,16,45,2.0,145.0,6.35,14.0,146.0,143.93,115.54
2016,5,25,17,0,0.0,124.0,6.4,14.0,124.0,121.75,97.35
2016,5,25,17,15,0.0,108.0,6.35,13.5,108.0,105.91,84.48
2016,5,25,17,30,0.0,92.0,6.3,13.0,92.0,90.07,71.39
2016,5,25,17,45,245.0,78.5,6.3,13.0,138.0,191.78,156.12
2016,5,25,18,0,490.0,65.0,6.3,13.0,184.0,253.75,201.46
2016,5,25,18,15,409.0,56.0,6.2,13.0,139.0,192.51,146.63
2016,5,25,18,30,328.0,47.0,6.1,13.0,94.0,138.93,99.23
2016,5,25,18,45,204.5,33.5,6.1,13.0,59.0,82.39,51.46
2016,5,25,19,0,81.0,20.0,6.1,13.0,24.0,33.69,0.0
2016,5,25,19,15,40.5,10.0,6.05,13.0,12.0,13.54,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,73.0,19.5,4.1,13.0,26.5,16.47,0.0
2016,5,26,5,30,146.0,39.0,4.1,13.0,53.0,32.01,20.98
2016,5,26,5,45,236.0,53.5,4.1,13.0,92.5,40.65,30.01
2016,5,26,6,0,326.0,68.0,4.1,13.0,132.0,50.47,39.31
2016,5,26,6,15,163.0,63.5,4.05,13.0,95.5,54.64,38.75
2016,5,26,6,30,0.0,59.0,4.0,13.0,59.0,57.02,43.29
2016,5,26,6,45,0.0,72.0,4.0,13.5,72.0,69.38,53.69
2016,5,26,7,0,0.0,85.0,4.0,14.0,85.0,81.69,63.86
2016,5,26,7,15,0.0,96.0,3.95,14.0,96.0,92.2,72.5
2016,5,26,7,30,0.0,107.0,3.9,14.0,107.0,102.73,81.05
2016,5,26,7,45,0.0,129.5,3.85,14.0,129.5,123.97,98.39
2016,5,26,8,0,0.0,152.0,3.8,14.0,152.0,145.29,115.59
2016,5,26,8,15,1.5,168.0,3.75,14.0,169.0,161.34,128.31
2016,5,26,8,30,3.0,184.0,3.7,14.0,186.0,177.59,141.14
2016,5,26,8,45,7.0,207.0,3.65,14.5,212.5,202.0,160.18
2016,5,26,9,0,11.0,230.0,3.6,15.0,239.0,226.88,179.38
2016,5,26,9,15,10.0,229.5,3.5,15.0,238.0,226.81,178.87
2016,5,26,9,30,9.0,229.0,3.4,15.0,237.0,226.55,178.29
2016,5,26,9,45,11.5,249.0,3.35,15.0,259.0,248.24,195.16
2016,5,26,10,0,14.0,269.0,3.3,15.0,281.0,270.21,212.08
2016,5,26,10,15,16.0,287.5,3.2,15.0,301.5,290.59,227.63
2016,5,26,10,30,18.0,306.0,3.1,15.0,322.0,311.17,243.23
2016,5,26,10,45,24.5,340.5,3.05,15.5,363.0,353.02,274.69
2016,5,26,11,0,31.0,375.0,3.0,16.0,404.0,394.56,305.38
2016,5,26,11,15,34.5,389.0,3.0,16.0,422.0,413.78,319.58
2016,5,26,11,30,38.0,403.0,3.0,16.0,440.0,433.19,333.99
2016,5,26,11,45,40.0,404.0,3.0,16.0,443.0,438.32,337.74
2016,5,26,12,0,42.0,405.0,3.0,16.0,446.0,443.32,341.5
2016,5,26,12,15,55.0,427.0,3.1,16.0,480.5,480.28,369.55
2016,5,26,12,30,68.0,449.0,3.2,16.0,515.0,517.49,397.51
2016,5,26,12,45,75.5,450.0,3.3,16.0,522.0,527.78,405.54
2016,5,26,13,0,83.0,451.0,3.4,16.0,529.0,537.77,413.55
2016,5,26,13,15,156.5,449.5,3.6,16.0,593.5,618.02,475.8
2016,5,26,13,30,230.0,448.0,3.8,16.0,658.0,689.77,530.85
2016,5,26,13,45,158.5,430.5,4.05,16.0,573.5,600.57,464.41
2016,5,26,14,0,87.0,413.0,4.3,16.0,489.0,504.3,392.0
2016,5,26,14,15,84.5,396.5,4.55,16.0,468.5,484.23,378.35
2016,5,26,14,30,82.0,380.0,4.8,16.0,448.0,463.88,364.01
2016,5,26,14,45,123.5,369.5,5.05,16.0,466.5,497.44,392.24
2016,5,26,15,0,165.0,359.0,5.3,16.0,485.0,520.38,412.26
2016,5,26,15,15,360.0,285.0,5.45,15.5,539.0,610.17,489.33
2016,5,26,15,30,555.0,211.0,5.6,15.0,593.0,686.4,554.83
2016,5,26,15,45,643.5,169.5,5.75,15.0,584.5,694.63,564.35
2016,5,26,16,0,732.0,128.0,5.9,15.0,576.0,690.7,564.46
2016,5,26,16,15,708.5,124.0,5.95,14.5,528.0,639.94,526.34
2016,5,26,16,30,685.0,120.0,6.0,14.0,480.0,589.43,487.48
2016,5,26,16,45,652.5,115.0,6.05,14.0,430.0,532.86,441.85
2016,5,26,17,0,620.0,110.0,6.1,14.0,380.0,477.93,396.51
2016,5,26,17,15,578.0,103.0,6.05,13.5,329.5,417.94,346.51
2016,5,26,17,30,536.0,96.0,6.0,13.0,279.0,361.13,297.89
2016,5,26,17,45,472.0,88.5,6.0,13.0,229.5,296.53,241.42
2016,5,26,18,0,408.0,81.0,6.0,13.0,180.0,240.43,191.45
2016,5,26,18,15,327.0,68.0,5.85,13.0,136.0,179.67,137.95
2016,5,26,18,30,246.0,55.0,5.7,13.0,92.0,127.53,92.57
2016,5,26,18,45,145.0,37.5,5.6,13.0,57.5,72.48,46.25
2016,5,26,19,0,44.0,20.0,5.5,13.0,23.0,27.4,0.0
2016,5,26,19,15,22.0,10.0,5.35,12.5,11.5,11.88,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,61.0,20.5,2.6,12.0,26.5,17.28,0.0
2016,5,27,5,30,122.0,41.0,2.5,12.0,53.0,33.53,22.46
2016,5,27,5,45,212.0,57.5,2.4,12.5,93.5,46.28,35.05
2016,5,27,6,0,302.0,74.0,2.3,13.0,134.0,55.25,43.57
2016,5,27,6,15,161.5,90.5,2.15,13.0,123.5,75.17,56.12
2016,5,27,6,30,21.0,107.0,2.0,13.0,113.0,100.0,78.91
2016,5,27,6,45,30.5,127.0,1.85,13.0,138.0,118.08,93.46
2016,5,27,7,0,40.0,147.0,1.7,13.0,163.0,140.46,111.55
2016,5,27,7,15,56.0,172.0,1.55,13.0,197.5,169.74,135.01
2016,5,27,7,30,72.0,197.0,1.4,13.0,232.0,201.03,159.99
2016,5,27,7,45,88.5,222.5,1.3,13.5,270.0,234.87,186.5
2016,5,27,8,0,105.0,248.0,1.2,14.0,308.0,270.66,214.17
2016,5,27,8,15,127.5,272.0,1.1,14.0,351.0,307.17,242.38
2016,5,27,8,30,150.0,296.0,1.0,14.0,394.0,348.82,274.14
2016,5,27,8,45,205.0,312.0,0.9,14.5,456.0,403.52,314.94
2016,5,27,9,0,260.0,328.0,0.8,15.0,518.0,461.6,357.27
2016,5,27,9,15,367.0,310.0,0.75,15.0,593.0,528.75,407.35
2016,5,27,9,30,474.0,292.0,0.7,15.0,668.0,603.74,461.99
2016,5,27,9,45,669.5,210.0,0.7,15.5,766.0,691.55,526.39
2016,5,27,10,0,865.0,128.0,0.7,16.0,864.0,791.35,594.31
2016,5,27,10,15,871.0,129.5,0.75,16.0,891.0,829.84,618.64
2016,5,27,10,30,877.0,131.0,0.8,16.0,918.0,866.34,642.37
2016,5,27,10,45,883.5,131.0,0.9,16.5,938.5,899.7,663.59
2016,5,27,11,0,890.0,131.0,1.0,17.0,959.0,930.76,683.26
2016,5,27,11,15,892.5,131.5,1.25,17.0,972.0,956.16,703.06
2016,5,27,11,30,895.0,132.0,1.5,17.0,985.0,978.81,720.99
2016,5,27,11,45,896.0,132.5,1.75,17.5,990.5,997.17,734.62
2016,5,27,12,0,897.0,133.0,2.0,18.0,996.0,1012.55,746.19
2016,5,27,12,15,896.5,132.5,2.25,18.0,994.0,1022.41,755.49
2016,5,27,12,30,896.0,132.0,2.5,18.0,992.0,1029.13,762.69
2016,5,27,12,45,892.5,132.5,2.8,18.0,982.0,1030.68,766.94
2016,5,27,13,0,889.0,133.0,3.1,18.0,972.0,1029.03,768.95
2016,5,27,13,15,885.5,132.5,3.3,18.0,955.5,1023.18,767.23
2016,5,27,13,30,882.0,132.0,3.5,18.0,939.0,1014.17,763.4
2016,5,27,13,45,876.0,131.0,3.7,18.0,915.0,999.1,755.44
2016,5,27,14,0,870.0,130.0,3.9,18.0,891.0,981.06,745.43
2016,5,27,14,15,862.0,128.5,4.0,17.5,861.0,957.74,732.49
2016,5,27,14,30,854.0,127.0,4.1,17.0,831.0,931.77,717.61
2016,5,27,14,45,844.0,125.0,4.2,17.0,795.0,900.96,697.85
2016,5,27,15,0,834.0,123.0,4.3,17.0,759.0,872.76,679.81
2016,5,27,15,15,821.0,120.5,4.3,17.0,718.0,834.37,653.89
2016,5,27,15,30,808.0,118.0,4.3,17.0,677.0,794.31,626.59
2016,5,27,15,45,792.0,114.5,4.35,17.0,632.0,749.38,595.71
2016,5,27,16,0,776.0,111.0,4.4,17.0,587.0,703.45,563.65
2016,5,27,16,15,754.0,107.5,4.4,17.0,538.5,652.58,526.77
2016,5,27,16,30,732.0,104.0,4.4,17.0,490.0,603.36,489.03
2016,5,27,16,45,702.5,99.5,4.4,17.0,439.5,547.15,444.97
2016,5,27,17,0,673.0,95.0,4.4,17.0,389.0,492.25,400.83
2016,5,27,17,15,633.5,89.5,4.35,16.5,338.0,432.7,352.4
2016,5,27,17,30,594.0,84.0,4.3,16.0,287.0,376.03,304.9
2016,5,27,17,45,537.5,77.0,4.25,16.0,237.5,313.9,251.31
2016,5,27,18,0,481.0,70.0,4.2,16.0,188.0,256.98,201.14
2016,5,27,18,15,401.5,59.5,4.05,15.5,142.5,194.9,147.18
2016,5,27,18,30,322.0,49.0,3.9,15.0,97.0,140.43,100.01
2016,5,27,18,45,208.5,35.0,3.8,15.0,61.5,85.29,53.85
2016,5,27,19,0,95.0,21.0,3.7,15.0,26.0,38.78,1.72
2016,5,27,19,15,47.5,10.5,3.6,14.5,13.0,14.81,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,89.5,18.5,2.35,13.0,28.0,14.33,0.0
2016,5,28,5,30,179.0,37.0,2.4,13.0,56.0,28.57,18.3
2016,5,28,5,45,273.5,50.5,2.5,13.5,96.5,38.12,27.8
2016,5,28,6,0,368.0,64.0,2.6,14.0,137.0,47.2,36.3
2016,5,28,6,15,433.0,73.5,2.55,14.0,183.5,63.53,41.79
2016,5,28,6,30,498.0,83.0,2.5,14.0,230.0,101.69,61.99
2016,5,28,6,45,549.0,89.5,2.45,14.5,280.5,142.55,90.66
2016,5,28,7,0,600.0,96.0,2.4,15.0,331.0,189.2,128.05
2016,5,28,7,15,635.0,101.5,2.4,15.0,381.5,236.73,169.24
2016,5,28,7,30,670.0,107.0,2.4,15.0,432.0,287.93,214.23
2016,5,28,7,45,699.5,110.5,2.4,15.5,482.0,338.87,258.58
2016,5,28,8,0,729.0,114.0,2.4,16.0,532.0,392.44,304.18
2016,5,28,8,15,749.0,118.0,2.35,16.5,578.5,446.83,349.16
2016,5,28,8,30,769.0,122.0,2.3,17.0,625.0,499.81,391.7
2016,5,28,8,45,786.0,124.5,2.3,17.5,669.0,550.65,431.47
2016,5,28,9,0,803.0,127.0,2.3,18.0,713.0,601.84,470.28
2016,5,28,9,15,815.5,129.5,2.25,18.0,751.5,650.24,506.58
2016,5,28,9,30,828.0,132.0,2.2,18.0,790.0,698.09,541.54
2016,5,28,9,45,836.5,134.0,2.2,18.5,823.0,741.75,570.96
2016,5,28,10,0,845.0,136.0,2.2,19.0,856.0,783.55,597.92
2016,5,28,10,15,852.5,137.5,2.2,19.0,883.5,822.55,623.74
2016,5,28,10,30,860.0,139.0,2.2,19.0,911.0,859.72,648.1
2016,5,28,10,45,864.0,140.5,2.25,19.0,931.0,891.84,669.33
2016,5,28,11,0,868.0,142.0,2.3,19.0,951.0,921.6,688.96
2016,5,28,11,15,871.5,143.0,2.4,19.0,964.0,947.93,706.77
2016,5,28,11,30,875.0,144.0,2.5,19.0,977.0,971.62,722.9
2016,5,28,11,45,875.5,144.5,2.6,19.0,983.0,989.21,735.06
2016,5,28,12,0,876.0,145.0,2.7,19.0,989.0,1003.88,745.43
2016,5,28,12,15,876.0,145.0,2.8,19.0,987.0,1014.59,753.3
2016,5,28,12,30,876.0,145.0,2.9,19.0,985.0,1022.26,759.31
2016,5,28,12,45,868.5,148.0,3.05,19.0,974.5,1022.33,760.86
2016,5,28,13,0,861.0,151.0,3.2,19.0,964.0,1019.3,760.47
2016,5,28,13,15,857.0,150.0,3.3,19.0,947.5,1012.68,757.36
2016,5,28,13,30,853.0,149.0,3.4,19.0,931.0,1003.0,752.3
2016,5,28,13,45,847.5,147.5,3.5,19.0,907.5,988.34,743.95
2016,5,28,14,0,842.0,146.0,3.6,19.0,884.0,976.69,737.7
2016,5,28,14,15,834.0,144.0,3.65,18.5,853.5,953.32,724.5
2016,5,28,14,30,826.0,142.0,3.7,18.0,823.0,927.35,709.5
2016,5,28,14,45,816.0,139.5,3.8,18.0,787.5,896.58,690.01
2016,5,28,15,0,806.0,137.0,3.9,18.0,752.0,863.62,668.82
2016,5,28,15,15,792.0,134.0,3.9,18.0,711.0,824.73,642.72
2016,5,28,15,30,778.0,131.0,3.9,18.0,670.0,784.3,615.31
2016,5,28,15,45,761.5,127.0,3.9,18.0,625.0,739.54,584.44
2016,5,28,16,0,745.0,123.0,3.9,18.0,580.0,695.94,554.06
2016,5,28,16,15,722.0,118.5,3.85,17.5,532.0,644.53,517.21
2016,5,28,16,30,699.0,114.0,3.8,17.0,484.0,593.3,479.1
2016,5,28,16,45,573.5,125.5,3.8,17.0,408.5,496.93,403.1
2016,5,28,17,0,448.0,137.0,3.8,17.0,333.0,408.12,331.68
2016,5,28,17,15,407.0,128.0,3.7,16.5,289.0,355.2,288.93
2016,5,28,17,30,366.0,119.0,3.6,16.0,245.0,305.7,247.85
2016,5,28,17,45,330.0,103.0,3.5,16.0,202.5,254.46,204.16
2016,5,28,18,0,294.0,87.0,3.4,16.0,160.0,206.63,162.6
2016,5,28,18,15,241.5,70.5,3.2,15.5,121.5,153.03,116.53
2016,5,28,18,30,189.0,54.0,3.0,15.0,83.0,109.16,78.73
2016,5,28,18,45,112.5,37.0,2.9,15.0,52.5,65.5,42.12
2016,5,28,19,0,36.0,20.0,2.8,15.0,22.0,26.36,1.66
2016,5,28,19,15,18.0,10.0,2.75,14.5,11.0,11.56,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,5,15,101.0,18.5,2.1,13.0,29.0,14.31,0.0
2016,5,29,5,30,202.0,37.0,2.1,13.0,58.0,28.54,18.34
2016,5,29,5,45,300.0,49.5,2.1,13.0,100.0,37.29,27.16
2016,5,29,6,0,398.0,62.0,2.1,13.0,142.0,45.6,35.05
2016,5,29,6,15,199.0,66.0,2.0,13.0,106.0,57.82,40.68
2016,5,29,6,30,0.0,70.0,1.9,13.0,70.0,67.03,51.82
2016,5,29,6,45,0.0,84.5,1.8,13.5,84.5,80.7,63.25
2016,5,29,7,0,0.0,99.0,1.7,14.0,99.0,94.43,74.51
2016,5,29,7,15,4.0,130.0,1.65,14.0,132.0,124.07,98.79
2016,5,29,7,30,8.0,161.0,1.6,14.0,165.0,154.27,123.17
2016,5,29,7,45,8.5,174.0,1.55,14.5,178.5,167.67,133.38
2016,5,29,8,0,9.0,187.0,1.5,15.0,192.0,181.1,143.53
2016,5,29,8,15,16.0,214.0,1.55,15.0,224.5,210.38,166.53
2016,5,29,8,30,23.0,241.0,1.6,15.0,257.0,240.52,189.97
2016,5,29,8,45,42.0,279.0,1.7,15.5,309.0,285.66,224.68
2016,5,29,9,0,61.0,317.0,1.8,16.0,361.0,335.5,262.45
2016,5,29,9,15,55.0,328.5,1.85,16.0,370.0,346.86,270.48
2016,5,29,9,30,49.0,340.0,1.9,16.0,379.0,357.59,278.13
2016,5,29,9,45,158.5,370.5,2.0,16.0,504.5,469.66,364.84
2016,5,29,10,0,268.0,401.0,2.1,16.0,630.0,591.13,455.66
2016,5,29,10,15,284.5,411.0,2.15,16.0,660.5,626.71,480.75
2016,5,29,10,30,301.0,421.0,2.2,16.0,691.0,662.77,506.6
2016,5,29,10,45,277.0,438.0,2.3,16.0,691.0,670.63,511.38
2016,5,29,11,0,253.0,455.0,2.4,16.0,691.0,676.46,514.88
2016,5,29,11,15,211.5,467.5,2.45,16.0,667.0,657.27,499.94
2016,5,29,11,30,170.0,480.0,2.5,16.0,643.0,637.66,484.71
2016,5,29,11,45,246.5,469.5,2.55,16.5,707.0,710.49,538.24
2016,5,29,12,0,323.0,459.0,2.6,17.0,771.0,781.47,588.84
2016,5,29,12,15,337.0,449.5,2.65,17.0,774.0,792.24,596.67
2016,5,29,12,30,351.0,440.0,2.7,17.0,777.0,801.77,604.19
2016,5,29,12,45,371.5,424.0,2.75,17.0,777.5,809.74,611.03
2016,5,29,13,0,392.0,408.0,2.8,17.0,778.0,816.09,616.83
2016,5,29,13,15,333.0,424.0,2.9,17.0,735.0,774.5,586.82
2016,5,29,13,30,274.0,440.0,3.0,17.0,692.0,732.27,556.32
2016,5,29,13,45,260.0,430.5,3.1,17.0,664.5,707.55,539.74
2016,5,29,14,0,246.0,421.0,3.2,17.0,637.0,682.03,522.31
2016,5,29,14,15,230.5,408.0,3.3,16.5,605.0,642.88,495.97
2016,5,29,14,30,215.0,395.0,3.4,16.0,573.0,611.21,474.61
2016,5,29,14,45,128.5,355.5,3.5,16.0,460.5,486.98,380.99
2016,5,29,15,0,42.0,316.0,3.6,16.0,348.0,358.76,281.68
2016,5,29,15,15,84.5,317.0,3.6,16.0,377.5,395.6,312.66
2016,5,29,15,30,127.0,318.0,3.6,16.0,407.0,437.12,346.34
2016,5,29,15,45,73.0,269.0,3.65,16.0,319.5,331.72,263.95
2016,5,29,16,0,19.0,220.0,3.7,16.0,232.0,231.85,184.26
2016,5,29,16,15,41.0,218.5,3.7,15.5,241.5,251.53,201.79
2016,5,29,16,30,63.0,217.0,3.7,15.0,251.0,263.73,212.98
2016,5,29,16,45,53.0,193.0,3.75,15.0,219.5,230.05,186.04
2016,5,29,17,0,43.0,169.0,3.8,15.0,188.0,197.17,159.51
2016,5,29,17,15,36.0,149.0,3.85,15.0,163.5,171.03,138.23
2016,5,29,17,30,29.0,129.0,3.9,15.0,139.0,145.53,117.16
2016,5,29,17,45,235.5,103.0,4.0,15.0,163.5,210.81,170.28
2016,5,29,18,0,442.0,77.0,4.1,15.0,188.0,249.85,197.05
2016,5,29,18,15,362.0,65.5,4.1,14.5,143.0,188.94,144.06
2016,5,29,18,30,282.0,54.0,4.1,14.0,98.0,136.49,98.75
2016,5,29,18,45,177.5,38.5,4.1,14.0,62.5,83.4,54.32
2016,5,29,19,0,73.0,23.0,4.1,14.0,27.0,36.63,6.42
2016,5,29,19,15,36.5,11.5,4.05,13.5,13.5,14.86,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,109.5,19.0,1.9,12.0,30.5,14.71,0.0
2016,5,30,5,30,219.0,38.0,1.9,12.0,61.0,29.35,19.16
2016,5,30,5,45,318.0,49.5,1.95,12.5,103.0,37.26,27.21
2016,5,30,6,0,417.0,61.0,2.0,13.0,145.0,45.14,34.65
2016,5,30,6,15,208.5,74.5,1.95,13.0,116.5,64.69,46.29
2016,5,30,6,30,0.0,88.0,1.9,13.0,88.0,82.71,65.11
2016,5,30,6,45,0.0,107.0,1.85,13.5,107.0,100.49,79.9
2016,5,30,7,0,0.0,126.0,1.8,14.0,126.0,118.42,94.51
2016,5,30,7,15,3.5,143.5,1.8,14.0,145.5,135.98,108.63
2016,5,30,7,30,7.0,161.0,1.8,14.0,165.0,153.99,122.98
2016,5,30,7,45,14.5,185.0,1.8,14.5,194.0,179.68,143.13
2016,5,30,8,0,22.0,209.0,1.8,15.0,223.0,206.32,163.78
2016,5,30,8,15,40.5,243.0,1.85,15.0,269.5,244.8,193.98
2016,5,30,8,30,59.0,277.0,1.9,15.0,316.0,288.43,227.94
2016,5,30,8,45,66.5,300.5,1.95,15.5,347.5,318.63,250.6
2016,5,30,9,0,74.0,324.0,2.0,16.0,379.0,349.66,273.65
2016,5,30,9,15,125.0,352.0,2.05,16.0,450.0,412.38,321.83
2016,5,30,9,30,176.0,380.0,2.1,16.0,521.0,481.34,373.88
2016,5,30,9,45,224.0,390.0,2.15,16.0,577.0,535.64,414.54
2016,5,30,10,0,272.0,400.0,2.2,16.0,633.0,593.18,457.18
2016,5,30,10,15,266.5,415.5,2.2,16.0,649.5,616.37,473.02
2016,5,30,10,30,261.0,431.0,2.2,16.0,666.0,638.63,488.27
2016,5,30,10,45,259.0,442.5,2.25,16.5,680.0,659.18,501.66
2016,5,30,11,0,257.0,454.0,2.3,17.0,694.0,678.96,514.41
2016,5,30,11,15,224.5,466.5,2.3,17.0,678.5,668.19,505.42
2016,5,30,11,30,192.0,479.0,2.3,17.0,663.0,657.35,496.55
2016,5,30,11,45,255.5,467.5,2.3,17.0,713.5,717.04,540.59
2016,5,30,12,0,319.0,456.0,2.3,17.0,764.0,774.44,581.95
2016,5,30,12,15,266.0,468.5,2.3,17.0,725.0,741.16,556.73
2016,5,30,12,30,213.0,481.0,2.3,17.0,686.0,700.28,526.86
2016,5,30,12,45,208.5,476.5,2.35,17.0,675.5,694.22,523.31
2016,5,30,13,0,204.0,472.0,2.4,17.0,665.0,687.18,518.84
2016,5,30,13,15,236.5,457.0,2.45,17.0,677.0,705.29,533.48
2016,5,30,13,30,269.0,442.0,2.5,17.0,689.0,729.34,551.98
2016,5,30,13,45,282.0,426.0,2.6,17.0,679.0,724.38,549.98
2016,5,30,14,0,295.0,410.0,2.7,17.0,669.0,717.85,547.11
2016,5,30,14,15,307.5,391.0,2.8,17.0,653.0,706.02,540.55
2016,5,30,14,30,320.0,372.0,2.9,17.0,637.0,692.45,532.73
2016,5,30,14,45,336.5,349.0,3.0,17.0,617.0,676.45,523.3
2016,5,30,15,0,353.0,326.0,3.1,17.0,597.0,658.33,512.24
2016,5,30,15,15,341.0,309.5,3.1,17.0,559.5,620.74,485.58
2016,5,30,15,30,329.0,293.0,3.1,17.0,522.0,582.78,458.44
2016,5,30,15,45,215.0,282.0,3.15,17.0,428.0,463.6,367.26
2016,5,30,16,0,101.0,271.0,3.2,17.0,334.0,352.97,280.33
2016,5,30,16,15,99.5,248.5,3.15,16.5,306.0,324.81,259.82
2016,5,30,16,30,98.0,226.0,3.1,16.0,278.0,296.51,238.56
2016,5,30,16,45,70.5,198.0,3.1,16.0,233.5,246.18,198.33
2016,5,30,17,0,43.0,170.0,3.1,16.0,189.0,198.22,159.53
2016,5,30,17,15,37.0,149.5,3.0,16.0,164.5,172.06,138.38
2016,5,30,17,30,31.0,129.0,2.9,16.0,140.0,146.42,117.33
2016,5,30,17,45,270.0,98.0,2.85,16.0,167.5,219.89,176.66
2016,5,30,18,0,509.0,67.0,2.8,16.0,195.0,265.89,207.96
2016,5,30,18,15,431.0,58.0,2.7,15.5,149.0,204.17,154.16
2016,5,30,18,30,353.0,49.0,2.6,15.0,103.0,150.49,107.56
2016,5,30,18,45,239.5,35.5,2.55,15.0,66.5,92.8,59.46
2016,5,30,19,0,126.0,22.0,2.5,15.0,30.0,45.41,10.79
2016,5,30,19,15,63.0,11.0,2.5,14.5,15.0,17.03,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,121.0,18.5,2.05,13.0,31.0,14.28,0.0
2016,5,31,5,30,242.0,37.0,2.1,13.0,62.0,28.5,18.4
2016,5,31,5,45,336.0,48.5,2.15,13.5,104.5,36.44,26.38
2016,5,31,6,0,430.0,60.0,2.2,14.0,147.0,44.13,33.62
2016,5,31,6,15,215.0,71.5,2.1,14.0,115.0,62.69,44.23
2016,5,31,6,30,0.0,83.0,2.0,14.0,83.0,78.44,61.26
2016,5,31,6,45,0.0,100.5,1.9,14.5,100.5,94.86,74.89
2016,5,31,7,0,0.0,118.0,1.8,15.0,118.0,111.4,88.33
2016,5,31,7,15,3.5,139.5,1.75,15.0,141.0,132.44,105.3
2016,5,31,7,30,7.0,161.0,1.7,15.0,164.0,153.99,122.49
2016,5,31,7,45,7.0,172.5,1.7,15.5,176.0,165.8,131.43
2016,5,31,8,0,7.0,184.0,1.7,16.0,188.0,177.56,140.25
2016,5,31,8,15,13.5,209.5,1.75,16.0,218.0,205.12,161.85
2016,5,31,8,30,20.0,235.0,1.8,16.0,248.0,233.48,183.87
2016,5,31,8,45,23.5,257.0,1.85,16.0,273.5,257.69,202.44
2016,5,31,9,0,27.0,279.0,1.9,16.0,299.0,280.24,219.59
2016,5,31,9,15,32.5,302.5,1.9,16.0,328.0,308.24,240.81
2016,5,31,9,30,38.0,326.0,1.9,16.0,357.0,336.88,262.32
2016,5,31,9,45,46.0,351.0,1.95,16.5,390.0,369.37,286.17
2016,5,31,10,0,54.0,376.0,2.0,17.0,423.0,402.64,310.31
2016,5,31,10,15,71.5,402.5,2.0,17.0,466.5,445.74,342.22
2016,5,31,10,30,89.0,429.0,2.0,17.0,510.0,490.16,374.7
2016,5,31,10,45,79.5,432.5,2.05,17.5,506.0,489.97,373.15
2016,5,31,11,0,70.0,436.0,2.1,18.0,502.0,488.96,371.29
2016,5,31,11,15,113.0,458.0,2.1,18.0,566.0,556.84,421.46
2016,5,31,11,30,156.0,480.0,2.1,18.0,630.0,624.23,470.0
2016,5,31,11,45,188.5,481.0,2.1,18.0,663.0,662.04,497.06
2016,5,31,12,0,221.0,482.0,2.1,18.0,696.0,700.18,524.36
2016,5,31,12,15,210.5,482.5,2.15,18.0,686.0,695.27,520.64
2016,5,31,12,30,200.0,483.0,2.2,18.0,676.0,689.28,516.55
2016,5,31,12,45,228.5,473.0,2.25,18.5,691.5,710.56,531.94
2016,5,31,13,0,257.0,463.0,2.3,19.0,707.0,737.51,550.85
2016,5,31,13,15,232.5,458.5,2.4,19.0,676.5,702.8,526.9
2016,5,31,13,30,208.0,454.0,2.5,19.0,646.0,673.96,507.14
2016,5,31,13,45,215.5,440.5,2.6,19.0,634.5,666.65,503.54
2016,5,31,14,0,223.0,427.0,2.7,19.0,623.0,658.23,499.0
2016,5,31,14,15,222.0,411.5,2.8,19.0,601.0,638.46,486.13
2016,5,31,14,30,221.0,396.0,2.9,19.0,579.0,617.84,472.61
2016,5,31,14,45,212.5,378.0,3.0,19.0,548.0,586.95,451.34
2016,5,31,15,0,204.0,360.0,3.1,19.0,517.0,555.7,429.6
2016,5,31,15,15,169.5,340.0,3.15,18.5,465.5,499.96,389.28
2016,5,31,15,30,135.0,320.0,3.2,18.0,414.0,445.78,349.44
2016,5,31,15,45,101.5,291.5,3.25,18.0,359.5,378.04,298.0
2016,5,31,16,0,68.0,263.0,3.3,18.0,305.0,319.82,252.97
2016,5,31,16,15,57.5,237.5,3.25,18.0,271.0,283.43,224.98
2016,5,31,16,30,47.0,212.0,3.2,18.0,237.0,247.74,197.14
2016,5,31,16,45,36.0,187.0,3.2,18.0,205.0,213.07,169.78
2016,5,31,17,0,25.0,162.0,3.2,18.0,173.0,174.98,139.3
2016,5,31,17,15,20.0,143.0,3.15,17.5,151.0,152.3,121.32
2016,5,31,17,30,15.0,124.0,3.1,17.0,129.0,130.09,103.39
2016,5,31,17,45,274.5,95.0,3.05,17.0,165.0,218.73,175.21
2016,5,31,18,0,534.0,66.0,3.0,17.0,201.0,274.62,214.11
2016,5,31,18,15,456.0,57.0,2.95,16.5,154.0,211.51,159.21
2016,5,31,18,30,378.0,48.0,2.9,16.0,107.0,156.45,111.43
2016,5,31,18,45,260.0,35.5,2.85,16.0,69.5,97.26,62.26
2016,5,31,19,0,142.0,23.0,2.8,16.0,32.0,49.28,14.02
2016,5,31,19,15,71.0,11.5,2.75,15.5,16.0,18.41,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,5,15,124.0,19.0,2.9,14.0,32.0,14.68,0.43
2016,6,1,5,30,248.0,38.0,3.0,14.0,64.0,29.3,19.02
2016,6,1,5,45,343.5,49.0,3.15,14.0,106.5,36.82,26.65
2016,6,1,6,0,439.0,60.0,3.3,14.0,149.0,44.08,33.56
2016,6,1,6,15,219.5,65.0,3.2,14.0,109.5,52.87,35.75
2016,6,1,6,30,0.0,70.0,3.1,14.0,70.0,67.06,51.65
2016,6,1,6,45,0.0,85.0,3.05,14.5,85.0,81.17,63.42
2016,6,1,7,0,0.0,100.0,3.0,15.0,100.0,95.36,75.03
2016,6,1,7,15,0.0,111.0,2.9,15.0,111.0,105.97,83.64
