Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,7,30,0.0,122.0,2.8,15.0,122.0,116.6,92.14
2016,6,1,7,45,0.0,134.5,2.75,15.5,134.5,128.61,101.51
2016,6,1,8,0,0.0,147.0,2.7,16.0,147.0,140.66,110.78
2016,6,1,8,15,0.0,154.0,2.65,16.0,154.0,147.6,116.03
2016,6,1,8,30,0.0,161.0,2.6,16.0,161.0,154.52,121.26
2016,6,1,8,45,4.5,190.5,2.6,16.0,194.5,185.12,145.51
2016,6,1,9,0,9.0,220.0,2.6,16.0,228.0,216.26,169.9
2016,6,1,9,15,12.5,245.0,2.55,16.0,255.5,243.04,190.6
2016,6,1,9,30,16.0,270.0,2.5,16.0,283.0,270.24,211.45
2016,6,1,9,45,20.0,294.5,2.5,16.5,311.0,297.73,231.96
2016,6,1,10,0,24.0,319.0,2.5,17.0,339.0,325.63,252.54
2016,6,1,10,15,26.5,337.0,2.5,17.0,360.5,346.8,268.27
2016,6,1,10,30,29.0,355.0,2.5,17.0,382.0,368.47,284.33
2016,6,1,10,45,39.0,383.5,2.5,17.0,420.0,407.12,313.24
2016,6,1,11,0,49.0,412.0,2.5,17.0,458.0,446.57,342.4
2016,6,1,11,15,46.0,413.5,2.5,17.0,457.5,448.16,343.09
2016,6,1,11,30,43.0,415.0,2.5,17.0,457.0,449.44,343.76
2016,6,1,11,45,75.0,446.0,2.55,17.0,518.5,513.55,391.91
2016,6,1,12,0,107.0,477.0,2.6,17.0,580.0,578.83,439.89
2016,6,1,12,15,96.5,471.0,2.65,17.0,564.0,565.42,429.68
2016,6,1,12,30,86.0,465.0,2.7,17.0,548.0,551.3,419.43
2016,6,1,12,45,71.5,448.0,2.8,17.0,516.5,521.32,397.69
2016,6,1,13,0,57.0,431.0,2.9,17.0,485.0,490.76,375.42
2016,6,1,13,15,71.0,435.0,2.95,17.0,501.0,509.95,390.57
2016,6,1,13,30,85.0,439.0,3.0,17.0,517.0,528.78,405.21
2016,6,1,13,45,114.0,435.0,3.05,17.0,537.0,561.25,430.44
2016,6,1,14,0,143.0,431.0,3.1,17.0,557.0,584.97,449.22
2016,6,1,14,15,143.0,416.0,3.1,17.0,538.5,568.07,437.42
2016,6,1,14,30,143.0,401.0,3.1,17.0,520.0,550.54,425.37
2016,6,1,14,45,108.0,373.0,3.1,17.0,460.5,478.94,372.12
2016,6,1,15,0,73.0,345.0,3.1,17.0,401.0,416.63,325.1
2016,6,1,15,15,126.5,333.0,3.05,16.5,424.0,455.91,358.19
2016,6,1,15,30,180.0,321.0,3.0,16.0,447.0,483.66,382.01
2016,6,1,15,45,134.5,295.5,2.95,16.0,386.5,415.25,329.23
2016,6,1,16,0,89.0,270.0,2.9,16.0,326.0,342.96,273.03
2016,6,1,16,15,60.0,236.0,2.85,16.0,272.5,283.55,226.5
2016,6,1,16,30,31.0,202.0,2.8,16.0,219.0,226.4,180.95
2016,6,1,16,45,18.0,174.0,2.75,16.0,183.5,183.42,146.57
2016,6,1,17,0,5.0,146.0,2.7,16.0,148.0,146.98,117.04
2016,6,1,17,15,2.5,128.0,2.65,15.5,129.0,127.57,101.58
2016,6,1,17,30,0.0,110.0,2.6,15.0,110.0,108.4,86.02
2016,6,1,17,45,0.0,91.5,2.6,15.0,91.5,90.0,70.71
2016,6,1,18,0,0.0,73.0,2.6,15.0,73.0,71.59,55.11
2016,6,1,18,15,0.0,56.0,2.55,14.5,56.0,54.7,40.68
2016,6,1,18,30,0.0,39.0,2.5,14.0,39.0,37.78,26.03
2016,6,1,18,45,0.0,25.5,2.5,14.0,25.5,24.62,14.3
2016,6,1,19,0,0.0,12.0,2.5,14.0,12.0,11.57,0.3
2016,6,1,19,15,0.0,6.0,2.45,14.0,6.0,5.9,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,5,15,134.0,18.5,2.1,13.0,33.0,14.26,0.63
2016,6,2,5,30,268.0,37.0,2.1,13.0,66.0,28.46,18.44
2016,6,2,5,45,366.5,47.5,2.15,13.0,109.5,35.92,26.01
2016,6,2,6,0,465.0,58.0,2.2,13.0,153.0,42.18,32.03
2016,6,2,6,15,232.5,64.0,2.15,13.0,111.5,52.5,35.32
2016,6,2,6,30,0.0,70.0,2.1,13.0,70.0,67.07,51.86
2016,6,2,6,45,0.0,84.5,2.05,13.5,84.5,80.73,63.28
2016,6,2,7,0,0.0,99.0,2.0,14.0,99.0,94.46,74.53
2016,6,2,7,15,0.0,122.0,1.9,14.0,122.0,115.95,92.2
2016,6,2,7,30,0.0,145.0,1.8,14.0,145.0,137.55,109.69
2016,6,2,7,45,4.5,167.0,1.75,14.5,169.5,159.95,127.27
2016,6,2,8,0,9.0,189.0,1.7,15.0,194.0,182.93,145.1
2016,6,2,8,15,9.5,199.0,1.65,15.0,205.0,193.66,153.22
2016,6,2,8,30,10.0,209.0,1.6,15.0,216.0,204.39,161.33
2016,6,2,8,45,12.0,225.5,1.55,15.5,234.0,222.03,174.54
2016,6,2,9,0,14.0,242.0,1.5,16.0,252.0,239.91,187.75
2016,6,2,9,15,20.0,272.5,1.5,16.0,288.0,273.78,213.69
2016,6,2,9,30,26.0,303.0,1.5,16.0,324.0,307.05,238.82
2016,6,2,9,45,33.0,330.0,1.5,16.5,357.5,340.03,263.0
2016,6,2,10,0,40.0,357.0,1.5,17.0,391.0,373.76,287.41
2016,6,2,10,15,75.0,397.0,1.45,17.0,463.5,443.19,339.03
2016,6,2,10,30,110.0,437.0,1.4,17.0,536.0,515.35,391.23
2016,6,2,10,45,128.0,451.0,1.4,17.0,569.0,551.58,416.77
2016,6,2,11,0,146.0,465.0,1.4,17.0,602.0,587.61,442.21
2016,6,2,11,15,209.5,464.5,1.4,17.0,664.0,652.07,488.87
2016,6,2,11,30,273.0,464.0,1.4,17.0,726.0,721.86,538.05
2016,6,2,11,45,279.0,461.5,1.45,17.5,730.0,733.32,544.75
2016,6,2,12,0,285.0,459.0,1.5,18.0,734.0,743.88,551.45
2016,6,2,12,15,304.5,456.0,1.55,18.0,749.5,766.26,567.62
2016,6,2,12,30,324.0,453.0,1.6,18.0,765.0,787.74,583.04
2016,6,2,12,45,306.5,453.5,1.65,18.5,747.0,774.62,573.03
2016,6,2,13,0,289.0,454.0,1.7,19.0,729.0,760.12,562.46
2016,6,2,13,15,261.0,452.0,1.8,19.0,697.5,731.39,543.37
2016,6,2,13,30,233.0,450.0,1.9,19.0,666.0,694.49,518.63
2016,6,2,13,45,234.0,437.5,2.05,19.0,649.0,681.6,511.6
2016,6,2,14,0,235.0,425.0,2.2,19.0,632.0,667.7,503.54
2016,6,2,14,15,199.0,413.0,2.3,19.0,584.0,618.14,468.68
2016,6,2,14,30,163.0,401.0,2.4,19.0,536.0,569.13,433.85
2016,6,2,14,45,196.0,379.5,2.5,19.0,535.0,573.59,439.71
2016,6,2,15,0,229.0,358.0,2.6,19.0,534.0,575.63,443.45
2016,6,2,15,15,171.0,338.5,2.65,18.5,466.0,499.65,387.78
2016,6,2,15,30,113.0,319.0,2.7,18.0,398.0,426.7,333.4
2016,6,2,15,45,101.5,295.0,2.8,18.0,362.5,381.78,300.28
2016,6,2,16,0,90.0,271.0,2.9,18.0,327.0,344.77,272.51
2016,6,2,16,15,79.0,246.0,2.9,17.5,292.5,307.67,244.64
2016,6,2,16,30,68.0,221.0,2.9,17.0,258.0,271.28,216.83
2016,6,2,16,45,59.5,197.5,2.95,17.0,228.0,238.83,191.41
2016,6,2,17,0,51.0,174.0,3.0,17.0,198.0,207.03,166.13
2016,6,2,17,15,45.5,154.0,2.95,16.5,173.0,181.28,145.7
2016,6,2,17,30,40.0,134.0,2.9,16.0,148.0,156.01,125.26
2016,6,2,17,45,300.0,99.0,2.85,16.0,177.5,239.3,192.45
2016,6,2,18,0,560.0,64.0,2.8,16.0,207.0,283.37,221.73
2016,6,2,18,15,484.0,55.5,2.7,15.5,160.0,219.93,166.25
2016,6,2,18,30,408.0,47.0,2.6,15.0,113.0,164.31,117.6
2016,6,2,18,45,292.5,35.5,2.55,15.0,74.0,105.49,68.31
2016,6,2,19,0,177.0,24.0,2.5,15.0,35.0,56.51,20.24
2016,6,2,19,15,88.5,12.0,2.4,15.0,17.5,20.89,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,5,15,86.5,18.5,1.25,14.0,28.0,14.24,0.89
2016,6,3,5,30,173.0,37.0,1.2,14.0,56.0,28.4,18.36
2016,6,3,5,45,233.0,53.0,1.2,14.5,92.5,39.95,29.38
2016,6,3,6,0,293.0,69.0,1.2,15.0,129.0,50.93,39.5
2016,6,3,6,15,333.5,84.0,1.1,15.0,170.5,70.78,48.67
2016,6,3,6,30,374.0,99.0,1.0,15.0,212.0,106.64,70.24
2016,6,3,6,45,417.5,107.5,0.9,15.0,255.0,142.09,95.49
2016,6,3,7,0,461.0,116.0,0.8,15.0,298.0,182.26,127.38
2016,6,3,7,15,343.5,157.5,0.8,15.5,304.0,220.22,164.15
2016,6,3,7,30,226.0,199.0,0.8,16.0,310.0,241.8,185.95
2016,6,3,7,45,421.0,170.5,0.8,16.5,403.0,296.49,226.5
2016,6,3,8,0,616.0,142.0,0.8,17.0,496.0,373.02,285.33
2016,6,3,8,15,607.0,161.0,0.8,17.0,534.5,419.88,323.24
2016,6,3,8,30,598.0,180.0,0.8,17.0,573.0,465.28,358.94
2016,6,3,8,45,581.5,203.0,0.85,17.5,606.5,508.68,391.49
2016,6,3,9,0,565.0,226.0,0.9,18.0,640.0,549.64,421.18
2016,6,3,9,15,505.5,265.0,0.9,18.5,650.0,575.33,437.9
2016,6,3,9,30,446.0,304.0,0.9,19.0,660.0,595.07,449.75
2016,6,3,9,45,678.5,205.0,0.95,19.5,772.5,692.88,522.65
2016,6,3,10,0,911.0,106.0,1.0,20.0,885.0,805.51,599.09
2016,6,3,10,15,740.0,212.0,1.05,20.0,858.0,804.37,596.7
2016,6,3,10,30,569.0,318.0,1.1,20.0,831.0,789.73,582.42
2016,6,3,10,45,749.0,214.5,1.2,20.5,905.0,866.56,637.72
2016,6,3,11,0,929.0,111.0,1.3,21.0,979.0,945.98,687.91
2016,6,3,11,15,803.5,199.0,1.45,21.0,957.0,943.0,686.78
2016,6,3,11,30,678.0,287.0,1.6,21.0,935.0,932.64,680.94
2016,6,3,11,45,806.5,200.0,1.75,21.0,976.0,981.98,715.59
2016,6,3,12,0,935.0,113.0,1.9,21.0,1017.0,1029.77,747.48
2016,6,3,12,15,934.5,113.0,2.05,21.0,1015.5,1040.59,755.78
2016,6,3,12,30,934.0,113.0,2.2,21.0,1014.0,1048.16,762.49
2016,6,3,12,45,923.0,118.5,2.35,21.0,1002.0,1047.52,764.01
2016,6,3,13,0,912.0,124.0,2.5,21.0,990.0,1043.62,763.52
2016,6,3,13,15,636.0,268.0,2.6,21.0,867.0,924.2,685.89
2016,6,3,13,30,360.0,412.0,2.7,21.0,744.0,788.23,586.66
2016,6,3,13,45,415.0,376.5,2.85,21.0,749.5,809.76,605.88
2016,6,3,14,0,470.0,341.0,3.0,21.0,755.0,822.31,617.87
2016,6,3,14,15,384.5,360.5,3.05,21.0,691.5,747.27,564.32
2016,6,3,14,30,299.0,380.0,3.1,21.0,628.0,681.5,516.71
2016,6,3,14,45,316.0,357.0,3.15,21.0,609.5,666.59,508.27
2016,6,3,15,0,333.0,334.0,3.2,21.0,591.0,649.62,497.94
2016,6,3,15,15,282.0,325.0,3.2,20.5,534.5,587.48,453.49
2016,6,3,15,30,231.0,316.0,3.2,20.0,478.0,520.16,404.66
2016,6,3,15,45,266.0,287.5,3.25,20.0,462.0,517.02,404.6
2016,6,3,16,0,301.0,259.0,3.3,20.0,446.0,502.99,396.03
2016,6,3,16,15,228.5,245.0,3.25,20.0,380.5,418.5,331.1
2016,6,3,16,30,156.0,231.0,3.2,20.0,315.0,346.46,274.79
2016,6,3,16,45,114.5,205.5,3.2,20.0,264.0,287.12,228.31
2016,6,3,17,0,73.0,180.0,3.2,20.0,213.0,226.08,179.75
2016,6,3,17,15,66.0,159.0,3.1,19.5,186.0,197.43,157.27
2016,6,3,17,30,59.0,138.0,3.0,19.0,159.0,169.34,134.75
2016,6,3,17,45,296.5,102.0,2.95,19.0,181.5,236.53,188.12
2016,6,3,18,0,534.0,66.0,2.9,19.0,204.0,276.56,214.33
2016,6,3,18,15,459.5,57.0,2.7,18.5,157.5,214.36,160.56
2016,6,3,18,30,385.0,48.0,2.5,18.0,111.0,159.81,113.46
2016,6,3,18,45,275.5,36.0,2.35,17.5,73.0,102.83,66.35
2016,6,3,19,0,166.0,24.0,2.2,17.0,35.0,55.18,21.01
2016,6,3,19,15,83.0,12.0,2.15,16.5,17.5,20.43,0.0
2016,6,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,14.5,0.5,15.0,14.5,13.99,1.0
2016,6,4,5,30,0.0,29.0,0.6,15.0,29.0,27.87,17.89
2016,6,4,5,45,0.0,47.5,0.75,15.5,47.5,44.63,33.35
2016,6,4,6,0,0.0,66.0,0.9,16.0,66.0,61.17,48.3
2016,6,4,6,15,6.5,85.5,1.0,16.0,87.5,78.93,60.91
2016,6,4,6,30,13.0,105.0,1.1,16.0,109.0,98.04,76.58
2016,6,4,6,45,19.0,124.5,1.2,16.0,131.5,117.98,92.69
2016,6,4,7,0,25.0,144.0,1.3,16.0,154.0,135.44,106.64
2016,6,4,7,15,39.5,169.0,1.3,16.0,187.5,163.48,128.83
2016,6,4,7,30,54.0,194.0,1.3,16.0,221.0,193.36,152.39
2016,6,4,7,45,35.5,198.5,1.3,16.5,217.0,195.87,154.27
2016,6,4,8,0,17.0,203.0,1.3,17.0,213.0,198.87,156.27
2016,6,4,8,15,16.0,214.5,1.25,17.0,225.0,210.83,165.3
2016,6,4,8,30,15.0,226.0,1.2,17.0,237.0,222.63,174.07
2016,6,4,8,45,46.0,276.5,1.2,17.0,310.0,285.46,222.67
2016,6,4,9,0,77.0,327.0,1.2,17.0,383.0,354.01,274.48
2016,6,4,9,15,86.0,349.0,1.2,17.0,415.5,385.52,297.43
2016,6,4,9,30,95.0,371.0,1.2,17.0,448.0,417.84,320.97
2016,6,4,9,45,134.0,393.5,1.2,17.0,506.0,472.74,361.5
2016,6,4,10,0,173.0,416.0,1.2,17.0,564.0,531.66,404.12
2016,6,4,10,15,131.5,423.0,1.2,17.0,537.5,513.82,389.39
2016,6,4,10,30,90.0,430.0,1.2,17.0,511.0,491.69,372.06
2016,6,4,10,45,82.0,435.0,1.3,17.5,510.0,494.29,373.37
2016,6,4,11,0,74.0,440.0,1.4,18.0,509.0,496.18,373.94
2016,6,4,11,15,51.5,409.0,1.4,18.0,457.5,448.63,338.92
2016,6,4,11,30,29.0,378.0,1.4,18.0,406.0,399.42,302.56
2016,6,4,11,45,23.0,347.5,1.45,18.5,370.0,361.27,274.22
2016,6,4,12,0,17.0,317.0,1.5,19.0,334.0,326.24,247.89
2016,6,4,12,15,91.5,401.5,1.5,19.0,490.0,490.07,370.58
2016,6,4,12,30,166.0,486.0,1.5,19.0,646.0,658.1,489.19
2016,6,4,12,45,177.0,480.5,1.55,19.5,650.0,666.39,493.38
2016,6,4,13,0,188.0,475.0,1.6,20.0,654.0,673.89,498.53
2016,6,4,13,15,117.0,437.5,1.6,20.0,548.5,565.55,421.6
2016,6,4,13,30,46.0,400.0,1.6,20.0,443.0,449.48,337.63
2016,6,4,13,45,69.5,410.0,1.65,20.0,473.0,483.55,364.3
2016,6,4,14,0,93.0,420.0,1.7,20.0,503.0,516.97,389.42
2016,6,4,14,15,126.5,411.0,1.75,20.0,519.5,546.98,412.5
2016,6,4,14,30,160.0,402.0,1.8,20.0,536.0,567.35,428.78
2016,6,4,14,45,157.5,383.5,1.85,20.0,510.5,542.87,412.09
2016,6,4,15,0,155.0,365.0,1.9,20.0,485.0,517.89,395.21
2016,6,4,15,15,114.0,336.5,1.9,19.5,422.0,448.97,345.31
2016,6,4,15,30,73.0,308.0,1.9,19.0,359.0,374.76,290.52
2016,6,4,15,45,46.5,266.0,1.95,19.0,298.0,307.65,239.88
2016,6,4,16,0,20.0,224.0,2.0,19.0,237.0,236.59,184.97
2016,6,4,16,15,12.0,196.5,2.0,18.5,204.0,202.52,158.99
2016,6,4,16,30,4.0,169.0,2.0,18.0,171.0,169.11,132.95
2016,6,4,16,45,2.0,149.5,2.05,18.0,150.5,148.28,116.62
2016,6,4,17,0,0.0,130.0,2.1,18.0,130.0,127.63,100.2
2016,6,4,17,15,0.0,113.5,2.1,17.5,113.5,111.29,87.31
2016,6,4,17,30,0.0,97.0,2.1,17.0,97.0,94.95,74.17
2016,6,4,17,45,261.0,81.5,2.1,17.0,149.5,204.33,163.55
2016,6,4,18,0,522.0,66.0,2.1,17.0,202.0,272.74,212.72
2016,6,4,18,15,450.5,57.0,2.1,16.5,156.0,212.06,160.0
2016,6,4,18,30,379.0,48.0,2.1,16.0,110.0,158.73,113.71
2016,6,4,18,45,274.5,36.0,2.15,15.5,72.5,102.99,67.23
2016,6,4,19,0,170.0,24.0,2.2,15.0,35.0,56.19,22.9
2016,6,4,19,15,85.0,12.0,2.2,15.0,17.5,20.75,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,5,15,140.5,17.5,1.75,14.0,33.0,13.42,0.92
2016,6,5,5,30,281.0,35.0,1.8,14.0,66.0,27.12,17.31
2016,6,5,5,45,373.0,45.5,1.9,14.0,108.5,33.9,24.15
2016,6,5,6,0,465.0,56.0,2.0,14.0,151.0,40.24,30.19
2016,6,5,6,15,232.5,58.5,1.95,14.0,106.0,48.43,31.63
2016,6,5,6,30,0.0,61.0,1.9,14.0,61.0,58.95,44.78
2016,6,5,6,45,0.0,74.0,1.9,14.5,74.0,71.25,55.05
2016,6,5,7,0,0.0,87.0,1.9,15.0,87.0,83.56,65.13
2016,6,5,7,15,0.0,116.0,1.9,15.0,116.0,110.53,87.36
2016,6,5,7,30,0.0,145.0,1.9,15.0,145.0,137.56,109.29
2016,6,5,7,45,8.5,173.5,1.9,15.0,178.5,167.23,132.91
2016,6,5,8,0,17.0,202.0,1.9,15.0,212.0,197.96,157.18
2016,6,5,8,15,20.5,222.5,1.95,15.0,235.5,220.17,174.5
2016,6,5,8,30,24.0,243.0,2.0,15.0,259.0,242.81,192.04
2016,6,5,8,45,50.0,285.0,2.05,15.5,321.0,295.34,232.65
2016,6,5,9,0,76.0,327.0,2.1,16.0,383.0,353.36,276.74
2016,6,5,9,15,96.0,352.0,2.2,16.0,427.0,394.67,308.07
2016,6,5,9,30,116.0,377.0,2.3,16.0,471.0,436.79,339.85
2016,6,5,9,45,131.5,396.5,2.45,16.5,506.5,473.61,366.78
2016,6,5,10,0,147.0,416.0,2.6,17.0,542.0,511.56,394.3
2016,6,5,10,15,224.5,419.0,2.65,17.0,618.0,584.85,449.68
2016,6,5,10,30,302.0,422.0,2.7,17.0,694.0,663.67,507.97
2016,6,5,10,45,271.5,440.0,2.75,17.0,689.5,666.84,508.66
2016,6,5,11,0,241.0,458.0,2.8,17.0,685.0,667.66,508.13
2016,6,5,11,15,206.0,469.5,2.8,17.0,665.5,653.4,496.65
2016,6,5,11,30,171.0,481.0,2.8,17.0,646.0,638.84,484.95
2016,6,5,11,45,202.0,481.0,2.8,17.0,676.0,674.5,511.39
2016,6,5,12,0,233.0,481.0,2.8,17.0,706.0,710.39,537.48
2016,6,5,12,15,286.0,465.0,2.8,17.0,741.0,756.72,571.56
2016,6,5,12,30,339.0,449.0,2.8,17.0,776.0,798.33,602.08
2016,6,5,12,45,366.0,429.0,2.8,17.0,779.5,808.87,610.4
2016,6,5,13,0,393.0,409.0,2.8,17.0,783.0,817.8,617.91
2016,6,5,13,15,393.0,401.5,2.85,17.0,770.0,810.83,613.81
2016,6,5,13,30,393.0,394.0,2.9,17.0,757.0,802.24,608.75
2016,6,5,13,45,391.5,384.5,3.0,17.5,738.5,788.49,599.28
2016,6,5,14,0,390.0,375.0,3.1,18.0,720.0,773.21,588.76
2016,6,5,14,15,304.0,386.5,3.15,18.0,650.0,698.06,533.92
2016,6,5,14,30,218.0,398.0,3.2,18.0,580.0,617.18,474.35
2016,6,5,14,45,190.5,382.0,3.25,18.0,536.0,571.27,441.45
2016,6,5,15,0,163.0,366.0,3.3,18.0,492.0,526.02,408.38
2016,6,5,15,15,131.0,342.0,3.35,17.5,440.0,469.33,366.94
2016,6,5,15,30,99.0,318.0,3.4,17.0,388.0,406.77,320.28
2016,6,5,15,45,70.5,284.0,3.45,17.0,332.5,345.66,273.39
2016,6,5,16,0,42.0,250.0,3.5,17.0,277.0,286.41,227.12
2016,6,5,16,15,21.0,197.0,3.45,17.0,210.5,209.38,166.13
2016,6,5,16,30,0.0,144.0,3.4,17.0,144.0,141.03,110.9
2016,6,5,16,45,0.0,124.0,3.35,17.0,124.0,121.15,95.09
2016,6,5,17,0,0.0,104.0,3.3,17.0,104.0,101.29,79.05
2016,6,5,17,15,0.0,91.0,3.25,16.5,91.0,88.48,68.81
2016,6,5,17,30,0.0,78.0,3.2,16.0,78.0,75.68,58.4
2016,6,5,17,45,0.0,65.5,3.15,16.0,65.5,63.4,48.13
2016,6,5,18,0,0.0,53.0,3.1,16.0,53.0,51.21,37.79
2016,6,5,18,15,203.5,50.5,3.05,15.5,84.0,124.59,94.84
2016,6,5,18,30,407.0,48.0,3.0,15.0,115.0,166.65,120.27
2016,6,5,18,45,298.5,36.0,2.95,15.0,76.5,108.43,71.08
2016,6,5,19,0,190.0,24.0,2.9,15.0,38.0,59.73,25.51
2016,6,5,19,15,95.0,12.0,2.9,14.5,19.0,21.93,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,6,5,15,142.0,17.0,3.45,14.0,32.5,12.55,0.62
2016,6,6,5,30,284.0,34.0,3.5,14.0,65.0,26.11,16.45
2016,6,6,5,45,372.5,43.5,3.55,14.5,106.5,32.01,22.42
2016,6,6,6,0,461.0,53.0,3.6,15.0,148.0,37.52,27.65
2016,6,6,6,15,249.5,82.0,3.6,15.0,135.5,71.94,51.05
2016,6,6,6,30,38.0,111.0,3.6,15.0,123.0,101.71,79.13
2016,6,6,6,45,44.5,132.0,3.6,15.0,148.0,124.2,97.35
2016,6,6,7,0,51.0,153.0,3.6,15.0,173.0,147.63,116.42
2016,6,6,7,15,91.5,179.5,3.55,15.0,221.5,184.68,145.5
2016,6,6,7,30,132.0,206.0,3.5,15.0,270.0,223.2,176.07
2016,6,6,7,45,136.0,229.0,3.45,15.5,302.0,253.97,200.87
2016,6,6,8,0,140.0,252.0,3.4,16.0,334.0,285.27,225.69
2016,6,6,8,15,132.5,274.5,3.35,16.0,357.0,311.41,246.48
2016,6,6,8,30,125.0,297.0,3.3,16.0,380.0,336.83,266.28
2016,6,6,8,45,111.5,316.0,3.3,16.0,393.5,355.08,280.14
2016,6,6,9,0,98.0,335.0,3.3,16.0,407.0,373.77,294.03
2016,6,6,9,15,102.0,355.0,3.25,16.0,433.5,401.23,314.69
2016,6,6,9,30,106.0,375.0,3.2,16.0,460.0,429.0,335.33
2016,6,6,9,45,274.5,355.0,3.2,16.5,587.0,538.55,420.81
2016,6,6,10,0,443.0,335.0,3.2,17.0,714.0,662.72,514.33
2016,6,6,10,15,445.0,347.5,3.15,17.0,738.5,695.21,536.61
2016,6,6,10,30,447.0,360.0,3.1,17.0,763.0,726.79,558.51
2016,6,6,10,45,343.0,409.5,3.05,17.0,723.0,699.51,535.21
2016,6,6,11,0,239.0,459.0,3.0,17.0,683.0,664.84,506.68
2016,6,6,11,15,176.0,466.5,2.95,17.0,633.0,622.67,474.34
2016,6,6,11,30,113.0,474.0,2.9,17.0,583.0,577.07,439.19
2016,6,6,11,45,111.0,476.5,2.85,17.0,584.0,578.28,440.05
2016,6,6,12,0,109.0,479.0,2.8,17.0,585.0,582.42,442.74
2016,6,6,12,15,191.0,474.5,2.75,17.0,659.5,667.36,506.27
2016,6,6,12,30,273.0,470.0,2.7,17.0,734.0,753.78,568.91
2016,6,6,12,45,218.0,473.5,2.7,17.0,683.5,700.11,529.13
2016,6,6,13,0,163.0,477.0,2.7,17.0,633.0,650.77,492.89
2016,6,6,13,15,139.0,465.0,2.7,17.0,596.5,615.81,467.83
2016,6,6,13,30,115.0,453.0,2.7,17.0,560.0,580.33,442.1
2016,6,6,13,45,135.0,443.5,2.7,17.0,566.0,590.47,450.87
2016,6,6,14,0,155.0,434.0,2.7,17.0,572.0,599.53,458.61
2016,6,6,14,15,122.0,412.0,2.7,17.0,518.0,543.67,417.55
2016,6,6,14,30,89.0,390.0,2.7,17.0,464.0,480.49,370.93
2016,6,6,14,45,131.0,378.0,2.75,17.0,482.0,512.92,397.54
2016,6,6,15,0,173.0,366.0,2.8,17.0,500.0,534.86,415.85
2016,6,6,15,15,148.5,344.5,2.8,17.0,455.0,486.94,380.21
2016,6,6,15,30,124.0,323.0,2.8,17.0,410.0,440.0,345.21
2016,6,6,15,45,120.0,300.5,2.85,17.0,380.5,409.31,322.9
2016,6,6,16,0,116.0,278.0,2.9,17.0,351.0,378.52,300.13
2016,6,6,16,15,85.5,248.5,2.9,16.5,300.0,314.96,251.27
2016,6,6,16,30,55.0,219.0,2.9,16.0,249.0,260.45,208.63
2016,6,6,16,45,43.0,193.5,2.95,16.0,216.0,224.25,180.03
2016,6,6,17,0,31.0,168.0,3.0,16.0,183.0,189.03,151.78
2016,6,6,17,15,34.0,150.5,3.05,15.5,165.0,171.38,138.03
2016,6,6,17,30,37.0,133.0,3.1,15.0,147.0,153.41,123.62
2016,6,6,17,45,29.5,113.0,3.2,15.0,123.0,127.89,102.33
2016,6,6,18,0,22.0,93.0,3.3,15.0,99.0,103.1,81.36
2016,6,6,18,15,11.0,73.5,3.35,15.0,76.5,76.44,58.67
2016,6,6,18,30,0.0,54.0,3.4,15.0,54.0,53.39,39.01
2016,6,6,18,45,0.0,36.0,3.45,15.0,36.0,35.34,23.15
2016,6,6,19,0,0.0,18.0,3.5,15.0,18.0,17.37,5.53
2016,6,6,19,15,0.0,9.0,3.6,14.5,9.0,8.85,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,14.5,4.0,3.1,14.0,4.5,0.0,0.0
2016,6,7,5,0,29.0,8.0,3.1,14.0,9.0,7.86,0.0
2016,6,7,5,15,140.5,22.0,3.05,14.0,36.5,17.09,3.05
2016,6,7,5,30,252.0,36.0,3.0,14.0,64.0,27.56,17.68
2016,6,7,5,45,343.5,46.5,2.95,14.5,105.5,34.78,24.86
2016,6,7,6,0,435.0,57.0,2.9,15.0,147.0,41.08,30.8
2016,6,7,6,15,496.0,65.0,2.85,15.0,194.0,58.94,35.72
2016,6,7,6,30,557.0,73.0,2.8,15.0,241.0,98.72,56.67
2016,6,7,6,45,278.5,90.0,2.8,15.0,174.0,109.17,74.48
2016,6,7,7,0,0.0,107.0,2.8,15.0,107.0,101.66,80.25
2016,6,7,7,15,0.5,129.5,2.75,15.0,130.0,122.82,97.58
2016,6,7,7,30,1.0,152.0,2.7,15.0,153.0,144.16,114.79
2016,6,7,7,45,7.0,174.0,2.7,15.5,178.5,167.15,132.8
2016,6,7,8,0,13.0,196.0,2.7,16.0,204.0,190.89,151.24
2016,6,7,8,15,28.0,231.0,2.7,16.0,249.5,228.34,180.73
2016,6,7,8,30,43.0,266.0,2.7,16.0,295.0,270.34,213.54
2016,6,7,8,45,75.5,301.5,2.7,16.5,355.5,324.23,254.99
2016,6,7,9,0,108.0,337.0,2.7,17.0,416.0,381.51,298.4
2016,6,7,9,15,85.5,345.5,2.8,17.0,410.5,381.81,297.81
2016,6,7,9,30,63.0,354.0,2.9,17.0,405.0,379.86,295.58
2016,6,7,9,45,186.5,372.5,3.0,17.0,531.0,491.24,382.37
2016,6,7,10,0,310.0,391.0,3.1,17.0,657.0,612.93,474.29
2016,6,7,10,15,302.5,407.5,3.15,17.0,673.0,636.73,490.48
2016,6,7,10,30,295.0,424.0,3.2,17.0,689.0,659.39,506.28
2016,6,7,10,45,195.0,438.5,3.3,17.0,615.5,597.31,458.45
2016,6,7,11,0,95.0,453.0,3.4,17.0,542.0,527.5,404.39
2016,6,7,11,15,206.5,455.5,3.4,17.0,652.5,639.93,490.22
2016,6,7,11,30,318.0,458.0,3.4,17.0,763.0,757.73,576.67
2016,6,7,11,45,336.0,444.0,3.4,17.5,768.0,770.11,584.22
2016,6,7,12,0,354.0,430.0,3.4,18.0,773.0,781.64,591.91
2016,6,7,12,15,383.0,420.0,3.4,18.0,790.5,806.99,610.57
2016,6,7,12,30,412.0,410.0,3.4,18.0,808.0,835.85,631.41
2016,6,7,12,45,384.0,420.0,3.4,18.0,788.5,817.54,617.82
2016,6,7,13,0,356.0,430.0,3.4,18.0,769.0,802.23,606.56
2016,6,7,13,15,219.5,434.5,3.4,17.5,642.5,664.67,506.82
2016,6,7,13,30,83.0,439.0,3.4,17.0,516.0,526.48,403.51
2016,6,7,13,45,167.5,431.5,3.4,17.0,581.5,609.86,468.75
2016,6,7,14,0,252.0,424.0,3.4,17.0,647.0,690.75,529.9
2016,6,7,14,15,177.5,409.5,3.35,17.0,564.5,593.91,457.63
2016,6,7,14,30,103.0,395.0,3.3,17.0,482.0,498.8,386.07
2016,6,7,14,45,72.5,358.0,3.3,17.0,418.0,430.66,335.18
2016,6,7,15,0,42.0,321.0,3.3,17.0,354.0,363.7,284.12
2016,6,7,15,15,36.0,296.5,3.3,17.0,324.0,332.34,260.64
2016,6,7,15,30,30.0,272.0,3.3,17.0,294.0,301.18,236.98
2016,6,7,15,45,22.5,243.5,3.3,17.0,259.0,258.66,204.11
2016,6,7,16,0,15.0,215.0,3.3,17.0,224.0,223.59,176.74
2016,6,7,16,15,7.5,176.0,3.3,16.5,180.5,178.38,141.17
2016,6,7,16,30,0.0,137.0,3.3,16.0,137.0,133.95,105.56
2016,6,7,16,45,0.0,118.0,3.35,16.0,118.0,115.09,90.46
2016,6,7,17,0,0.0,99.0,3.4,16.0,99.0,96.26,75.18
2016,6,7,17,15,25.0,117.5,3.45,16.0,126.5,131.43,104.99
2016,6,7,17,30,50.0,136.0,3.5,16.0,154.0,162.86,131.14
2016,6,7,17,45,40.0,116.0,3.55,16.0,129.0,135.62,108.36
2016,6,7,18,0,30.0,96.0,3.6,16.0,104.0,109.35,86.19
2016,6,7,18,15,177.5,76.0,3.55,15.5,107.5,140.98,108.97
2016,6,7,18,30,325.0,56.0,3.5,15.0,111.0,153.09,111.88
2016,6,7,18,45,227.0,42.0,3.5,15.0,74.0,99.46,66.83
2016,6,7,19,0,129.0,28.0,3.5,15.0,37.0,55.2,26.37
2016,6,7,19,15,64.5,14.0,3.5,15.0,18.5,20.8,0.0
2016,6,7,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,4,45,28.5,4.5,3.95,14.0,5.0,0.0,0.0
2016,6,8,5,0,57.0,9.0,4.0,14.0,10.0,8.85,0.0
2016,6,8,5,15,187.5,21.5,4.0,14.0,39.5,16.74,2.98
2016,6,8,5,30,318.0,34.0,4.0,14.0,69.0,26.09,16.44
2016,6,8,5,45,405.0,43.0,4.05,14.0,111.5,31.53,22.06
2016,6,8,6,0,492.0,52.0,4.1,14.0,154.0,36.64,26.98
2016,6,8,6,15,246.0,58.0,4.1,14.0,109.0,48.38,31.32
2016,6,8,6,30,0.0,64.0,4.1,14.0,64.0,61.72,47.11
2016,6,8,6,45,0.0,76.5,4.15,14.0,76.5,73.53,57.09
2016,6,8,7,0,0.0,89.0,4.2,14.0,89.0,85.39,66.97
2016,6,8,7,15,18.5,138.0,4.25,14.0,147.5,134.73,107.4
2016,6,8,7,30,37.0,187.0,4.3,14.0,206.0,182.36,146.0
2016,6,8,7,45,28.5,197.0,4.35,14.5,212.0,192.06,153.57
2016,6,8,8,0,20.0,207.0,4.4,15.0,218.0,203.66,162.49
2016,6,8,8,15,10.0,186.5,4.45,15.0,192.0,182.31,144.87
2016,6,8,8,30,0.0,166.0,4.5,15.0,166.0,159.2,125.75
2016,6,8,8,45,3.0,182.0,4.6,15.0,184.5,176.26,139.32
2016,6,8,9,0,6.0,198.0,4.7,15.0,203.0,193.67,153.07
2016,6,8,9,15,41.5,280.5,4.75,15.0,314.0,293.38,232.84
2016,6,8,9,30,77.0,363.0,4.8,15.0,425.0,397.79,314.45
2016,6,8,9,45,107.0,389.0,4.85,15.0,478.5,449.08,354.07
2016,6,8,10,0,137.0,415.0,4.9,15.0,532.0,502.63,395.22
2016,6,8,10,15,130.5,428.0,4.95,15.0,542.5,517.34,405.71
2016,6,8,10,30,124.0,441.0,5.0,15.0,553.0,531.35,415.77
2016,6,8,10,45,199.5,445.5,5.05,15.5,630.5,607.84,474.47
2016,6,8,11,0,275.0,450.0,5.1,16.0,708.0,689.97,536.05
2016,6,8,11,15,227.5,465.5,5.1,16.0,681.0,668.96,518.49
2016,6,8,11,30,180.0,481.0,5.1,16.0,654.0,647.0,500.56
2016,6,8,11,45,169.0,484.5,5.2,16.0,647.5,645.91,499.67
2016,6,8,12,0,158.0,488.0,5.3,16.0,641.0,643.83,497.99
2016,6,8,12,15,198.0,483.0,5.3,16.0,675.0,682.67,528.08
2016,6,8,12,30,238.0,478.0,5.3,16.0,709.0,721.37,557.74
2016,6,8,12,45,230.0,475.0,5.35,16.0,696.5,713.51,551.97
2016,6,8,13,0,222.0,472.0,5.4,16.0,684.0,704.61,545.67
2016,6,8,13,15,276.5,449.0,5.35,16.0,708.0,743.41,576.25
2016,6,8,13,30,331.0,426.0,5.3,16.0,732.0,773.88,600.5
2016,6,8,13,45,333.5,413.5,5.3,16.0,715.5,761.75,592.31
2016,6,8,14,0,336.0,401.0,5.3,16.0,699.0,748.17,583.28
2016,6,8,14,15,574.0,274.5,5.2,16.0,762.5,847.59,664.64
2016,6,8,14,30,812.0,148.0,5.1,16.0,826.0,924.0,722.18
2016,6,8,14,45,809.0,141.5,5.1,16.0,793.0,896.17,702.88
2016,6,8,15,0,806.0,135.0,5.1,16.0,760.0,865.8,682.32
2016,6,8,15,15,792.5,132.5,5.05,15.5,720.0,828.33,657.44
2016,6,8,15,30,779.0,130.0,5.0,15.0,680.0,789.26,631.17
2016,6,8,15,45,544.0,195.0,4.95,15.0,567.0,645.34,521.05
2016,6,8,16,0,309.0,260.0,4.9,15.0,454.0,510.88,412.61
2016,6,8,16,15,258.5,245.5,4.9,15.0,399.0,447.55,363.18
2016,6,8,16,30,208.0,231.0,4.9,15.0,344.0,381.5,310.66
2016,6,8,16,45,145.5,208.0,4.9,15.0,283.5,309.34,252.22
2016,6,8,17,0,83.0,185.0,4.9,15.0,223.0,237.31,193.12
2016,6,8,17,15,94.5,163.5,4.9,15.0,202.0,217.39,177.22
2016,6,8,17,30,106.0,142.0,4.9,15.0,181.0,200.54,163.25
2016,6,8,17,45,93.0,121.5,4.9,15.0,152.0,168.2,135.92
2016,6,8,18,0,80.0,101.0,4.9,15.0,123.0,137.08,109.26
2016,6,8,18,15,64.5,80.5,4.8,14.5,96.0,103.38,80.38
2016,6,8,18,30,49.0,60.0,4.7,14.0,69.0,74.66,55.57
2016,6,8,18,45,24.5,42.0,4.6,14.0,46.5,48.31,33.04
2016,6,8,19,0,0.0,24.0,4.5,14.0,24.0,23.47,10.22
2016,6,8,19,15,0.0,12.0,4.45,14.0,12.0,11.8,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,11.5,4.5,4.5,14.0,4.5,0.0,0.0
2016,6,9,5,0,23.0,9.0,4.6,14.0,9.0,8.85,0.0
2016,6,9,5,15,129.5,24.0,4.7,14.0,37.0,18.75,4.09
2016,6,9,5,30,236.0,39.0,4.8,14.0,65.0,30.01,19.75
2016,6,9,5,45,327.0,50.0,4.95,14.0,106.5,37.5,27.27
2016,6,9,6,0,418.0,61.0,5.1,14.0,148.0,44.75,34.16
2016,6,9,6,15,209.0,80.0,5.05,14.0,123.5,69.38,49.82
2016,6,9,6,30,0.0,99.0,5.0,14.0,99.0,92.08,72.83
2016,6,9,6,45,5.0,117.5,4.95,14.5,119.5,110.22,87.66
2016,6,9,7,0,10.0,136.0,4.9,15.0,140.0,129.01,102.78
2016,6,9,7,15,76.0,170.5,4.85,15.0,207.5,173.43,137.06
2016,6,9,7,30,142.0,205.0,4.8,15.0,275.0,225.16,177.85
2016,6,9,7,45,218.0,220.0,4.75,15.0,340.0,274.66,217.22
2016,6,9,8,0,294.0,235.0,4.7,15.0,405.0,328.98,261.02
2016,6,9,8,15,382.5,231.0,4.7,15.0,471.0,383.06,305.01
2016,6,9,8,30,471.0,227.0,4.7,15.0,537.0,443.2,353.95
2016,6,9,8,45,358.0,280.0,4.7,15.0,525.0,456.17,363.95
2016,6,9,9,0,245.0,333.0,4.7,15.0,513.0,456.08,362.56
2016,6,9,9,15,540.5,230.5,4.7,15.0,654.5,564.87,452.21
2016,6,9,9,30,836.0,128.0,4.7,15.0,796.0,698.04,558.86
2016,6,9,9,45,646.5,228.5,4.7,15.5,758.0,690.38,547.43
2016,6,9,10,0,457.0,329.0,4.7,16.0,720.0,667.24,524.23
2016,6,9,10,15,665.0,229.5,4.7,16.0,819.0,759.35,598.26
2016,6,9,10,30,873.0,130.0,4.7,16.0,918.0,860.29,671.94
2016,6,9,10,45,687.5,250.0,4.7,16.0,879.0,846.11,659.83
2016,6,9,11,0,502.0,370.0,4.7,16.0,840.0,817.66,632.81
2016,6,9,11,15,520.0,370.0,4.7,16.0,863.0,849.88,656.29
2016,6,9,11,30,538.0,370.0,4.7,16.0,886.0,881.24,678.66
2016,6,9,11,45,562.0,350.0,4.75,16.0,892.0,897.55,691.36
2016,6,9,12,0,586.0,330.0,4.8,16.0,898.0,912.32,703.11
2016,6,9,12,15,305.0,347.0,4.9,16.0,643.0,655.89,511.76
2016,6,9,12,30,24.0,364.0,5.0,16.0,388.0,380.89,295.83
2016,6,9,12,45,141.0,414.5,5.1,16.0,549.0,562.62,438.88
2016,6,9,13,0,258.0,465.0,5.2,16.0,710.0,739.86,572.54
2016,6,9,13,15,147.5,425.5,5.25,16.0,565.5,583.36,453.89
2016,6,9,13,30,37.0,386.0,5.3,16.0,421.0,425.88,331.85
2016,6,9,13,45,38.5,379.5,5.4,16.0,415.0,421.21,329.22
2016,6,9,14,0,40.0,373.0,5.5,16.0,409.0,416.32,326.04
2016,6,9,14,15,27.5,321.5,5.55,16.0,346.0,351.02,275.76
2016,6,9,14,30,15.0,270.0,5.6,16.0,283.0,279.77,220.18
2016,6,9,14,45,18.0,274.5,5.65,16.0,289.0,287.03,226.52
2016,6,9,15,0,21.0,279.0,5.7,16.0,295.0,294.17,232.69
2016,6,9,15,15,15.5,250.0,5.75,15.5,261.5,259.83,206.17
2016,6,9,15,30,10.0,221.0,5.8,15.0,228.0,225.78,179.61
2016,6,9,15,45,8.0,205.5,5.85,15.0,211.0,208.51,166.1
2016,6,9,16,0,6.0,190.0,5.9,15.0,194.0,191.36,152.6
2016,6,9,16,15,7.0,184.0,5.9,15.0,188.5,186.14,148.84
2016,6,9,16,30,8.0,178.0,5.9,15.0,183.0,180.89,145.02
2016,6,9,16,45,89.0,182.5,5.95,15.0,224.0,241.12,196.76
2016,6,9,17,0,170.0,187.0,6.0,15.0,265.0,294.95,242.12
2016,6,9,17,15,107.0,161.5,5.95,14.5,209.0,226.65,185.57
2016,6,9,17,30,44.0,136.0,5.9,14.0,153.0,159.98,129.96
2016,6,9,17,45,36.0,116.0,5.9,14.0,128.5,133.88,107.99
2016,6,9,18,0,28.0,96.0,5.9,14.0,104.0,108.55,86.36
2016,6,9,18,15,18.0,76.5,5.85,14.0,81.0,83.9,65.14
2016,6,9,18,30,8.0,57.0,5.8,14.0,58.0,58.63,43.39
2016,6,9,18,45,4.0,39.0,5.75,14.0,39.5,39.31,26.46
2016,6,9,19,0,0.0,21.0,5.7,14.0,21.0,20.28,8.31
2016,6,9,19,15,0.0,10.5,5.6,14.0,10.5,10.32,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,30.5,4.5,4.35,13.5,5.0,0.0,0.0
2016,6,10,5,0,61.0,9.0,4.5,14.0,10.0,8.85,0.0
2016,6,10,5,15,190.5,21.0,4.7,14.0,39.5,16.24,2.83
2016,6,10,5,30,320.0,33.0,4.9,14.0,69.0,25.11,15.61
2016,6,10,5,45,402.5,42.5,5.1,14.5,110.5,31.06,21.58
2016,6,10,6,0,485.0,52.0,5.3,15.0,152.0,36.62,26.83
2016,6,10,6,15,413.0,75.5,5.4,15.0,177.5,66.0,43.23
2016,6,10,6,30,341.0,99.0,5.5,15.0,203.0,103.94,69.45
2016,6,10,6,45,364.0,114.5,5.6,15.0,243.5,140.6,97.19
2016,6,10,7,0,387.0,130.0,5.7,15.0,284.0,179.94,129.74
2016,6,10,7,15,374.0,153.5,5.7,15.0,318.5,220.14,165.56
2016,6,10,7,30,361.0,177.0,5.7,15.0,353.0,262.35,202.94
2016,6,10,7,45,282.5,213.0,5.75,15.5,360.0,287.71,226.73
2016,6,10,8,0,204.0,249.0,5.8,16.0,367.0,307.99,244.67
2016,6,10,8,15,155.0,271.5,5.8,16.0,365.5,318.66,253.89
2016,6,10,8,30,106.0,294.0,5.8,16.0,364.0,326.77,260.21
2016,6,10,8,45,83.5,305.5,5.8,16.5,363.0,332.07,263.51
2016,6,10,9,0,61.0,317.0,5.8,17.0,362.0,335.02,264.66
2016,6,10,9,15,110.0,349.0,5.8,17.0,435.0,399.17,315.23
2016,6,10,9,30,159.0,381.0,5.8,17.0,508.0,469.57,370.01
2016,6,10,9,45,523.0,244.0,5.85,17.0,687.0,614.86,490.26
2016,6,10,10,0,887.0,107.0,5.9,17.0,866.0,786.27,623.64
2016,6,10,10,15,894.0,108.0,5.95,17.0,893.5,825.76,651.44
2016,6,10,10,30,901.0,109.0,6.0,17.0,921.0,863.34,678.28
2016,6,10,10,45,906.0,110.0,6.05,17.0,942.5,897.06,702.23
2016,6,10,11,0,911.0,111.0,6.1,17.0,964.0,928.4,724.41
2016,6,10,11,15,915.0,111.5,6.1,17.0,978.5,955.79,743.47
2016,6,10,11,30,919.0,112.0,6.1,17.0,993.0,980.47,760.6
2016,6,10,11,45,921.0,112.5,6.2,17.0,1000.0,1000.4,775.0
2016,6,10,12,0,923.0,113.0,6.3,17.0,1007.0,1017.35,787.4
2016,6,10,12,15,924.0,113.0,6.3,17.0,1007.0,1029.74,796.07
2016,6,10,12,30,925.0,113.0,6.3,17.0,1007.0,1038.99,802.64
2016,6,10,12,45,909.5,122.0,6.35,17.0,995.0,1037.6,802.15
2016,6,10,13,0,894.0,131.0,6.4,17.0,983.0,1033.0,799.55
2016,6,10,13,15,891.5,130.0,6.4,17.0,967.5,1028.17,796.61
2016,6,10,13,30,889.0,129.0,6.4,17.0,952.0,1020.16,791.53
2016,6,10,13,45,885.0,127.5,6.45,17.0,930.0,1007.05,783.23
2016,6,10,14,0,881.0,126.0,6.5,17.0,908.0,990.9,772.86
2016,6,10,14,15,874.5,124.5,6.55,17.0,879.0,969.42,758.71
2016,6,10,14,30,868.0,123.0,6.6,17.0,850.0,945.2,742.6
2016,6,10,14,45,859.5,121.0,6.65,17.0,815.0,916.02,722.86
2016,6,10,15,0,851.0,119.0,6.7,17.0,780.0,884.49,701.32
2016,6,10,15,15,839.0,116.5,6.75,16.5,739.5,851.74,680.08
2016,6,10,15,30,827.0,114.0,6.8,16.0,699.0,812.5,653.72
2016,6,10,15,45,812.0,111.0,6.85,16.0,654.5,768.77,622.4
2016,6,10,16,0,797.0,108.0,6.9,16.0,610.0,723.9,589.88
2016,6,10,16,15,776.5,104.5,6.9,15.5,562.0,673.69,553.72
2016,6,10,16,30,756.0,101.0,6.9,15.0,514.0,623.29,515.38
2016,6,10,16,45,639.5,114.0,6.95,15.0,440.0,532.44,441.31
2016,6,10,17,0,523.0,127.0,7.0,15.0,366.0,445.92,369.69
2016,6,10,17,15,575.0,105.5,6.9,14.5,339.0,427.85,354.78
2016,6,10,17,30,627.0,84.0,6.8,14.0,312.0,400.78,330.98
2016,6,10,17,45,572.0,78.0,6.7,14.0,262.0,338.27,276.08
2016,6,10,18,0,517.0,72.0,6.6,14.0,212.0,280.69,224.55
2016,6,10,18,15,445.0,63.5,6.35,14.0,165.5,220.18,170.51
2016,6,10,18,30,373.0,55.0,6.1,14.0,119.0,166.06,122.24
2016,6,10,18,45,266.0,42.0,5.9,14.0,80.5,108.65,73.64
2016,6,10,19,0,159.0,29.0,5.7,14.0,42.0,62.19,32.13
2016,6,10,19,15,79.5,14.5,5.5,14.0,21.0,23.21,0.0
2016,6,10,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.5,2.9,13.0,4.5,0.0,0.0
2016,6,11,5,0,0.0,9.0,2.9,13.0,9.0,8.85,0.0
2016,6,11,5,15,108.5,24.5,2.95,13.0,37.0,19.16,4.42
2016,6,11,5,30,217.0,40.0,3.0,13.0,65.0,30.83,20.57
2016,6,11,5,45,314.0,51.5,3.05,13.5,106.5,38.7,28.41
2016,6,11,6,0,411.0,63.0,3.1,14.0,148.0,46.19,35.45
2016,6,11,6,15,474.0,71.5,3.05,14.0,195.5,63.88,40.61
2016,6,11,6,30,537.0,80.0,3.0,14.0,243.0,102.9,61.27
2016,6,11,6,45,588.0,85.5,3.0,14.5,294.0,144.77,90.83
2016,6,11,7,0,639.0,91.0,3.0,15.0,345.0,192.36,129.23
2016,6,11,7,15,671.5,96.0,3.0,15.5,395.0,240.61,171.1
2016,6,11,7,30,704.0,101.0,3.0,16.0,445.0,292.22,216.36
