Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,7,45,731.0,104.0,3.0,16.5,495.0,343.28,261.07
2016,6,11,8,0,758.0,107.0,3.0,17.0,545.0,399.1,308.63
2016,6,11,8,15,776.5,110.5,2.9,17.0,591.5,450.94,352.5
2016,6,11,8,30,795.0,114.0,2.8,17.0,638.0,503.77,395.9
2016,6,11,8,45,811.0,116.0,2.75,17.5,681.0,554.57,435.86
2016,6,11,9,0,827.0,118.0,2.7,18.0,724.0,605.61,474.72
2016,6,11,9,15,838.0,120.0,2.6,18.0,762.5,653.44,510.72
2016,6,11,9,30,849.0,122.0,2.5,18.0,801.0,701.34,545.75
2016,6,11,9,45,856.0,124.5,2.45,18.5,833.5,744.65,574.46
2016,6,11,10,0,863.0,127.0,2.4,19.0,866.0,786.47,601.24
2016,6,11,10,15,869.0,128.5,2.4,19.0,892.5,824.88,626.75
2016,6,11,10,30,875.0,130.0,2.4,19.0,919.0,861.37,650.74
2016,6,11,10,45,879.0,131.5,2.4,19.5,939.0,894.02,670.7
2016,6,11,11,0,883.0,133.0,2.4,20.0,959.0,924.31,688.9
2016,6,11,11,15,671.0,264.5,2.45,20.0,897.5,885.6,662.09
2016,6,11,11,30,459.0,396.0,2.5,20.0,836.0,831.66,618.83
2016,6,11,11,45,459.5,400.0,2.6,20.0,843.5,847.76,630.8
2016,6,11,12,0,460.0,404.0,2.7,20.0,851.0,862.29,641.11
2016,6,11,12,15,485.5,396.5,2.9,20.0,867.5,888.47,660.87
2016,6,11,12,30,511.0,389.0,3.1,20.0,884.0,913.16,679.53
2016,6,11,12,45,707.0,256.5,3.35,20.0,934.0,980.98,733.51
2016,6,11,13,0,903.0,124.0,3.6,20.0,984.0,1034.96,771.18
2016,6,11,13,15,900.0,123.5,3.75,20.0,968.5,1030.11,769.02
2016,6,11,13,30,897.0,123.0,3.9,20.0,953.0,1022.07,765.29
2016,6,11,13,45,889.0,123.5,4.1,20.0,929.5,1007.02,757.19
2016,6,11,14,0,881.0,124.0,4.3,20.0,906.0,989.03,747.08
2016,6,11,14,15,874.0,122.5,4.35,20.0,877.0,967.11,733.4
2016,6,11,14,30,867.0,121.0,4.4,20.0,848.0,942.47,717.86
2016,6,11,14,45,853.5,121.5,4.45,20.0,811.5,911.42,698.01
2016,6,11,15,0,840.0,122.0,4.5,20.0,775.0,883.07,679.96
2016,6,11,15,15,828.0,119.5,4.5,19.5,735.0,845.99,656.5
2016,6,11,15,30,816.0,117.0,4.5,19.0,695.0,807.15,631.53
2016,6,11,15,45,795.0,116.0,4.55,19.0,649.5,761.25,600.15
2016,6,11,16,0,774.0,115.0,4.6,19.0,604.0,714.68,567.84
2016,6,11,16,15,753.5,111.5,4.55,18.5,556.5,665.39,533.6
2016,6,11,16,30,733.0,108.0,4.5,18.0,509.0,617.57,498.12
2016,6,11,16,45,702.0,104.5,4.5,18.0,459.0,561.7,454.72
2016,6,11,17,0,671.0,101.0,4.5,18.0,409.0,507.2,411.37
2016,6,11,17,15,544.5,106.0,4.45,17.5,336.5,412.7,335.43
2016,6,11,17,30,418.0,111.0,4.4,17.0,264.0,327.18,265.43
2016,6,11,17,45,366.0,102.5,4.35,16.5,221.5,274.16,220.87
2016,6,11,18,0,314.0,94.0,4.3,16.0,179.0,226.08,179.6
2016,6,11,18,15,270.0,78.0,4.1,15.5,140.0,177.76,137.65
2016,6,11,18,30,226.0,62.0,3.9,15.0,101.0,133.98,99.42
2016,6,11,18,45,159.0,45.0,3.75,15.0,68.5,85.81,58.72
2016,6,11,19,0,92.0,28.0,3.6,15.0,36.0,47.68,24.7
2016,6,11,19,15,46.0,14.0,3.45,15.0,18.0,18.99,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,3.5,4.0,3.5,13.5,4.0,0.0,0.0
2016,6,12,5,0,7.0,8.0,3.5,14.0,8.0,7.86,0.0
2016,6,12,5,15,89.5,26.0,3.55,14.0,35.5,21.68,5.67
2016,6,12,5,30,172.0,44.0,3.6,14.0,63.0,35.89,24.73
2016,6,12,5,45,266.5,57.5,3.7,14.0,104.5,43.58,32.59
2016,6,12,6,0,361.0,71.0,3.8,14.0,146.0,52.51,41.04
2016,6,12,6,15,324.5,92.0,3.8,14.0,173.5,76.79,54.18
2016,6,12,6,30,288.0,113.0,3.8,14.0,201.0,114.93,80.99
2016,6,12,6,45,343.5,120.0,3.8,14.5,243.5,142.23,99.47
2016,6,12,7,0,399.0,127.0,3.8,15.0,286.0,179.29,128.36
2016,6,12,7,15,257.0,166.0,3.7,15.0,273.5,205.89,157.24
2016,6,12,7,30,115.0,205.0,3.6,15.0,261.0,217.0,171.41
2016,6,12,7,45,103.0,226.0,3.55,15.5,280.5,242.65,192.34
2016,6,12,8,0,91.0,247.0,3.5,16.0,300.0,263.85,209.11
2016,6,12,8,15,131.5,272.0,3.4,16.0,355.0,308.3,244.12
2016,6,12,8,30,172.0,297.0,3.3,16.0,410.0,359.87,284.47
2016,6,12,8,45,235.5,309.0,3.25,16.0,475.0,416.54,328.77
2016,6,12,9,0,299.0,321.0,3.2,16.0,540.0,477.0,375.61
2016,6,12,9,15,277.5,345.5,3.2,16.0,557.0,501.91,393.83
2016,6,12,9,30,256.0,370.0,3.2,16.0,574.0,524.64,410.15
2016,6,12,9,45,243.0,389.5,3.2,16.5,590.0,546.8,425.18
2016,6,12,10,0,230.0,409.0,3.2,17.0,606.0,567.91,439.14
2016,6,12,10,15,310.0,396.0,3.25,17.0,670.5,631.02,487.3
2016,6,12,10,30,390.0,383.0,3.3,17.0,735.0,698.94,538.14
2016,6,12,10,45,506.0,345.5,3.35,17.0,813.0,779.84,598.74
2016,6,12,11,0,622.0,308.0,3.4,17.0,891.0,863.93,660.51
2016,6,12,11,15,762.5,218.0,3.5,17.0,942.5,924.19,704.88
2016,6,12,11,30,903.0,128.0,3.6,17.0,994.0,980.62,743.44
2016,6,12,11,45,903.0,128.5,3.7,17.5,999.5,998.48,754.15
2016,6,12,12,0,903.0,129.0,3.8,18.0,1005.0,1013.36,763.2
2016,6,12,12,15,902.5,129.0,3.85,18.0,1003.5,1024.22,770.74
2016,6,12,12,30,902.0,129.0,3.9,18.0,1002.0,1031.98,776.33
2016,6,12,12,45,899.5,129.0,3.95,18.0,993.0,1034.6,778.58
2016,6,12,13,0,897.0,129.0,4.0,18.0,984.0,1034.03,778.84
2016,6,12,13,15,893.5,128.5,3.95,18.0,968.0,1028.77,775.4
2016,6,12,13,30,890.0,128.0,3.9,18.0,952.0,1020.36,769.98
2016,6,12,13,45,884.0,127.0,3.9,18.0,929.0,1005.87,760.89
2016,6,12,14,0,878.0,126.0,3.9,18.0,906.0,988.4,749.9
2016,6,12,14,15,870.5,124.5,3.85,17.5,876.5,966.1,736.75
2016,6,12,14,30,863.0,123.0,3.8,17.0,847.0,941.12,721.75
2016,6,12,14,45,852.0,122.0,3.75,17.0,811.0,910.92,701.73
2016,6,12,15,0,841.0,121.0,3.7,17.0,775.0,878.51,680.15
2016,6,12,15,15,656.0,185.0,3.6,17.0,679.0,771.59,604.69
2016,6,12,15,30,471.0,249.0,3.5,17.0,583.0,662.53,521.43
2016,6,12,15,45,418.0,248.5,3.45,17.0,531.0,603.76,477.91
2016,6,12,16,0,365.0,248.0,3.4,17.0,479.0,540.84,430.43
2016,6,12,16,15,552.0,176.5,3.3,17.0,494.5,590.5,472.97
2016,6,12,16,30,739.0,105.0,3.2,17.0,510.0,617.33,496.52
2016,6,12,16,45,710.0,101.0,3.15,17.0,460.0,563.43,454.48
2016,6,12,17,0,681.0,97.0,3.1,17.0,410.0,509.2,411.7
2016,6,12,17,15,645.5,91.5,3.0,16.5,360.0,451.36,365.58
2016,6,12,17,30,610.0,86.0,2.9,16.0,310.0,395.91,320.0
2016,6,12,17,45,560.0,79.5,2.85,16.0,260.5,335.8,269.0
2016,6,12,18,0,510.0,73.0,2.8,16.0,211.0,280.13,220.56
2016,6,12,18,15,441.5,63.5,2.75,15.5,165.5,219.99,168.48
2016,6,12,18,30,373.0,54.0,2.7,15.0,120.0,166.79,122.03
2016,6,12,18,45,274.5,41.5,2.65,15.0,81.5,110.47,74.59
2016,6,12,19,0,176.0,29.0,2.6,15.0,43.0,65.66,34.8
2016,6,12,19,15,88.0,14.5,2.6,15.0,21.5,24.35,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,4,45,14.0,4.5,3.5,13.0,4.5,0.0,0.0
2016,6,13,5,0,28.0,9.0,3.6,13.0,9.0,8.85,0.0
2016,6,13,5,15,134.5,23.5,3.55,13.0,37.0,18.33,3.9
2016,6,13,5,30,241.0,38.0,3.5,13.0,65.0,29.19,19.16
2016,6,13,5,45,337.0,48.5,3.45,13.5,106.5,36.31,26.3
2016,6,13,6,0,433.0,59.0,3.4,14.0,148.0,42.93,32.56
2016,6,13,6,15,216.5,64.5,3.35,14.0,109.0,52.32,35.34
2016,6,13,6,30,0.0,70.0,3.3,14.0,70.0,67.08,51.67
2016,6,13,6,45,0.0,84.5,3.3,14.0,84.5,80.73,63.17
2016,6,13,7,0,0.0,99.0,3.3,14.0,99.0,94.46,74.57
2016,6,13,7,15,9.0,136.0,3.45,14.0,141.0,130.62,104.22
2016,6,13,7,30,18.0,173.0,3.6,14.0,183.0,167.83,134.42
2016,6,13,7,45,10.5,173.0,3.8,14.5,179.5,167.39,133.61
2016,6,13,8,0,3.0,173.0,4.0,15.0,176.0,165.82,131.81
2016,6,13,8,15,2.0,171.5,4.15,15.0,174.0,164.77,130.61
2016,6,13,8,30,1.0,170.0,4.3,15.0,172.0,163.43,129.18
2016,6,13,8,45,11.5,219.0,4.45,15.0,228.0,215.57,171.03
2016,6,13,9,0,22.0,268.0,4.6,15.0,284.0,268.84,213.21
2016,6,13,9,15,15.5,247.5,4.7,15.0,259.5,247.18,195.51
2016,6,13,9,30,9.0,227.0,4.8,15.0,235.0,224.5,177.09
2016,6,13,9,45,13.0,257.0,4.9,15.0,268.0,256.77,202.57
2016,6,13,10,0,17.0,287.0,5.0,15.0,301.0,289.48,228.14
2016,6,13,10,15,16.0,286.0,5.1,15.0,300.0,288.89,227.37
2016,6,13,10,30,15.0,285.0,5.2,15.0,299.0,288.13,226.57
2016,6,13,10,45,20.5,321.0,5.35,15.0,340.5,328.64,258.26
2016,6,13,11,0,26.0,357.0,5.5,15.0,382.0,371.64,291.58
2016,6,13,11,15,23.0,346.5,5.65,15.0,368.5,357.99,280.81
2016,6,13,11,30,20.0,336.0,5.8,15.0,355.0,346.01,271.44
2016,6,13,11,45,49.5,399.5,5.95,15.0,448.0,442.0,346.63
2016,6,13,12,0,79.0,463.0,6.1,15.0,541.0,536.59,419.37
2016,6,13,12,15,87.5,467.5,6.15,15.0,553.0,552.22,431.32
2016,6,13,12,30,96.0,472.0,6.2,15.0,565.0,567.66,443.39
2016,6,13,12,45,107.5,471.5,6.3,15.0,575.0,580.72,453.99
2016,6,13,13,0,119.0,471.0,6.4,15.0,585.0,600.11,469.33
2016,6,13,13,15,121.0,463.5,6.4,15.0,578.0,595.91,466.53
2016,6,13,13,30,123.0,456.0,6.4,15.0,571.0,591.06,463.36
2016,6,13,13,45,205.5,436.0,6.45,15.0,621.5,651.81,512.99
2016,6,13,14,0,288.0,416.0,6.5,15.0,672.0,717.36,565.44
2016,6,13,14,15,324.5,390.0,6.55,15.0,669.5,721.58,570.68
2016,6,13,14,30,361.0,364.0,6.6,15.0,667.0,723.11,574.14
2016,6,13,14,45,257.0,366.0,6.7,15.0,577.5,623.02,496.17
2016,6,13,15,0,153.0,368.0,6.8,15.0,488.0,519.44,414.34
2016,6,13,15,15,214.0,340.5,6.8,15.0,498.0,539.02,432.77
2016,6,13,15,30,275.0,313.0,6.8,15.0,508.0,561.53,452.9
2016,6,13,15,45,259.0,294.0,6.8,15.0,468.0,519.64,420.68
2016,6,13,16,0,243.0,275.0,6.8,15.0,428.0,478.1,388.57
2016,6,13,16,15,500.0,186.5,6.8,15.0,471.0,564.47,464.05
2016,6,13,16,30,757.0,98.0,6.8,15.0,514.0,622.44,514.96
2016,6,13,16,45,740.5,91.5,6.8,15.0,466.0,571.43,473.67
2016,6,13,17,0,724.0,85.0,6.8,15.0,418.0,520.4,431.71
2016,6,13,17,15,690.5,80.5,6.8,14.5,368.0,463.8,384.74
2016,6,13,17,30,657.0,76.0,6.8,14.0,318.0,408.28,337.34
2016,6,13,17,45,611.0,70.0,6.85,14.0,268.0,348.13,284.41
2016,6,13,18,0,565.0,64.0,6.9,14.0,218.0,292.0,233.79
2016,6,13,18,15,497.0,56.5,6.8,14.0,171.5,231.3,179.14
2016,6,13,18,30,429.0,49.0,6.7,14.0,125.0,177.46,130.5
2016,6,13,18,45,318.0,39.0,6.65,14.0,85.5,118.62,80.29
2016,6,13,19,0,207.0,29.0,6.6,14.0,46.0,71.2,38.24
2016,6,13,19,15,103.5,14.5,6.6,14.0,23.0,26.24,0.0
2016,6,13,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,45,12.0,4.5,5.45,13.0,4.5,0.0,0.0
2016,6,14,5,0,24.0,9.0,5.5,13.0,9.0,8.85,0.0
2016,6,14,5,15,135.5,23.5,5.5,13.0,37.5,18.34,3.81
2016,6,14,5,30,247.0,38.0,5.5,13.0,66.0,29.2,19.13
2016,6,14,5,45,349.5,47.0,5.5,13.5,108.0,35.27,25.37
2016,6,14,6,0,452.0,56.0,5.5,14.0,150.0,40.21,30.13
2016,6,14,6,15,512.5,63.5,5.5,14.0,197.0,57.09,34.5
2016,6,14,6,30,573.0,71.0,5.5,14.0,244.0,97.04,55.15
2016,6,14,6,45,623.0,75.0,5.5,14.0,294.5,139.39,85.17
2016,6,14,7,0,673.0,79.0,5.5,14.0,345.0,187.28,124.52
2016,6,14,7,15,703.5,83.0,5.55,14.0,395.5,235.89,167.89
2016,6,14,7,30,734.0,87.0,5.6,14.0,446.0,290.11,216.89
2016,6,14,7,45,758.0,90.0,5.7,14.5,495.0,341.35,263.18
2016,6,14,8,0,782.0,93.0,5.8,15.0,544.0,394.59,310.38
2016,6,14,8,15,799.5,96.0,5.8,15.0,590.5,446.66,356.23
2016,6,14,8,30,817.0,99.0,5.8,15.0,637.0,499.59,401.7
2016,6,14,8,45,831.0,101.0,5.8,15.0,679.5,552.47,446.02
2016,6,14,9,0,845.0,103.0,5.8,15.0,722.0,602.83,487.4
2016,6,14,9,15,856.0,104.5,5.8,15.0,760.5,650.53,525.83
2016,6,14,9,30,867.0,106.0,5.8,15.0,799.0,697.48,562.73
2016,6,14,9,45,877.0,106.5,5.8,15.5,832.5,741.78,594.03
2016,6,14,10,0,887.0,107.0,5.8,16.0,866.0,784.78,623.97
2016,6,14,10,15,893.0,108.0,5.85,16.0,893.0,823.54,651.88
2016,6,14,10,30,899.0,109.0,5.9,16.0,920.0,860.32,678.23
2016,6,14,10,45,904.0,109.5,5.95,16.0,940.5,893.6,701.92
2016,6,14,11,0,909.0,110.0,6.0,16.0,961.0,924.5,723.86
2016,6,14,11,15,911.5,110.5,6.05,16.0,974.5,950.57,742.32
2016,6,14,11,30,914.0,111.0,6.1,16.0,988.0,973.88,758.85
2016,6,14,11,45,915.0,111.5,6.2,16.0,994.5,992.9,772.66
2016,6,14,12,0,916.0,112.0,6.3,16.0,1001.0,1008.92,784.46
2016,6,14,12,15,916.0,112.0,6.4,16.0,1000.0,1020.4,793.13
2016,6,14,12,30,916.0,112.0,6.5,16.0,999.0,1028.74,799.71
2016,6,14,12,45,916.0,110.5,6.65,16.0,991.0,1032.37,803.36
2016,6,14,13,0,916.0,109.0,6.8,16.0,983.0,1032.76,804.82
2016,6,14,13,15,913.0,108.5,6.9,15.5,967.5,1027.91,803.91
2016,6,14,13,30,910.0,108.0,7.0,15.0,952.0,1019.85,800.79
2016,6,14,13,45,904.5,107.5,7.15,15.0,929.0,1006.14,792.38
2016,6,14,14,0,899.0,107.0,7.3,15.0,906.0,989.39,781.79
2016,6,14,14,15,892.5,106.0,7.3,15.0,877.5,968.22,767.3
2016,6,14,14,30,886.0,105.0,7.3,15.0,849.0,944.25,750.8
2016,6,14,14,45,878.5,103.0,7.3,15.0,814.5,915.66,730.89
2016,6,14,15,0,871.0,101.0,7.3,15.0,780.0,884.6,709.12
2016,6,14,15,15,859.5,99.0,7.3,14.5,740.0,847.82,684.27
2016,6,14,15,30,848.0,97.0,7.3,14.0,700.0,809.18,657.75
2016,6,14,15,45,833.0,95.0,7.3,14.0,656.0,766.12,626.34
2016,6,14,16,0,818.0,93.0,7.3,14.0,612.0,725.43,596.5
2016,6,14,16,15,621.0,142.0,7.35,14.0,518.5,607.08,502.71
2016,6,14,16,30,424.0,191.0,7.4,14.0,425.0,497.28,411.47
2016,6,14,16,45,583.5,131.0,7.45,14.0,419.5,517.47,430.98
2016,6,14,17,0,743.0,71.0,7.5,14.0,414.0,516.71,431.95
2016,6,14,17,15,699.5,73.0,7.5,14.0,365.5,459.99,383.37
2016,6,14,17,30,656.0,75.0,7.5,14.0,317.0,407.26,337.16
2016,6,14,17,45,600.5,71.0,7.5,14.0,267.0,345.23,282.5
2016,6,14,18,0,545.0,67.0,7.5,14.0,217.0,288.12,231.12
2016,6,14,18,15,476.5,59.5,7.4,13.5,170.5,228.22,177.55
2016,6,14,18,30,408.0,52.0,7.3,13.0,124.0,175.2,129.87
2016,6,14,18,45,299.5,41.0,7.2,13.0,85.0,115.98,79.24
2016,6,14,19,0,191.0,30.0,7.1,13.0,46.0,69.96,38.49
2016,6,14,19,15,95.5,15.0,7.0,13.0,23.0,25.9,0.0
2016,6,14,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,15,4,45,18.5,5.0,5.2,13.0,5.0,0.0,0.0
2016,6,15,5,0,37.0,10.0,5.3,13.0,10.0,9.83,0.0
2016,6,15,5,15,161.5,23.0,5.4,13.0,39.0,17.93,3.47
2016,6,15,5,30,286.0,36.0,5.5,13.0,68.0,28.08,18.17
2016,6,15,5,45,380.0,45.0,5.65,13.5,110.0,33.42,23.74
2016,6,15,6,0,474.0,54.0,5.8,14.0,152.0,38.45,28.56
2016,6,15,6,15,534.0,60.5,5.8,14.0,199.0,54.72,32.29
2016,6,15,6,30,594.0,67.0,5.8,14.0,246.0,94.9,52.61
2016,6,15,6,45,638.5,71.5,5.85,14.5,296.5,138.06,83.24
2016,6,15,7,0,683.0,76.0,5.9,15.0,347.0,186.15,122.73
2016,6,15,7,15,713.0,80.0,5.95,15.0,397.0,237.76,168.52
2016,6,15,7,30,743.0,84.0,6.0,15.0,447.0,289.57,215.52
2016,6,15,7,45,770.0,85.5,6.1,15.0,496.5,340.93,262.36
2016,6,15,8,0,797.0,87.0,6.2,15.0,546.0,394.58,310.57
2016,6,15,8,15,814.0,90.0,6.25,15.0,592.5,447.17,357.12
2016,6,15,8,30,831.0,93.0,6.3,15.0,639.0,503.11,405.22
2016,6,15,8,45,847.0,93.5,6.35,15.0,682.5,553.83,448.26
2016,6,15,9,0,863.0,94.0,6.4,15.0,726.0,604.69,490.46
2016,6,15,9,15,873.0,95.5,6.4,15.0,764.5,652.53,529.26
2016,6,15,9,30,883.0,97.0,6.4,15.0,803.0,699.49,566.08
2016,6,15,9,45,890.0,99.0,6.45,15.0,835.5,743.66,598.8
2016,6,15,10,0,897.0,101.0,6.5,15.0,868.0,786.28,630.13
2016,6,15,10,15,903.0,102.0,6.5,15.0,895.5,825.41,658.46
2016,6,15,10,30,909.0,103.0,6.5,15.0,923.0,862.52,685.15
2016,6,15,10,45,914.0,103.5,6.5,15.5,944.0,896.11,707.75
2016,6,15,11,0,919.0,104.0,6.5,16.0,965.0,927.29,728.44
2016,6,15,11,15,922.0,104.5,6.5,16.0,979.0,954.08,747.26
2016,6,15,11,30,925.0,105.0,6.5,16.0,993.0,978.1,764.1
2016,6,15,11,45,927.5,104.5,6.5,16.0,999.5,997.77,777.86
2016,6,15,12,0,930.0,104.0,6.5,16.0,1006.0,1014.45,789.56
2016,6,15,12,15,930.0,104.0,6.45,16.0,1005.5,1026.08,797.45
2016,6,15,12,30,930.0,104.0,6.4,16.0,1005.0,1034.53,803.19
2016,6,15,12,45,921.5,108.5,6.35,16.0,994.5,1035.81,803.96
2016,6,15,13,0,913.0,113.0,6.3,16.0,984.0,1033.85,802.57
2016,6,15,13,15,910.0,112.5,6.2,16.0,968.5,1029.08,799.02
2016,6,15,13,30,907.0,112.0,6.1,16.0,953.0,1021.11,793.31
2016,6,15,13,45,906.5,108.5,6.05,16.0,932.0,1009.3,785.34
2016,6,15,14,0,906.0,105.0,6.0,16.0,911.0,994.3,775.2
2016,6,15,14,15,899.5,104.0,5.9,16.0,882.0,973.04,760.39
2016,6,15,14,30,893.0,103.0,5.8,16.0,853.0,948.97,743.65
2016,6,15,14,45,888.5,99.5,5.75,16.0,819.5,921.39,724.73
2016,6,15,15,0,884.0,96.0,5.7,16.0,786.0,891.15,703.88
2016,6,15,15,15,873.0,94.0,5.65,15.5,746.0,854.43,679.53
2016,6,15,15,30,862.0,92.0,5.6,15.0,706.0,815.79,653.55
2016,6,15,15,45,851.5,88.5,5.55,15.0,662.5,774.19,623.86
2016,6,15,16,0,841.0,85.0,5.5,15.0,619.0,731.05,592.77
2016,6,15,16,15,823.0,82.5,5.4,15.0,571.0,682.32,556.88
2016,6,15,16,30,805.0,80.0,5.3,15.0,523.0,636.08,522.4
2016,6,15,16,45,783.5,76.0,5.2,15.0,474.0,582.59,479.74
2016,6,15,17,0,762.0,72.0,5.1,15.0,425.0,529.47,436.4
2016,6,15,17,15,730.5,68.5,4.9,14.5,374.0,472.19,389.15
2016,6,15,17,30,699.0,65.0,4.7,14.0,323.0,416.8,342.12
2016,6,15,17,45,657.0,60.0,4.55,14.0,273.5,357.37,290.07
2016,6,15,18,0,615.0,55.0,4.4,14.0,224.0,302.27,240.47
2016,6,15,18,15,551.0,49.0,4.15,14.0,177.0,241.91,186.14
2016,6,15,18,30,487.0,43.0,3.9,14.0,130.0,187.96,137.22
2016,6,15,18,45,389.5,34.0,3.7,14.0,90.0,129.98,87.03
2016,6,15,19,0,292.0,25.0,3.5,14.0,50.0,82.62,44.16
2016,6,15,19,15,146.0,12.5,3.35,13.5,25.0,31.76,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,45,20.5,4.5,1.8,14.0,5.0,0.0,0.0
2016,6,16,5,0,41.0,9.0,1.8,14.0,10.0,8.85,0.0
2016,6,16,5,15,162.0,21.5,1.85,14.0,38.0,16.69,2.68
2016,6,16,5,30,283.0,34.0,1.9,14.0,66.0,26.14,16.48
2016,6,16,5,45,373.0,43.5,1.95,14.5,107.0,32.05,22.47
2016,6,16,6,0,463.0,53.0,2.0,15.0,148.0,37.58,27.71
2016,6,16,6,15,522.0,59.5,1.9,15.0,194.5,53.29,31.33
2016,6,16,6,30,581.0,66.0,1.8,15.0,241.0,92.7,51.05
2016,6,16,6,45,624.0,71.0,1.7,15.0,290.5,135.37,81.15
2016,6,16,7,0,667.0,76.0,1.6,15.0,340.0,182.79,119.74
2016,6,16,7,15,697.5,80.0,1.55,15.0,389.5,233.63,163.94
2016,6,16,7,30,728.0,84.0,1.5,15.0,439.0,284.74,209.07
2016,6,16,7,45,752.0,87.0,1.45,15.5,487.5,335.62,253.45
2016,6,16,8,0,776.0,90.0,1.4,16.0,536.0,388.5,298.33
2016,6,16,8,15,793.5,92.5,1.45,16.0,582.0,439.77,341.67
2016,6,16,8,30,811.0,95.0,1.5,16.0,628.0,491.9,384.51
2016,6,16,8,45,583.0,200.0,1.55,16.5,596.0,503.39,392.56
2016,6,16,9,0,355.0,305.0,1.6,17.0,564.0,495.0,383.54
2016,6,16,9,15,608.5,203.0,1.7,17.0,676.5,580.65,452.23
2016,6,16,9,30,862.0,101.0,1.8,17.0,789.0,688.42,535.36
2016,6,16,9,45,880.5,96.5,1.9,17.0,824.5,733.92,566.54
2016,6,16,10,0,899.0,92.0,2.0,17.0,860.0,778.74,597.53
2016,6,16,10,15,904.5,93.0,2.1,17.0,887.0,817.51,624.11
2016,6,16,10,30,910.0,94.0,2.2,17.0,914.0,854.25,649.19
2016,6,16,10,45,915.0,94.0,2.35,17.0,934.5,887.36,672.18
2016,6,16,11,0,920.0,94.0,2.5,17.0,955.0,918.07,693.52
2016,6,16,11,15,922.0,94.5,2.65,17.0,968.5,943.95,711.62
2016,6,16,11,30,924.0,95.0,2.8,17.0,982.0,967.01,727.89
2016,6,16,11,45,925.5,95.0,2.95,17.5,988.5,986.19,740.23
2016,6,16,12,0,927.0,95.0,3.1,18.0,995.0,1002.34,750.59
2016,6,16,12,15,927.0,95.0,3.2,18.0,994.0,1013.93,758.99
2016,6,16,12,30,927.0,95.0,3.3,18.0,993.0,1022.34,765.41
2016,6,16,12,45,925.5,94.5,3.4,18.0,984.5,1025.51,768.46
2016,6,16,13,0,924.0,94.0,3.5,18.0,976.0,1025.4,769.46
2016,6,16,13,15,921.5,93.5,3.5,18.0,961.0,1021.02,766.95
2016,6,16,13,30,919.0,93.0,3.5,18.0,946.0,1013.39,762.41
2016,6,16,13,45,916.5,91.0,3.55,18.0,924.0,1000.98,755.13
2016,6,16,14,0,914.0,89.0,3.6,18.0,902.0,985.4,745.81
2016,6,16,14,15,908.0,88.0,3.6,18.0,874.0,964.44,732.54
2016,6,16,14,30,902.0,87.0,3.6,18.0,846.0,940.63,717.36
2016,6,16,14,45,894.5,85.5,3.6,18.0,811.5,912.18,698.99
2016,6,16,15,0,887.0,84.0,3.6,18.0,777.0,881.24,678.83
2016,6,16,15,15,877.0,82.5,3.55,18.0,738.0,845.82,655.14
2016,6,16,15,30,867.0,81.0,3.5,18.0,699.0,808.4,629.91
2016,6,16,15,45,853.5,79.0,3.5,18.0,655.0,765.87,601.04
2016,6,16,16,0,840.0,77.0,3.5,18.0,611.0,722.03,570.88
2016,6,16,16,15,823.0,75.0,3.45,17.5,564.5,674.6,538.49
2016,6,16,16,30,806.0,73.0,3.4,17.0,518.0,626.63,505.09
2016,6,16,16,45,782.5,70.5,3.35,17.0,469.0,576.39,466.4
2016,6,16,17,0,759.0,68.0,3.3,17.0,420.0,523.84,424.72
2016,6,16,17,15,729.0,64.5,3.15,17.0,370.0,467.53,378.76
2016,6,16,17,30,699.0,61.0,3.0,17.0,320.0,412.97,332.96
2016,6,16,17,45,656.5,56.5,2.95,17.0,271.0,353.89,282.51
2016,6,16,18,0,614.0,52.0,2.9,17.0,222.0,298.38,233.73
2016,6,16,18,15,552.5,46.5,2.7,16.5,175.5,240.1,182.4
2016,6,16,18,30,491.0,41.0,2.5,16.0,129.0,187.32,135.33
2016,6,16,18,45,394.0,33.0,2.35,16.0,89.5,130.26,86.39
2016,6,16,19,0,297.0,25.0,2.2,16.0,50.0,83.73,44.73
2016,6,16,19,15,148.5,12.5,2.1,15.5,25.0,32.23,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,17,4,45,42.0,4.5,2.25,15.0,5.0,0.0,0.0
2016,6,17,5,0,84.0,9.0,2.4,15.0,10.0,8.85,0.0
2016,6,17,5,15,215.5,19.5,2.45,15.0,39.0,14.89,1.58
2016,6,17,5,30,347.0,30.0,2.5,15.0,68.0,22.4,13.22
2016,6,17,5,45,430.0,37.5,2.6,15.5,109.0,26.71,17.71
2016,6,17,6,0,513.0,45.0,2.7,16.0,150.0,30.77,21.57
2016,6,17,6,15,359.0,77.0,2.7,16.0,160.5,64.62,43.47
2016,6,17,6,30,205.0,109.0,2.7,16.0,171.0,104.72,75.08
2016,6,17,6,45,212.0,131.0,2.7,16.0,205.0,137.13,100.32
2016,6,17,7,0,219.0,153.0,2.7,16.0,239.0,170.64,127.86
2016,6,17,7,15,265.5,169.0,2.7,16.0,288.0,209.53,158.96
2016,6,17,7,30,312.0,185.0,2.7,16.0,337.0,253.42,194.71
2016,6,17,7,45,262.0,215.5,2.7,16.5,352.5,281.53,219.41
2016,6,17,8,0,212.0,246.0,2.7,17.0,368.0,307.58,241.16
2016,6,17,8,15,306.5,248.5,2.75,17.0,441.0,362.67,284.7
2016,6,17,8,30,401.0,251.0,2.8,17.0,514.0,427.72,336.03
2016,6,17,8,45,314.5,292.5,2.85,17.5,507.5,441.85,346.09
2016,6,17,9,0,228.0,334.0,2.9,18.0,501.0,447.43,348.75
2016,6,17,9,15,187.0,356.5,2.95,18.0,498.5,454.61,353.43
2016,6,17,9,30,146.0,379.0,3.0,18.0,496.0,457.97,354.86
2016,6,17,9,45,80.0,324.0,3.05,18.0,389.0,367.86,285.67
2016,6,17,10,0,14.0,269.0,3.1,18.0,282.0,269.92,208.98
2016,6,17,10,15,15.5,284.5,3.15,18.0,299.0,286.99,222.2
2016,6,17,10,30,17.0,300.0,3.2,18.0,316.0,304.19,235.16
2016,6,17,10,45,27.5,346.0,3.25,18.0,371.5,360.07,277.7
2016,6,17,11,0,38.0,392.0,3.3,18.0,427.0,416.34,319.85
2016,6,17,11,15,30.0,371.5,3.3,18.0,400.0,391.37,300.56
2016,6,17,11,30,22.0,351.0,3.3,18.0,373.0,362.49,278.57
2016,6,17,11,45,126.0,416.0,3.35,18.5,539.0,535.77,410.42
2016,6,17,12,0,230.0,481.0,3.4,19.0,705.0,706.29,533.8
2016,6,17,12,15,176.5,481.5,3.4,18.5,653.5,659.19,498.59
2016,6,17,12,30,123.0,482.0,3.4,18.0,602.0,610.25,462.9
2016,6,17,12,45,70.0,398.0,3.45,18.0,466.5,468.13,358.61
2016,6,17,13,0,17.0,314.0,3.5,18.0,331.0,325.06,250.2
2016,6,17,13,15,15.5,297.5,3.5,18.0,312.5,307.4,237.29
2016,6,17,13,30,14.0,281.0,3.5,18.0,294.0,289.64,223.88
2016,6,17,13,45,28.5,330.0,3.5,18.0,356.0,360.13,278.44
2016,6,17,14,0,43.0,379.0,3.5,18.0,418.0,425.31,327.98
2016,6,17,14,15,160.0,384.5,3.6,18.0,520.5,551.01,426.2
2016,6,17,14,30,277.0,390.0,3.7,18.0,623.0,672.15,518.21
2016,6,17,14,45,213.5,380.0,3.8,18.0,555.0,590.53,457.3
2016,6,17,15,0,150.0,370.0,3.9,18.0,487.0,519.03,403.66
2016,6,17,15,15,122.5,345.5,4.05,17.5,438.0,466.0,365.06
2016,6,17,15,30,95.0,321.0,4.2,17.0,389.0,406.8,320.95
2016,6,17,15,45,58.5,276.0,4.35,17.0,317.5,327.68,259.65
2016,6,17,16,0,22.0,231.0,4.5,17.0,246.0,245.18,194.36
2016,6,17,16,15,11.0,184.0,4.65,16.5,191.5,188.95,149.99
2016,6,17,16,30,0.0,137.0,4.8,16.0,137.0,133.87,105.57
2016,6,17,16,45,0.0,97.5,4.95,16.0,97.5,94.57,73.51
2016,6,17,17,0,0.0,58.0,5.1,16.0,58.0,56.05,41.6
2016,6,17,17,15,0.0,50.0,5.1,15.5,50.0,48.3,35.31
2016,6,17,17,30,0.0,42.0,5.1,15.0,42.0,40.56,28.91
2016,6,17,17,45,0.0,35.5,5.15,15.0,35.5,34.27,23.61
2016,6,17,18,0,0.0,29.0,5.2,15.0,29.0,27.99,18.24
2016,6,17,18,15,0.0,23.0,5.05,14.5,23.0,22.19,13.26
2016,6,17,18,30,0.0,17.0,4.9,14.0,17.0,16.39,8.21
2016,6,17,18,45,0.0,11.5,4.8,14.0,11.5,11.08,3.53
2016,6,17,19,0,0.0,6.0,4.7,14.0,6.0,5.78,0.0
2016,6,17,19,15,0.0,3.0,4.5,14.0,3.0,2.89,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,4,45,37.5,4.5,2.3,14.0,5.0,0.0,0.0
2016,6,18,5,0,75.0,9.0,2.4,14.0,10.0,8.85,0.0
2016,6,18,5,15,210.5,20.0,2.45,14.0,39.5,15.39,1.65
2016,6,18,5,30,346.0,31.0,2.5,14.0,69.0,23.36,14.08
2016,6,18,5,45,434.5,39.0,2.65,14.5,111.5,28.07,18.97
2016,6,18,6,0,523.0,47.0,2.8,15.0,154.0,32.48,23.19
2016,6,18,6,15,581.5,52.5,2.8,15.0,202.0,48.0,26.35
2016,6,18,6,30,640.0,58.0,2.8,15.0,250.0,92.45,48.83
2016,6,18,6,45,681.0,62.5,2.8,15.5,301.0,137.24,80.21
2016,6,18,7,0,722.0,67.0,2.8,16.0,352.0,186.63,120.43
2016,6,18,7,15,752.0,70.5,2.8,16.0,403.5,236.96,164.7
2016,6,18,7,30,782.0,74.0,2.8,16.0,455.0,290.32,212.39
2016,6,18,7,45,805.0,77.0,2.8,16.0,505.5,343.66,260.09
2016,6,18,8,0,828.0,80.0,2.8,16.0,556.0,402.0,310.86
2016,6,18,8,15,845.5,82.5,2.8,16.0,603.5,455.65,356.88
2016,6,18,8,30,863.0,85.0,2.8,16.0,651.0,510.05,402.24
2016,6,18,8,45,877.0,87.0,2.8,16.5,695.5,562.59,444.1
2016,6,18,9,0,891.0,89.0,2.8,17.0,740.0,615.06,484.56
2016,6,18,9,15,901.5,90.5,2.8,17.0,780.0,664.51,522.54
2016,6,18,9,30,912.0,92.0,2.8,17.0,820.0,713.07,558.23
2016,6,18,9,45,919.0,94.5,2.85,17.5,854.0,758.96,589.1
2016,6,18,10,0,926.0,97.0,2.9,18.0,888.0,803.24,618.41
2016,6,18,10,15,932.0,98.0,2.95,18.0,916.0,843.49,645.74
2016,6,18,10,30,938.0,99.0,3.0,18.0,944.0,881.66,671.48
2016,6,18,10,45,943.5,99.0,3.05,18.0,965.5,916.17,694.58
2016,6,18,11,0,949.0,99.0,3.1,18.0,987.0,948.22,715.94
2016,6,18,11,15,951.5,99.5,3.2,18.0,1001.5,975.39,734.36
2016,6,18,11,30,954.0,100.0,3.3,18.0,1016.0,999.68,750.9
2016,6,18,11,45,956.0,100.0,3.45,18.5,1023.0,1020.0,763.79
2016,6,18,12,0,958.0,100.0,3.6,19.0,1030.0,1037.23,774.67
2016,6,18,12,15,958.0,100.0,3.7,19.0,1029.0,1049.3,783.29
2016,6,18,12,30,958.0,100.0,3.8,19.0,1028.0,1058.1,789.88
2016,6,18,12,45,958.0,99.0,3.95,19.0,1020.5,1062.54,794.07
2016,6,18,13,0,958.0,98.0,4.1,19.0,1013.0,1063.6,796.13
2016,6,18,13,15,955.5,97.5,4.1,19.0,997.5,1059.27,793.66
2016,6,18,13,30,953.0,97.0,4.1,19.0,982.0,1051.57,789.1
2016,6,18,13,45,948.5,96.5,4.2,19.0,959.5,1038.57,781.76
2016,6,18,14,0,944.0,96.0,4.3,19.0,937.0,1022.36,772.32
2016,6,18,14,15,938.0,95.0,4.3,19.0,908.0,1001.05,758.85
2016,6,18,14,30,932.0,94.0,4.3,19.0,879.0,976.78,743.41
2016,6,18,14,45,922.5,93.5,4.35,19.0,843.5,947.03,724.45
2016,6,18,15,0,913.0,93.0,4.4,19.0,808.0,914.78,703.78
2016,6,18,15,15,902.5,91.5,4.45,18.5,767.5,878.3,681.37
2016,6,18,15,30,892.0,90.0,4.5,18.0,727.0,839.76,657.17
2016,6,18,15,45,876.0,89.0,4.55,18.0,681.5,795.57,627.24
2016,6,18,16,0,860.0,88.0,4.6,18.0,636.0,750.18,596.03
2016,6,18,16,15,842.0,85.5,4.6,18.0,587.5,700.77,561.11
2016,6,18,16,30,824.0,83.0,4.6,18.0,539.0,653.84,527.47
2016,6,18,16,45,799.0,80.0,4.6,18.0,488.0,598.44,484.63
2016,6,18,17,0,774.0,77.0,4.6,18.0,437.0,543.68,441.18
2016,6,18,17,15,742.0,73.0,4.6,17.5,385.5,484.98,394.2
2016,6,18,17,30,710.0,69.0,4.6,17.0,334.0,428.18,347.19
2016,6,18,17,45,666.5,64.0,4.6,17.0,283.0,368.33,295.71
2016,6,18,18,0,623.0,59.0,4.6,17.0,232.0,311.33,245.34
2016,6,18,18,15,558.0,52.5,4.5,16.5,184.0,249.49,190.85
2016,6,18,18,30,493.0,46.0,4.4,16.0,136.0,194.15,141.46
2016,6,18,18,45,394.0,36.5,4.35,16.0,94.5,134.69,90.34
2016,6,18,19,0,295.0,27.0,4.3,16.0,53.0,85.99,47.07
2016,6,18,19,15,147.5,13.5,4.2,15.5,26.5,33.53,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,5,15,170.5,16.5,2.4,14.0,35.0,12.17,0.0
2016,6,19,5,30,341.0,33.0,2.4,14.0,70.0,25.3,15.7
2016,6,19,5,45,430.5,41.5,2.4,14.5,113.0,30.35,20.96
2016,6,19,6,0,520.0,50.0,2.4,15.0,156.0,35.09,25.5
2016,6,19,6,15,578.0,56.0,2.35,15.0,204.5,50.38,28.68
2016,6,19,6,30,636.0,62.0,2.3,15.0,253.0,92.14,48.82
2016,6,19,6,45,561.5,86.0,2.3,15.5,277.5,139.09,86.91
2016,6,19,7,0,487.0,110.0,2.3,16.0,302.0,179.01,123.62
2016,6,19,7,15,631.0,94.5,2.35,16.0,379.0,226.5,160.1
2016,6,19,7,30,775.0,79.0,2.4,16.0,456.0,292.21,213.71
2016,6,19,7,45,796.0,82.5,2.45,16.5,505.0,344.96,260.27
2016,6,19,8,0,817.0,86.0,2.5,17.0,554.0,399.37,307.21
2016,6,19,8,15,833.5,88.5,2.5,17.5,601.0,455.16,353.81
2016,6,19,8,30,850.0,91.0,2.5,18.0,648.0,508.51,397.14
2016,6,19,8,45,862.0,93.5,2.55,18.5,691.5,559.84,437.73
2016,6,19,9,0,874.0,96.0,2.6,19.0,735.0,610.93,476.89
2016,6,19,9,15,884.5,97.5,2.6,19.0,774.0,659.66,513.94
2016,6,19,9,30,895.0,99.0,2.6,19.0,813.0,707.54,549.1
2016,6,19,9,45,910.5,96.0,2.6,19.5,848.5,753.7,579.59
2016,6,19,10,0,926.0,93.0,2.6,20.0,884.0,798.9,608.91
2016,6,19,10,15,931.5,94.0,2.6,20.0,911.5,838.75,635.3
2016,6,19,10,30,937.0,95.0,2.6,20.0,939.0,876.5,660.06
2016,6,19,10,45,937.0,98.5,2.65,20.0,959.0,909.65,681.93
2016,6,19,11,0,937.0,102.0,2.7,20.0,979.0,940.06,701.94
2016,6,19,11,15,939.5,102.5,2.85,20.0,993.0,966.98,720.45
2016,6,19,11,30,942.0,103.0,3.0,20.0,1007.0,991.06,737.14
2016,6,19,11,45,938.0,106.5,3.2,20.5,1011.5,1008.93,748.75
2016,6,19,12,0,934.0,110.0,3.4,21.0,1016.0,1023.59,758.3
2016,6,19,12,15,934.0,110.0,3.6,20.5,1015.5,1035.49,769.02
2016,6,19,12,30,934.0,110.0,3.8,20.0,1015.0,1044.2,777.74
2016,6,19,12,45,929.5,111.5,4.0,20.0,1006.0,1046.67,780.93
2016,6,19,13,0,925.0,113.0,4.2,20.0,997.0,1045.87,782.03
2016,6,19,13,15,922.5,112.5,4.35,20.0,981.5,1041.77,780.67
2016,6,19,13,30,920.0,112.0,4.5,20.0,966.0,1034.41,777.47
2016,6,19,13,45,919.0,109.0,4.65,20.0,945.0,1022.7,771.67
2016,6,19,14,0,918.0,106.0,4.8,20.0,924.0,1007.77,763.68
2016,6,19,14,15,912.0,104.5,4.9,20.0,895.5,986.45,750.86
2016,6,19,14,30,906.0,103.0,5.0,20.0,867.0,962.26,736.02
2016,6,19,14,45,899.5,101.0,5.1,20.0,832.5,934.32,718.49
2016,6,19,15,0,893.0,99.0,5.2,20.0,798.0,903.8,699.0
2016,6,19,15,15,882.5,97.0,5.2,19.5,758.5,867.41,675.88
2016,6,19,15,30,872.0,95.0,5.2,19.0,719.0,829.03,651.07
2016,6,19,15,45,858.0,93.0,5.25,19.0,674.5,786.08,621.61
2016,6,19,16,0,844.0,91.0,5.3,19.0,630.0,741.81,590.82
2016,6,19,16,15,826.5,88.5,5.3,18.5,582.0,696.7,559.87
2016,6,19,16,30,809.0,86.0,5.3,18.0,534.0,647.54,525.01
2016,6,19,16,45,783.5,83.5,5.35,18.0,484.0,593.04,482.55
2016,6,19,17,0,758.0,81.0,5.4,18.0,434.0,539.22,439.53
2016,6,19,17,15,726.0,77.0,5.35,17.5,382.5,481.26,392.64
2016,6,19,17,30,694.0,73.0,5.3,17.0,331.0,426.19,346.65
2016,6,19,17,45,649.5,67.5,5.25,17.0,280.5,365.28,294.08
2016,6,19,18,0,605.0,62.0,5.2,17.0,230.0,308.16,243.49
2016,6,19,18,15,539.5,55.5,5.05,16.5,182.5,247.01,189.52
2016,6,19,18,30,474.0,49.0,4.9,16.0,135.0,192.4,140.77
2016,6,19,18,45,376.5,39.0,4.8,16.0,94.5,133.66,90.24
2016,6,19,19,0,279.0,29.0,4.7,16.0,54.0,85.48,47.53
2016,6,19,19,15,139.5,14.5,4.65,16.0,27.0,33.76,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,5,15,68.0,18.5,4.2,14.0,26.0,15.7,1.24
2016,6,20,5,30,136.0,37.0,4.3,14.0,52.0,30.51,20.03
2016,6,20,5,45,178.5,54.5,4.4,14.5,84.5,44.03,32.86
2016,6,20,6,0,221.0,72.0,4.5,15.0,117.0,57.09,44.86
2016,6,20,6,15,248.0,89.5,4.5,15.0,153.0,75.8,55.13
2016,6,20,6,30,275.0,107.0,4.5,15.0,189.0,107.68,75.43
2016,6,20,6,45,299.5,122.5,4.5,15.5,227.5,140.82,99.95
2016,6,20,7,0,324.0,138.0,4.5,16.0,266.0,176.71,128.8
2016,6,20,7,15,344.0,156.0,4.5,16.0,308.5,216.36,162.28
2016,6,20,7,30,364.0,174.0,4.5,16.0,351.0,258.25,197.99
2016,6,20,7,45,461.0,166.0,4.5,16.0,414.5,302.65,234.45
2016,6,20,8,0,558.0,158.0,4.5,16.0,478.0,359.83,281.93
2016,6,20,8,15,442.0,214.0,4.45,16.0,481.0,389.2,308.01
2016,6,20,8,30,326.0,270.0,4.4,16.0,484.0,408.64,324.14
2016,6,20,8,45,428.0,252.5,4.35,16.5,553.5,465.05,368.93
2016,6,20,9,0,530.0,235.0,4.3,17.0,623.0,532.28,421.52
2016,6,20,9,15,726.5,164.0,4.3,17.0,726.0,617.92,490.25
2016,6,20,9,30,923.0,93.0,4.3,17.0,829.0,720.4,569.83
2016,6,20,9,45,918.0,101.0,4.3,17.5,859.0,763.34,598.56
2016,6,20,10,0,913.0,109.0,4.3,18.0,889.0,803.76,625.41
2016,6,20,10,15,919.0,110.5,4.35,18.0,917.0,844.13,653.49
2016,6,20,10,30,925.0,112.0,4.4,18.0,945.0,882.46,679.96
2016,6,20,10,45,930.0,112.0,4.45,18.0,966.0,916.28,703.15
2016,6,20,11,0,935.0,112.0,4.5,18.0,987.0,947.64,724.6
2016,6,20,11,15,937.0,112.5,4.55,18.0,1000.5,974.15,742.68
2016,6,20,11,30,939.0,113.0,4.6,18.0,1014.0,997.79,758.85
2016,6,20,11,45,941.5,112.5,4.65,18.0,1021.0,1017.98,772.72
2016,6,20,12,0,944.0,112.0,4.7,18.0,1028.0,1035.14,784.61
2016,6,20,12,15,943.5,112.0,4.8,18.0,1027.0,1046.72,793.27
2016,6,20,12,30,943.0,112.0,4.9,18.0,1026.0,1055.07,799.88
2016,6,20,12,45,944.0,110.0,5.05,18.0,1018.5,1059.61,804.47
2016,6,20,13,0,945.0,108.0,5.2,18.0,1011.0,1060.81,806.88
2016,6,20,13,15,942.5,107.0,5.3,18.0,995.5,1056.16,804.96
2016,6,20,13,30,940.0,106.0,5.4,18.0,980.0,1048.18,800.86
2016,6,20,13,45,934.0,106.0,5.55,18.0,957.0,1034.49,793.26
2016,6,20,14,0,928.0,106.0,5.7,18.0,934.0,1017.67,783.49
2016,6,20,14,15,922.0,105.0,5.75,18.0,905.0,996.77,770.16
2016,6,20,14,30,916.0,104.0,5.8,18.0,876.0,972.96,754.8
2016,6,20,14,45,905.0,104.0,5.9,18.0,840.0,942.85,735.2
2016,6,20,15,0,894.0,104.0,6.0,18.0,804.0,910.37,713.79
2016,6,20,15,15,883.0,102.0,6.0,17.5,763.5,873.59,689.9
2016,6,20,15,30,872.0,100.0,6.0,17.0,723.0,834.82,664.3
2016,6,20,15,45,856.5,98.5,6.05,17.0,678.0,791.27,633.77
2016,6,20,16,0,841.0,97.0,6.1,17.0,633.0,750.1,604.73
2016,6,20,16,15,822.0,94.0,6.05,16.5,585.0,700.0,569.24
2016,6,20,16,30,803.0,91.0,6.0,16.0,537.0,649.47,532.4
2016,6,20,16,45,567.5,131.0,5.95,16.0,431.0,509.81,418.99
2016,6,20,17,0,332.0,171.0,5.9,16.0,325.0,379.21,311.1
2016,6,20,17,15,166.0,124.0,5.8,16.0,201.0,223.45,182.68
2016,6,20,17,30,0.0,77.0,5.7,16.0,77.0,74.6,57.41
2016,6,20,17,45,0.0,65.0,5.6,16.0,65.0,62.83,47.65
2016,6,20,18,0,0.0,53.0,5.5,16.0,53.0,51.21,37.82
2016,6,20,18,15,0.0,42.0,5.4,15.5,42.0,40.56,28.74
2016,6,20,18,30,0.0,31.0,5.3,15.0,31.0,29.92,19.55
2016,6,20,18,45,0.0,21.5,5.25,15.0,21.5,20.74,11.48
2016,6,20,19,0,0.0,12.0,5.2,15.0,12.0,11.57,3.04
2016,6,20,19,15,0.0,6.0,5.1,15.0,6.0,5.78,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
