Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,5,15,158.0,17.0,3.15,14.0,34.5,12.67,0.0
2016,6,21,5,30,316.0,34.0,3.2,14.0,69.0,26.36,16.52
2016,6,21,5,45,414.5,42.5,3.25,14.5,112.0,31.35,21.8
2016,6,21,6,0,513.0,51.0,3.3,15.0,155.0,36.05,26.32
2016,6,21,6,15,572.0,57.0,3.25,15.0,203.0,50.13,29.14
2016,6,21,6,30,631.0,63.0,3.2,15.0,251.0,91.54,48.77
2016,6,21,6,45,676.5,66.5,3.2,15.5,302.5,138.62,81.63
2016,6,21,7,0,722.0,70.0,3.2,16.0,354.0,187.57,121.13
2016,6,21,7,15,751.0,73.5,3.2,16.0,404.5,237.6,165.16
2016,6,21,7,30,780.0,77.0,3.2,16.0,455.0,290.57,212.61
2016,6,21,7,45,803.0,79.5,3.2,16.5,505.0,343.33,259.48
2016,6,21,8,0,826.0,82.0,3.2,17.0,555.0,401.11,309.3
2016,6,21,8,15,842.5,84.0,3.15,17.0,602.0,453.77,354.53
2016,6,21,8,30,859.0,86.0,3.1,17.0,649.0,507.09,399.02
2016,6,21,8,45,872.0,87.5,3.1,17.5,692.0,558.46,440.07
2016,6,21,9,0,885.0,89.0,3.1,18.0,735.0,609.67,479.69
2016,6,21,9,15,894.5,90.5,3.1,18.0,773.5,658.26,517.13
2016,6,21,9,30,904.0,92.0,3.1,18.0,812.0,705.9,552.4
2016,6,21,9,45,904.5,97.5,3.1,18.0,843.5,749.69,582.72
2016,6,21,10,0,905.0,103.0,3.1,18.0,875.0,791.42,611.27
2016,6,21,10,15,910.5,104.0,3.1,18.0,902.0,830.61,637.78
2016,6,21,10,30,916.0,105.0,3.1,18.0,929.0,867.77,662.65
2016,6,21,10,45,918.5,106.5,3.15,18.5,949.5,900.59,683.42
2016,6,21,11,0,921.0,108.0,3.2,19.0,970.0,930.87,702.33
2016,6,21,11,15,924.0,108.5,3.25,19.0,984.0,957.96,720.35
2016,6,21,11,30,927.0,109.0,3.3,19.0,998.0,982.29,736.54
2016,6,21,11,45,927.0,109.5,3.4,19.5,1004.0,1000.86,747.87
2016,6,21,12,0,927.0,110.0,3.5,20.0,1010.0,1016.37,757.25
2016,6,21,12,15,927.0,110.0,3.65,20.0,1009.5,1028.28,766.13
2016,6,21,12,30,927.0,110.0,3.8,20.0,1009.0,1037.02,773.01
2016,6,21,12,45,925.0,110.0,3.95,20.0,1000.5,1040.54,776.54
2016,6,21,13,0,923.0,110.0,4.1,20.0,992.0,1040.79,778.0
2016,6,21,13,15,920.0,109.5,4.25,19.5,976.5,1036.26,777.85
2016,6,21,13,30,917.0,109.0,4.4,19.0,961.0,1028.49,775.58
2016,6,21,13,45,912.0,108.5,4.6,19.0,939.0,1015.54,769.39
2016,6,21,14,0,907.0,108.0,4.8,19.0,917.0,999.5,761.02
2016,6,21,14,15,901.0,106.5,4.95,18.5,888.5,978.46,750.16
2016,6,21,14,30,895.0,105.0,5.1,18.0,860.0,954.57,737.16
2016,6,21,14,45,886.0,104.0,5.25,18.0,825.5,925.75,719.05
2016,6,21,15,0,877.0,103.0,5.4,18.0,791.0,894.5,699.04
2016,6,21,15,15,866.0,101.5,5.5,17.5,751.5,858.77,676.56
2016,6,21,15,30,855.0,100.0,5.6,17.0,712.0,821.11,652.33
2016,6,21,15,45,840.0,98.0,5.7,17.0,667.5,778.02,622.44
2016,6,21,16,0,825.0,96.0,5.8,17.0,623.0,737.31,593.97
2016,6,21,16,15,806.5,93.5,5.8,16.5,576.0,688.77,559.83
2016,6,21,16,30,788.0,91.0,5.8,16.0,529.0,639.79,524.27
2016,6,21,16,45,762.5,88.0,5.8,16.0,479.0,585.65,481.38
2016,6,21,17,0,737.0,85.0,5.8,16.0,429.0,532.23,438.04
2016,6,21,17,15,704.5,80.5,5.75,15.5,378.5,475.49,391.61
2016,6,21,17,30,672.0,76.0,5.7,15.0,328.0,419.7,344.63
2016,6,21,17,45,623.5,71.5,5.7,15.0,277.5,359.18,291.98
2016,6,21,18,0,575.0,67.0,5.7,15.0,227.0,302.83,241.74
2016,6,21,18,15,508.5,59.5,5.55,15.0,180.0,241.7,187.16
2016,6,21,18,30,442.0,52.0,5.4,15.0,133.0,187.22,138.19
2016,6,21,18,45,342.5,41.5,5.3,15.0,93.0,129.02,88.2
2016,6,21,19,0,243.0,31.0,5.2,15.0,53.0,81.15,46.22
2016,6,21,19,15,121.5,15.5,5.1,14.5,26.5,32.38,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,5,15,158.5,17.5,5.7,13.0,34.5,13.16,0.0
2016,6,22,5,30,317.0,35.0,5.9,13.0,69.0,27.41,17.42
2016,6,22,5,45,406.5,44.5,6.1,13.5,111.5,33.27,23.54
2016,6,22,6,0,496.0,54.0,6.3,14.0,154.0,38.77,28.81
2016,6,22,6,15,248.0,58.5,6.25,14.0,108.5,46.71,30.95
2016,6,22,6,30,0.0,63.0,6.2,14.0,63.0,60.75,46.28
2016,6,22,6,45,0.0,75.5,6.2,14.5,75.5,72.56,56.18
2016,6,22,7,0,0.0,88.0,6.2,15.0,88.0,84.42,65.94
2016,6,22,7,15,0.0,97.0,6.15,15.0,97.0,93.1,73.02
2016,6,22,7,30,0.0,106.0,6.1,15.0,106.0,101.78,80.02
2016,6,22,7,45,0.0,124.0,6.1,15.0,124.0,118.83,93.9
2016,6,22,8,0,0.0,142.0,6.1,15.0,142.0,135.94,107.7
2016,6,22,8,15,0.5,156.5,6.0,15.0,157.0,150.07,118.94
2016,6,22,8,30,1.0,171.0,5.9,15.0,172.0,164.31,130.19
2016,6,22,8,45,1.5,171.0,5.8,15.5,172.0,165.0,130.15
2016,6,22,9,0,2.0,171.0,5.7,16.0,172.0,165.66,130.12
2016,6,22,9,15,4.0,183.5,5.6,16.0,187.0,179.16,140.73
2016,6,22,9,30,6.0,196.0,5.5,16.0,202.0,192.87,151.47
2016,6,22,9,45,7.5,209.5,5.45,16.0,216.5,207.37,162.81
2016,6,22,10,0,9.0,223.0,5.4,16.0,231.0,222.03,174.23
2016,6,22,10,15,10.5,236.5,5.35,16.0,246.0,236.84,185.74
2016,6,22,10,30,12.0,250.0,5.3,16.0,261.0,251.79,197.32
2016,6,22,10,45,15.0,282.0,5.25,16.0,296.0,286.04,224.01
2016,6,22,11,0,18.0,314.0,5.2,16.0,331.0,320.62,250.72
2016,6,22,11,15,19.0,326.5,5.15,16.0,345.0,334.69,261.36
2016,6,22,11,30,20.0,339.0,5.1,16.0,359.0,348.81,272.08
2016,6,22,11,45,18.5,325.5,5.05,16.0,344.0,335.07,261.31
2016,6,22,12,0,17.0,312.0,5.0,16.0,329.0,321.1,250.45
2016,6,22,12,15,22.5,345.0,5.0,16.0,367.0,359.72,280.4
2016,6,22,12,30,28.0,378.0,5.0,16.0,405.0,404.47,314.69
2016,6,22,12,45,22.0,340.0,5.0,16.0,361.5,355.49,277.05
2016,6,22,13,0,16.0,302.0,5.0,16.0,318.0,312.11,243.62
2016,6,22,13,15,15.5,296.5,5.0,16.0,312.0,306.39,239.4
2016,6,22,13,30,15.0,291.0,5.0,16.0,306.0,300.59,235.07
2016,6,22,13,45,18.0,304.5,5.05,16.0,321.5,317.18,248.33
2016,6,22,14,0,21.0,318.0,5.1,16.0,337.0,333.76,261.55
2016,6,22,14,15,25.0,322.5,5.1,16.0,344.0,349.53,274.2
2016,6,22,14,30,29.0,327.0,5.1,16.0,351.0,358.16,281.38
2016,6,22,14,45,32.0,320.5,5.1,16.0,346.5,354.2,278.87
2016,6,22,15,0,35.0,314.0,5.1,16.0,342.0,350.0,276.23
2016,6,22,15,15,45.0,309.0,5.1,16.0,342.5,353.17,279.64
2016,6,22,15,30,55.0,304.0,5.1,16.0,343.0,355.66,282.54
2016,6,22,15,45,45.5,277.0,5.1,16.0,308.5,318.49,253.67
2016,6,22,16,0,36.0,250.0,5.1,16.0,274.0,281.82,225.02
2016,6,22,16,15,64.0,243.0,5.1,15.5,281.0,294.01,236.72
2016,6,22,16,30,92.0,236.0,5.1,15.0,288.0,303.9,246.37
2016,6,22,16,45,67.0,208.0,5.2,15.0,243.5,255.06,206.92
2016,6,22,17,0,42.0,180.0,5.3,15.0,199.0,208.31,168.81
2016,6,22,17,15,69.5,164.0,5.4,14.5,191.5,205.06,167.25
2016,6,22,17,30,97.0,148.0,5.5,14.0,184.0,203.51,166.51
2016,6,22,17,45,85.0,127.5,5.6,14.0,155.5,167.98,136.52
2016,6,22,18,0,73.0,107.0,5.7,14.0,127.0,137.99,110.81
2016,6,22,18,15,259.0,80.0,5.7,14.0,131.0,174.8,137.23
2016,6,22,18,30,445.0,53.0,5.7,14.0,135.0,189.4,140.62
2016,6,22,18,45,343.0,42.5,5.7,14.0,94.0,130.38,89.72
2016,6,22,19,0,241.0,32.0,5.7,14.0,53.0,82.09,47.34
2016,6,22,19,15,120.5,16.0,5.7,13.5,26.5,32.91,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,5,15,178.5,16.0,5.75,13.0,35.0,11.83,0.0
2016,6,23,5,30,357.0,32.0,5.8,13.0,70.0,24.54,14.97
2016,6,23,5,45,452.5,39.5,5.9,13.5,113.5,28.74,19.56
2016,6,23,6,0,548.0,47.0,6.0,14.0,157.0,32.71,23.43
2016,6,23,6,15,458.0,71.0,5.95,14.0,180.5,59.44,39.33
2016,6,23,6,30,368.0,95.0,5.9,14.0,204.0,99.45,65.6
2016,6,23,6,45,398.5,107.0,5.9,14.5,245.5,135.27,91.5
2016,6,23,7,0,429.0,119.0,5.9,15.0,287.0,174.5,123.26
2016,6,23,7,15,428.5,139.0,5.75,15.0,326.5,216.77,160.53
2016,6,23,7,30,428.0,159.0,5.6,15.0,366.0,259.13,198.15
2016,6,23,7,45,642.5,117.0,5.45,15.0,465.5,318.82,245.75
2016,6,23,8,0,857.0,75.0,5.3,15.0,565.0,405.48,317.22
2016,6,23,8,15,872.5,77.0,5.15,15.0,612.5,459.25,364.45
2016,6,23,8,30,888.0,79.0,5.0,15.0,660.0,513.55,410.86
2016,6,23,8,45,901.0,80.5,4.85,15.5,704.0,566.32,453.86
2016,6,23,9,0,914.0,82.0,4.7,16.0,748.0,618.9,495.21
2016,6,23,9,15,922.0,83.5,4.6,16.0,786.5,667.87,533.62
2016,6,23,9,30,930.0,85.0,4.5,16.0,825.0,715.71,569.27
2016,6,23,9,45,931.5,89.0,4.4,16.5,856.5,759.92,599.0
2016,6,23,10,0,933.0,93.0,4.3,17.0,888.0,802.08,626.68
2016,6,23,10,15,937.0,94.0,4.3,17.0,914.5,841.13,653.59
2016,6,23,10,30,941.0,95.0,4.3,17.0,941.0,877.97,678.74
2016,6,23,10,45,943.5,95.5,4.3,17.0,960.5,910.64,700.81
2016,6,23,11,0,946.0,96.0,4.3,17.0,980.0,940.69,721.07
2016,6,23,11,15,947.0,96.0,4.4,17.0,992.5,966.12,738.8
2016,6,23,11,30,948.0,96.0,4.5,17.0,1005.0,988.6,754.67
2016,6,23,11,45,949.5,95.0,4.6,17.0,1011.0,1007.54,768.19
2016,6,23,12,0,951.0,94.0,4.7,17.0,1017.0,1023.38,779.69
2016,6,23,12,15,950.0,94.0,4.85,17.0,1015.5,1034.58,788.58
2016,6,23,12,30,949.0,94.0,5.0,17.0,1014.0,1042.51,795.35
2016,6,23,12,45,945.5,95.0,5.15,17.0,1005.0,1045.64,798.94
2016,6,23,13,0,942.0,96.0,5.3,17.0,996.0,1045.45,800.34
2016,6,23,13,15,939.5,95.5,5.45,17.0,981.0,1041.37,799.14
2016,6,23,13,30,937.0,95.0,5.6,17.0,966.0,1033.99,795.71
2016,6,23,13,45,934.0,93.0,5.75,17.0,944.0,1021.25,788.58
2016,6,23,14,0,931.0,91.0,5.9,17.0,922.0,1005.29,779.21
2016,6,23,14,15,925.5,90.0,6.0,17.0,893.5,984.86,766.33
2016,6,23,14,30,920.0,89.0,6.1,17.0,865.0,961.48,751.35
2016,6,23,14,45,915.0,86.5,6.2,17.0,831.5,934.13,733.45
2016,6,23,15,0,910.0,84.0,6.3,17.0,798.0,904.07,713.49
2016,6,23,15,15,899.5,82.5,6.3,16.5,758.0,867.79,689.69
2016,6,23,15,30,889.0,81.0,6.3,16.0,718.0,829.47,664.13
2016,6,23,15,45,876.5,79.0,6.35,16.0,674.0,787.17,634.24
2016,6,23,16,0,864.0,77.0,6.4,16.0,630.0,743.39,602.91
2016,6,23,16,15,846.5,75.0,6.35,16.0,582.0,694.78,567.17
2016,6,23,16,30,829.0,73.0,6.3,16.0,534.0,645.59,530.57
2016,6,23,16,45,803.5,71.0,6.3,16.0,483.5,591.03,487.64
2016,6,23,17,0,778.0,69.0,6.3,16.0,433.0,539.62,445.53
2016,6,23,17,15,748.0,65.5,6.2,15.5,382.5,482.38,398.36
2016,6,23,17,30,718.0,62.0,6.1,15.0,332.0,426.83,351.2
2016,6,23,17,45,672.0,58.5,6.05,15.0,281.0,366.21,298.05
2016,6,23,18,0,626.0,55.0,6.0,15.0,230.0,309.44,247.0
2016,6,23,18,15,564.0,49.0,5.85,15.0,183.0,249.62,192.93
2016,6,23,18,30,502.0,43.0,5.7,15.0,136.0,195.2,143.34
2016,6,23,18,45,399.5,35.0,5.6,15.0,95.0,135.77,91.86
2016,6,23,19,0,297.0,27.0,5.5,15.0,54.0,87.41,49.16
2016,6,23,19,15,148.5,13.5,5.4,14.5,27.0,34.35,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,188.0,15.0,4.95,13.0,35.0,10.98,0.0
2016,6,24,5,30,376.0,30.0,5.1,13.0,70.0,22.7,13.39
2016,6,24,5,45,463.0,38.0,5.35,13.5,113.0,27.45,18.43
2016,6,24,6,0,550.0,46.0,5.6,14.0,156.0,31.91,22.72
2016,6,24,6,15,275.0,71.5,5.55,14.0,126.5,56.61,39.4
2016,6,24,6,30,0.0,97.0,5.5,14.0,97.0,90.09,71.16
2016,6,24,6,45,4.5,115.0,5.5,14.5,117.0,107.68,85.6
2016,6,24,7,0,9.0,133.0,5.5,15.0,137.0,125.87,100.28
2016,6,24,7,15,20.0,157.0,5.35,15.0,166.5,151.35,120.81
2016,6,24,7,30,31.0,181.0,5.2,15.0,196.0,174.76,139.54
2016,6,24,7,45,36.0,202.5,5.1,15.0,221.5,198.66,158.76
2016,6,24,8,0,41.0,224.0,5.0,15.0,247.0,223.23,178.39
2016,6,24,8,15,39.5,241.0,4.9,15.0,265.0,241.61,192.88
2016,6,24,8,30,38.0,258.0,4.8,15.0,283.0,259.86,207.11
2016,6,24,8,45,51.5,287.5,4.75,15.5,323.5,297.39,236.22
2016,6,24,9,0,65.0,317.0,4.7,16.0,364.0,336.45,266.13
2016,6,24,9,15,219.0,326.5,4.6,16.0,498.5,446.51,353.88
2016,6,24,9,30,373.0,336.0,4.5,16.0,633.0,570.47,450.32
2016,6,24,9,45,309.0,369.5,4.4,16.0,622.5,573.67,450.32
2016,6,24,10,0,245.0,403.0,4.3,16.0,612.0,571.36,446.32
2016,6,24,10,15,366.5,374.0,4.2,16.0,698.0,652.91,509.54
2016,6,24,10,30,488.0,345.0,4.1,16.0,784.0,742.42,577.18
2016,6,24,10,45,717.0,226.0,4.1,16.5,887.5,843.82,654.88
2016,6,24,11,0,946.0,107.0,4.1,17.0,991.0,951.03,727.69
2016,6,24,11,15,948.5,107.5,4.1,17.0,1005.5,978.43,745.32
2016,6,24,11,30,951.0,108.0,4.1,17.0,1020.0,1002.95,761.56
2016,6,24,11,45,950.5,109.0,4.2,17.0,1026.0,1022.13,774.82
2016,6,24,12,0,950.0,110.0,4.3,17.0,1032.0,1038.16,786.06
2016,6,24,12,15,950.0,110.0,4.45,17.0,1031.5,1050.49,795.57
2016,6,24,12,30,950.0,110.0,4.6,17.0,1031.0,1059.57,803.22
2016,6,24,12,45,945.0,112.0,4.75,17.0,1021.5,1062.37,806.72
2016,6,24,13,0,940.0,114.0,4.9,17.0,1012.0,1061.84,808.06
2016,6,24,13,15,937.0,113.5,5.05,17.0,997.0,1057.45,806.84
2016,6,24,13,30,934.0,113.0,5.2,17.0,982.0,1049.74,803.41
2016,6,24,13,45,930.5,111.5,5.35,17.0,959.5,1037.24,796.7
2016,6,24,14,0,927.0,110.0,5.5,17.0,937.0,1021.53,787.77
2016,6,24,14,15,921.0,108.5,5.5,17.0,908.5,1000.31,773.88
2016,6,24,14,30,915.0,107.0,5.5,17.0,880.0,976.16,757.98
2016,6,24,14,45,907.0,105.5,5.55,17.0,845.0,947.39,739.12
2016,6,24,15,0,899.0,104.0,5.6,17.0,810.0,916.07,718.37
2016,6,24,15,15,888.5,102.0,5.55,17.0,770.0,879.7,693.26
2016,6,24,15,30,878.0,100.0,5.5,17.0,730.0,841.28,666.57
2016,6,24,15,45,863.0,98.5,5.5,17.0,685.0,798.01,636.33
2016,6,24,16,0,848.0,97.0,5.5,17.0,640.0,757.07,607.57
2016,6,24,16,15,829.5,94.0,5.45,16.5,591.5,707.11,572.53
2016,6,24,16,30,811.0,91.0,5.4,16.0,543.0,656.65,536.22
2016,6,24,16,45,785.0,88.0,5.35,16.0,492.0,601.2,492.5
2016,6,24,17,0,759.0,85.0,5.3,16.0,441.0,546.45,448.33
2016,6,24,17,15,726.0,81.0,5.2,15.5,389.5,487.84,400.64
2016,6,24,17,30,693.0,77.0,5.1,15.0,338.0,432.35,354.07
2016,6,24,17,45,644.5,72.0,5.1,15.0,286.0,370.14,300.32
2016,6,24,18,0,596.0,67.0,5.1,15.0,234.0,312.09,248.84
2016,6,24,18,15,528.5,59.5,4.85,15.0,186.0,249.4,193.0
2016,6,24,18,30,461.0,52.0,4.6,15.0,138.0,193.46,142.78
2016,6,24,18,45,357.5,42.0,4.45,15.0,96.5,133.65,91.52
2016,6,24,19,0,254.0,32.0,4.3,15.0,55.0,84.97,49.0
2016,6,24,19,15,127.0,16.0,4.1,14.5,27.5,33.9,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,150.0,17.0,2.8,13.0,33.0,12.81,0.0
2016,6,25,5,30,300.0,34.0,2.8,13.0,66.0,26.62,16.64
2016,6,25,5,45,398.0,43.5,2.85,13.5,109.0,32.52,22.89
2016,6,25,6,0,496.0,53.0,2.9,14.0,152.0,38.06,28.2
2016,6,25,6,15,557.5,59.5,2.8,14.0,200.5,49.76,30.72
2016,6,25,6,30,619.0,66.0,2.7,14.0,249.0,90.76,49.37
2016,6,25,6,45,664.0,70.5,2.65,14.5,300.0,134.95,79.48
2016,6,25,7,0,709.0,75.0,2.6,15.0,351.0,187.03,121.36
2016,6,25,7,15,739.5,79.0,2.6,15.0,402.5,237.07,165.15
2016,6,25,7,30,770.0,83.0,2.6,15.0,454.0,290.26,212.6
2016,6,25,7,45,795.0,85.5,2.65,15.5,504.5,343.16,259.48
2016,6,25,8,0,820.0,88.0,2.7,16.0,555.0,398.16,307.17
2016,6,25,8,15,837.5,90.5,2.7,16.0,603.0,451.71,353.14
2016,6,25,8,30,855.0,93.0,2.7,16.0,651.0,508.69,400.43
2016,6,25,8,45,869.5,94.5,2.75,16.5,695.5,560.8,442.11
2016,6,25,9,0,884.0,96.0,2.8,17.0,740.0,612.91,482.53
2016,6,25,9,15,894.5,98.0,2.8,17.0,779.0,662.7,520.8
2016,6,25,9,30,905.0,100.0,2.8,17.0,818.0,711.65,557.33
2016,6,25,9,45,907.0,104.5,2.85,17.5,850.5,755.78,586.95
2016,6,25,10,0,909.0,109.0,2.9,18.0,883.0,797.97,614.81
2016,6,25,10,15,915.5,110.0,2.95,18.0,911.0,838.29,642.25
2016,6,25,10,30,922.0,111.0,3.0,18.0,939.0,876.63,668.14
2016,6,25,10,45,926.5,111.5,3.05,18.5,960.5,910.6,689.57
2016,6,25,11,0,931.0,112.0,3.1,19.0,982.0,942.11,709.21
2016,6,25,11,15,934.0,112.5,3.2,19.0,996.5,969.65,727.82
2016,6,25,11,30,937.0,113.0,3.3,19.0,1011.0,994.4,744.61
2016,6,25,11,45,938.0,113.5,3.4,19.0,1018.0,1014.33,758.25
2016,6,25,12,0,939.0,114.0,3.5,19.0,1025.0,1031.2,769.96
2016,6,25,12,15,939.0,114.0,3.65,19.0,1024.5,1043.46,779.09
2016,6,25,12,30,939.0,114.0,3.8,19.0,1024.0,1052.52,786.22
2016,6,25,12,45,939.5,112.5,3.95,19.0,1016.5,1057.3,790.61
2016,6,25,13,0,940.0,111.0,4.1,19.0,1009.0,1058.75,792.91
2016,6,25,13,15,937.0,110.0,4.2,19.0,993.5,1053.87,790.73
2016,6,25,13,30,934.0,109.0,4.3,19.0,978.0,1045.67,786.45
2016,6,25,13,45,929.5,108.5,4.4,19.0,955.5,1033.24,779.38
2016,6,25,14,0,925.0,108.0,4.5,19.0,933.0,1017.64,770.64
2016,6,25,14,15,918.5,107.0,4.55,18.5,904.0,996.52,759.17
2016,6,25,14,30,912.0,106.0,4.6,18.0,875.0,972.51,745.66
2016,6,25,14,45,903.0,104.5,4.7,18.0,840.0,942.91,727.12
2016,6,25,15,0,894.0,103.0,4.8,18.0,805.0,910.83,706.68
2016,6,25,15,15,883.5,101.0,4.8,18.0,765.0,874.62,682.41
2016,6,25,15,30,873.0,99.0,4.8,18.0,725.0,836.39,656.54
2016,6,25,15,45,858.5,97.0,4.8,18.0,680.0,793.15,626.79
2016,6,25,16,0,844.0,95.0,4.8,18.0,635.0,748.62,595.77
2016,6,25,16,15,825.5,92.0,4.8,17.5,587.0,702.42,564.2
2016,6,25,16,30,807.0,89.0,4.8,17.0,539.0,652.14,528.7
2016,6,25,16,45,782.5,86.0,4.85,17.0,488.5,597.82,486.64
2016,6,25,17,0,758.0,83.0,4.9,17.0,438.0,544.08,443.91
2016,6,25,17,15,725.5,79.0,4.85,16.5,386.5,485.8,396.92
2016,6,25,17,30,693.0,75.0,4.8,16.0,335.0,430.51,350.89
2016,6,25,17,45,646.0,70.0,4.8,16.0,284.0,368.96,297.98
2016,6,25,18,0,599.0,65.0,4.8,16.0,233.0,311.42,247.18
2016,6,25,18,15,533.0,57.5,4.7,15.5,185.0,249.07,192.28
2016,6,25,18,30,467.0,50.0,4.6,15.0,137.0,193.33,142.58
2016,6,25,18,45,363.0,40.5,4.55,15.0,95.5,133.59,91.33
2016,6,25,19,0,259.0,31.0,4.5,15.0,54.0,85.04,48.94
2016,6,25,19,15,129.5,15.5,4.45,15.0,27.0,33.75,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,157.0,16.0,3.5,14.0,32.5,11.94,0.0
2016,6,26,5,30,314.0,32.0,3.5,14.0,65.0,24.72,14.92
2016,6,26,5,45,406.0,41.0,3.5,14.0,107.0,30.27,20.84
2016,6,26,6,0,498.0,50.0,3.5,14.0,149.0,35.46,25.88
2016,6,26,6,15,249.0,69.0,3.4,14.0,118.5,53.63,37.57
2016,6,26,6,30,0.0,88.0,3.3,14.0,88.0,82.49,64.7
2016,6,26,6,45,0.0,106.0,3.2,14.5,106.0,99.39,78.75
2016,6,26,7,0,0.0,124.0,3.1,15.0,124.0,116.42,92.64
2016,6,26,7,15,6.5,144.5,3.05,15.0,148.0,137.24,109.37
2016,6,26,7,30,13.0,165.0,3.0,15.0,172.0,158.89,126.66
2016,6,26,7,45,11.5,176.5,2.95,15.5,183.0,170.58,135.62
2016,6,26,8,0,10.0,188.0,2.9,16.0,194.0,182.06,144.27
2016,6,26,8,15,14.0,208.0,2.9,16.0,217.0,203.54,161.11
2016,6,26,8,30,18.0,228.0,2.9,16.0,240.0,225.51,178.21
2016,6,26,8,45,24.0,254.0,2.9,16.5,271.0,254.58,200.43
2016,6,26,9,0,30.0,280.0,2.9,17.0,302.0,281.99,221.08
2016,6,26,9,15,30.0,294.5,2.9,17.0,317.5,298.24,233.2
2016,6,26,9,30,30.0,309.0,2.9,17.0,333.0,314.5,245.3
2016,6,26,9,45,38.5,337.0,2.9,17.5,369.0,349.57,271.41
2016,6,26,10,0,47.0,365.0,2.9,18.0,405.0,385.53,297.78
2016,6,26,10,15,55.0,386.5,2.95,18.0,435.5,415.74,320.22
2016,6,26,10,30,63.0,408.0,3.0,18.0,466.0,446.6,343.03
2016,6,26,10,45,97.0,434.5,3.05,18.0,525.0,505.29,387.06
2016,6,26,11,0,131.0,461.0,3.1,18.0,584.0,567.95,433.27
2016,6,26,11,15,169.0,469.0,3.2,18.0,629.5,616.65,469.38
2016,6,26,11,30,207.0,477.0,3.3,18.0,675.0,666.69,506.24
2016,6,26,11,45,198.0,481.5,3.4,18.5,672.5,669.19,506.67
2016,6,26,12,0,189.0,486.0,3.5,19.0,670.0,670.68,506.7
2016,6,26,12,15,179.0,486.5,3.6,19.0,660.0,666.21,503.52
2016,6,26,12,30,169.0,487.0,3.7,19.0,650.0,660.76,499.69
2016,6,26,12,45,175.5,474.5,3.85,19.0,643.0,657.67,498.51
2016,6,26,13,0,182.0,462.0,4.0,19.0,636.0,653.69,496.71
2016,6,26,13,15,222.5,455.0,4.15,19.0,664.5,688.47,523.79
2016,6,26,13,30,263.0,448.0,4.3,19.0,693.0,729.07,554.6
2016,6,26,13,45,273.5,427.5,4.5,19.0,676.5,717.58,548.26
2016,6,26,14,0,284.0,407.0,4.7,19.0,660.0,704.58,541.04
2016,6,26,14,15,233.0,403.0,4.8,18.5,607.0,648.39,500.68
2016,6,26,14,30,182.0,399.0,4.9,18.0,554.0,585.25,454.68
2016,6,26,14,45,178.0,385.0,5.05,18.0,531.5,563.84,440.0
2016,6,26,15,0,174.0,371.0,5.2,18.0,509.0,541.95,424.65
2016,6,26,15,15,144.5,349.5,5.2,18.0,460.0,489.66,385.06
2016,6,26,15,30,115.0,328.0,5.2,18.0,411.0,438.6,346.05
2016,6,26,15,45,110.5,306.0,5.25,18.0,381.5,401.32,318.22
2016,6,26,16,0,106.0,284.0,5.3,18.0,352.0,371.41,295.71
2016,6,26,16,15,111.5,262.0,5.25,17.5,328.5,355.26,284.45
2016,6,26,16,30,117.0,240.0,5.2,17.0,305.0,331.51,266.97
2016,6,26,16,45,142.5,217.0,5.2,17.0,288.5,318.61,257.85
2016,6,26,17,0,168.0,194.0,5.2,17.0,272.0,303.09,246.2
2016,6,26,17,15,148.5,171.5,5.05,16.5,235.0,261.02,212.32
2016,6,26,17,30,129.0,149.0,4.9,16.0,198.0,220.59,179.27
2016,6,26,17,45,116.0,128.5,4.8,16.0,167.5,186.95,151.02
2016,6,26,18,0,103.0,108.0,4.7,16.0,137.0,154.5,123.34
2016,6,26,18,15,263.0,80.5,4.6,15.5,134.0,177.29,138.35
2016,6,26,18,30,423.0,53.0,4.5,15.0,131.0,184.17,136.35
2016,6,26,18,45,330.0,42.0,4.45,15.0,91.5,127.67,87.69
2016,6,26,19,0,237.0,31.0,4.4,15.0,52.0,80.76,46.6
2016,6,26,19,15,118.5,15.5,4.35,15.0,26.0,32.44,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,165.5,15.0,3.65,13.0,32.0,11.08,0.0
2016,6,27,5,30,331.0,30.0,3.6,13.0,64.0,22.87,13.4
2016,6,27,5,45,420.0,38.5,3.55,13.5,106.0,28.06,18.95
2016,6,27,6,0,509.0,47.0,3.5,14.0,148.0,32.92,23.62
2016,6,27,6,15,254.5,60.0,3.35,14.0,110.5,46.44,31.62
2016,6,27,6,30,0.0,73.0,3.2,14.0,73.0,69.56,53.76
2016,6,27,6,45,0.0,88.0,3.1,14.5,88.0,83.68,65.55
2016,6,27,7,0,0.0,103.0,3.0,15.0,103.0,97.89,77.18
2016,6,27,7,15,5.0,132.0,2.95,15.0,134.5,125.82,100.0
2016,6,27,7,30,10.0,161.0,2.9,15.0,166.0,154.46,123.11
2016,6,27,7,45,20.5,188.5,2.85,15.5,200.0,184.32,146.6
2016,6,27,8,0,31.0,216.0,2.8,16.0,234.0,212.16,168.23
2016,6,27,8,15,32.0,233.5,2.85,16.0,253.5,231.48,183.31
2016,6,27,8,30,33.0,251.0,2.9,16.0,273.0,250.96,198.39
2016,6,27,8,45,44.0,280.0,3.0,16.5,311.0,286.38,225.56
2016,6,27,9,0,55.0,309.0,3.1,17.0,349.0,323.08,253.37
2016,6,27,9,15,66.0,334.0,3.15,17.0,384.5,357.34,279.46
2016,6,27,9,30,77.0,359.0,3.2,17.0,420.0,392.69,306.2
2016,6,27,9,45,88.5,380.5,3.25,17.5,454.0,426.16,330.71
2016,6,27,10,0,100.0,402.0,3.3,18.0,488.0,460.56,355.65
2016,6,27,10,15,110.5,419.5,3.35,18.0,517.0,491.42,378.41
2016,6,27,10,30,121.0,437.0,3.4,18.0,546.0,523.2,401.72
2016,6,27,10,45,157.0,450.0,3.5,18.5,594.5,573.2,438.34
2016,6,27,11,0,193.0,463.0,3.6,19.0,643.0,625.03,475.74
2016,6,27,11,15,196.0,470.0,3.65,19.0,655.5,642.28,487.84
2016,6,27,11,30,199.0,477.0,3.7,19.0,668.0,659.1,499.81
2016,6,27,11,45,199.0,481.0,3.8,19.0,673.0,669.59,507.37
2016,6,27,12,0,199.0,485.0,3.9,19.0,678.0,679.37,514.5
2016,6,27,12,15,220.0,481.5,4.05,19.0,694.5,701.57,531.47
2016,6,27,12,30,241.0,478.0,4.2,19.0,711.0,723.25,548.03
2016,6,27,12,45,257.5,469.5,4.35,19.0,717.0,740.39,561.33
2016,6,27,13,0,274.0,461.0,4.5,19.0,723.0,751.16,570.51
2016,6,27,13,15,306.5,444.0,4.6,19.0,732.5,767.91,584.43
2016,6,27,13,30,339.0,427.0,4.7,19.0,742.0,782.98,597.18
2016,6,27,13,45,391.0,390.0,4.85,19.0,745.5,794.49,608.74
2016,6,27,14,0,443.0,353.0,5.0,19.0,749.0,810.11,623.14
2016,6,27,14,15,482.0,327.0,5.05,19.0,745.0,814.86,628.84
2016,6,27,14,30,521.0,301.0,5.1,19.0,741.0,816.23,632.21
2016,6,27,14,45,533.0,280.0,5.15,19.0,714.0,794.37,618.21
2016,6,27,15,0,545.0,259.0,5.2,19.0,687.0,769.97,602.37
2016,6,27,15,15,698.5,180.0,5.25,18.5,699.5,807.11,635.56
2016,6,27,15,30,852.0,101.0,5.3,18.0,712.0,821.69,648.96
2016,6,27,15,45,839.0,98.0,5.35,18.0,668.0,779.33,619.41
2016,6,27,16,0,826.0,95.0,5.4,18.0,624.0,739.2,591.47
2016,6,27,16,15,807.5,92.0,5.45,17.5,577.0,690.14,557.47
2016,6,27,16,30,789.0,89.0,5.5,17.0,530.0,640.62,522.19
2016,6,27,16,45,767.0,85.5,5.55,17.0,480.5,588.14,481.09
2016,6,27,17,0,745.0,82.0,5.6,17.0,431.0,536.04,439.25
2016,6,27,17,15,713.5,78.0,5.55,16.5,380.5,478.91,392.81
2016,6,27,17,30,682.0,74.0,5.5,16.0,330.0,424.64,347.31
2016,6,27,17,45,638.5,68.5,5.5,16.0,280.5,364.61,295.35
2016,6,27,18,0,595.0,63.0,5.5,16.0,231.0,308.26,245.26
2016,6,27,18,15,531.5,56.0,5.35,15.5,183.5,247.46,191.37
2016,6,27,18,30,468.0,49.0,5.2,15.0,136.0,193.0,142.51
2016,6,27,18,45,371.0,39.5,5.1,15.0,95.5,134.75,92.12
2016,6,27,19,0,274.0,30.0,5.0,15.0,55.0,86.98,49.92
2016,6,27,19,15,137.0,15.0,4.85,15.0,27.5,34.83,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,138.0,16.5,3.65,13.0,30.5,12.49,0.0
2016,6,28,5,30,276.0,33.0,3.6,13.0,61.0,25.86,15.81
2016,6,28,5,45,366.0,43.0,3.6,13.5,102.0,32.28,22.61
2016,6,28,6,0,456.0,53.0,3.6,14.0,143.0,38.28,28.35
2016,6,28,6,15,228.0,62.5,3.5,14.0,107.5,47.69,33.13
2016,6,28,6,30,0.0,72.0,3.4,14.0,72.0,68.66,52.99
2016,6,28,6,45,0.0,87.0,3.3,14.5,87.0,82.78,64.79
2016,6,28,7,0,0.0,102.0,3.2,15.0,102.0,96.98,76.43
2016,6,28,7,15,0.0,118.5,3.15,15.0,118.5,112.59,89.21
2016,6,28,7,30,0.0,135.0,3.1,15.0,135.0,128.29,101.89
2016,6,28,7,45,4.0,159.0,3.05,15.5,161.5,152.21,120.86
2016,6,28,8,0,8.0,183.0,3.0,16.0,188.0,176.68,140.02
2016,6,28,8,15,10.5,200.5,2.95,16.0,207.5,195.08,154.38
2016,6,28,8,30,13.0,218.0,2.9,16.0,227.0,213.79,168.9
2016,6,28,8,45,14.5,232.5,2.9,16.0,243.0,229.48,180.93
2016,6,28,9,0,16.0,247.0,2.9,16.0,259.0,245.32,193.04
2016,6,28,9,15,18.5,265.5,2.85,16.0,280.0,265.71,208.62
2016,6,28,9,30,21.0,284.0,2.8,16.0,301.0,286.37,224.3
2016,6,28,9,45,32.5,321.5,2.8,16.5,349.0,330.64,257.84
2016,6,28,10,0,44.0,359.0,2.8,17.0,397.0,377.5,292.73
2016,6,28,10,15,36.0,354.0,2.85,17.0,386.0,369.61,286.09
2016,6,28,10,30,28.0,349.0,2.9,17.0,375.0,360.87,279.03
2016,6,28,10,45,48.5,391.0,3.0,17.5,436.5,421.38,324.48
2016,6,28,11,0,69.0,433.0,3.1,18.0,498.0,483.5,370.07
2016,6,28,11,15,72.0,442.5,3.2,18.0,511.0,499.18,381.35
2016,6,28,11,30,75.0,452.0,3.3,18.0,524.0,514.84,392.87
2016,6,28,11,45,108.0,468.5,3.4,18.0,573.0,566.15,431.45
2016,6,28,12,0,141.0,485.0,3.5,18.0,622.0,622.87,473.34
2016,6,28,12,15,252.5,459.0,3.6,18.0,703.5,715.62,543.7
2016,6,28,12,30,364.0,433.0,3.7,18.0,785.0,805.27,610.48
2016,6,28,12,45,290.5,453.5,3.85,18.0,733.0,757.08,574.3
2016,6,28,13,0,217.0,474.0,4.0,18.0,681.0,701.07,532.98
2016,6,28,13,15,177.0,467.0,4.1,18.0,634.5,655.35,499.81
2016,6,28,13,30,137.0,460.0,4.2,18.0,588.0,609.08,465.76
2016,6,28,13,45,152.0,449.0,4.3,18.0,588.0,612.81,470.05
2016,6,28,14,0,167.0,438.0,4.4,18.0,588.0,615.52,473.46
2016,6,28,14,15,122.5,413.5,4.4,17.5,521.5,545.86,422.22
2016,6,28,14,30,78.0,389.0,4.4,17.0,455.0,469.21,365.05
2016,6,28,14,45,66.5,364.0,4.45,17.0,418.5,431.62,337.21
2016,6,28,15,0,55.0,339.0,4.5,17.0,382.0,394.27,309.12
2016,6,28,15,15,56.5,322.5,4.45,17.0,365.0,377.5,296.97
2016,6,28,15,30,58.0,306.0,4.4,17.0,348.0,360.45,284.48
2016,6,28,15,45,41.5,272.0,4.4,17.0,301.0,310.13,245.45
2016,6,28,16,0,25.0,238.0,4.4,17.0,254.0,254.73,201.96
2016,6,28,16,15,21.5,217.5,4.35,16.5,230.5,230.8,183.77
2016,6,28,16,30,18.0,197.0,4.3,16.0,207.0,207.11,165.47
2016,6,28,16,45,17.0,181.0,4.3,16.0,190.0,189.89,152.0
2016,6,28,17,0,16.0,165.0,4.3,16.0,173.0,172.75,138.43
2016,6,28,17,15,8.0,130.5,4.3,15.5,134.5,132.77,105.96
2016,6,28,17,30,0.0,96.0,4.3,15.0,96.0,93.72,73.73
2016,6,28,17,45,0.0,81.5,4.35,15.0,81.5,79.41,61.84
2016,6,28,18,0,0.0,67.0,4.4,15.0,67.0,65.11,49.75
2016,6,28,18,15,227.0,59.0,4.4,14.5,101.5,145.74,113.47
2016,6,28,18,30,454.0,51.0,4.4,14.0,136.0,191.3,142.0
2016,6,28,18,45,353.5,41.0,4.4,14.0,95.0,132.39,91.1
2016,6,28,19,0,253.0,31.0,4.4,14.0,54.0,84.32,48.9
2016,6,28,19,15,126.5,15.5,4.35,14.0,27.0,33.55,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,160.5,16.0,4.35,13.0,32.0,12.08,0.0
2016,6,29,5,30,321.0,32.0,4.4,13.0,64.0,24.98,14.98
2016,6,29,5,45,416.5,40.5,4.5,13.5,106.5,30.04,20.63
2016,6,29,6,0,512.0,49.0,4.6,14.0,149.0,34.81,25.26
2016,6,29,6,15,256.0,47.0,4.55,14.0,97.0,35.95,23.13
2016,6,29,6,30,0.0,45.0,4.5,14.0,45.0,43.46,31.56
2016,6,29,6,45,0.0,54.0,4.5,14.0,54.0,52.17,38.98
2016,6,29,7,0,0.0,63.0,4.5,14.0,63.0,60.89,46.3
2016,6,29,7,15,0.0,83.5,4.45,14.0,83.5,80.58,62.78
2016,6,29,7,30,0.0,104.0,4.4,14.0,104.0,99.88,78.74
2016,6,29,7,45,0.0,122.0,4.4,14.5,122.0,116.92,92.46
2016,6,29,8,0,0.0,140.0,4.4,15.0,140.0,134.03,106.04
2016,6,29,8,15,1.0,156.5,4.35,15.0,157.5,150.24,118.94
2016,6,29,8,30,2.0,173.0,4.3,15.0,175.0,166.61,131.89
2016,6,29,8,45,3.0,178.5,4.3,15.0,181.0,172.82,136.55
2016,6,29,9,0,4.0,184.0,4.3,15.0,187.0,179.09,141.3
2016,6,29,9,15,6.0,198.5,4.25,15.0,203.5,194.6,153.47
2016,6,29,9,30,8.0,213.0,4.2,15.0,220.0,210.34,165.75
2016,6,29,9,45,8.5,217.5,4.2,15.5,225.0,215.67,169.38
2016,6,29,10,0,9.0,222.0,4.2,16.0,230.0,221.01,173.04
2016,6,29,10,15,14.0,267.0,4.2,16.0,279.5,268.84,210.48
2016,6,29,10,30,19.0,312.0,4.2,16.0,329.0,317.22,247.82
2016,6,29,10,45,16.5,294.0,4.2,16.0,309.0,298.85,233.22
2016,6,29,11,0,14.0,276.0,4.2,16.0,289.0,280.13,218.51
2016,6,29,11,15,25.0,337.5,4.2,16.0,361.5,353.2,275.09
2016,6,29,11,30,36.0,399.0,4.2,16.0,434.0,425.91,330.22
2016,6,29,11,45,30.5,382.5,4.25,16.0,412.5,406.46,315.1
2016,6,29,12,0,25.0,366.0,4.3,16.0,391.0,386.48,299.86
2016,6,29,12,15,25.0,366.0,4.35,16.0,391.0,387.99,301.13
2016,6,29,12,30,25.0,366.0,4.4,16.0,391.0,389.34,302.25
2016,6,29,12,45,22.5,350.0,4.45,16.0,372.5,365.91,284.49
2016,6,29,13,0,20.0,334.0,4.5,16.0,354.0,347.95,270.9
2016,6,29,13,15,20.0,330.0,4.5,16.0,349.5,344.3,268.31
2016,6,29,13,30,20.0,326.0,4.5,16.0,345.0,340.56,265.64
2016,6,29,13,45,23.0,333.0,4.55,16.0,354.5,350.73,273.88
2016,6,29,14,0,26.0,340.0,4.6,16.0,364.0,368.39,287.85
2016,6,29,14,15,29.5,338.5,4.6,15.5,364.5,370.52,290.49
2016,6,29,14,30,33.0,337.0,4.6,15.0,365.0,372.44,293.06
2016,6,29,14,45,27.5,311.5,4.6,15.0,334.0,340.78,268.79
2016,6,29,15,0,22.0,286.0,4.6,15.0,303.0,302.21,239.01
2016,6,29,15,15,15.0,249.5,4.6,15.0,261.0,258.91,205.14
2016,6,29,15,30,8.0,213.0,4.6,15.0,219.0,216.03,171.22
2016,6,29,15,45,5.5,196.5,4.65,15.0,201.0,197.4,156.64
2016,6,29,16,0,3.0,180.0,4.7,15.0,183.0,178.93,142.06
2016,6,29,16,15,1.5,154.5,4.7,14.5,156.0,152.3,120.97
2016,6,29,16,30,0.0,129.0,4.7,14.0,129.0,125.84,99.73
2016,6,29,16,45,0.0,113.5,4.75,14.0,113.5,110.51,87.35
2016,6,29,17,0,0.0,98.0,4.8,14.0,98.0,95.19,74.85
2016,6,29,17,15,0.0,75.0,4.8,13.5,75.0,72.52,56.11
2016,6,29,17,30,0.0,52.0,4.8,13.0,52.0,50.24,37.41
2016,6,29,17,45,0.0,44.0,4.8,13.0,44.0,42.49,30.86
2016,6,29,18,0,0.0,36.0,4.8,13.0,36.0,34.75,24.22
2016,6,29,18,15,231.0,44.0,4.7,13.0,87.0,130.26,101.16
2016,6,29,18,30,462.0,52.0,4.6,13.0,138.0,194.78,145.28
2016,6,29,18,45,361.5,42.0,4.6,13.0,96.5,135.38,93.64
2016,6,29,19,0,261.0,32.0,4.6,13.0,55.0,86.8,50.65
2016,6,29,19,15,130.5,16.0,4.55,13.0,27.5,34.63,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,125.5,17.0,4.05,13.0,29.5,13.19,0.0
2016,6,30,5,30,251.0,34.0,4.0,13.0,59.0,26.29,15.98
2016,6,30,5,45,348.0,44.5,4.0,13.5,100.5,33.9,23.98
2016,6,30,6,0,445.0,55.0,4.0,14.0,142.0,40.3,30.11
2016,6,30,6,15,222.5,51.0,3.8,14.0,94.5,38.26,28.59
2016,6,30,6,30,0.0,47.0,3.6,14.0,47.0,45.4,33.22
2016,6,30,6,45,0.0,57.0,3.45,14.0,57.0,55.08,41.46
2016,6,30,7,0,0.0,67.0,3.3,14.0,67.0,64.76,49.59
2016,6,30,7,15,0.0,89.0,3.1,14.0,89.0,85.67,67.05
2016,6,30,7,30,0.0,111.0,2.9,14.0,111.0,106.34,84.07
2016,6,30,7,45,0.0,135.5,2.75,14.5,135.5,129.37,102.63
2016,6,30,8,0,0.0,160.0,2.6,15.0,160.0,152.5,120.95
2016,6,30,8,15,4.5,181.5,2.5,15.0,184.5,174.93,138.67
2016,6,30,8,30,9.0,203.0,2.4,15.0,209.0,197.92,156.71
2016,6,30,8,45,10.5,217.0,2.3,15.5,224.5,212.86,167.85
2016,6,30,9,0,12.0,231.0,2.2,16.0,240.0,227.97,179.01
2016,6,30,9,15,21.0,269.5,2.2,16.0,286.0,270.99,212.41
2016,6,30,9,30,30.0,308.0,2.2,16.0,332.0,313.42,244.85
2016,6,30,9,45,34.0,328.5,2.25,16.0,357.0,338.21,263.43
2016,6,30,10,0,38.0,349.0,2.3,16.0,382.0,363.44,282.3
2016,6,30,10,15,31.0,341.5,2.35,16.0,369.0,353.67,274.35
2016,6,30,10,30,24.0,334.0,2.4,16.0,356.0,343.1,265.94
2016,6,30,10,45,39.5,376.0,2.45,16.5,413.0,399.09,307.95
2016,6,30,11,0,55.0,418.0,2.5,17.0,470.0,456.39,349.91
2016,6,30,11,15,142.5,445.0,2.6,17.0,581.5,568.7,434.75
2016,6,30,11,30,230.0,472.0,2.7,17.0,693.0,683.04,518.58
2016,6,30,11,45,236.0,470.0,2.85,17.0,698.0,693.91,526.29
2016,6,30,12,0,242.0,468.0,3.0,17.0,703.0,708.16,537.09
2016,6,30,12,15,244.0,472.0,3.1,17.0,709.0,720.23,545.97
2016,6,30,12,30,246.0,476.0,3.2,17.0,715.0,731.38,554.25
2016,6,30,12,45,250.5,471.0,3.35,17.0,712.5,734.89,557.66
2016,6,30,13,0,255.0,466.0,3.5,17.0,710.0,737.26,560.36
2016,6,30,13,15,261.0,456.5,3.6,17.0,703.0,735.33,560.01
2016,6,30,13,30,267.0,447.0,3.7,17.0,696.0,732.15,558.83
2016,6,30,13,45,278.0,432.5,3.85,17.0,686.5,727.41,557.03
2016,6,30,14,0,289.0,418.0,4.0,17.0,677.0,721.19,554.2
2016,6,30,14,15,409.0,358.5,4.05,17.0,711.5,777.6,599.8
2016,6,30,14,30,529.0,299.0,4.1,17.0,746.0,822.05,636.23
2016,6,30,14,45,524.0,284.0,4.15,17.0,711.0,790.74,614.74
2016,6,30,15,0,519.0,269.0,4.2,17.0,676.0,757.78,592.35
2016,6,30,15,15,662.5,199.0,4.2,17.0,692.0,796.69,625.98
2016,6,30,15,30,806.0,129.0,4.2,17.0,708.0,818.54,642.98
2016,6,30,15,45,572.0,194.5,4.25,17.0,592.0,676.24,537.4
2016,6,30,16,0,338.0,260.0,4.3,17.0,476.0,536.46,427.88
2016,6,30,16,15,236.5,251.0,4.3,16.5,396.5,440.67,353.92
2016,6,30,16,30,135.0,242.0,4.3,16.0,317.0,346.19,278.98
2016,6,30,16,45,401.5,175.0,4.3,16.0,369.5,450.94,367.76
2016,6,30,17,0,668.0,108.0,4.3,16.0,422.0,520.99,425.48
2016,6,30,17,15,631.0,102.5,4.25,15.5,371.5,462.72,378.21
2016,6,30,17,30,594.0,97.0,4.2,15.0,321.0,406.92,332.16
2016,6,30,17,45,541.0,90.0,4.2,15.0,271.0,345.2,279.65
2016,6,30,18,0,488.0,83.0,4.2,15.0,221.0,288.16,229.95
2016,6,30,18,15,418.0,73.0,4.15,14.5,174.5,226.09,176.1
2016,6,30,18,30,348.0,63.0,4.1,14.0,128.0,172.93,129.5
2016,6,30,18,45,249.0,49.5,4.1,14.0,88.5,116.67,81.85
2016,6,30,19,0,150.0,36.0,4.1,14.0,49.0,71.24,42.79
2016,6,30,19,15,75.0,18.0,4.1,14.0,24.5,28.78,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
