Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,101.0,18.0,3.35,13.0,27.5,14.04,0.0
2016,7,1,5,30,202.0,36.0,3.4,13.0,55.0,27.98,17.26
2016,7,1,5,45,299.0,47.5,3.45,13.0,95.5,35.99,25.84
2016,7,1,6,0,396.0,59.0,3.5,13.0,136.0,44.16,33.66
2016,7,1,6,15,198.0,61.0,3.45,13.0,99.5,50.45,39.61
2016,7,1,6,30,0.0,63.0,3.4,13.0,63.0,60.64,46.37
2016,7,1,6,45,0.0,77.0,3.4,13.5,77.0,73.8,57.46
2016,7,1,7,0,0.0,91.0,3.4,14.0,91.0,87.04,68.4
2016,7,1,7,15,0.0,105.0,3.35,14.0,105.0,100.33,79.34
2016,7,1,7,30,0.0,119.0,3.3,14.0,119.0,113.67,90.19
2016,7,1,7,45,0.0,129.0,3.25,14.0,129.0,123.38,97.91
2016,7,1,8,0,0.0,139.0,3.2,14.0,139.0,133.08,105.57
2016,7,1,8,15,0.5,153.5,3.1,14.0,154.0,147.21,116.78
2016,7,1,8,30,1.0,168.0,3.0,14.0,169.0,161.43,127.98
2016,7,1,8,45,3.5,182.5,2.95,14.5,185.5,176.83,139.83
2016,7,1,9,0,6.0,197.0,2.9,15.0,202.0,192.51,151.8
2016,7,1,9,15,7.0,206.5,2.85,15.0,212.0,202.79,159.65
2016,7,1,9,30,8.0,216.0,2.8,15.0,222.0,213.17,167.57
2016,7,1,9,45,21.5,280.0,2.75,15.0,298.0,284.44,223.51
2016,7,1,10,0,35.0,344.0,2.7,15.0,374.0,356.41,278.7
2016,7,1,10,15,60.0,383.5,2.7,15.0,436.5,416.64,324.5
2016,7,1,10,30,85.0,423.0,2.7,15.0,499.0,478.97,371.22
2016,7,1,10,45,111.5,442.0,2.75,15.5,545.0,526.06,405.6
2016,7,1,11,0,138.0,461.0,2.8,16.0,591.0,573.85,440.13
2016,7,1,11,15,111.0,459.5,2.85,16.0,565.0,553.99,424.45
2016,7,1,11,30,84.0,458.0,2.9,16.0,539.0,529.14,405.44
2016,7,1,11,45,132.0,472.0,2.95,16.0,600.0,596.36,456.19
2016,7,1,12,0,180.0,486.0,3.0,16.0,661.0,661.72,504.44
2016,7,1,12,15,196.5,484.0,3.1,16.0,675.0,680.79,518.63
2016,7,1,12,30,213.0,482.0,3.2,16.0,689.0,699.36,532.79
2016,7,1,12,45,134.0,456.5,3.3,16.0,586.5,597.81,457.75
2016,7,1,13,0,55.0,431.0,3.4,16.0,484.0,488.01,375.25
2016,7,1,13,15,71.5,438.0,3.5,16.0,505.5,512.9,395.23
2016,7,1,13,30,88.0,445.0,3.6,16.0,527.0,537.47,414.35
2016,7,1,13,45,141.0,441.0,3.7,16.0,568.5,593.74,458.22
2016,7,1,14,0,194.0,437.0,3.8,16.0,610.0,640.93,495.02
2016,7,1,14,15,167.0,422.0,3.85,16.0,567.5,597.62,462.94
2016,7,1,14,30,140.0,407.0,3.9,16.0,525.0,554.51,431.17
2016,7,1,14,45,110.0,382.0,3.95,16.0,472.5,498.57,389.41
2016,7,1,15,0,80.0,357.0,4.0,16.0,420.0,435.74,341.91
2016,7,1,15,15,96.5,342.5,4.0,16.0,414.5,433.43,341.68
2016,7,1,15,30,113.0,328.0,4.0,16.0,409.0,437.25,345.85
2016,7,1,15,45,142.5,307.5,4.0,16.0,403.5,435.94,346.6
2016,7,1,16,0,172.0,287.0,4.0,16.0,398.0,432.08,345.29
2016,7,1,16,15,184.5,263.0,3.95,15.5,373.5,409.41,329.4
2016,7,1,16,30,197.0,239.0,3.9,15.0,349.0,385.23,312.03
2016,7,1,16,45,124.0,211.5,3.85,15.0,279.0,301.25,244.34
2016,7,1,17,0,51.0,184.0,3.8,15.0,209.0,218.17,176.42
2016,7,1,17,15,27.5,154.0,3.75,15.0,167.5,171.79,138.54
2016,7,1,17,30,4.0,124.0,3.7,15.0,126.0,124.43,99.36
2016,7,1,17,45,2.0,105.5,3.65,15.0,106.5,104.97,83.27
2016,7,1,18,0,0.0,87.0,3.6,15.0,87.0,85.69,67.07
2016,7,1,18,15,198.5,71.5,3.55,14.5,108.5,145.94,114.01
2016,7,1,18,30,397.0,56.0,3.5,14.0,130.0,180.54,134.51
2016,7,1,18,45,296.5,44.0,3.45,14.0,90.0,121.7,84.27
2016,7,1,19,0,196.0,32.0,3.4,14.0,50.0,75.02,43.86
2016,7,1,19,15,98.0,16.0,3.3,14.0,25.0,30.56,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,118.0,16.0,2.75,13.0,27.5,12.41,0.0
2016,7,2,5,30,236.0,32.0,2.9,13.0,55.0,24.7,14.47
2016,7,2,5,45,328.0,43.0,3.05,13.5,95.0,32.65,22.86
2016,7,2,6,0,420.0,54.0,3.2,14.0,135.0,39.56,29.44
2016,7,2,6,15,210.0,72.0,3.2,14.0,112.5,58.49,46.58
2016,7,2,6,30,0.0,90.0,3.2,14.0,90.0,83.91,65.88
2016,7,2,6,45,2.5,108.5,3.25,14.0,109.5,101.58,80.65
2016,7,2,7,0,5.0,127.0,3.3,14.0,129.0,119.65,95.53
2016,7,2,7,15,31.0,157.5,3.3,14.0,172.5,150.4,119.87
2016,7,2,7,30,57.0,188.0,3.3,14.0,216.0,187.2,149.23
2016,7,2,7,45,97.5,216.0,3.3,14.5,269.0,229.81,182.71
2016,7,2,8,0,138.0,244.0,3.3,15.0,322.0,274.03,217.48
2016,7,2,8,15,160.5,266.5,3.3,15.0,364.5,313.22,248.7
2016,7,2,8,30,183.0,289.0,3.3,15.0,407.0,354.74,281.52
2016,7,2,8,45,129.5,304.0,3.3,15.5,391.0,351.15,277.82
2016,7,2,9,0,76.0,319.0,3.3,16.0,375.0,344.04,270.89
2016,7,2,9,15,198.0,333.0,3.25,16.0,487.5,437.63,344.66
2016,7,2,9,30,320.0,347.0,3.2,16.0,600.0,542.52,425.33
2016,7,2,9,45,337.0,358.5,3.2,16.0,635.5,581.58,454.07
2016,7,2,10,0,354.0,370.0,3.2,16.0,671.0,621.37,483.32
2016,7,2,10,15,415.5,358.0,3.2,16.0,721.5,674.96,523.63
2016,7,2,10,30,477.0,346.0,3.2,16.0,772.0,732.01,565.86
2016,7,2,10,45,546.0,327.0,3.2,16.5,826.5,791.33,608.28
2016,7,2,11,0,615.0,308.0,3.2,17.0,881.0,852.15,651.0
2016,7,2,11,15,450.5,383.0,3.2,17.0,806.0,793.94,604.65
2016,7,2,11,30,286.0,458.0,3.2,17.0,731.0,724.41,550.35
2016,7,2,11,45,574.0,305.0,3.2,17.0,859.0,860.1,656.34
2016,7,2,12,0,862.0,152.0,3.2,17.0,987.0,992.05,748.57
2016,7,2,12,15,862.0,152.0,3.2,17.0,987.0,1003.91,755.31
2016,7,2,12,30,862.0,152.0,3.2,17.0,987.0,1012.83,761.26
2016,7,2,12,45,634.5,277.5,3.25,17.0,889.5,928.35,703.55
2016,7,2,13,0,407.0,403.0,3.3,17.0,792.0,830.31,628.86
2016,7,2,13,15,393.5,402.5,3.3,17.0,774.0,812.24,617.1
2016,7,2,13,30,380.0,402.0,3.3,17.0,756.0,798.06,607.32
2016,7,2,13,45,452.0,366.5,3.3,17.0,777.5,837.22,637.72
2016,7,2,14,0,524.0,331.0,3.3,17.0,799.0,866.82,661.06
2016,7,2,14,15,685.5,231.5,3.3,17.0,823.0,913.61,699.11
2016,7,2,14,30,847.0,132.0,3.3,17.0,847.0,939.89,717.86
2016,7,2,14,45,569.5,242.5,3.3,17.0,714.5,791.7,612.81
2016,7,2,15,0,292.0,353.0,3.3,17.0,582.0,636.44,493.76
2016,7,2,15,15,259.5,339.5,3.25,16.5,535.5,586.53,458.75
2016,7,2,15,30,227.0,326.0,3.2,16.0,489.0,530.16,417.78
2016,7,2,15,45,156.0,302.5,3.15,16.0,411.5,441.44,349.67
2016,7,2,16,0,85.0,279.0,3.1,16.0,334.0,350.37,278.45
2016,7,2,16,15,99.0,259.5,3.05,15.5,318.5,337.38,270.2
2016,7,2,16,30,113.0,240.0,3.0,15.0,303.0,329.19,265.21
2016,7,2,16,45,88.5,214.0,2.95,15.0,260.5,275.62,222.63
2016,7,2,17,0,64.0,188.0,2.9,15.0,218.0,230.22,186.15
2016,7,2,17,15,46.0,162.5,2.85,15.0,183.0,191.05,154.37
2016,7,2,17,30,28.0,137.0,2.8,15.0,148.0,153.51,123.54
2016,7,2,17,45,21.0,117.5,2.75,15.0,125.0,125.95,100.72
2016,7,2,18,0,14.0,98.0,2.7,15.0,102.0,102.72,81.21
2016,7,2,18,15,201.5,77.0,2.6,14.5,115.0,153.13,119.76
2016,7,2,18,30,389.0,56.0,2.5,14.0,128.0,178.33,132.68
2016,7,2,18,45,298.5,43.5,2.45,14.0,89.0,121.67,84.08
2016,7,2,19,0,208.0,31.0,2.4,14.0,50.0,76.08,44.11
2016,7,2,19,15,104.0,15.5,2.35,14.0,25.0,30.78,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,118.5,15.5,2.8,13.0,27.0,12.02,0.0
2016,7,3,5,30,237.0,31.0,2.9,13.0,54.0,23.91,13.71
2016,7,3,5,45,330.5,42.5,3.0,13.5,94.0,32.28,22.51
2016,7,3,6,0,424.0,54.0,3.1,14.0,134.0,39.67,29.53
2016,7,3,6,15,212.0,65.0,3.05,14.0,105.0,52.89,41.61
2016,7,3,6,30,0.0,76.0,3.0,14.0,76.0,72.0,55.81
2016,7,3,6,45,0.0,92.5,3.0,14.5,92.5,87.48,68.76
2016,7,3,7,0,0.0,109.0,3.0,15.0,109.0,103.08,81.55
2016,7,3,7,15,17.5,144.0,2.95,15.0,152.5,138.96,110.45
2016,7,3,7,30,35.0,179.0,2.9,15.0,196.0,173.47,138.01
2016,7,3,7,45,53.0,206.5,2.9,15.0,235.0,206.95,164.64
2016,7,3,8,0,71.0,234.0,2.9,15.0,274.0,242.62,192.94
2016,7,3,8,15,220.0,243.5,2.85,15.0,382.5,318.78,252.77
2016,7,3,8,30,369.0,253.0,2.8,15.0,491.0,410.15,324.72
2016,7,3,8,45,244.0,291.5,2.8,15.5,453.5,398.68,314.9
2016,7,3,9,0,119.0,330.0,2.8,16.0,416.0,377.02,296.19
2016,7,3,9,15,480.5,225.5,2.8,16.0,600.5,513.31,406.67
2016,7,3,9,30,842.0,121.0,2.8,16.0,785.0,683.35,538.94
2016,7,3,9,45,869.5,112.5,2.8,16.5,824.0,731.27,571.65
2016,7,3,10,0,897.0,104.0,2.8,17.0,863.0,779.24,603.64
2016,7,3,10,15,903.0,105.0,2.75,17.0,891.0,819.05,630.23
2016,7,3,10,30,909.0,106.0,2.7,17.0,919.0,856.88,655.2
2016,7,3,10,45,913.0,107.5,2.7,17.0,940.5,891.33,677.98
2016,7,3,11,0,917.0,109.0,2.7,17.0,962.0,923.34,698.99
2016,7,3,11,15,919.5,109.5,2.7,17.0,976.5,950.45,716.59
2016,7,3,11,30,922.0,110.0,2.7,17.0,991.0,974.77,732.33
2016,7,3,11,45,922.5,110.5,2.75,17.0,998.0,994.31,745.37
2016,7,3,12,0,923.0,111.0,2.8,17.0,1005.0,1010.81,756.49
2016,7,3,12,15,923.0,111.0,2.8,17.0,1004.5,1023.23,764.54
2016,7,3,12,30,923.0,111.0,2.8,17.0,1004.0,1032.49,770.61
2016,7,3,12,45,743.5,231.0,2.85,17.0,946.5,990.22,742.99
2016,7,3,13,0,564.0,351.0,2.9,17.0,889.0,935.04,702.36
2016,7,3,13,15,724.5,239.0,2.9,17.0,919.5,983.48,740.52
2016,7,3,13,30,885.0,127.0,2.9,17.0,950.0,1015.68,762.17
2016,7,3,13,45,881.0,125.5,2.95,17.0,928.5,1003.55,754.83
2016,7,3,14,0,877.0,124.0,3.0,17.0,907.0,988.36,745.93
2016,7,3,14,15,595.0,253.0,3.0,17.0,776.5,849.05,649.88
2016,7,3,14,30,313.0,382.0,3.0,17.0,646.0,698.84,535.99
2016,7,3,14,45,341.5,357.5,3.05,17.0,635.0,693.25,535.14
2016,7,3,15,0,370.0,333.0,3.1,17.0,624.0,684.98,531.32
2016,7,3,15,15,296.0,329.5,3.1,16.5,554.5,607.55,474.69
2016,7,3,15,30,222.0,326.0,3.1,16.0,485.0,526.09,414.23
2016,7,3,15,45,195.5,306.5,3.1,16.0,440.0,477.38,378.04
2016,7,3,16,0,169.0,287.0,3.1,16.0,395.0,429.95,342.14
2016,7,3,16,15,169.5,264.0,3.1,16.0,365.5,399.81,319.89
2016,7,3,16,30,170.0,241.0,3.1,16.0,336.0,369.17,296.82
2016,7,3,16,45,117.0,214.5,3.15,16.0,277.0,300.17,241.95
2016,7,3,17,0,64.0,188.0,3.2,16.0,218.0,230.26,185.56
2016,7,3,17,15,38.5,159.0,3.2,15.5,177.0,183.22,147.68
2016,7,3,17,30,13.0,130.0,3.2,15.0,136.0,135.15,108.29
2016,7,3,17,45,283.5,98.5,3.2,15.0,179.5,238.29,193.61
2016,7,3,18,0,554.0,67.0,3.2,15.0,223.0,297.58,236.78
2016,7,3,18,15,489.5,59.5,3.1,14.5,176.5,237.86,184.11
2016,7,3,18,30,425.0,52.0,3.0,14.0,130.0,184.59,136.82
2016,7,3,18,45,332.0,41.0,2.9,14.0,90.5,127.79,87.93
2016,7,3,19,0,239.0,30.0,2.8,14.0,51.0,81.13,46.62
2016,7,3,19,15,119.5,15.0,2.75,13.5,25.5,32.18,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,5,15,143.0,14.5,3.2,14.0,27.5,10.97,0.0
2016,7,4,5,30,286.0,29.0,3.3,14.0,55.0,22.5,12.36
2016,7,4,5,45,385.0,38.0,3.45,14.0,96.5,28.16,18.85
2016,7,4,6,0,484.0,47.0,3.6,14.0,138.0,33.46,24.02
2016,7,4,6,15,242.0,55.0,3.55,14.0,100.5,39.9,30.04
2016,7,4,6,30,0.0,63.0,3.5,14.0,63.0,60.58,46.13
2016,7,4,6,45,0.0,76.5,3.45,14.5,76.5,73.3,56.81
2016,7,4,7,0,0.0,90.0,3.4,15.0,90.0,86.09,67.34
2016,7,4,7,15,0.0,116.0,3.3,15.0,116.0,110.23,87.31
2016,7,4,7,30,0.0,142.0,3.2,15.0,142.0,134.49,107.08
2016,7,4,7,45,2.5,158.5,3.15,15.5,160.0,151.13,120.06
2016,7,4,8,0,5.0,175.0,3.1,16.0,178.0,168.09,133.18
2016,7,4,8,15,8.5,193.5,3.05,16.0,199.0,187.63,148.51
2016,7,4,8,30,12.0,212.0,3.0,16.0,220.0,207.61,164.08
2016,7,4,8,45,11.0,218.5,2.95,16.0,226.5,214.45,169.07
2016,7,4,9,0,10.0,225.0,2.9,16.0,233.0,221.11,173.94
2016,7,4,9,15,16.0,255.5,2.9,16.0,268.0,254.61,200.04
2016,7,4,9,30,22.0,286.0,2.9,16.0,303.0,288.78,226.37
2016,7,4,9,45,43.0,332.5,2.9,16.5,368.0,348.26,271.77
2016,7,4,10,0,64.0,379.0,2.9,17.0,433.0,411.23,318.84
2016,7,4,10,15,107.0,408.5,2.9,17.0,502.5,477.48,368.91
2016,7,4,10,30,150.0,438.0,2.9,17.0,572.0,547.61,421.03
2016,7,4,10,45,155.5,449.5,2.9,17.0,591.5,570.86,437.41
2016,7,4,11,0,161.0,461.0,2.9,17.0,611.0,594.1,453.96
2016,7,4,11,15,192.5,466.5,2.9,17.0,648.5,635.15,484.15
2016,7,4,11,30,224.0,472.0,2.9,17.0,686.0,677.14,514.64
2016,7,4,11,45,314.0,441.5,2.9,17.0,744.0,743.43,564.27
2016,7,4,12,0,404.0,411.0,2.9,17.0,802.0,811.87,614.47
2016,7,4,12,15,322.5,443.5,2.85,17.0,756.0,768.74,580.92
2016,7,4,12,30,241.0,476.0,2.8,17.0,710.0,721.08,544.76
2016,7,4,12,45,197.0,476.0,2.8,17.5,666.5,680.69,514.37
2016,7,4,13,0,153.0,476.0,2.8,18.0,623.0,639.1,482.89
2016,7,4,13,15,302.0,424.5,2.8,17.5,707.5,743.48,563.75
2016,7,4,13,30,451.0,373.0,2.8,17.0,792.0,845.21,640.1
2016,7,4,13,45,463.5,358.5,2.8,17.0,780.0,840.5,637.08
2016,7,4,14,0,476.0,344.0,2.8,17.0,768.0,833.58,633.48
2016,7,4,14,15,459.0,335.5,2.8,17.0,734.0,802.27,612.15
2016,7,4,14,30,442.0,327.0,2.8,17.0,700.0,769.75,590.02
2016,7,4,14,45,406.5,328.0,2.8,17.0,660.5,729.09,561.24
2016,7,4,15,0,371.0,329.0,2.8,17.0,621.0,681.74,527.57
2016,7,4,15,15,325.5,322.0,2.8,17.0,568.5,625.19,486.57
2016,7,4,15,30,280.0,315.0,2.8,17.0,516.0,570.31,446.22
2016,7,4,15,45,237.0,300.0,2.85,17.0,463.0,503.66,396.88
2016,7,4,16,0,194.0,285.0,2.9,17.0,410.0,446.94,354.06
2016,7,4,16,15,142.5,261.0,2.9,16.5,349.0,377.13,300.72
2016,7,4,16,30,91.0,237.0,2.9,16.0,288.0,304.89,244.35
2016,7,4,16,45,70.0,210.0,2.95,16.0,247.5,259.6,208.7
2016,7,4,17,0,49.0,183.0,3.0,16.0,207.0,216.03,173.81
2016,7,4,17,15,24.5,148.5,3.0,15.5,160.5,164.33,131.99
2016,7,4,17,30,0.0,114.0,3.0,15.0,114.0,112.15,89.05
2016,7,4,17,45,0.0,96.0,3.05,15.0,96.0,94.28,74.3
2016,7,4,18,0,0.0,78.0,3.1,15.0,78.0,76.39,59.25
2016,7,4,18,15,205.0,65.5,3.05,14.5,103.5,141.63,110.29
2016,7,4,18,30,410.0,53.0,3.0,14.0,129.0,181.36,134.73
2016,7,4,18,45,313.0,41.5,3.0,14.0,89.5,123.9,85.4
2016,7,4,19,0,216.0,30.0,3.0,14.0,50.0,76.45,43.84
2016,7,4,19,15,108.0,15.0,3.0,14.0,25.0,30.71,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,123.0,15.5,3.25,13.0,26.5,12.07,0.0
2016,7,5,5,30,246.0,31.0,3.3,13.0,53.0,24.59,13.94
2016,7,5,5,45,351.5,40.0,3.35,13.5,94.0,30.12,20.58
2016,7,5,6,0,457.0,49.0,3.4,14.0,135.0,35.33,25.66
2016,7,5,6,15,228.5,67.0,3.35,14.0,110.0,48.61,37.78
2016,7,5,6,30,0.0,85.0,3.3,14.0,85.0,79.57,62.21
2016,7,5,6,45,0.0,103.5,3.3,14.5,103.5,96.9,76.68
2016,7,5,7,0,0.0,122.0,3.3,15.0,122.0,114.37,91.0
2016,7,5,7,15,60.5,158.5,3.25,15.0,187.0,157.38,124.1
2016,7,5,7,30,121.0,195.0,3.2,15.0,252.0,206.83,162.82
2016,7,5,7,45,68.5,195.0,3.15,15.0,228.5,201.95,160.31
2016,7,5,8,0,16.0,195.0,3.1,15.0,205.0,190.4,151.59
2016,7,5,8,15,8.0,172.0,3.05,15.0,177.0,167.58,132.82
2016,7,5,8,30,0.0,149.0,3.0,15.0,149.0,143.1,112.62
2016,7,5,8,45,7.5,195.5,3.0,15.5,201.0,191.1,150.88
2016,7,5,9,0,15.0,242.0,3.0,16.0,253.0,239.9,188.98
2016,7,5,9,15,23.0,274.5,3.05,16.0,292.0,276.79,217.58
2016,7,5,9,30,31.0,307.0,3.1,16.0,331.0,313.0,245.43
2016,7,5,9,45,62.0,351.5,3.2,16.0,402.5,379.57,296.94
2016,7,5,10,0,93.0,396.0,3.3,16.0,474.0,449.04,349.8
2016,7,5,10,15,160.0,414.0,3.4,16.0,554.5,524.79,407.88
2016,7,5,10,30,227.0,432.0,3.5,16.0,635.0,605.4,468.66
2016,7,5,10,45,191.5,446.5,3.6,16.5,620.5,598.79,461.39
2016,7,5,11,0,156.0,461.0,3.7,17.0,606.0,589.61,452.63
2016,7,5,11,15,215.0,460.5,3.8,17.0,664.0,649.77,498.39
2016,7,5,11,30,274.0,460.0,3.9,17.0,722.0,714.92,546.85
2016,7,5,11,45,193.0,468.5,4.0,17.0,653.5,651.07,498.21
2016,7,5,12,0,112.0,477.0,4.1,17.0,585.0,586.58,448.91
2016,7,5,12,15,112.0,477.0,4.1,17.0,585.0,590.53,452.11
2016,7,5,12,30,112.0,477.0,4.1,17.0,585.0,593.94,454.63
2016,7,5,12,45,127.0,476.0,4.2,17.0,598.5,610.76,467.77
2016,7,5,13,0,142.0,475.0,4.3,17.0,612.0,627.09,480.68
2016,7,5,13,15,143.0,467.5,4.35,17.0,603.0,622.06,477.5
2016,7,5,13,30,144.0,460.0,4.4,17.0,594.0,616.32,473.94
2016,7,5,13,45,124.0,444.0,4.45,17.0,557.5,580.29,447.51
2016,7,5,14,0,104.0,428.0,4.5,17.0,521.0,536.18,415.05
2016,7,5,14,15,92.5,409.0,4.55,16.5,489.5,504.8,392.84
2016,7,5,14,30,81.0,390.0,4.6,16.0,458.0,473.38,370.28
2016,7,5,14,45,60.0,355.5,4.7,16.0,405.0,416.98,327.5
2016,7,5,15,0,39.0,321.0,4.8,16.0,352.0,361.27,284.66
2016,7,5,15,15,30.5,291.0,4.85,16.0,314.5,322.03,254.56
2016,7,5,15,30,22.0,261.0,4.9,16.0,277.0,276.51,219.13
2016,7,5,15,45,12.0,218.5,5.0,16.0,227.5,224.93,178.37
2016,7,5,16,0,2.0,176.0,5.1,16.0,178.0,174.17,137.69
2016,7,5,16,15,1.5,169.5,5.15,15.5,170.5,167.47,132.95
2016,7,5,16,30,1.0,163.0,5.2,15.0,163.0,160.85,128.2
2016,7,5,16,45,2.5,157.0,5.3,15.0,158.5,156.1,124.78
2016,7,5,17,0,4.0,151.0,5.4,15.0,154.0,151.3,121.26
2016,7,5,17,15,2.0,115.5,5.45,14.5,117.0,114.23,90.93
2016,7,5,17,30,0.0,80.0,5.5,14.0,80.0,77.6,60.46
2016,7,5,17,45,0.0,67.5,5.6,14.0,67.5,65.31,50.15
2016,7,5,18,0,0.0,55.0,5.7,14.0,55.0,53.14,39.78
2016,7,5,18,15,230.5,52.5,5.6,14.0,95.5,140.09,109.04
2016,7,5,18,30,461.0,50.0,5.5,14.0,136.0,192.84,143.29
2016,7,5,18,45,352.5,40.5,5.45,14.0,94.5,132.06,90.85
2016,7,5,19,0,244.0,31.0,5.4,14.0,53.0,83.0,47.53
2016,7,5,19,15,122.0,15.5,5.35,13.5,26.5,32.98,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,5,15,111.0,15.5,5.05,14.0,25.5,12.1,0.0
2016,7,6,5,30,222.0,31.0,5.0,14.0,51.0,24.04,13.23
2016,7,6,5,45,322.5,41.5,5.0,14.0,90.5,31.66,21.82
2016,7,6,6,0,423.0,52.0,5.0,14.0,130.0,38.16,28.13
2016,7,6,6,15,211.5,41.0,4.9,14.0,80.0,28.69,20.01
2016,7,6,6,30,0.0,30.0,4.8,14.0,30.0,28.95,19.16
2016,7,6,6,45,0.0,36.5,4.75,14.0,36.5,35.24,24.55
2016,7,6,7,0,0.0,43.0,4.7,14.0,43.0,41.53,29.86
2016,7,6,7,15,0.0,70.5,4.6,14.0,70.5,68.16,52.35
2016,7,6,7,30,0.0,98.0,4.5,14.0,98.0,94.26,74.1
2016,7,6,7,45,0.0,93.5,4.4,14.5,93.5,90.28,70.35
2016,7,6,8,0,0.0,89.0,4.3,15.0,89.0,86.11,66.52
2016,7,6,8,15,0.0,122.0,4.2,15.0,122.0,117.45,92.16
2016,7,6,8,30,0.0,155.0,4.1,15.0,155.0,148.73,117.42
2016,7,6,8,45,0.5,159.5,4.1,15.0,160.0,153.54,120.96
2016,7,6,9,0,1.0,164.0,4.1,15.0,165.0,158.38,124.57
2016,7,6,9,15,4.0,186.0,4.05,15.0,189.0,181.44,142.9
2016,7,6,9,30,7.0,208.0,4.0,15.0,213.0,204.85,161.36
2016,7,6,9,45,9.0,225.5,3.95,15.5,233.0,223.59,175.65
2016,7,6,10,0,11.0,243.0,3.9,16.0,253.0,242.56,189.99
2016,7,6,10,15,10.5,238.0,3.9,16.0,247.5,238.16,186.24
2016,7,6,10,30,10.0,233.0,3.9,16.0,242.0,233.63,182.48
2016,7,6,10,45,11.0,242.0,3.95,16.0,252.0,243.81,190.34
2016,7,6,11,0,12.0,251.0,4.0,16.0,262.0,254.06,198.23
2016,7,6,11,15,14.0,279.5,4.05,16.0,293.0,284.25,221.62
2016,7,6,11,30,16.0,308.0,4.1,16.0,324.0,314.67,245.0
2016,7,6,11,45,21.0,340.0,4.2,16.0,361.0,351.6,273.42
2016,7,6,12,0,26.0,372.0,4.3,16.0,398.0,393.47,305.41
2016,7,6,12,15,23.0,355.5,4.45,16.0,378.5,370.55,287.95
2016,7,6,12,30,20.0,339.0,4.6,16.0,359.0,351.95,273.9
2016,7,6,12,45,18.5,327.5,4.75,16.0,346.0,339.59,264.62
2016,7,6,13,0,17.0,316.0,4.9,16.0,333.0,327.06,255.19
2016,7,6,13,15,17.0,310.5,5.05,16.0,327.0,321.89,251.48
2016,7,6,13,30,17.0,305.0,5.2,16.0,321.0,316.62,247.71
2016,7,6,13,45,15.0,287.5,5.4,16.0,301.5,297.29,232.95
2016,7,6,14,0,13.0,270.0,5.6,16.0,282.0,277.91,218.08
2016,7,6,14,15,26.0,309.5,5.65,15.5,332.0,337.28,265.84
2016,7,6,14,30,39.0,349.0,5.7,15.0,382.0,390.86,308.78
2016,7,6,14,45,21.5,265.0,5.8,15.0,283.5,287.1,227.41
2016,7,6,15,0,4.0,181.0,5.9,15.0,185.0,180.55,142.21
2016,7,6,15,15,3.5,181.0,5.85,15.0,184.0,180.12,142.23
2016,7,6,15,30,3.0,181.0,5.8,15.0,183.0,179.74,142.22
2016,7,6,15,45,8.0,197.5,5.8,15.0,203.0,200.47,159.55
2016,7,6,16,0,13.0,214.0,5.8,15.0,223.0,221.14,176.84
2016,7,6,16,15,16.5,207.0,5.7,14.5,217.0,216.54,174.0
2016,7,6,16,30,20.0,200.0,5.6,14.0,211.0,211.69,170.95
2016,7,6,16,45,25.5,187.5,5.6,14.0,200.0,202.17,163.78
2016,7,6,17,0,31.0,175.0,5.6,14.0,189.0,196.84,159.94
2016,7,6,17,15,15.5,141.0,5.5,14.0,148.0,147.78,119.31
2016,7,6,17,30,0.0,107.0,5.4,14.0,107.0,104.98,83.54
2016,7,6,17,45,0.0,90.5,5.35,14.0,90.5,88.64,69.91
2016,7,6,18,0,0.0,74.0,5.3,14.0,74.0,72.3,56.04
2016,7,6,18,15,221.5,61.0,5.2,13.5,102.0,146.6,114.77
2016,7,6,18,30,443.0,48.0,5.1,13.0,130.0,185.56,138.19
2016,7,6,18,45,348.0,38.0,5.0,13.0,90.5,128.41,88.3
2016,7,6,19,0,253.0,28.0,4.9,13.0,51.0,81.64,46.15
2016,7,6,19,15,126.5,14.0,4.8,13.0,25.5,32.42,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,141.0,13.0,4.25,14.0,25.5,9.77,0.0
2016,7,7,5,30,282.0,26.0,4.2,14.0,51.0,19.89,9.82
2016,7,7,5,45,381.0,34.5,4.2,14.0,91.5,25.24,16.24
2016,7,7,6,0,480.0,43.0,4.2,14.0,132.0,30.24,21.13
2016,7,7,6,15,240.5,68.0,4.15,14.0,112.5,49.06,38.16
2016,7,7,6,30,1.0,93.0,4.1,14.0,93.0,86.13,67.72
2016,7,7,6,45,6.5,111.0,4.1,14.5,113.5,103.83,82.25
2016,7,7,7,0,12.0,129.0,4.1,15.0,134.0,122.24,97.09
2016,7,7,7,15,24.5,153.5,4.1,15.0,164.5,148.47,118.18
2016,7,7,7,30,37.0,178.0,4.1,15.0,195.0,172.79,137.61
2016,7,7,7,45,130.5,206.5,4.1,15.0,277.5,228.53,180.98
2016,7,7,8,0,224.0,235.0,4.1,15.0,360.0,297.72,235.83
2016,7,7,8,15,239.5,255.5,4.1,15.0,400.0,333.71,265.13
2016,7,7,8,30,255.0,276.0,4.1,15.0,440.0,374.23,297.71
2016,7,7,8,45,206.5,303.5,4.2,15.0,442.0,390.75,310.75
2016,7,7,9,0,158.0,331.0,4.3,15.0,444.0,399.95,317.44
2016,7,7,9,15,138.5,349.5,4.4,15.0,452.5,414.53,328.35
2016,7,7,9,30,119.0,368.0,4.5,15.0,461.0,427.21,337.52
2016,7,7,9,45,143.5,387.5,4.6,15.5,505.0,470.34,370.23
2016,7,7,10,0,168.0,407.0,4.7,16.0,549.0,515.35,403.92
2016,7,7,10,15,149.5,420.5,4.75,16.0,550.5,522.45,408.34
2016,7,7,10,30,131.0,434.0,4.8,16.0,552.0,527.92,411.6
2016,7,7,10,45,176.0,444.5,4.9,16.0,606.5,583.43,454.42
2016,7,7,11,0,221.0,455.0,5.0,16.0,661.0,641.27,498.44
2016,7,7,11,15,139.0,443.5,5.0,16.0,574.0,563.74,438.04
2016,7,7,11,30,57.0,432.0,5.0,16.0,487.0,478.12,371.02
2016,7,7,11,45,60.5,432.0,5.0,16.0,491.0,484.32,376.02
2016,7,7,12,0,64.0,432.0,5.0,16.0,495.0,490.37,380.66
2016,7,7,12,15,62.5,438.0,5.0,16.0,499.0,497.36,385.78
2016,7,7,12,30,61.0,444.0,5.0,16.0,503.0,504.09,390.74
2016,7,7,12,45,47.0,416.5,5.0,16.0,462.0,463.93,360.17
2016,7,7,13,0,33.0,389.0,5.0,16.0,421.0,423.15,329.06
2016,7,7,13,15,68.0,419.5,4.95,16.0,484.0,490.51,381.64
2016,7,7,13,30,103.0,450.0,4.9,16.0,547.0,557.8,433.15
2016,7,7,13,45,67.5,403.5,4.9,16.0,466.5,474.8,369.9
2016,7,7,14,0,32.0,357.0,4.9,16.0,386.0,392.07,306.25
2016,7,7,14,15,35.0,352.0,4.9,16.0,383.0,390.08,305.46
2016,7,7,14,30,38.0,347.0,4.9,16.0,380.0,387.86,304.32
2016,7,7,14,45,32.5,322.0,4.95,16.0,349.0,356.61,280.54
2016,7,7,15,0,27.0,297.0,5.0,16.0,318.0,325.42,256.7
2016,7,7,15,15,55.0,308.0,5.05,15.5,348.5,361.24,286.92
2016,7,7,15,30,83.0,319.0,5.1,15.0,379.0,395.55,315.77
2016,7,7,15,45,44.0,252.5,5.15,15.0,284.5,291.81,233.5
2016,7,7,16,0,5.0,186.0,5.2,15.0,190.0,186.59,148.34
2016,7,7,16,15,2.5,150.0,5.2,14.5,152.0,148.54,118.0
2016,7,7,16,30,0.0,114.0,5.2,14.0,114.0,110.87,87.38
2016,7,7,16,45,0.0,93.5,5.25,14.0,93.5,90.6,70.77
2016,7,7,17,0,0.0,73.0,5.3,14.0,73.0,70.58,54.2
2016,7,7,17,15,0.0,69.0,5.25,14.0,69.0,66.7,51.1
2016,7,7,17,30,0.0,65.0,5.2,14.0,65.0,62.82,47.96
2016,7,7,17,45,0.0,55.5,5.2,14.0,55.5,53.62,40.21
2016,7,7,18,0,0.0,46.0,5.2,14.0,46.0,44.43,32.36
2016,7,7,18,15,238.5,45.0,5.1,13.5,89.0,134.3,104.22
2016,7,7,18,30,477.0,44.0,5.0,13.0,132.0,190.93,141.69
2016,7,7,18,45,385.0,35.0,4.95,13.0,92.0,133.76,91.33
2016,7,7,19,0,293.0,26.0,4.9,13.0,52.0,86.67,48.15
2016,7,7,19,15,146.5,13.0,4.85,13.0,26.0,33.8,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,150.5,12.5,4.2,14.0,25.5,12.29,0.0
2016,7,8,5,30,301.0,25.0,4.2,14.0,51.0,19.05,8.97
2016,7,8,5,45,399.0,32.5,4.25,14.5,90.5,23.54,14.71
2016,7,8,6,0,497.0,40.0,4.3,15.0,130.0,27.77,18.85
2016,7,8,6,15,269.5,70.5,4.2,15.0,121.5,51.1,39.79
2016,7,8,6,30,42.0,101.0,4.1,15.0,113.0,91.51,70.72
2016,7,8,6,45,47.0,121.5,4.05,15.0,137.5,113.4,88.37
2016,7,8,7,0,52.0,142.0,4.0,15.0,162.0,136.08,106.87
2016,7,8,7,15,76.0,167.0,3.85,15.0,200.5,167.23,131.69
2016,7,8,7,30,100.0,192.0,3.7,15.0,239.0,201.29,158.99
2016,7,8,7,45,160.0,213.5,3.6,15.5,298.0,243.74,192.06
2016,7,8,8,0,220.0,235.0,3.5,16.0,357.0,295.91,233.16
2016,7,8,8,15,230.0,256.5,3.45,16.0,394.0,332.99,263.11
2016,7,8,8,30,240.0,278.0,3.4,16.0,431.0,368.53,291.45
2016,7,8,8,45,236.0,300.5,3.4,16.0,460.0,403.45,318.79
2016,7,8,9,0,232.0,323.0,3.4,16.0,489.0,435.3,343.27
2016,7,8,9,15,348.0,305.0,3.45,16.0,569.5,502.85,396.79
2016,7,8,9,30,464.0,287.0,3.5,16.0,650.0,580.94,457.69
2016,7,8,9,45,679.0,185.5,3.55,16.5,743.5,660.61,521.28
2016,7,8,10,0,894.0,84.0,3.6,17.0,837.0,754.57,590.49
2016,7,8,10,15,614.5,243.0,3.6,17.0,769.0,721.37,562.12
2016,7,8,10,30,335.0,402.0,3.6,17.0,701.0,666.03,513.41
2016,7,8,10,45,333.0,414.0,3.65,17.0,717.0,689.58,530.54
2016,7,8,11,0,331.0,426.0,3.7,17.0,733.0,712.18,546.4
2016,7,8,11,15,244.5,451.0,3.7,17.0,680.0,669.48,512.66
2016,7,8,11,30,158.0,476.0,3.7,17.0,627.0,619.2,473.39
2016,7,8,11,45,201.0,475.0,3.75,17.0,668.5,665.07,508.3
2016,7,8,12,0,244.0,474.0,3.8,17.0,710.0,715.85,545.87
2016,7,8,12,15,360.0,435.5,3.85,17.0,783.0,797.44,607.76
2016,7,8,12,30,476.0,397.0,3.9,17.0,856.0,884.34,672.03
2016,7,8,12,45,466.5,393.0,4.0,17.0,840.5,876.34,666.39
2016,7,8,13,0,457.0,389.0,4.1,17.0,825.0,866.32,660.04
2016,7,8,13,15,356.0,418.5,4.2,17.0,755.0,791.4,604.94
2016,7,8,13,30,255.0,448.0,4.3,17.0,685.0,721.65,552.81
2016,7,8,13,45,246.5,438.5,4.4,17.0,663.0,703.07,540.61
2016,7,8,14,0,238.0,429.0,4.5,17.0,641.0,675.87,521.9
2016,7,8,14,15,169.0,413.5,4.6,17.0,561.5,591.06,458.6
2016,7,8,14,30,100.0,398.0,4.7,17.0,482.0,499.86,389.41
2016,7,8,14,45,75.0,366.0,4.8,17.0,427.5,441.99,345.95
2016,7,8,15,0,50.0,334.0,4.9,17.0,373.0,384.95,302.3
2016,7,8,15,15,60.0,323.5,4.9,16.5,368.5,382.04,301.77
2016,7,8,15,30,70.0,313.0,4.9,16.0,364.0,378.36,300.5
2016,7,8,15,45,103.0,299.5,4.95,16.0,369.0,389.05,310.74
2016,7,8,16,0,136.0,286.0,5.0,16.0,374.0,404.09,324.19
2016,7,8,16,15,92.5,254.0,4.9,16.0,312.0,327.09,262.98
2016,7,8,16,30,49.0,222.0,4.8,16.0,250.0,260.31,209.21
2016,7,8,16,45,33.5,193.5,4.75,16.0,212.0,218.75,175.91
2016,7,8,17,0,18.0,165.0,4.7,16.0,174.0,174.11,139.66
2016,7,8,17,15,9.0,134.5,4.6,15.5,139.0,137.56,109.99
2016,7,8,17,30,0.0,104.0,4.5,15.0,104.0,101.94,80.64
2016,7,8,17,45,0.0,88.0,4.45,15.0,88.0,86.1,67.48
2016,7,8,18,0,0.0,72.0,4.4,15.0,72.0,70.27,54.1
2016,7,8,18,15,239.0,57.0,4.35,15.0,101.0,148.07,114.93
2016,7,8,18,30,478.0,42.0,4.3,15.0,130.0,188.94,138.75
2016,7,8,18,45,386.0,33.5,4.25,15.0,90.5,132.29,89.27
2016,7,8,19,0,294.0,25.0,4.2,15.0,51.0,85.73,46.69
2016,7,8,19,15,147.0,12.5,4.15,14.5,25.5,33.23,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,5,15,157.0,11.5,1.65,15.0,25.0,11.3,0.0
2016,7,9,5,30,314.0,23.0,1.7,15.0,50.0,17.27,7.39
2016,7,9,5,45,407.5,30.5,1.75,15.0,89.5,21.87,13.24
2016,7,9,6,0,501.0,38.0,1.8,15.0,129.0,26.18,17.47
2016,7,9,6,15,560.5,43.5,1.9,15.5,175.0,31.19,22.11
2016,7,9,6,30,620.0,49.0,2.0,16.0,221.0,67.37,33.04
2016,7,9,6,45,312.5,86.5,2.1,16.5,173.5,100.81,66.12
2016,7,9,7,0,5.0,124.0,2.2,17.0,126.0,116.71,91.95
2016,7,9,7,15,24.5,152.0,2.25,17.0,163.0,147.01,115.86
2016,7,9,7,30,44.0,180.0,2.3,17.0,200.0,176.13,138.73
2016,7,9,7,45,93.0,209.5,2.4,17.0,259.0,221.66,174.22
2016,7,9,8,0,142.0,239.0,2.5,17.0,318.0,269.83,211.99
2016,7,9,8,15,160.5,261.5,2.6,17.0,358.0,307.39,241.71
2016,7,9,8,30,179.0,284.0,2.7,17.0,398.0,346.88,272.72
2016,7,9,8,45,173.0,306.5,2.8,17.5,423.5,375.27,294.17
2016,7,9,9,0,167.0,329.0,2.9,18.0,449.0,403.01,314.7
2016,7,9,9,15,219.0,342.0,2.95,18.0,508.5,457.59,356.65
2016,7,9,9,30,271.0,355.0,3.0,18.0,568.0,515.34,400.48
2016,7,9,9,45,259.0,375.5,3.15,18.0,586.0,540.23,418.5
2016,7,9,10,0,247.0,396.0,3.3,18.0,604.0,563.77,435.47
2016,7,9,10,15,573.0,243.5,3.35,18.0,747.5,688.76,536.15
2016,7,9,10,30,899.0,91.0,3.4,18.0,891.0,830.84,640.02
2016,7,9,10,45,570.5,270.5,3.5,18.5,783.0,755.75,581.38
2016,7,9,11,0,242.0,450.0,3.6,19.0,675.0,656.56,499.08
2016,7,9,11,15,283.0,446.5,3.65,19.0,713.5,700.1,531.97
2016,7,9,11,30,324.0,443.0,3.7,19.0,752.0,744.65,564.52
2016,7,9,11,45,368.5,424.0,3.8,19.0,778.0,777.73,589.43
2016,7,9,12,0,413.0,405.0,3.9,19.0,804.0,814.37,616.76
2016,7,9,12,15,371.0,428.5,4.0,19.0,786.5,801.17,606.22
2016,7,9,12,30,329.0,452.0,4.1,19.0,769.0,789.46,596.93
2016,7,9,12,45,343.0,439.5,4.25,19.0,768.5,795.25,602.45
2016,7,9,13,0,357.0,427.0,4.4,19.0,768.0,799.57,607.05
2016,7,9,13,15,283.0,441.5,4.55,18.5,709.5,742.21,566.18
2016,7,9,13,30,209.0,456.0,4.7,18.0,651.0,677.05,519.16
2016,7,9,13,45,181.0,446.0,4.85,18.0,611.5,638.85,491.79
2016,7,9,14,0,153.0,436.0,5.0,18.0,572.0,600.42,463.76
2016,7,9,14,15,124.5,415.5,5.1,18.0,524.0,550.55,426.85
2016,7,9,14,30,96.0,395.0,5.2,18.0,476.0,492.99,383.79
2016,7,9,14,45,70.0,361.0,5.3,18.0,419.0,432.18,337.78
2016,7,9,15,0,44.0,327.0,5.4,18.0,362.0,372.25,291.74
2016,7,9,15,15,190.0,313.5,5.5,17.5,451.5,491.61,390.42
2016,7,9,15,30,336.0,300.0,5.6,17.0,541.0,601.42,479.61
2016,7,9,15,45,205.5,287.5,5.75,17.0,432.0,465.46,372.61
2016,7,9,16,0,75.0,275.0,5.9,17.0,323.0,338.84,270.72
2016,7,9,16,15,76.0,254.0,5.95,16.5,299.5,315.21,253.44
2016,7,9,16,30,77.0,233.0,6.0,16.0,276.0,291.3,235.47
2016,7,9,16,45,96.0,213.0,6.1,16.0,261.5,279.67,227.16
2016,7,9,17,0,115.0,193.0,6.2,16.0,247.0,271.59,221.36
2016,7,9,17,15,161.0,168.0,6.15,15.5,234.0,264.84,217.02
2016,7,9,17,30,207.0,143.0,6.1,15.0,221.0,258.14,211.85
2016,7,9,17,45,421.0,98.5,6.1,15.0,225.5,299.45,244.55
2016,7,9,18,0,635.0,54.0,6.1,15.0,230.0,314.08,251.13
2016,7,9,18,15,575.5,48.0,5.95,14.5,183.0,254.31,197.12
2016,7,9,18,30,516.0,42.0,5.8,14.0,136.0,199.66,147.2
2016,7,9,18,45,410.0,34.5,5.7,14.0,94.5,138.83,94.14
2016,7,9,19,0,304.0,27.0,5.6,14.0,53.0,89.52,48.93
2016,7,9,19,15,152.0,13.5,5.45,14.0,26.5,32.18,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,134.0,13.5,5.3,14.0,24.5,13.27,0.0
2016,7,10,5,30,268.0,27.0,5.4,14.0,49.0,21.19,10.08
2016,7,10,5,45,372.5,36.0,5.55,14.5,89.5,26.92,17.54
2016,7,10,6,0,477.0,45.0,5.7,15.0,130.0,32.29,22.78
2016,7,10,6,15,542.5,51.5,5.7,15.0,177.5,35.16,25.63
2016,7,10,6,30,608.0,58.0,5.7,15.0,225.0,70.7,36.72
2016,7,10,6,45,654.0,62.5,5.7,15.5,275.5,113.83,63.07
2016,7,10,7,0,700.0,67.0,5.7,16.0,326.0,164.71,102.54
2016,7,10,7,15,405.5,129.0,5.65,16.0,284.5,194.08,141.16
2016,7,10,7,30,111.0,191.0,5.6,16.0,243.0,199.78,157.27
2016,7,10,7,45,105.5,213.5,5.6,16.0,267.0,228.87,181.51
2016,7,10,8,0,100.0,236.0,5.6,16.0,291.0,254.27,202.35
2016,7,10,8,15,475.5,160.0,5.5,16.0,458.5,345.91,274.57
2016,7,10,8,30,851.0,84.0,5.4,16.0,626.0,485.43,387.25
2016,7,10,8,45,620.5,183.5,5.35,16.5,593.5,495.39,395.35
2016,7,10,9,0,390.0,283.0,5.3,17.0,561.0,487.58,387.03
2016,7,10,9,15,309.0,323.0,5.2,17.0,551.0,494.46,391.29
2016,7,10,9,30,228.0,363.0,5.1,17.0,541.0,494.99,389.8
2016,7,10,9,45,172.5,382.0,5.1,17.5,520.5,485.5,380.39
2016,7,10,10,0,117.0,401.0,5.1,18.0,500.0,471.2,367.05
2016,7,10,10,15,138.0,418.0,5.15,18.0,538.5,510.8,397.24
2016,7,10,10,30,159.0,435.0,5.2,18.0,577.0,551.75,428.07
2016,7,10,10,45,189.5,444.5,5.3,18.0,617.5,594.77,460.75
2016,7,10,11,0,220.0,454.0,5.4,18.0,658.0,639.19,494.3
2016,7,10,11,15,222.0,461.5,5.5,18.0,670.0,656.82,507.18
2016,7,10,11,30,224.0,469.0,5.6,18.0,682.0,673.89,519.77
2016,7,10,11,45,264.5,463.0,5.7,18.0,716.5,717.21,552.92
2016,7,10,12,0,305.0,457.0,5.8,18.0,751.0,758.01,584.05
2016,7,10,12,15,434.0,407.0,5.85,18.0,825.5,845.44,651.71
2016,7,10,12,30,563.0,357.0,5.9,18.0,900.0,930.57,716.64
2016,7,10,12,45,754.0,229.5,5.95,18.0,950.5,998.61,769.72
2016,7,10,13,0,945.0,102.0,6.0,18.0,1001.0,1053.4,808.44
2016,7,10,13,15,942.5,101.5,5.95,18.0,986.5,1050.03,805.84
2016,7,10,13,30,940.0,101.0,5.9,18.0,972.0,1043.28,801.35
2016,7,10,13,45,938.0,99.0,5.9,18.0,951.0,1032.13,794.26
2016,7,10,14,0,936.0,97.0,5.9,18.0,930.0,1017.67,784.96
2016,7,10,14,15,930.5,96.0,5.85,18.0,902.0,997.68,771.54
2016,7,10,14,30,925.0,95.0,5.8,18.0,874.0,974.67,756.07
2016,7,10,14,45,918.5,93.0,5.8,18.0,840.0,946.79,737.47
2016,7,10,15,0,912.0,91.0,5.8,18.0,806.0,916.2,716.93
2016,7,10,15,15,902.0,89.5,5.7,18.0,766.0,880.59,692.13
2016,7,10,15,30,892.0,88.0,5.6,18.0,726.0,842.83,665.72
2016,7,10,15,45,879.5,85.5,5.6,18.0,682.0,800.04,635.93
2016,7,10,16,0,867.0,83.0,5.6,18.0,638.0,755.71,604.71
2016,7,10,16,15,850.5,80.5,5.55,17.5,590.0,707.18,570.86
2016,7,10,16,30,834.0,78.0,5.5,17.0,542.0,657.93,535.89
2016,7,10,16,45,811.0,75.5,5.5,17.0,491.5,606.91,496.32
2016,7,10,17,0,788.0,73.0,5.5,17.0,441.0,553.2,453.14
2016,7,10,17,15,758.0,69.5,5.4,16.5,389.0,495.24,406.01
2016,7,10,17,30,728.0,66.0,5.3,16.0,337.0,438.9,358.75
2016,7,10,17,45,683.0,61.5,5.25,16.0,285.5,376.73,304.87
2016,7,10,18,0,638.0,57.0,5.2,16.0,234.0,319.29,253.6
2016,7,10,18,15,574.0,51.0,5.1,15.5,185.5,256.98,198.16
2016,7,10,18,30,510.0,45.0,5.0,15.0,137.0,201.06,147.67
2016,7,10,18,45,402.5,36.0,4.9,15.0,94.5,138.57,93.64
2016,7,10,19,0,295.0,27.0,4.8,15.0,52.0,87.81,47.34
2016,7,10,19,15,147.5,13.5,4.75,15.0,26.0,31.54,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
