Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,130.5,13.0,2.25,14.0,23.5,12.78,0.0
2016,7,11,5,30,261.0,26.0,2.2,14.0,47.0,20.32,9.16
2016,7,11,5,45,364.5,35.5,2.15,14.5,87.5,26.56,17.24
2016,7,11,6,0,468.0,45.0,2.1,15.0,128.0,32.39,22.9
2016,7,11,6,15,256.0,72.5,2.0,15.0,120.0,52.88,41.36
2016,7,11,6,30,44.0,100.0,1.9,15.0,112.0,90.31,69.68
2016,7,11,6,45,51.5,120.5,1.85,15.5,137.5,112.57,87.21
2016,7,11,7,0,59.0,141.0,1.8,16.0,163.0,135.89,105.77
2016,7,11,7,15,47.5,158.0,1.85,16.0,177.0,153.36,120.52
2016,7,11,7,30,36.0,175.0,1.9,16.0,191.0,169.59,134.06
2016,7,11,7,45,25.5,183.0,1.95,16.0,195.5,180.25,142.76
2016,7,11,8,0,15.0,191.0,2.0,16.0,200.0,186.15,147.37
2016,7,11,8,15,17.0,208.0,2.05,16.0,219.0,204.32,161.55
2016,7,11,8,30,19.0,225.0,2.1,16.0,238.0,222.72,175.79
2016,7,11,8,45,18.5,237.0,2.15,16.5,250.0,235.41,185.05
2016,7,11,9,0,18.0,249.0,2.2,17.0,262.0,248.02,194.18
2016,7,11,9,15,18.5,261.0,2.3,17.0,275.0,261.18,204.09
2016,7,11,9,30,19.0,273.0,2.4,17.0,288.0,274.36,213.99
2016,7,11,9,45,25.5,302.5,2.55,17.5,323.5,307.48,238.94
2016,7,11,10,0,32.0,332.0,2.7,18.0,359.0,342.61,265.08
2016,7,11,10,15,45.0,364.5,2.8,18.0,403.5,386.44,298.16
2016,7,11,10,30,58.0,397.0,2.9,18.0,448.0,431.47,331.8
2016,7,11,10,45,55.5,404.5,3.05,18.0,454.5,440.21,337.96
2016,7,11,11,0,53.0,412.0,3.2,18.0,461.0,448.66,344.08
2016,7,11,11,15,52.5,418.0,3.3,18.0,467.0,457.21,350.3
2016,7,11,11,30,52.0,424.0,3.4,18.0,473.0,465.59,356.42
2016,7,11,11,45,58.0,435.0,3.55,18.0,490.5,484.97,371.03
2016,7,11,12,0,64.0,446.0,3.7,18.0,508.0,504.47,385.67
2016,7,11,12,15,67.5,449.5,3.85,18.0,515.0,513.97,392.94
2016,7,11,12,30,71.0,453.0,4.0,18.0,522.0,523.27,400.16
2016,7,11,12,45,72.0,450.0,4.2,18.0,519.5,523.19,400.55
2016,7,11,13,0,73.0,447.0,4.4,18.0,517.0,522.74,400.95
2016,7,11,13,15,91.0,449.0,4.55,18.0,535.0,544.1,418.03
2016,7,11,13,30,109.0,451.0,4.7,18.0,553.0,565.0,434.72
2016,7,11,13,45,85.0,426.0,4.9,18.0,504.5,515.68,398.18
2016,7,11,14,0,61.0,401.0,5.1,18.0,456.0,466.34,361.33
2016,7,11,14,15,72.5,395.5,5.2,18.0,458.5,471.76,366.66
2016,7,11,14,30,84.0,390.0,5.3,18.0,461.0,476.55,371.39
2016,7,11,14,45,71.0,365.0,5.4,18.0,423.5,437.44,342.0
2016,7,11,15,0,58.0,340.0,5.5,18.0,386.0,398.61,312.65
2016,7,11,15,15,60.0,324.0,5.55,17.5,369.5,382.74,301.84
2016,7,11,15,30,62.0,308.0,5.6,17.0,353.0,366.54,290.62
2016,7,11,15,45,57.0,285.5,5.65,17.0,324.5,337.46,268.43
2016,7,11,16,0,52.0,263.0,5.7,17.0,296.0,308.54,246.19
2016,7,11,16,15,79.5,250.5,5.7,16.5,297.0,314.08,252.61
2016,7,11,16,30,107.0,238.0,5.7,16.0,298.0,317.25,256.93
2016,7,11,16,45,92.0,213.5,5.7,16.0,261.5,277.77,225.32
2016,7,11,17,0,77.0,189.0,5.7,16.0,225.0,239.42,194.35
2016,7,11,17,15,50.0,161.5,5.7,15.5,184.0,192.52,156.11
2016,7,11,17,30,23.0,134.0,5.7,15.0,143.0,144.47,116.43
2016,7,11,17,45,17.5,114.5,5.7,15.0,121.0,121.47,97.23
2016,7,11,18,0,12.0,95.0,5.7,15.0,99.0,98.99,78.21
2016,7,11,18,15,251.5,70.5,5.6,14.5,117.0,167.21,130.84
2016,7,11,18,30,491.0,46.0,5.5,14.0,135.0,196.55,145.16
2016,7,11,18,45,387.5,36.5,5.45,14.0,93.0,135.49,91.96
2016,7,11,19,0,284.0,27.0,5.4,14.0,51.0,85.56,45.81
2016,7,11,19,15,142.0,13.5,5.3,14.0,25.5,30.78,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,5,15,149.5,12.0,4.95,14.0,23.5,11.8,0.0
2016,7,12,5,30,299.0,24.0,5.0,14.0,47.0,18.5,7.48
2016,7,12,5,45,400.5,32.0,5.1,14.0,87.5,23.47,14.55
2016,7,12,6,0,502.0,40.0,5.2,14.0,128.0,28.13,19.19
2016,7,12,6,15,296.5,71.0,5.1,14.0,127.5,51.81,40.53
2016,7,12,6,30,91.0,102.0,5.0,14.0,127.0,90.14,68.57
2016,7,12,6,45,98.5,123.0,4.95,14.5,155.5,115.47,88.21
2016,7,12,7,0,106.0,144.0,4.9,15.0,184.0,141.91,109.5
2016,7,12,7,15,66.5,156.5,4.85,15.0,183.0,155.95,122.88
2016,7,12,7,30,27.0,169.0,4.8,15.0,182.0,162.06,129.24
2016,7,12,7,45,24.0,183.5,4.8,15.0,196.0,180.16,143.96
2016,7,12,8,0,21.0,198.0,4.8,15.0,210.0,194.65,155.53
2016,7,12,8,15,19.0,209.5,4.75,15.0,221.5,206.49,164.78
2016,7,12,8,30,17.0,221.0,4.7,15.0,233.0,218.06,173.71
2016,7,12,8,45,55.0,270.0,4.7,15.5,309.0,282.2,224.51
2016,7,12,9,0,93.0,319.0,4.7,16.0,385.0,352.9,279.65
2016,7,12,9,15,65.5,317.5,4.65,16.0,365.5,340.85,269.29
2016,7,12,9,30,38.0,316.0,4.6,16.0,346.0,325.85,256.62
2016,7,12,9,45,51.0,345.5,4.6,16.0,388.0,365.86,287.61
2016,7,12,10,0,64.0,375.0,4.6,16.0,430.0,407.15,319.18
2016,7,12,10,15,189.5,391.0,4.55,16.0,558.5,525.65,412.28
2016,7,12,10,30,315.0,407.0,4.5,16.0,687.0,653.72,509.84
2016,7,12,10,45,247.0,432.5,4.45,16.0,655.0,633.4,491.73
2016,7,12,11,0,179.0,458.0,4.4,16.0,623.0,606.73,469.49
2016,7,12,11,15,338.5,418.5,4.35,16.0,737.5,723.01,559.43
2016,7,12,11,30,498.0,379.0,4.3,16.0,852.0,846.5,651.33
2016,7,12,11,45,728.0,236.0,4.25,16.5,933.5,937.54,719.66
2016,7,12,12,0,958.0,93.0,4.2,17.0,1015.0,1024.38,777.02
2016,7,12,12,15,958.5,93.0,4.2,17.0,1016.0,1038.01,785.54
2016,7,12,12,30,959.0,93.0,4.2,17.0,1017.0,1048.33,792.49
2016,7,12,12,45,951.5,97.5,4.25,17.0,1008.5,1051.91,795.34
2016,7,12,13,0,944.0,102.0,4.3,17.0,1000.0,1052.1,796.06
2016,7,12,13,15,942.0,101.5,4.4,17.0,985.5,1049.28,795.35
2016,7,12,13,30,940.0,101.0,4.5,17.0,971.0,1043.08,792.7
2016,7,12,13,45,937.0,100.0,4.6,17.0,950.0,1032.02,786.82
2016,7,12,14,0,934.0,99.0,4.7,17.0,929.0,1017.69,778.76
2016,7,12,14,15,928.0,98.0,4.8,17.0,900.5,997.28,766.5
2016,7,12,14,30,922.0,97.0,4.9,17.0,872.0,973.88,752.14
2016,7,12,14,45,915.0,95.0,5.0,17.0,838.0,945.62,734.28
2016,7,12,15,0,908.0,93.0,5.1,17.0,804.0,914.69,714.39
2016,7,12,15,15,898.0,91.5,5.1,17.0,764.0,879.19,690.41
2016,7,12,15,30,888.0,90.0,5.1,17.0,724.0,841.55,664.74
2016,7,12,15,45,875.5,87.5,5.1,17.0,679.5,798.89,635.17
2016,7,12,16,0,863.0,85.0,5.1,17.0,635.0,754.69,604.16
2016,7,12,16,15,846.0,82.5,5.05,16.5,587.0,705.94,570.23
2016,7,12,16,30,829.0,80.0,5.0,16.0,539.0,656.5,535.19
2016,7,12,16,45,807.5,76.5,4.95,16.0,488.5,605.54,495.53
2016,7,12,17,0,786.0,73.0,4.9,16.0,438.0,551.72,452.26
2016,7,12,17,15,755.0,69.5,4.8,16.0,386.5,493.27,404.03
2016,7,12,17,30,724.0,66.0,4.7,16.0,335.0,436.54,355.91
2016,7,12,17,45,681.5,61.0,4.6,16.0,283.5,375.11,302.77
2016,7,12,18,0,639.0,56.0,4.5,16.0,232.0,317.18,251.24
2016,7,12,18,15,574.5,49.5,4.35,15.5,183.5,255.07,196.08
2016,7,12,18,30,510.0,43.0,4.2,15.0,135.0,198.48,145.16
2016,7,12,18,45,405.5,34.5,4.1,15.0,93.0,137.31,92.2
2016,7,12,19,0,301.0,26.0,4.0,15.0,51.0,87.19,45.54
2016,7,12,19,15,150.5,13.0,4.0,14.5,25.5,31.24,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,13,5,15,141.5,12.5,3.25,14.0,23.5,12.29,0.0
2016,7,13,5,30,283.0,25.0,3.2,14.0,47.0,19.58,7.86
2016,7,13,5,45,389.0,34.0,3.15,14.5,88.0,25.4,16.15
2016,7,13,6,0,495.0,43.0,3.1,15.0,129.0,30.85,21.49
2016,7,13,6,15,247.5,53.5,2.9,15.0,96.5,38.31,28.43
2016,7,13,6,30,0.0,64.0,2.7,15.0,64.0,61.23,46.46
2016,7,13,6,45,0.0,78.5,2.55,15.0,78.5,74.87,58.02
2016,7,13,7,0,0.0,93.0,2.4,15.0,93.0,88.6,69.47
2016,7,13,7,15,2.5,121.5,2.3,15.0,122.5,115.44,91.56
2016,7,13,7,30,5.0,150.0,2.2,15.0,152.0,142.7,113.66
2016,7,13,7,45,9.5,169.0,2.1,15.5,174.0,162.56,129.15
2016,7,13,8,0,14.0,188.0,2.0,16.0,196.0,182.99,144.91
2016,7,13,8,15,13.0,198.5,2.0,16.0,206.5,193.88,153.24
2016,7,13,8,30,12.0,209.0,2.0,16.0,217.0,204.61,161.39
2016,7,13,8,45,14.5,227.5,2.0,16.5,238.0,224.45,176.38
2016,7,13,9,0,17.0,246.0,2.0,17.0,259.0,244.6,191.41
2016,7,13,9,15,32.5,287.5,2.0,17.0,312.5,292.74,228.54
2016,7,13,9,30,48.0,329.0,2.0,17.0,366.0,344.53,267.86
2016,7,13,9,45,44.5,339.0,2.0,17.5,375.0,355.15,274.68
2016,7,13,10,0,41.0,349.0,2.0,18.0,384.0,365.39,281.33
2016,7,13,10,15,59.0,380.5,2.1,18.0,432.0,412.65,316.86
2016,7,13,10,30,77.0,412.0,2.2,18.0,480.0,461.43,352.98
2016,7,13,10,45,134.0,434.0,2.3,18.0,556.5,537.16,409.64
2016,7,13,11,0,191.0,456.0,2.4,18.0,633.0,615.35,467.02
2016,7,13,11,15,204.5,462.5,2.5,18.0,654.5,641.75,485.84
2016,7,13,11,30,218.0,469.0,2.6,18.0,676.0,668.2,505.02
2016,7,13,11,45,203.5,475.0,2.75,18.5,669.5,667.38,503.34
2016,7,13,12,0,189.0,481.0,2.9,19.0,663.0,665.34,500.98
2016,7,13,12,15,160.0,480.0,3.1,19.0,634.5,640.91,483.49
2016,7,13,12,30,131.0,479.0,3.3,19.0,606.0,615.09,464.9
2016,7,13,12,45,131.5,475.5,3.5,19.0,601.5,615.07,465.79
2016,7,13,13,0,132.0,472.0,3.7,19.0,597.0,614.38,466.07
2016,7,13,13,15,127.0,463.0,3.85,19.0,582.0,601.86,457.57
2016,7,13,13,30,122.0,454.0,4.0,19.0,567.0,588.69,448.65
2016,7,13,13,45,141.0,444.5,4.2,19.0,572.5,598.11,457.17
2016,7,13,14,0,160.0,435.0,4.4,19.0,578.0,606.49,465.04
2016,7,13,14,15,156.5,420.0,4.45,19.0,556.0,586.28,450.94
2016,7,13,14,30,153.0,405.0,4.5,19.0,534.0,565.5,436.49
2016,7,13,14,45,132.5,385.0,4.6,19.0,493.5,523.29,405.62
2016,7,13,15,0,112.0,365.0,4.7,19.0,453.0,481.48,374.75
2016,7,13,15,15,97.5,341.5,4.7,18.5,415.0,433.94,339.95
2016,7,13,15,30,83.0,318.0,4.7,18.0,377.0,394.85,311.04
2016,7,13,15,45,459.5,207.5,4.75,18.0,503.0,598.27,478.95
2016,7,13,16,0,836.0,97.0,4.8,18.0,629.0,750.82,598.66
2016,7,13,16,15,817.0,94.0,4.75,18.0,581.0,700.91,561.94
2016,7,13,16,30,798.0,91.0,4.7,18.0,533.0,650.51,525.22
2016,7,13,16,45,772.5,88.0,4.7,18.0,482.0,595.76,482.89
2016,7,13,17,0,747.0,85.0,4.7,18.0,431.0,541.65,439.99
2016,7,13,17,15,713.5,80.5,4.6,17.5,379.5,483.7,393.41
2016,7,13,17,30,680.0,76.0,4.5,17.0,328.0,426.65,346.18
2016,7,13,17,45,631.5,70.5,4.4,17.0,276.5,364.21,292.73
2016,7,13,18,0,583.0,65.0,4.3,17.0,225.0,305.97,241.55
2016,7,13,18,15,514.0,57.5,4.2,16.5,177.0,243.14,186.58
2016,7,13,18,30,445.0,50.0,4.1,16.0,129.0,187.27,137.1
2016,7,13,18,45,337.5,39.5,4.0,16.0,88.0,126.72,85.52
2016,7,13,19,0,230.0,29.0,3.9,16.0,47.0,77.06,40.09
2016,7,13,19,15,115.0,14.5,3.85,16.0,23.5,28.28,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,119.0,13.0,2.2,14.0,22.0,12.78,0.0
2016,7,14,5,30,238.0,26.0,2.1,14.0,44.0,20.7,8.14
2016,7,14,5,45,351.0,36.0,2.05,14.5,84.5,27.4,17.83
2016,7,14,6,0,464.0,46.0,2.0,15.0,125.0,33.66,23.95
2016,7,14,6,15,533.0,53.0,1.9,15.0,173.0,36.86,27.15
2016,7,14,6,30,602.0,60.0,1.8,15.0,221.0,68.14,36.37
2016,7,14,6,45,303.5,90.5,1.75,15.5,172.5,100.61,66.86
2016,7,14,7,0,5.0,121.0,1.7,16.0,124.0,113.84,89.91
2016,7,14,7,15,14.0,143.0,1.7,16.0,150.0,136.64,108.13
2016,7,14,7,30,23.0,165.0,1.7,16.0,176.0,160.59,127.13
2016,7,14,7,45,33.0,190.0,1.7,16.5,207.0,185.33,146.36
2016,7,14,8,0,43.0,215.0,1.7,17.0,238.0,214.51,168.96
2016,7,14,8,15,38.0,229.5,1.7,17.0,251.5,229.41,180.46
2016,7,14,8,30,33.0,244.0,1.7,17.0,265.0,243.75,191.37
2016,7,14,8,45,36.0,264.0,1.75,17.0,288.5,266.71,208.95
2016,7,14,9,0,39.0,284.0,1.8,17.0,312.0,290.07,226.66
2016,7,14,9,15,37.0,297.5,1.8,17.0,325.5,304.71,237.4
2016,7,14,9,30,35.0,311.0,1.8,17.0,339.0,319.16,247.94
2016,7,14,9,45,41.0,334.0,1.85,17.5,367.5,347.97,269.06
2016,7,14,10,0,47.0,357.0,1.9,18.0,396.0,377.42,290.35
2016,7,14,10,15,40.0,357.0,1.95,18.0,391.5,375.34,288.22
2016,7,14,10,30,33.0,357.0,2.0,18.0,387.0,372.55,285.71
2016,7,14,10,45,28.5,351.0,2.1,18.5,377.0,365.42,279.66
2016,7,14,11,0,24.0,345.0,2.2,19.0,367.0,357.8,273.28
2016,7,14,11,15,53.0,398.5,2.35,19.0,448.0,438.56,334.13
2016,7,14,11,30,82.0,452.0,2.5,19.0,529.0,521.3,394.92
2016,7,14,11,45,84.0,453.0,2.65,19.0,533.5,527.73,399.48
2016,7,14,12,0,86.0,454.0,2.8,19.0,538.0,533.89,404.32
2016,7,14,12,15,64.0,434.0,2.9,19.0,496.5,494.99,375.6
2016,7,14,12,30,42.0,414.0,3.0,19.0,455.0,455.05,346.01
2016,7,14,12,45,39.5,405.0,3.2,19.0,443.0,444.97,339.15
2016,7,14,13,0,37.0,396.0,3.4,19.0,431.0,434.57,331.87
2016,7,14,13,15,50.0,409.5,3.45,18.5,456.5,462.52,354.01
2016,7,14,13,30,63.0,423.0,3.5,18.0,482.0,490.35,375.92
2016,7,14,13,45,59.0,408.5,3.6,18.0,462.5,471.98,362.61
2016,7,14,14,0,55.0,394.0,3.7,18.0,443.0,453.35,349.26
2016,7,14,14,15,57.5,383.0,3.75,18.0,433.0,444.44,343.31
2016,7,14,14,30,60.0,372.0,3.8,18.0,423.0,435.19,337.08
2016,7,14,14,45,50.5,346.5,3.85,18.0,388.5,399.26,310.3
2016,7,14,15,0,41.0,321.0,3.9,18.0,354.0,363.52,283.49
2016,7,14,15,15,34.0,295.0,3.9,17.5,321.0,329.7,258.44
2016,7,14,15,30,27.0,269.0,3.9,17.0,288.0,296.13,233.25
2016,7,14,15,45,19.0,238.5,3.95,17.0,252.0,251.11,198.26
2016,7,14,16,0,11.0,208.0,4.0,17.0,216.0,213.65,168.85
2016,7,14,16,15,5.5,182.0,4.0,17.0,186.0,183.19,144.78
2016,7,14,16,30,0.0,156.0,4.0,17.0,156.0,153.18,120.81
2016,7,14,16,45,0.0,133.0,4.05,17.0,133.0,130.23,102.5
2016,7,14,17,0,0.0,110.0,4.1,17.0,110.0,107.3,83.98
2016,7,14,17,15,0.0,92.5,4.1,16.5,92.5,89.96,70.01
2016,7,14,17,30,0.0,75.0,4.1,16.0,75.0,72.63,55.82
2016,7,14,17,45,0.0,63.5,4.1,16.0,63.5,61.37,46.43
2016,7,14,18,0,0.0,52.0,4.1,16.0,52.0,50.24,36.99
2016,7,14,18,15,210.5,52.0,4.0,15.5,89.0,132.56,102.13
2016,7,14,18,30,421.0,52.0,3.9,15.0,126.0,182.29,134.22
2016,7,14,18,45,319.5,40.0,3.8,15.0,86.0,122.9,83.25
2016,7,14,19,0,218.0,28.0,3.7,15.0,46.0,73.52,37.5
2016,7,14,19,15,109.0,14.0,3.6,15.0,23.0,26.97,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.5,3.0,14.0,7.5,7.37,0.0
2016,7,15,5,30,0.0,15.0,3.1,14.0,15.0,14.47,3.58
2016,7,15,5,45,0.0,30.0,3.25,14.0,30.0,28.91,19.09
2016,7,15,6,0,0.0,45.0,3.4,14.0,45.0,42.8,32.04
2016,7,15,6,15,0.0,62.5,3.3,14.0,62.5,58.65,46.55
2016,7,15,6,30,0.0,80.0,3.2,14.0,80.0,74.81,58.12
2016,7,15,6,45,0.0,98.5,3.15,14.5,98.5,92.13,72.68
2016,7,15,7,0,0.0,117.0,3.1,15.0,117.0,109.6,87.07
2016,7,15,7,15,0.0,129.0,3.0,15.0,129.0,121.48,96.72
2016,7,15,7,30,0.0,141.0,2.9,15.0,141.0,133.31,106.18
2016,7,15,7,45,6.0,162.5,2.8,15.5,166.0,155.55,123.69
2016,7,15,8,0,12.0,184.0,2.7,16.0,191.0,178.55,141.62
2016,7,15,8,15,18.0,208.0,2.7,16.0,219.5,204.58,162.1
2016,7,15,8,30,24.0,232.0,2.7,16.0,248.0,231.35,183.01
2016,7,15,8,45,57.0,274.5,2.7,16.0,314.5,287.08,226.76
2016,7,15,9,0,90.0,317.0,2.7,16.0,381.0,349.09,274.79
2016,7,15,9,15,149.5,340.0,2.7,16.0,453.0,411.69,323.22
2016,7,15,9,30,209.0,363.0,2.7,16.0,525.0,481.49,376.5
2016,7,15,9,45,148.5,376.0,2.7,16.5,493.5,462.44,359.64
2016,7,15,10,0,88.0,389.0,2.7,17.0,462.0,438.17,338.98
2016,7,15,10,15,93.0,405.5,2.7,17.0,485.5,463.05,357.39
2016,7,15,10,30,98.0,422.0,2.7,17.0,509.0,488.19,375.64
2016,7,15,10,45,97.5,433.0,2.75,17.0,521.0,503.56,386.58
2016,7,15,11,0,97.0,444.0,2.8,17.0,533.0,518.68,397.39
2016,7,15,11,15,96.0,451.5,2.8,17.0,541.0,529.68,405.06
2016,7,15,11,30,95.0,459.0,2.8,17.0,549.0,540.36,412.54
2016,7,15,11,45,114.5,469.0,2.85,17.5,578.5,576.74,438.67
2016,7,15,12,0,134.0,479.0,2.9,18.0,608.0,610.13,462.3
2016,7,15,12,15,127.5,477.5,2.95,18.0,600.5,606.56,459.49
2016,7,15,12,30,121.0,476.0,3.0,18.0,593.0,602.24,456.41
2016,7,15,12,45,111.0,469.0,3.05,18.0,576.0,588.1,446.24
2016,7,15,13,0,101.0,462.0,3.1,18.0,559.0,566.37,430.7
2016,7,15,13,15,127.5,460.0,3.1,18.0,580.0,599.4,455.86
2016,7,15,13,30,154.0,458.0,3.1,18.0,601.0,624.81,475.21
2016,7,15,13,45,149.0,446.0,3.1,18.0,581.5,607.72,463.11
2016,7,15,14,0,144.0,434.0,3.1,18.0,562.0,590.01,450.8
2016,7,15,14,15,146.5,417.5,3.1,17.5,544.5,574.22,441.04
2016,7,15,14,30,149.0,401.0,3.1,17.0,527.0,557.66,430.65
2016,7,15,14,45,148.5,384.5,3.1,17.0,505.0,537.61,416.72
2016,7,15,15,0,148.0,368.0,3.1,17.0,483.0,516.98,402.3
2016,7,15,15,15,102.5,336.0,3.1,17.0,414.0,432.52,338.52
2016,7,15,15,30,57.0,304.0,3.1,17.0,345.0,358.35,281.47
2016,7,15,15,45,57.0,284.5,3.1,17.0,323.0,336.64,265.67
2016,7,15,16,0,57.0,265.0,3.1,17.0,301.0,314.73,249.38
2016,7,15,16,15,38.5,231.5,3.15,16.5,255.0,264.27,210.34
2016,7,15,16,30,20.0,198.0,3.2,16.0,209.0,209.87,167.45
2016,7,15,16,45,17.0,179.0,3.25,16.0,188.0,188.19,150.46
2016,7,15,17,0,14.0,160.0,3.3,16.0,167.0,166.75,133.39
2016,7,15,17,15,7.0,128.5,3.35,15.5,132.0,130.44,103.98
2016,7,15,17,30,0.0,97.0,3.4,15.0,97.0,94.9,74.72
2016,7,15,17,45,0.0,81.5,3.45,15.0,81.5,79.56,61.96
2016,7,15,18,0,0.0,66.0,3.5,15.0,66.0,64.23,48.98
2016,7,15,18,15,182.0,61.5,3.45,15.0,93.5,129.23,99.94
2016,7,15,18,30,364.0,57.0,3.4,15.0,121.0,170.31,125.78
2016,7,15,18,45,261.0,43.5,3.35,15.0,82.0,112.56,76.77
2016,7,15,19,0,158.0,30.0,3.3,15.0,43.0,65.08,33.01
2016,7,15,19,15,79.0,15.0,3.25,15.0,21.5,24.25,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,4.0,3.4,14.0,4.0,3.93,0.0
2016,7,16,5,30,0.0,8.0,3.4,14.0,8.0,7.71,0.0
2016,7,16,5,45,0.0,16.0,3.45,14.5,16.0,15.43,7.51
2016,7,16,6,0,0.0,24.0,3.5,15.0,24.0,23.16,14.69
2016,7,16,6,15,0.0,33.5,3.4,15.0,33.5,32.34,23.1
2016,7,16,6,30,0.0,43.0,3.3,15.0,43.0,41.53,29.75
2016,7,16,6,45,0.0,53.5,3.2,15.5,53.5,51.69,38.35
2016,7,16,7,0,0.0,64.0,3.1,16.0,64.0,61.86,46.8
2016,7,16,7,15,0.0,72.5,3.0,16.0,72.5,70.09,53.59
2016,7,16,7,30,0.0,81.0,2.9,16.0,81.0,78.34,60.29
2016,7,16,7,45,0.0,115.0,2.85,16.0,115.0,110.28,86.54
2016,7,16,8,0,0.0,149.0,2.8,16.0,149.0,142.17,112.32
2016,7,16,8,15,0.0,155.5,2.75,16.0,155.5,148.72,117.23
2016,7,16,8,30,0.0,162.0,2.7,16.0,162.0,155.23,122.11
2016,7,16,8,45,2.0,175.0,2.7,16.5,177.0,168.87,132.49
2016,7,16,9,0,4.0,188.0,2.7,17.0,192.0,182.73,142.97
2016,7,16,9,15,4.5,187.5,2.7,17.0,191.5,183.11,142.93
2016,7,16,9,30,5.0,187.0,2.7,17.0,191.0,183.46,142.94
2016,7,16,9,45,6.0,193.0,2.75,17.0,198.0,190.37,148.19
2016,7,16,10,0,7.0,199.0,2.8,17.0,205.0,197.36,153.5
2016,7,16,10,15,19.0,275.0,2.85,17.0,292.5,280.29,218.28
2016,7,16,10,30,31.0,351.0,2.9,17.0,380.0,365.16,282.93
2016,7,16,10,45,47.5,386.5,2.95,17.0,431.0,416.0,321.15
2016,7,16,11,0,64.0,422.0,3.0,17.0,482.0,468.16,360.05
2016,7,16,11,15,129.0,446.5,3.05,17.0,568.5,557.5,427.54
2016,7,16,11,30,194.0,471.0,3.1,17.0,655.0,647.76,494.17
2016,7,16,11,45,213.5,472.5,3.2,17.5,676.5,674.4,512.57
2016,7,16,12,0,233.0,474.0,3.3,18.0,698.0,700.96,531.22
2016,7,16,12,15,198.0,477.5,3.35,18.0,668.0,675.76,512.19
2016,7,16,12,30,163.0,481.0,3.4,18.0,638.0,648.98,492.23
2016,7,16,12,45,179.0,476.5,3.5,18.0,647.5,663.61,503.92
2016,7,16,13,0,195.0,472.0,3.6,18.0,657.0,677.53,514.91
2016,7,16,13,15,163.5,463.5,3.6,17.5,617.0,639.02,487.44
2016,7,16,13,30,132.0,455.0,3.6,17.0,577.0,599.9,459.48
2016,7,16,13,45,115.5,439.5,3.65,17.0,544.5,567.99,436.42
2016,7,16,14,0,99.0,424.0,3.7,17.0,512.0,527.77,407.09
2016,7,16,14,15,61.0,366.0,3.75,17.0,419.5,430.1,333.84
2016,7,16,14,30,23.0,308.0,3.8,17.0,327.0,325.97,254.01
2016,7,16,14,45,33.0,315.5,3.85,17.0,342.0,350.7,274.17
2016,7,16,15,0,43.0,323.0,3.9,17.0,357.0,367.54,287.9
2016,7,16,15,15,42.5,306.5,3.95,17.0,338.5,349.34,274.46
2016,7,16,15,30,42.0,290.0,4.0,17.0,320.0,331.01,260.94
2016,7,16,15,45,29.5,255.5,4.05,17.0,276.0,283.83,224.36
2016,7,16,16,0,17.0,221.0,4.1,17.0,232.0,231.58,183.33
2016,7,16,16,15,14.0,202.5,4.1,16.5,211.5,210.35,167.2
2016,7,16,16,30,11.0,184.0,4.1,16.0,191.0,189.33,150.98
2016,7,16,16,45,5.5,161.0,4.2,16.0,164.5,162.33,129.35
2016,7,16,17,0,0.0,138.0,4.3,16.0,138.0,135.82,107.89
2016,7,16,17,15,0.0,116.0,4.3,15.5,116.0,113.83,90.2
2016,7,16,17,30,0.0,94.0,4.3,15.0,94.0,91.85,72.22
2016,7,16,17,45,0.0,79.0,4.3,15.0,79.0,77.03,59.84
2016,7,16,18,0,0.0,64.0,4.3,15.0,64.0,62.2,47.26
2016,7,16,18,15,219.5,57.0,4.2,15.0,95.0,141.07,109.13
2016,7,16,18,30,439.0,50.0,4.1,15.0,126.0,184.71,135.49
2016,7,16,18,45,331.5,39.0,4.1,15.0,85.5,124.15,83.53
2016,7,16,19,0,224.0,28.0,4.1,15.0,45.0,73.9,35.74
2016,7,16,19,15,112.0,14.0,4.1,14.5,22.5,27.14,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,132.5,11.5,4.45,14.0,20.5,11.3,0.0
2016,7,17,5,30,265.0,23.0,4.5,14.0,41.0,18.1,4.57
2016,7,17,5,45,380.0,31.5,4.6,14.5,81.5,23.54,14.34
2016,7,17,6,0,495.0,40.0,4.7,15.0,122.0,28.64,19.46
2016,7,17,6,15,562.0,46.0,4.65,15.0,170.0,31.29,22.15
2016,7,17,6,30,629.0,52.0,4.6,15.0,218.0,62.24,32.13
2016,7,17,6,45,314.5,55.5,4.6,15.0,138.5,69.65,40.72
2016,7,17,7,0,0.0,59.0,4.6,15.0,59.0,57.01,42.88
2016,7,17,7,15,0.0,73.5,4.55,15.0,73.5,71.06,54.64
2016,7,17,7,30,0.0,88.0,4.5,15.0,88.0,84.88,66.04
2016,7,17,7,45,0.0,116.0,4.45,15.5,116.0,111.19,87.55
2016,7,17,8,0,0.0,144.0,4.4,16.0,144.0,137.54,108.72
2016,7,17,8,15,5.5,174.5,4.4,16.0,178.0,168.59,133.61
2016,7,17,8,30,11.0,205.0,4.4,16.0,212.0,200.34,158.84
2016,7,17,8,45,10.0,210.0,4.45,16.0,217.0,205.75,162.76
2016,7,17,9,0,9.0,215.0,4.5,16.0,222.0,210.96,166.56
2016,7,17,9,15,11.5,233.0,4.55,16.0,242.0,230.42,181.75
2016,7,17,9,30,14.0,251.0,4.6,16.0,262.0,250.17,197.08
2016,7,17,9,45,19.5,282.5,4.65,16.5,299.0,285.12,223.92
2016,7,17,10,0,25.0,314.0,4.7,17.0,336.0,320.31,250.6
2016,7,17,10,15,28.5,333.5,4.7,17.0,358.5,343.92,268.52
2016,7,17,10,30,32.0,353.0,4.7,17.0,381.0,367.91,286.66
2016,7,17,10,45,29.5,354.5,4.75,17.0,381.5,369.71,287.68
2016,7,17,11,0,27.0,356.0,4.8,17.0,382.0,371.23,288.57
2016,7,17,11,15,23.0,341.0,4.8,17.0,363.5,352.34,273.83
2016,7,17,11,30,19.0,326.0,4.8,17.0,345.0,335.09,260.39
2016,7,17,11,45,20.0,334.0,4.8,17.0,354.0,344.8,267.82
2016,7,17,12,0,21.0,342.0,4.8,17.0,363.0,354.52,275.21
2016,7,17,12,15,28.5,370.5,4.9,17.0,398.5,396.29,307.37
2016,7,17,12,30,36.0,399.0,5.0,17.0,434.0,434.03,336.22
2016,7,17,12,45,46.0,413.0,5.1,17.0,457.0,459.75,356.13
2016,7,17,13,0,56.0,427.0,5.2,17.0,480.0,485.5,376.08
2016,7,17,13,15,53.5,417.0,5.3,16.5,467.0,473.92,368.3
2016,7,17,13,30,51.0,407.0,5.4,16.0,454.0,462.02,360.36
2016,7,17,13,45,43.5,385.5,5.5,16.0,425.0,432.96,338.48
2016,7,17,14,0,36.0,364.0,5.6,16.0,396.0,403.74,316.37
2016,7,17,14,15,28.0,331.5,5.65,16.0,356.0,362.51,284.78
2016,7,17,14,30,20.0,299.0,5.7,16.0,316.0,314.05,247.28
2016,7,17,14,45,17.5,277.5,5.8,16.0,292.0,289.93,228.8
2016,7,17,15,0,15.0,256.0,5.9,16.0,268.0,265.85,210.18
2016,7,17,15,15,14.0,244.0,5.95,16.0,255.0,252.77,200.22
2016,7,17,15,30,13.0,232.0,6.0,16.0,242.0,239.71,190.24
2016,7,17,15,45,17.5,230.5,6.1,16.0,242.5,241.8,192.6
2016,7,17,16,0,22.0,229.0,6.2,16.0,243.0,243.64,194.75
2016,7,17,16,15,14.0,202.0,6.2,15.5,211.0,209.87,168.05
2016,7,17,16,30,6.0,175.0,6.2,15.0,179.0,176.72,141.56
2016,7,17,16,45,6.5,164.0,6.25,15.0,167.5,166.08,133.3
2016,7,17,17,0,7.0,153.0,6.3,15.0,156.0,155.43,124.92
2016,7,17,17,15,3.5,119.0,6.2,14.5,120.5,118.82,94.89
2016,7,17,17,30,0.0,85.0,6.1,14.0,85.0,82.73,64.83
2016,7,17,17,45,287.0,73.5,6.1,14.0,151.0,211.87,173.42
2016,7,17,18,0,574.0,62.0,6.1,14.0,217.0,297.89,238.94
2016,7,17,18,15,504.5,55.0,6.0,14.0,170.0,236.02,183.0
2016,7,17,18,30,435.0,48.0,5.9,14.0,123.0,181.18,133.31
2016,7,17,18,45,324.5,37.5,5.8,14.0,83.0,120.78,81.32
2016,7,17,19,0,214.0,27.0,5.7,14.0,43.0,70.67,33.0
2016,7,17,19,15,107.0,13.5,5.65,14.0,21.5,25.95,0.0
2016,7,17,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,5,15,116.0,11.0,4.1,14.0,19.0,10.81,0.0
2016,7,18,5,30,232.0,22.0,4.1,14.0,38.0,17.24,3.28
2016,7,18,5,45,347.5,31.0,4.1,14.0,77.0,23.18,14.02
2016,7,18,6,0,463.0,40.0,4.1,14.0,116.0,28.73,19.62
2016,7,18,6,15,231.5,45.0,4.05,14.0,83.0,32.14,23.0
2016,7,18,6,30,0.0,50.0,4.0,14.0,50.0,48.3,35.64
2016,7,18,6,45,0.0,62.0,3.95,14.5,62.0,59.92,45.5
2016,7,18,7,0,0.0,74.0,3.9,15.0,74.0,71.31,54.98
2016,7,18,7,15,0.0,87.0,3.85,15.0,87.0,83.63,65.2
2016,7,18,7,30,0.0,100.0,3.8,15.0,100.0,96.0,75.32
2016,7,18,7,45,14.5,151.5,3.8,15.0,159.5,148.15,117.9
2016,7,18,8,0,29.0,203.0,3.8,15.0,219.0,198.64,158.54
2016,7,18,8,15,17.5,196.0,3.75,15.0,206.0,193.3,153.91
2016,7,18,8,30,6.0,189.0,3.7,15.0,193.0,183.17,145.36
2016,7,18,8,45,26.5,239.5,3.7,15.5,258.5,239.4,189.93
2016,7,18,9,0,47.0,290.0,3.7,16.0,324.0,299.91,237.01
2016,7,18,9,15,28.0,255.5,3.7,16.0,276.0,260.21,205.09
2016,7,18,9,30,9.0,221.0,3.7,16.0,228.0,218.43,171.47
2016,7,18,9,45,19.5,272.5,3.75,16.0,288.5,275.62,216.5
2016,7,18,10,0,30.0,324.0,3.8,16.0,349.0,333.51,261.23
2016,7,18,10,15,45.5,360.0,3.85,16.0,400.0,382.51,298.79
2016,7,18,10,30,61.0,396.0,3.9,16.0,451.0,432.95,337.06
2016,7,18,10,45,174.0,415.0,3.95,16.5,574.5,552.78,429.29
2016,7,18,11,0,287.0,434.0,4.0,17.0,698.0,680.2,524.01
2016,7,18,11,15,228.5,452.5,4.05,17.0,665.0,653.59,502.1
2016,7,18,11,30,170.0,471.0,4.1,17.0,632.0,625.45,479.68
2016,7,18,11,45,266.0,449.5,4.15,17.0,703.5,705.16,540.88
2016,7,18,12,0,362.0,428.0,4.2,17.0,775.0,783.97,600.02
2016,7,18,12,15,236.0,449.5,4.25,17.0,676.0,689.79,528.32
2016,7,18,12,30,110.0,471.0,4.3,17.0,577.0,580.52,445.12
2016,7,18,12,45,208.0,458.5,4.35,17.0,656.0,674.18,517.81
2016,7,18,13,0,306.0,446.0,4.4,17.0,735.0,768.34,588.57
2016,7,18,13,15,227.0,450.5,4.4,17.0,663.5,689.05,528.99
2016,7,18,13,30,148.0,455.0,4.4,17.0,592.0,615.95,473.74
2016,7,18,13,45,184.5,441.5,4.45,17.0,608.0,638.2,492.42
2016,7,18,14,0,221.0,428.0,4.5,17.0,624.0,658.87,509.47
2016,7,18,14,15,255.0,405.5,4.5,17.0,625.0,673.74,522.07
2016,7,18,14,30,289.0,383.0,4.5,17.0,626.0,678.41,527.42
2016,7,18,14,45,266.0,370.5,4.5,17.0,587.0,638.81,498.48
2016,7,18,15,0,243.0,358.0,4.5,17.0,548.0,599.28,469.54
2016,7,18,15,15,566.5,216.5,4.5,17.0,627.0,732.76,580.03
2016,7,18,15,30,890.0,75.0,4.5,17.0,706.0,825.57,650.63
2016,7,18,15,45,879.0,73.0,4.5,17.0,662.5,784.41,621.53
2016,7,18,16,0,868.0,71.0,4.5,17.0,619.0,741.58,591.75
2016,7,18,16,15,852.0,69.0,4.55,16.5,572.0,693.72,559.12
2016,7,18,16,30,836.0,67.0,4.6,16.0,525.0,645.09,525.2
2016,7,18,16,45,815.0,64.0,4.65,16.0,475.0,591.64,484.5
2016,7,18,17,0,794.0,61.0,4.7,16.0,425.0,538.41,441.86
2016,7,18,17,15,764.5,58.0,4.75,16.0,374.0,483.45,396.45
2016,7,18,17,30,735.0,55.0,4.8,16.0,323.0,427.51,348.93
2016,7,18,17,45,693.0,51.5,4.9,16.0,272.5,367.43,296.71
2016,7,18,18,0,651.0,48.0,5.0,16.0,222.0,310.81,245.93
2016,7,18,18,15,588.0,42.5,4.95,15.5,174.5,248.76,190.36
2016,7,18,18,30,525.0,37.0,4.9,15.0,127.0,193.01,139.7
2016,7,18,18,45,417.0,29.5,4.85,15.0,86.0,132.77,87.15
2016,7,18,19,0,309.0,22.0,4.8,15.0,45.0,81.68,35.37
2016,7,18,19,15,154.5,11.0,4.65,14.5,22.5,28.96,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,145.0,10.0,3.25,13.0,19.5,9.83,0.0
2016,7,19,5,30,290.0,20.0,3.3,13.0,39.0,15.42,1.52
2016,7,19,5,45,401.5,28.0,3.4,13.5,79.0,20.57,11.78
2016,7,19,6,0,513.0,36.0,3.5,14.0,119.0,27.66,18.67
2016,7,19,6,15,256.5,45.0,3.45,14.0,86.5,32.21,23.05
2016,7,19,6,30,0.0,54.0,3.4,14.0,54.0,52.18,38.93
2016,7,19,6,45,0.0,66.5,3.4,14.0,66.5,64.0,49.05
2016,7,19,7,0,0.0,79.0,3.4,14.0,79.0,75.85,59.04
2016,7,19,7,15,0.0,105.0,3.4,14.0,105.0,99.99,79.21
2016,7,19,7,30,0.0,131.0,3.4,14.0,131.0,124.23,99.17
2016,7,19,7,45,1.0,147.0,3.45,14.5,148.0,139.88,111.53
2016,7,19,8,0,2.0,163.0,3.5,15.0,165.0,155.69,123.88
2016,7,19,8,15,3.0,173.5,3.55,15.0,176.0,166.59,132.36
2016,7,19,8,30,4.0,184.0,3.6,15.0,187.0,177.58,140.87
2016,7,19,8,45,11.0,215.0,3.65,15.5,223.5,210.89,167.03
2016,7,19,9,0,18.0,246.0,3.7,16.0,260.0,245.03,193.5
2016,7,19,9,15,22.5,270.0,3.75,16.0,287.5,271.91,214.31
2016,7,19,9,30,27.0,294.0,3.8,16.0,315.0,297.96,234.34
2016,7,19,9,45,51.0,336.5,3.85,16.0,378.5,357.26,280.45
2016,7,19,10,0,75.0,379.0,3.9,16.0,442.0,418.94,327.69
2016,7,19,10,15,113.0,404.0,3.95,16.0,502.0,477.6,372.59
2016,7,19,10,30,151.0,429.0,4.0,16.0,562.0,539.06,419.09
2016,7,19,10,45,373.5,370.0,4.05,16.5,710.0,680.14,528.73
2016,7,19,11,0,596.0,311.0,4.1,17.0,858.0,834.52,643.76
2016,7,19,11,15,510.0,350.5,4.1,17.0,824.0,813.85,625.36
2016,7,19,11,30,424.0,390.0,4.1,17.0,790.0,787.53,603.91
2016,7,19,11,45,681.0,244.0,4.2,17.0,892.5,899.34,691.97
2016,7,19,12,0,938.0,98.0,4.3,17.0,995.0,1007.83,766.83
2016,7,19,12,15,938.0,98.0,4.35,17.0,995.5,1020.97,775.2
2016,7,19,12,30,938.0,98.0,4.4,17.0,996.0,1030.82,782.37
2016,7,19,12,45,744.0,225.0,4.45,17.0,934.5,982.93,750.07
2016,7,19,13,0,550.0,352.0,4.5,17.0,873.0,921.59,703.58
2016,7,19,13,15,738.5,225.0,4.55,17.0,912.5,982.13,751.88
2016,7,19,13,30,927.0,98.0,4.6,17.0,952.0,1025.76,782.54
2016,7,19,13,45,926.5,95.0,4.7,17.0,931.5,1015.2,776.52
2016,7,19,14,0,926.0,92.0,4.8,17.0,911.0,1001.3,768.63
2016,7,19,14,15,920.0,91.0,4.85,17.0,882.5,980.98,755.89
2016,7,19,14,30,914.0,90.0,4.9,17.0,854.0,957.67,741.08
2016,7,19,14,45,908.5,87.5,5.0,17.0,820.0,930.33,723.77
2016,7,19,15,0,903.0,85.0,5.1,17.0,786.0,900.24,704.37
2016,7,19,15,15,893.0,83.5,5.1,17.0,746.5,864.75,680.3
2016,7,19,15,30,883.0,82.0,5.1,17.0,707.0,827.12,654.54
2016,7,19,15,45,871.5,79.5,5.2,17.0,663.0,785.26,625.93
2016,7,19,16,0,860.0,77.0,5.3,17.0,619.0,741.78,595.72
2016,7,19,16,15,843.0,74.5,5.3,16.5,571.5,692.96,561.68
2016,7,19,16,30,826.0,72.0,5.3,16.0,524.0,643.46,526.49
2016,7,19,16,45,805.0,69.0,5.35,16.0,474.0,590.45,485.42
2016,7,19,17,0,784.0,66.0,5.4,16.0,424.0,540.3,444.76
2016,7,19,17,15,754.0,62.5,5.35,16.0,373.0,482.37,396.57
2016,7,19,17,30,724.0,59.0,5.3,16.0,322.0,426.11,348.41
2016,7,19,17,45,682.0,54.5,5.25,16.0,271.5,365.42,295.39
2016,7,19,18,0,640.0,50.0,5.2,16.0,221.0,308.23,243.96
2016,7,19,18,15,575.0,44.5,5.05,15.5,173.0,246.08,188.3
2016,7,19,18,30,510.0,39.0,4.9,15.0,125.0,191.58,138.76
2016,7,19,18,45,403.0,30.5,4.75,15.0,84.5,130.37,85.45
2016,7,19,19,0,296.0,22.0,4.6,15.0,44.0,78.92,32.39
2016,7,19,19,15,148.0,11.0,4.5,15.0,22.0,28.04,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,5,15,144.5,9.5,3.35,14.0,18.5,9.34,0.0
2016,7,20,5,30,289.0,19.0,3.5,14.0,37.0,14.58,0.13
2016,7,20,5,45,400.0,27.5,3.65,14.0,77.0,20.22,11.39
2016,7,20,6,0,511.0,36.0,3.8,14.0,117.0,27.78,18.75
2016,7,20,6,15,255.5,43.5,3.75,14.0,84.0,31.13,22.08
2016,7,20,6,30,0.0,51.0,3.7,14.0,51.0,49.27,36.45
2016,7,20,6,45,0.0,63.0,3.7,14.5,63.0,60.82,46.26
2016,7,20,7,0,0.0,75.0,3.7,15.0,75.0,72.19,55.73
2016,7,20,7,15,0.0,108.0,3.65,15.0,108.0,102.66,81.16
2016,7,20,7,30,0.0,141.0,3.6,15.0,141.0,133.16,106.21
2016,7,20,7,45,0.5,150.5,3.55,15.5,151.0,142.87,113.59
2016,7,20,8,0,1.0,160.0,3.5,16.0,161.0,152.57,120.89
2016,7,20,8,15,1.5,167.0,3.45,16.0,168.5,159.96,126.48
2016,7,20,8,30,2.0,174.0,3.4,16.0,176.0,167.34,132.06
2016,7,20,8,45,17.0,223.0,3.4,16.0,235.5,221.4,175.13
2016,7,20,9,0,32.0,272.0,3.4,16.0,295.0,274.92,217.12
2016,7,20,9,15,111.5,316.5,3.4,16.0,401.5,366.4,289.23
2016,7,20,9,30,191.0,361.0,3.4,16.0,508.0,467.04,366.9
2016,7,20,9,45,190.0,379.5,3.4,16.5,531.5,494.36,386.03
2016,7,20,10,0,189.0,398.0,3.4,17.0,555.0,521.32,404.91
2016,7,20,10,15,207.5,411.0,3.45,17.0,589.0,557.93,432.14
2016,7,20,10,30,226.0,424.0,3.5,17.0,623.0,595.46,459.79
2016,7,20,10,45,183.5,438.0,3.55,17.5,602.0,582.93,448.13
2016,7,20,11,0,141.0,452.0,3.6,18.0,581.0,567.34,434.4
2016,7,20,11,15,133.0,459.0,3.65,18.0,582.5,573.44,438.52
2016,7,20,11,30,125.0,466.0,3.7,18.0,584.0,578.74,441.97
2016,7,20,11,45,137.0,472.0,3.8,18.0,602.5,601.31,458.83
2016,7,20,12,0,149.0,478.0,3.9,18.0,621.0,623.85,475.58
2016,7,20,12,15,143.5,477.5,4.0,18.0,615.0,622.51,474.56
2016,7,20,12,30,138.0,477.0,4.1,18.0,609.0,620.39,473.14
2016,7,20,12,45,124.5,470.0,4.25,18.0,588.5,602.92,460.52
2016,7,20,13,0,111.0,463.0,4.4,18.0,568.0,584.64,447.51
2016,7,20,13,15,124.0,458.0,4.5,18.0,574.0,594.22,455.7
2016,7,20,13,30,137.0,453.0,4.6,18.0,580.0,603.1,463.32
2016,7,20,13,45,220.0,430.5,4.75,18.0,628.0,661.76,510.29
2016,7,20,14,0,303.0,408.0,4.9,18.0,676.0,725.63,560.32
2016,7,20,14,15,295.5,395.5,5.0,17.5,649.5,702.07,544.89
2016,7,20,14,30,288.0,383.0,5.1,17.0,623.0,677.55,529.0
2016,7,20,14,45,201.0,372.5,5.25,17.0,537.0,573.33,450.19
2016,7,20,15,0,114.0,362.0,5.4,17.0,451.0,480.64,378.35
2016,7,20,15,15,190.0,337.0,5.45,17.0,476.0,517.27,410.2
2016,7,20,15,30,266.0,312.0,5.5,17.0,501.0,556.39,443.18
2016,7,20,15,45,266.5,290.0,5.6,17.0,469.0,524.7,419.97
2016,7,20,16,0,267.0,268.0,5.7,17.0,437.0,492.11,395.97
2016,7,20,16,15,552.0,170.5,5.7,16.5,483.5,589.36,480.24
2016,7,20,16,30,837.0,73.0,5.7,16.0,530.0,651.55,534.48
2016,7,20,16,45,813.0,71.0,5.75,16.0,479.0,597.25,491.73
2016,7,20,17,0,789.0,69.0,5.8,16.0,428.0,546.09,450.07
2016,7,20,17,15,757.5,65.5,5.8,16.0,376.0,487.07,400.96
2016,7,20,17,30,726.0,62.0,5.8,16.0,324.0,429.85,351.93
2016,7,20,17,45,681.0,57.5,5.8,16.0,272.5,367.72,297.62
2016,7,20,18,0,636.0,53.0,5.8,16.0,221.0,309.36,245.14
2016,7,20,18,15,569.0,46.5,5.65,15.5,172.5,246.74,189.01
2016,7,20,18,30,502.0,40.0,5.5,15.0,124.0,189.97,137.6
2016,7,20,18,45,393.0,31.0,5.4,15.0,83.0,128.29,83.91
2016,7,20,19,0,284.0,22.0,5.3,15.0,42.0,76.32,29.25
2016,7,20,19,15,142.0,11.0,5.2,15.0,21.0,27.17,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
