Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,5,15,139.0,9.5,3.95,14.0,18.0,9.34,0.0
2016,7,21,5,30,278.0,19.0,4.1,14.0,36.0,14.69,0.0
2016,7,21,5,45,391.5,27.5,4.35,14.5,76.0,20.33,11.36
2016,7,21,6,0,505.0,36.0,4.6,15.0,116.0,27.9,18.73
2016,7,21,6,15,274.5,64.0,4.6,15.0,109.5,47.01,35.99
2016,7,21,6,30,44.0,92.0,4.6,15.0,103.0,82.37,63.31
2016,7,21,6,45,50.0,112.5,4.6,15.0,128.0,104.37,80.86
2016,7,21,7,0,56.0,133.0,4.6,15.0,153.0,127.29,99.51
2016,7,21,7,15,125.0,156.5,4.5,15.0,209.5,162.6,126.02
2016,7,21,7,30,194.0,180.0,4.4,15.0,266.0,209.1,162.52
2016,7,21,7,45,514.5,124.0,4.3,15.5,391.0,264.3,200.79
2016,7,21,8,0,835.0,68.0,4.2,16.0,516.0,363.26,278.45
2016,7,21,8,15,852.0,70.0,4.1,16.0,564.0,417.26,326.12
2016,7,21,8,30,869.0,72.0,4.0,16.0,612.0,472.05,373.29
2016,7,21,8,45,883.0,73.5,3.9,16.5,657.0,525.38,417.2
2016,7,21,9,0,897.0,75.0,3.8,17.0,702.0,578.69,459.6
2016,7,21,9,15,907.5,76.5,3.75,17.0,742.5,629.61,499.85
2016,7,21,9,30,918.0,78.0,3.7,17.0,783.0,679.69,538.4
2016,7,21,9,45,586.5,232.5,3.7,17.0,690.5,633.64,498.02
2016,7,21,10,0,255.0,387.0,3.7,17.0,598.0,559.7,435.07
2016,7,21,10,15,600.5,234.5,3.75,17.0,755.0,697.54,546.77
2016,7,21,10,30,946.0,82.0,3.8,17.0,912.0,853.66,660.99
2016,7,21,10,45,951.5,82.0,3.9,17.5,935.5,889.88,683.9
2016,7,21,11,0,957.0,82.0,4.0,18.0,959.0,923.62,705.77
2016,7,21,11,15,960.5,82.5,4.1,18.0,974.5,953.39,726.17
2016,7,21,11,30,964.0,83.0,4.2,18.0,990.0,980.26,744.61
2016,7,21,11,45,966.5,83.0,4.35,18.0,999.0,1002.66,760.25
2016,7,21,12,0,969.0,83.0,4.5,18.0,1008.0,1021.88,774.43
2016,7,21,12,15,969.5,83.0,4.65,18.0,1008.5,1035.87,785.17
2016,7,21,12,30,970.0,83.0,4.8,18.0,1009.0,1046.47,793.74
2016,7,21,12,45,961.5,88.0,4.95,18.0,1000.5,1049.84,797.49
2016,7,21,13,0,953.0,93.0,5.1,18.0,992.0,1049.73,799.0
2016,7,21,13,15,951.0,92.5,5.1,18.0,977.5,1046.96,797.52
2016,7,21,13,30,949.0,92.0,5.1,18.0,963.0,1040.75,793.81
2016,7,21,13,45,949.0,89.0,5.15,18.0,942.5,1030.44,787.83
2016,7,21,14,0,949.0,86.0,5.2,18.0,922.0,1016.7,779.58
2016,7,21,14,15,944.0,85.0,5.15,18.0,894.0,996.93,766.43
2016,7,21,14,30,939.0,84.0,5.1,18.0,866.0,974.04,751.21
2016,7,21,14,45,935.0,80.5,5.1,18.0,832.0,946.36,733.02
2016,7,21,15,0,931.0,77.0,5.1,18.0,798.0,915.75,712.74
2016,7,21,15,15,921.5,75.5,5.05,17.5,758.0,879.81,689.59
2016,7,21,15,30,912.0,74.0,5.0,17.0,718.0,841.61,664.6
2016,7,21,15,45,901.5,71.5,5.0,17.0,673.5,799.45,635.46
2016,7,21,16,0,891.0,69.0,5.0,17.0,629.0,755.51,604.72
2016,7,21,16,15,874.5,67.0,5.0,17.0,580.5,706.28,569.6
2016,7,21,16,30,858.0,65.0,5.0,17.0,532.0,656.26,533.38
2016,7,21,16,45,836.5,62.5,5.05,17.0,481.0,601.99,492.06
2016,7,21,17,0,815.0,60.0,5.1,17.0,430.0,547.94,448.7
2016,7,21,17,15,785.0,57.0,5.1,16.5,378.0,489.27,401.01
2016,7,21,17,30,755.0,54.0,5.1,16.0,326.0,434.4,354.7
2016,7,21,17,45,711.0,50.5,5.1,16.0,274.5,372.4,300.56
2016,7,21,18,0,667.0,47.0,5.1,16.0,223.0,314.07,248.06
2016,7,21,18,15,602.5,41.5,4.95,15.5,174.0,250.75,191.2
2016,7,21,18,30,538.0,36.0,4.8,15.0,125.0,193.9,139.45
2016,7,21,18,45,425.5,28.5,4.7,15.0,83.5,131.11,84.66
2016,7,21,19,0,313.0,21.0,4.6,15.0,42.0,79.53,27.79
2016,7,21,19,15,156.5,10.5,4.5,15.0,21.0,28.16,0.0
2016,7,21,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,140.0,9.5,3.75,14.0,17.5,9.34,0.0
2016,7,22,5,30,280.0,19.0,3.9,14.0,35.0,14.8,0.0
2016,7,22,5,45,393.5,27.5,4.05,14.5,75.0,20.44,11.37
2016,7,22,6,0,507.0,36.0,4.2,15.0,115.0,28.02,18.82
2016,7,22,6,15,576.5,42.0,4.1,15.0,163.0,31.11,21.93
2016,7,22,6,30,646.0,48.0,4.0,15.0,211.0,53.69,27.39
2016,7,22,6,45,323.0,77.5,3.95,15.5,159.0,87.34,55.68
2016,7,22,7,0,0.0,107.0,3.9,16.0,107.0,100.61,79.31
2016,7,22,7,15,23.0,139.0,3.8,16.0,149.5,134.35,106.23
2016,7,22,7,30,46.0,171.0,3.7,16.0,192.0,167.54,132.57
2016,7,22,7,45,30.5,178.5,3.65,16.5,193.0,174.0,137.86
2016,7,22,8,0,15.0,186.0,3.6,17.0,194.0,181.16,143.4
2016,7,22,8,15,12.0,191.5,3.55,17.0,198.5,186.77,147.58
2016,7,22,8,30,9.0,197.0,3.5,17.0,203.0,191.91,151.3
2016,7,22,8,45,11.5,215.5,3.5,17.0,223.5,211.55,166.6
2016,7,22,9,0,14.0,234.0,3.5,17.0,244.0,231.51,182.02
2016,7,22,9,15,16.5,252.5,3.5,17.0,265.5,251.76,197.58
2016,7,22,9,30,19.0,271.0,3.5,17.0,287.0,272.3,213.28
2016,7,22,9,45,25.0,299.0,3.55,17.5,320.0,303.79,237.03
2016,7,22,10,0,31.0,327.0,3.6,18.0,353.0,337.12,261.89
2016,7,22,10,15,33.5,342.5,3.65,18.0,371.0,356.48,276.31
2016,7,22,10,30,36.0,358.0,3.7,18.0,389.0,376.07,290.91
2016,7,22,10,45,71.0,400.5,3.75,18.5,465.0,449.59,346.34
2016,7,22,11,0,106.0,443.0,3.8,19.0,541.0,525.66,402.35
2016,7,22,11,15,119.5,454.5,3.9,19.0,566.0,556.88,425.19
2016,7,22,11,30,133.0,466.0,4.0,19.0,591.0,586.26,446.83
2016,7,22,11,45,191.0,466.0,4.1,19.0,647.5,646.63,492.46
2016,7,22,12,0,249.0,466.0,4.2,19.0,704.0,712.9,541.59
2016,7,22,12,15,246.0,467.0,4.3,19.0,702.5,717.4,544.63
2016,7,22,12,30,243.0,468.0,4.4,19.0,701.0,720.81,547.47
2016,7,22,12,45,278.5,454.5,4.55,19.0,719.0,746.58,568.01
2016,7,22,13,0,314.0,441.0,4.7,19.0,737.0,771.29,587.71
2016,7,22,13,15,407.0,398.0,4.85,19.0,775.5,827.21,631.68
2016,7,22,13,30,500.0,355.0,5.0,19.0,814.0,875.64,670.12
2016,7,22,13,45,551.5,321.0,5.15,19.0,816.0,888.68,682.47
2016,7,22,14,0,603.0,287.0,5.3,19.0,818.0,899.42,693.44
2016,7,22,14,15,523.5,303.5,5.35,18.5,754.0,831.14,644.78
2016,7,22,14,30,444.0,320.0,5.4,18.0,690.0,764.9,596.97
2016,7,22,14,45,532.0,271.5,5.5,18.0,696.5,785.55,616.72
2016,7,22,15,0,620.0,223.0,5.6,18.0,703.0,802.49,633.22
2016,7,22,15,15,751.0,156.0,5.6,18.0,707.0,826.93,653.45
2016,7,22,15,30,882.0,89.0,5.6,18.0,711.0,832.75,659.09
2016,7,22,15,45,866.0,88.0,5.65,18.0,665.5,788.94,628.47
2016,7,22,16,0,850.0,87.0,5.7,18.0,620.0,743.85,596.76
2016,7,22,16,15,832.0,84.5,5.65,17.5,571.5,694.67,562.25
2016,7,22,16,30,814.0,82.0,5.6,17.0,523.0,648.11,529.13
2016,7,22,16,45,786.0,79.5,5.6,17.0,471.5,591.46,484.46
2016,7,22,17,0,758.0,77.0,5.6,17.0,420.0,535.66,439.37
2016,7,22,17,15,724.5,73.0,5.5,16.5,368.5,476.43,390.93
2016,7,22,17,30,691.0,69.0,5.4,16.0,317.0,419.21,342.68
2016,7,22,17,45,636.5,65.0,5.35,16.0,265.0,356.43,288.03
2016,7,22,18,0,582.0,61.0,5.3,16.0,213.0,297.36,235.37
2016,7,22,18,15,509.0,53.5,5.15,15.5,165.0,233.54,178.84
2016,7,22,18,30,436.0,46.0,5.0,15.0,117.0,177.18,128.51
2016,7,22,18,45,315.0,35.0,4.9,15.0,77.0,114.46,74.97
2016,7,22,19,0,194.0,24.0,4.8,15.0,37.0,61.85,19.29
2016,7,22,19,15,97.0,12.0,4.7,15.0,18.5,22.73,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,87.0,10.5,3.1,14.0,15.0,10.32,0.0
2016,7,23,5,30,174.0,21.0,3.1,14.0,30.0,16.49,0.0
2016,7,23,5,45,298.0,32.0,3.1,14.5,68.5,24.8,14.89
2016,7,23,6,0,422.0,43.0,3.1,15.0,107.0,32.12,22.37
2016,7,23,6,15,498.0,50.5,2.95,15.0,154.5,35.8,26.08
2016,7,23,6,30,574.0,58.0,2.8,15.0,202.0,56.29,31.56
2016,7,23,6,45,390.0,94.5,2.65,15.5,202.5,106.1,68.89
2016,7,23,7,0,206.0,131.0,2.5,16.0,203.0,138.92,102.04
2016,7,23,7,15,298.5,140.0,2.5,16.0,262.5,178.36,131.19
2016,7,23,7,30,391.0,149.0,2.5,16.0,322.0,224.4,167.31
2016,7,23,7,45,598.5,115.0,2.5,16.5,416.5,280.14,209.56
2016,7,23,8,0,806.0,81.0,2.5,17.0,511.0,359.49,272.88
2016,7,23,8,15,825.0,84.0,2.55,17.0,559.5,414.11,320.3
2016,7,23,8,30,844.0,87.0,2.6,17.0,608.0,472.4,369.38
2016,7,23,8,45,554.5,197.0,2.65,17.5,549.5,465.65,365.26
2016,7,23,9,0,265.0,307.0,2.7,18.0,491.0,434.31,339.11
2016,7,23,9,15,218.0,333.5,2.8,18.0,491.0,446.58,348.14
2016,7,23,9,30,171.0,360.0,2.9,18.0,491.0,452.63,351.77
2016,7,23,9,45,147.0,377.0,3.0,18.5,493.5,461.68,357.21
2016,7,23,10,0,123.0,394.0,3.1,19.0,496.0,468.51,360.77
2016,7,23,10,15,120.0,408.5,3.2,19.0,511.0,487.25,374.34
2016,7,23,10,30,117.0,423.0,3.3,19.0,526.0,505.58,387.47
2016,7,23,10,45,149.5,437.0,3.45,19.5,572.0,553.1,422.34
2016,7,23,11,0,182.0,451.0,3.6,20.0,618.0,602.36,457.95
2016,7,23,11,15,164.5,459.0,3.75,20.0,612.0,602.0,457.0
2016,7,23,11,30,147.0,467.0,3.9,20.0,606.0,600.27,455.3
2016,7,23,11,45,148.5,471.5,4.05,20.0,613.0,611.86,463.91
2016,7,23,12,0,150.0,476.0,4.2,20.0,620.0,622.97,472.15
2016,7,23,12,15,183.5,474.5,4.35,19.5,650.0,658.78,500.39
2016,7,23,12,30,217.0,473.0,4.5,19.0,680.0,694.56,528.69
2016,7,23,12,45,193.0,471.0,4.65,19.0,654.5,672.27,512.48
2016,7,23,13,0,169.0,469.0,4.8,19.0,629.0,648.9,495.63
2016,7,23,13,15,164.0,461.5,4.9,19.0,614.5,637.93,488.28
2016,7,23,13,30,159.0,454.0,5.0,19.0,600.0,626.2,480.32
2016,7,23,13,45,168.5,442.0,5.1,19.0,593.5,623.33,479.45
2016,7,23,14,0,178.0,430.0,5.2,19.0,587.0,619.48,477.85
2016,7,23,14,15,188.5,414.0,5.2,19.0,575.5,611.3,472.93
2016,7,23,14,30,199.0,398.0,5.2,19.0,564.0,601.95,467.18
2016,7,23,14,45,550.0,248.0,5.25,19.0,678.5,776.99,608.92
2016,7,23,15,0,901.0,98.0,5.3,19.0,793.0,911.06,709.01
2016,7,23,15,15,890.5,96.0,5.3,18.5,752.5,874.62,684.82
2016,7,23,15,30,880.0,94.0,5.3,18.0,712.0,836.06,659.81
2016,7,23,15,45,864.5,92.5,5.3,18.0,667.0,792.16,629.3
2016,7,23,16,0,849.0,91.0,5.3,18.0,622.0,746.95,597.51
2016,7,23,16,15,830.5,88.0,5.2,17.5,573.5,700.38,565.01
2016,7,23,16,30,812.0,85.0,5.1,17.0,525.0,649.51,528.46
2016,7,23,16,45,784.5,83.0,5.1,17.0,473.5,593.77,484.78
2016,7,23,17,0,757.0,81.0,5.1,17.0,422.0,538.82,440.61
2016,7,23,17,15,722.5,76.5,5.05,16.5,369.5,478.51,391.66
2016,7,23,17,30,688.0,72.0,5.0,16.0,317.0,421.59,343.88
2016,7,23,17,45,631.5,67.5,5.0,16.0,264.5,356.39,287.54
2016,7,23,18,0,575.0,63.0,5.0,16.0,212.0,296.24,234.19
2016,7,23,18,15,499.0,55.5,4.9,15.5,164.0,231.82,177.34
2016,7,23,18,30,423.0,48.0,4.8,15.0,116.0,175.15,126.96
2016,7,23,18,45,300.5,36.5,4.7,15.0,76.0,112.37,73.46
2016,7,23,19,0,178.0,25.0,4.6,15.0,36.0,59.89,15.87
2016,7,23,19,15,89.0,12.5,4.5,15.0,18.0,22.2,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,72.5,10.5,3.1,14.0,14.0,10.32,0.0
2016,7,24,5,30,145.0,21.0,3.1,14.0,28.0,16.54,0.0
2016,7,24,5,45,266.5,33.0,3.15,14.5,65.5,25.94,15.69
2016,7,24,6,0,388.0,45.0,3.2,15.0,103.0,34.17,24.12
2016,7,24,6,15,467.0,53.5,3.05,15.0,150.0,38.61,28.54
2016,7,24,6,30,546.0,62.0,2.9,15.0,197.0,58.04,34.11
2016,7,24,6,45,273.0,86.0,2.8,15.5,153.5,89.1,59.29
2016,7,24,7,0,0.0,110.0,2.7,16.0,110.0,103.1,81.35
2016,7,24,7,15,0.0,120.0,2.65,16.0,120.0,113.21,89.56
2016,7,24,7,30,0.0,130.0,2.6,16.0,130.0,123.2,97.53
2016,7,24,7,45,6.0,154.5,2.6,16.5,158.0,148.04,117.2
2016,7,24,8,0,12.0,179.0,2.6,17.0,186.0,173.68,137.27
2016,7,24,8,15,10.5,188.0,2.6,17.0,194.5,182.89,144.28
2016,7,24,8,30,9.0,197.0,2.6,17.0,203.0,191.86,151.07
2016,7,24,8,45,11.5,214.5,2.65,17.0,223.0,210.58,165.58
2016,7,24,9,0,14.0,232.0,2.7,17.0,243.0,229.6,180.24
2016,7,24,9,15,14.0,240.0,2.7,17.0,251.0,238.46,186.77
2016,7,24,9,30,14.0,248.0,2.7,17.0,259.0,247.26,193.29
2016,7,24,9,45,21.0,283.5,2.75,17.5,301.0,287.05,223.59
2016,7,24,10,0,28.0,319.0,2.8,18.0,343.0,327.33,253.75
2016,7,24,10,15,30.5,335.5,2.85,18.0,362.5,347.49,268.7
2016,7,24,10,30,33.0,352.0,2.9,18.0,382.0,367.9,283.87
2016,7,24,10,45,40.5,375.5,3.0,18.0,413.0,399.57,307.65
2016,7,24,11,0,48.0,399.0,3.1,18.0,444.0,431.87,331.71
2016,7,24,11,15,56.5,416.0,3.2,18.0,469.0,459.22,352.08
2016,7,24,11,30,65.0,433.0,3.3,18.0,494.0,487.01,372.72
2016,7,24,11,45,59.5,430.5,3.4,18.5,486.5,482.4,368.38
2016,7,24,12,0,54.0,428.0,3.5,19.0,479.0,477.28,363.84
2016,7,24,12,15,52.0,425.5,3.65,19.0,475.0,475.13,362.45
2016,7,24,12,30,50.0,423.0,3.8,19.0,471.0,472.64,360.82
2016,7,24,12,45,59.0,430.0,4.0,19.0,486.0,490.49,374.73
2016,7,24,13,0,68.0,437.0,4.2,19.0,501.0,508.23,388.5
2016,7,24,13,15,62.0,423.5,4.35,18.5,481.5,489.59,375.77
2016,7,24,13,30,56.0,410.0,4.5,18.0,462.0,470.58,362.81
2016,7,24,13,45,59.0,403.5,4.65,18.0,457.0,467.47,361.3
2016,7,24,14,0,62.0,397.0,4.8,18.0,452.0,464.02,359.53
2016,7,24,14,15,67.0,387.0,4.85,18.0,444.5,458.47,356.13
2016,7,24,14,30,72.0,377.0,4.9,18.0,437.0,452.47,352.43
2016,7,24,14,45,67.0,357.5,5.0,18.0,411.5,426.75,333.5
2016,7,24,15,0,62.0,338.0,5.1,18.0,386.0,400.96,314.44
2016,7,24,15,15,55.5,315.0,5.1,17.5,356.0,370.16,291.76
2016,7,24,15,30,49.0,292.0,5.1,17.0,326.0,339.51,268.95
2016,7,24,15,45,38.5,263.5,5.1,17.0,289.5,300.03,238.3
2016,7,24,16,0,28.0,235.0,5.1,17.0,253.0,261.15,207.82
2016,7,24,16,15,21.0,210.5,5.05,17.0,223.5,223.91,178.41
2016,7,24,16,30,14.0,186.0,5.0,17.0,194.0,193.71,154.38
2016,7,24,16,45,7.0,159.5,4.95,17.0,163.5,162.01,128.87
2016,7,24,17,0,0.0,133.0,4.9,17.0,133.0,130.94,103.62
2016,7,24,17,15,0.0,116.0,4.85,16.5,116.0,114.07,90.17
2016,7,24,17,30,0.0,99.0,4.8,16.0,99.0,97.2,76.46
2016,7,24,17,45,282.5,80.0,4.75,16.0,152.5,215.81,174.69
2016,7,24,18,0,565.0,61.0,4.7,16.0,206.0,289.61,228.9
2016,7,24,18,15,490.5,53.0,4.6,15.5,158.5,225.78,172.31
2016,7,24,18,30,416.0,45.0,4.5,15.0,111.0,169.62,122.41
2016,7,24,18,45,303.5,33.5,4.45,15.0,72.5,109.63,70.81
2016,7,24,19,0,191.0,22.0,4.4,15.0,34.0,58.61,11.65
2016,7,24,19,15,95.5,11.0,4.3,15.0,17.0,21.32,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,5,15,88.0,9.5,3.05,14.0,14.0,9.34,0.0
2016,7,25,5,30,176.0,19.0,3.1,14.0,28.0,15.16,0.0
2016,7,25,5,45,300.5,30.0,3.15,14.0,66.0,23.15,13.28
2016,7,25,6,0,425.0,41.0,3.2,14.0,104.0,30.55,21.03
2016,7,25,6,15,502.0,48.5,3.05,14.0,151.5,34.31,24.84
2016,7,25,6,30,579.0,56.0,2.9,14.0,199.0,52.64,29.71
2016,7,25,6,45,289.5,63.0,2.8,14.5,134.5,71.31,43.97
2016,7,25,7,0,0.0,70.0,2.7,15.0,70.0,67.54,51.81
2016,7,25,7,15,0.0,95.0,2.6,15.0,95.0,90.82,71.26
2016,7,25,7,30,0.0,120.0,2.5,15.0,120.0,114.16,90.45
2016,7,25,7,45,0.0,133.0,2.45,15.5,133.0,126.71,100.29
2016,7,25,8,0,0.0,146.0,2.4,16.0,146.0,139.28,110.01
2016,7,25,8,15,1.5,160.5,2.4,16.0,161.5,153.88,121.48
2016,7,25,8,30,3.0,175.0,2.4,16.0,177.0,168.68,133.03
2016,7,25,8,45,3.5,180.5,2.45,16.5,183.0,174.73,137.24
2016,7,25,9,0,4.0,186.0,2.5,17.0,189.0,180.79,141.47
2016,7,25,9,15,16.5,240.0,2.5,17.0,253.0,239.96,188.06
2016,7,25,9,30,29.0,294.0,2.5,17.0,317.0,299.24,233.81
2016,7,25,9,45,36.0,319.5,2.5,17.5,348.5,330.77,257.09
2016,7,25,10,0,43.0,345.0,2.5,18.0,380.0,363.07,280.76
2016,7,25,10,15,68.0,379.5,2.55,18.0,437.5,418.65,322.72
2016,7,25,10,30,93.0,414.0,2.6,18.0,495.0,476.34,365.6
2016,7,25,10,45,102.0,428.5,2.65,18.0,520.0,503.01,384.93
2016,7,25,11,0,111.0,443.0,2.7,18.0,545.0,532.41,406.3
2016,7,25,11,15,97.0,445.0,2.7,18.0,535.0,524.39,399.64
2016,7,25,11,30,83.0,447.0,2.7,18.0,525.0,517.64,394.09
2016,7,25,11,45,67.5,436.0,2.75,18.0,500.0,495.53,377.52
2016,7,25,12,0,52.0,425.0,2.8,18.0,475.0,472.4,360.2
2016,7,25,12,15,47.0,416.5,2.85,18.0,461.5,461.2,352.02
2016,7,25,12,30,42.0,408.0,2.9,18.0,448.0,449.54,343.45
2016,7,25,12,45,57.0,424.0,2.95,18.5,478.5,482.42,367.75
2016,7,25,13,0,72.0,440.0,3.0,19.0,509.0,515.38,391.69
2016,7,25,13,15,61.0,421.5,3.05,19.0,479.0,486.59,370.52
2016,7,25,13,30,50.0,403.0,3.1,19.0,449.0,457.44,349.23
2016,7,25,13,45,73.5,410.5,3.2,19.0,476.0,489.11,374.11
2016,7,25,14,0,97.0,418.0,3.3,19.0,503.0,520.17,398.19
2016,7,25,14,15,96.0,403.0,3.35,18.5,485.0,503.15,386.92
2016,7,25,14,30,95.0,388.0,3.4,18.0,467.0,485.75,375.51
2016,7,25,14,45,88.0,368.0,3.45,18.0,439.0,457.2,354.79
2016,7,25,15,0,81.0,348.0,3.5,18.0,411.0,428.6,333.92
2016,7,25,15,15,73.0,325.5,3.45,18.0,380.0,396.52,310.08
2016,7,25,15,30,65.0,303.0,3.4,18.0,349.0,364.63,286.2
2016,7,25,15,45,56.5,278.5,3.4,18.0,316.5,330.49,260.39
2016,7,25,16,0,48.0,254.0,3.4,18.0,284.0,296.74,234.62
2016,7,25,16,15,31.0,219.5,3.35,17.5,238.5,246.64,195.74
2016,7,25,16,30,14.0,185.0,3.3,17.0,193.0,192.71,153.11
2016,7,25,16,45,9.5,165.5,3.25,17.0,171.0,169.83,135.02
2016,7,25,17,0,5.0,146.0,3.2,17.0,149.0,147.33,116.99
2016,7,25,17,15,2.5,128.5,3.15,16.5,130.0,128.4,101.93
2016,7,25,17,30,0.0,111.0,3.1,16.0,111.0,109.71,86.81
2016,7,25,17,45,301.0,83.5,3.05,16.0,160.5,227.42,183.55
2016,7,25,18,0,602.0,56.0,3.0,16.0,210.0,297.43,233.57
2016,7,25,18,15,528.5,49.0,2.9,16.0,161.5,233.15,176.33
2016,7,25,18,30,455.0,42.0,2.8,16.0,113.0,176.44,125.77
2016,7,25,18,45,334.0,31.5,2.75,16.0,73.5,113.73,72.13
2016,7,25,19,0,213.0,21.0,2.7,16.0,34.0,60.59,7.59
2016,7,25,19,15,106.5,10.5,2.6,15.5,17.0,21.88,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.0,0.75,14.0,13.0,8.85,0.0
2016,7,26,5,30,165.0,18.0,0.8,14.0,26.0,14.29,0.0
2016,7,26,5,45,284.5,29.5,0.85,14.5,63.0,22.81,12.85
2016,7,26,6,0,404.0,41.0,0.9,15.0,100.0,30.69,21.08
2016,7,26,6,15,480.5,49.5,0.85,15.0,147.0,35.32,25.66
2016,7,26,6,30,557.0,58.0,0.8,15.0,194.0,52.84,30.75
2016,7,26,6,45,329.0,95.5,0.8,15.5,180.5,100.17,66.56
2016,7,26,7,0,101.0,133.0,0.8,16.0,167.0,128.99,98.12
2016,7,26,7,15,88.5,154.0,0.8,16.5,187.5,155.57,120.12
2016,7,26,7,30,76.0,175.0,0.8,17.0,208.0,177.63,138.26
2016,7,26,7,45,125.0,200.0,0.85,17.5,262.5,217.27,168.48
2016,7,26,8,0,174.0,225.0,0.9,18.0,317.0,265.49,205.51
2016,7,26,8,15,189.5,247.0,0.9,18.0,356.0,302.92,234.67
2016,7,26,8,30,205.0,269.0,0.9,18.0,395.0,341.95,264.71
2016,7,26,8,45,174.5,293.0,0.95,18.5,406.0,360.87,278.55
2016,7,26,9,0,144.0,317.0,1.0,19.0,417.0,376.67,289.57
2016,7,26,9,15,173.0,336.5,1.05,19.0,463.5,421.5,323.04
2016,7,26,9,30,202.0,356.0,1.1,19.0,510.0,468.86,357.8
2016,7,26,9,45,199.5,374.5,1.15,19.5,533.0,495.7,376.05
2016,7,26,10,0,197.0,393.0,1.2,20.0,556.0,522.04,393.81
2016,7,26,10,15,194.5,409.0,1.3,20.0,574.0,545.5,410.39
2016,7,26,10,30,192.0,425.0,1.4,20.0,592.0,568.4,426.49
2016,7,26,10,45,222.0,432.0,1.5,20.5,630.5,609.54,455.43
2016,7,26,11,0,252.0,439.0,1.6,21.0,669.0,654.07,486.21
2016,7,26,11,15,246.5,448.5,1.75,21.0,676.5,668.47,496.29
2016,7,26,11,30,241.0,458.0,1.9,21.0,684.0,681.88,505.93
2016,7,26,11,45,253.5,459.5,2.1,21.0,699.0,703.38,522.1
2016,7,26,12,0,266.0,461.0,2.3,21.0,714.0,724.4,537.87
2016,7,26,12,15,251.5,464.5,2.4,21.0,704.0,720.43,535.08
2016,7,26,12,30,237.0,468.0,2.5,21.0,694.0,709.3,527.65
2016,7,26,12,45,252.5,460.5,2.65,21.0,699.5,727.07,541.42
2016,7,26,13,0,268.0,453.0,2.8,21.0,705.0,737.96,550.38
2016,7,26,13,15,275.5,443.5,2.9,21.0,698.5,737.58,551.21
2016,7,26,13,30,283.0,434.0,3.0,21.0,692.0,735.88,551.24
2016,7,26,13,45,288.5,420.5,3.1,21.0,678.5,726.64,546.1
2016,7,26,14,0,294.0,407.0,3.2,21.0,665.0,715.98,540.01
2016,7,26,14,15,319.0,385.0,3.2,20.5,656.5,713.51,541.05
2016,7,26,14,30,344.0,363.0,3.2,20.0,648.0,708.79,540.48
2016,7,26,14,45,311.0,355.0,3.25,20.0,604.0,663.59,508.37
2016,7,26,15,0,278.0,347.0,3.3,20.0,560.0,618.83,476.42
2016,7,26,15,15,266.5,329.0,3.25,20.0,524.5,582.6,450.81
2016,7,26,15,30,255.0,311.0,3.2,20.0,489.0,546.11,424.69
2016,7,26,15,45,230.5,292.0,3.2,20.0,445.5,490.5,383.92
2016,7,26,16,0,206.0,273.0,3.2,20.0,402.0,443.84,349.23
2016,7,26,16,15,150.5,250.0,3.15,19.5,340.0,371.97,294.41
2016,7,26,16,30,95.0,227.0,3.1,19.0,278.0,297.83,236.77
2016,7,26,16,45,74.5,201.0,3.05,19.0,238.5,253.79,202.25
2016,7,26,17,0,54.0,175.0,3.0,19.0,199.0,211.43,168.52
2016,7,26,17,15,48.5,154.0,2.9,18.5,173.5,184.36,147.2
2016,7,26,17,30,43.0,133.0,2.8,18.0,148.0,157.75,125.8
2016,7,26,17,45,283.5,99.0,2.7,18.0,172.5,231.44,185.06
2016,7,26,18,0,524.0,65.0,2.6,18.0,197.0,277.06,215.96
2016,7,26,18,15,450.0,55.5,2.5,17.5,150.5,214.05,161.19
2016,7,26,18,30,376.0,46.0,2.4,17.0,104.0,158.72,113.01
2016,7,26,18,45,261.0,33.0,2.3,16.5,66.0,99.17,62.74
2016,7,26,19,0,146.0,20.0,2.2,16.0,28.0,47.8,0.77
2016,7,26,19,15,73.0,10.0,2.1,16.0,14.0,17.64,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,41.5,7.5,1.2,15.0,9.0,7.37,0.0
2016,7,27,5,30,83.0,15.0,1.2,15.0,18.0,11.65,0.0
2016,7,27,5,45,180.5,30.0,1.25,15.5,51.5,23.1,12.81
2016,7,27,6,0,278.0,45.0,1.3,16.0,85.0,34.03,23.81
2016,7,27,6,15,350.5,57.5,1.25,16.0,128.5,42.42,31.74
2016,7,27,6,30,423.0,70.0,1.2,16.0,172.0,59.94,39.08
2016,7,27,6,45,236.5,99.0,1.2,16.5,158.0,99.55,69.38
2016,7,27,7,0,50.0,128.0,1.2,17.0,144.0,121.42,93.85
2016,7,27,7,15,29.5,137.5,1.2,17.0,147.5,130.89,102.35
2016,7,27,7,30,9.0,147.0,1.2,17.0,151.0,140.4,110.68
2016,7,27,7,45,18.0,171.5,1.3,17.5,180.5,166.7,131.21
2016,7,27,8,0,27.0,196.0,1.4,18.0,210.0,191.23,150.1
2016,7,27,8,15,30.0,215.5,1.4,18.0,233.0,212.93,166.89
2016,7,27,8,30,33.0,235.0,1.4,18.0,256.0,235.05,183.85
2016,7,27,8,45,39.0,259.0,1.45,18.5,285.0,263.17,204.98
2016,7,27,9,0,45.0,283.0,1.5,19.0,314.0,292.05,226.39
2016,7,27,9,15,70.5,316.0,1.55,19.0,368.0,341.73,264.05
2016,7,27,9,30,96.0,349.0,1.6,19.0,422.0,394.04,303.13
2016,7,27,9,45,93.5,365.5,1.65,19.5,439.5,413.9,316.65
2016,7,27,10,0,91.0,382.0,1.7,20.0,457.0,433.44,329.95
2016,7,27,10,15,105.5,401.5,1.8,20.0,491.0,468.71,355.84
2016,7,27,10,30,120.0,421.0,1.9,20.0,525.0,506.15,383.02
2016,7,27,10,45,193.5,428.0,2.0,20.0,601.5,581.58,439.0
2016,7,27,11,0,267.0,435.0,2.1,20.0,678.0,663.29,498.21
2016,7,27,11,15,260.5,444.5,2.2,20.0,685.0,677.17,507.33
2016,7,27,11,30,254.0,454.0,2.3,20.0,692.0,689.98,516.22
2016,7,27,11,45,236.5,462.0,2.4,20.0,685.0,685.8,513.09
2016,7,27,12,0,219.0,470.0,2.5,20.0,678.0,683.59,511.39
2016,7,27,12,15,189.5,472.5,2.6,20.0,652.5,662.8,496.37
2016,7,27,12,30,160.0,475.0,2.7,20.0,627.0,640.55,480.33
2016,7,27,12,45,158.5,471.0,2.8,20.0,620.5,638.25,479.37
2016,7,27,13,0,157.0,467.0,2.9,20.0,614.0,635.17,477.76
2016,7,27,13,15,158.0,459.0,2.95,20.0,605.5,629.66,474.45
2016,7,27,13,30,159.0,451.0,3.0,20.0,597.0,623.37,470.63
2016,7,27,13,45,155.0,439.0,3.15,20.0,578.5,607.22,460.0
2016,7,27,14,0,151.0,427.0,3.3,20.0,560.0,590.4,448.88
2016,7,27,14,15,142.0,411.5,3.3,19.5,533.0,564.52,431.43
2016,7,27,14,30,133.0,396.0,3.3,19.0,506.0,538.29,413.59
2016,7,27,14,45,149.5,378.5,3.35,19.0,497.5,532.98,411.29
2016,7,27,15,0,166.0,361.0,3.4,19.0,489.0,526.26,407.84
2016,7,27,15,15,152.5,340.5,3.35,18.5,453.0,489.04,381.26
2016,7,27,15,30,139.0,320.0,3.3,18.0,417.0,452.06,354.65
2016,7,27,15,45,106.0,292.0,3.3,18.0,363.5,384.4,303.18
2016,7,27,16,0,73.0,264.0,3.3,18.0,310.0,326.56,258.45
2016,7,27,16,15,45.5,226.5,3.25,18.0,254.5,264.68,209.98
2016,7,27,16,30,18.0,189.0,3.2,18.0,199.0,199.64,158.16
2016,7,27,16,45,9.0,162.5,3.15,18.0,167.5,166.5,131.8
2016,7,27,17,0,0.0,136.0,3.1,18.0,136.0,134.17,105.72
2016,7,27,17,15,0.0,118.5,3.05,17.5,118.5,116.78,91.97
2016,7,27,17,30,0.0,101.0,3.0,17.0,101.0,99.4,77.93
2016,7,27,17,45,258.0,80.5,2.95,17.0,145.0,205.04,164.62
2016,7,27,18,0,516.0,60.0,2.9,17.0,189.0,267.96,209.72
2016,7,27,18,15,443.0,51.5,2.8,16.5,144.0,206.92,156.15
2016,7,27,18,30,370.0,43.0,2.7,16.0,99.0,153.48,109.25
2016,7,27,18,45,265.0,30.5,2.65,16.0,63.0,97.09,60.63
2016,7,27,19,0,160.0,18.0,2.6,16.0,27.0,47.98,0.0
2016,7,27,19,15,80.0,9.0,2.5,16.0,13.5,17.29,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,81.5,7.5,1.7,14.0,11.0,7.37,0.0
2016,7,28,5,30,163.0,15.0,1.7,14.0,22.0,11.6,0.0
2016,7,28,5,45,280.0,26.0,1.7,14.0,57.5,19.73,10.0
2016,7,28,6,0,397.0,37.0,1.7,14.0,93.0,27.26,18.1
2016,7,28,6,15,472.0,45.0,1.65,14.0,138.5,31.63,22.45
2016,7,28,6,30,547.0,53.0,1.6,14.0,184.0,46.39,26.82
2016,7,28,6,45,324.0,92.0,1.6,14.5,174.5,95.72,63.6
2016,7,28,7,0,101.0,131.0,1.6,15.0,165.0,126.91,96.99
2016,7,28,7,15,409.0,101.5,1.55,15.0,274.0,160.06,111.75
2016,7,28,7,30,717.0,72.0,1.5,15.0,383.0,233.92,163.99
2016,7,28,7,45,415.5,147.5,1.45,15.5,333.0,251.3,190.3
2016,7,28,8,0,114.0,223.0,1.4,16.0,283.0,242.3,190.28
2016,7,28,8,15,71.5,226.5,1.45,16.0,265.5,239.32,188.67
2016,7,28,8,30,29.0,230.0,1.5,16.0,248.0,228.7,180.26
2016,7,28,8,45,42.0,260.0,1.55,16.5,288.0,265.56,208.59
2016,7,28,9,0,55.0,290.0,1.6,17.0,328.0,303.96,237.56
2016,7,28,9,15,61.0,312.5,1.7,17.0,357.0,332.73,259.28
2016,7,28,9,30,67.0,335.0,1.8,17.0,386.0,362.14,281.37
2016,7,28,9,45,73.0,355.5,1.9,17.5,413.5,390.27,301.78
2016,7,28,10,0,79.0,376.0,2.0,18.0,441.0,418.93,322.38
2016,7,28,10,15,103.0,398.5,2.1,18.0,486.5,463.91,355.98
2016,7,28,10,30,127.0,421.0,2.2,18.0,532.0,511.84,391.35
2016,7,28,10,45,158.5,434.0,2.3,18.0,576.0,557.83,425.32
2016,7,28,11,0,190.0,447.0,2.4,18.0,620.0,605.47,460.23
2016,7,28,11,15,140.5,448.0,2.45,18.0,577.5,569.71,432.72
2016,7,28,11,30,91.0,449.0,2.5,18.0,535.0,527.17,400.54
2016,7,28,11,45,97.5,446.5,2.65,18.5,539.0,534.56,406.0
2016,7,28,12,0,104.0,444.0,2.8,19.0,543.0,541.76,411.05
2016,7,28,12,15,81.5,438.0,2.85,18.5,515.5,516.85,393.02
2016,7,28,12,30,59.0,432.0,2.9,18.0,488.0,490.96,374.26
2016,7,28,12,45,70.0,438.5,2.95,18.0,504.5,510.41,389.24
2016,7,28,13,0,81.0,445.0,3.0,18.0,521.0,529.73,403.9
2016,7,28,13,15,78.5,435.5,3.0,18.0,508.5,518.75,395.99
2016,7,28,13,30,76.0,426.0,3.0,18.0,496.0,507.37,387.96
2016,7,28,13,45,88.0,421.5,3.05,18.0,500.5,515.1,394.65
2016,7,28,14,0,100.0,417.0,3.1,18.0,505.0,522.25,400.87
2016,7,28,14,15,112.5,405.5,3.1,18.0,501.0,530.12,407.57
2016,7,28,14,30,125.0,394.0,3.1,18.0,497.0,528.77,407.62
2016,7,28,14,45,102.5,369.5,3.1,18.0,452.0,472.25,365.84
2016,7,28,15,0,80.0,345.0,3.1,18.0,407.0,424.73,330.42
2016,7,28,15,15,89.0,329.0,3.1,17.5,394.0,414.23,324.33
2016,7,28,15,30,98.0,313.0,3.1,17.0,381.0,402.89,317.39
2016,7,28,15,45,99.5,290.5,3.1,17.0,356.0,377.69,298.92
2016,7,28,16,0,101.0,268.0,3.1,17.0,331.0,352.06,279.99
2016,7,28,16,15,61.0,230.0,3.05,17.0,267.5,279.59,222.84
2016,7,28,16,30,21.0,192.0,3.0,17.0,204.0,204.81,162.93
2016,7,28,16,45,25.0,177.5,3.0,17.0,190.0,192.19,153.48
2016,7,28,17,0,29.0,163.0,3.0,17.0,176.0,183.96,147.29
2016,7,28,17,15,24.5,143.0,3.0,16.5,153.0,155.47,124.48
2016,7,28,17,30,20.0,123.0,3.0,16.0,130.0,132.15,105.56
2016,7,28,17,45,271.5,90.0,3.0,16.0,158.5,221.07,178.13
2016,7,28,18,0,523.0,57.0,3.0,16.0,187.0,266.57,209.15
2016,7,28,18,15,450.5,48.5,2.85,15.5,142.0,205.42,155.2
2016,7,28,18,30,378.0,40.0,2.7,15.0,97.0,151.88,107.9
2016,7,28,18,45,268.0,28.5,2.55,15.0,61.5,95.24,58.76
2016,7,28,19,0,158.0,17.0,2.4,15.0,26.0,46.12,0.0
2016,7,28,19,15,79.0,8.5,2.25,15.0,13.0,16.57,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,53.0,7.0,2.1,14.0,9.0,6.88,0.0
2016,7,29,5,30,106.0,14.0,2.1,14.0,18.0,13.76,0.0
2016,7,29,5,45,212.0,27.5,2.15,14.5,51.5,21.17,10.86
2016,7,29,6,0,318.0,41.0,2.2,15.0,85.0,31.14,21.31
2016,7,29,6,15,393.0,50.5,2.15,15.0,128.5,36.62,26.71
2016,7,29,6,30,468.0,60.0,2.1,15.0,172.0,50.17,31.53
2016,7,29,6,45,234.0,83.5,2.05,15.5,139.5,86.19,58.8
2016,7,29,7,0,0.0,107.0,2.0,16.0,107.0,100.23,78.95
2016,7,29,7,15,23.0,136.5,1.95,16.0,146.5,131.55,103.77
2016,7,29,7,30,46.0,166.0,1.9,16.0,186.0,162.47,128.12
2016,7,29,7,45,66.5,192.5,1.9,16.5,225.0,195.94,154.34
2016,7,29,8,0,87.0,219.0,1.9,17.0,264.0,231.92,182.41
2016,7,29,8,15,73.5,236.5,1.95,17.0,277.0,248.79,195.88
2016,7,29,8,30,60.0,254.0,2.0,17.0,290.0,264.19,207.87
2016,7,29,8,45,102.5,284.0,2.05,17.5,352.5,317.73,249.05
2016,7,29,9,0,145.0,314.0,2.1,18.0,415.0,374.18,291.85
2016,7,29,9,15,123.5,331.5,2.1,18.0,421.0,386.7,300.58
2016,7,29,9,30,102.0,349.0,2.1,18.0,427.0,397.83,308.18
2016,7,29,9,45,124.5,370.5,2.15,18.0,470.0,439.68,339.63
2016,7,29,10,0,147.0,392.0,2.2,18.0,513.0,484.14,372.55
2016,7,29,10,15,165.5,407.5,2.25,18.0,548.0,521.48,399.9
2016,7,29,10,30,184.0,423.0,2.3,18.0,583.0,559.92,427.86
2016,7,29,10,45,198.0,434.0,2.4,18.5,610.0,591.13,449.69
2016,7,29,11,0,212.0,445.0,2.5,19.0,637.0,622.73,471.66
2016,7,29,11,15,219.0,452.0,2.55,19.0,653.5,644.34,486.95
2016,7,29,11,30,226.0,459.0,2.6,19.0,670.0,665.63,502.04
2016,7,29,11,45,229.0,463.0,2.65,19.0,678.0,679.73,511.99
2016,7,29,12,0,232.0,467.0,2.7,19.0,686.0,693.12,521.52
2016,7,29,12,15,174.5,467.5,2.75,19.0,632.5,643.2,484.64
2016,7,29,12,30,117.0,468.0,2.8,19.0,579.0,591.19,446.16
2016,7,29,12,45,110.0,462.0,2.9,19.0,566.0,574.31,434.68
2016,7,29,13,0,103.0,456.0,3.0,19.0,553.0,563.06,426.93
2016,7,29,13,15,122.5,452.5,3.05,19.0,566.0,587.8,445.89
2016,7,29,13,30,142.0,449.0,3.1,19.0,579.0,604.63,459.05
2016,7,29,13,45,124.5,434.0,3.2,19.0,545.5,572.22,435.78
2016,7,29,14,0,107.0,419.0,3.3,19.0,512.0,531.21,406.36
2016,7,29,14,15,98.0,401.0,3.3,18.5,484.0,503.24,387.05
2016,7,29,14,30,89.0,383.0,3.3,18.0,456.0,475.13,367.36
2016,7,29,14,45,78.0,360.5,3.3,18.0,422.5,440.38,341.78
2016,7,29,15,0,67.0,338.0,3.3,18.0,389.0,405.8,316.13
2016,7,29,15,15,64.0,317.5,3.25,18.0,364.0,380.52,297.58
2016,7,29,15,30,61.0,297.0,3.2,18.0,339.0,355.18,278.8
2016,7,29,15,45,45.5,265.5,3.2,18.0,295.5,308.1,242.68
2016,7,29,16,0,30.0,234.0,3.2,18.0,252.0,261.96,206.86
2016,7,29,16,15,26.0,213.5,3.15,17.5,228.5,230.81,183.13
2016,7,29,16,30,22.0,193.0,3.1,17.0,205.0,206.57,164.54
2016,7,29,16,45,11.0,164.0,3.1,17.0,170.0,169.4,134.73
2016,7,29,17,0,0.0,135.0,3.1,17.0,135.0,133.23,105.39
2016,7,29,17,15,0.0,117.5,3.05,16.5,117.5,115.85,91.58
2016,7,29,17,30,0.0,100.0,3.0,16.0,100.0,98.46,77.47
2016,7,29,17,45,267.5,78.0,2.95,16.0,144.0,205.72,165.65
2016,7,29,18,0,535.0,56.0,2.9,16.0,188.0,269.17,210.9
2016,7,29,18,15,461.5,48.0,2.7,16.0,142.5,207.69,156.22
2016,7,29,18,30,388.0,40.0,2.5,16.0,97.0,153.91,108.52
2016,7,29,18,45,272.5,28.5,2.4,16.0,61.0,95.77,58.06
2016,7,29,19,0,157.0,17.0,2.3,16.0,25.0,45.42,0.0
2016,7,29,19,15,78.5,8.5,2.15,15.5,12.5,16.39,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.0,7.0,1.95,14.0,10.0,6.88,0.0
2016,7,30,5,30,160.0,14.0,2.0,14.0,20.0,13.76,0.0
2016,7,30,5,45,282.5,25.0,2.15,14.5,55.5,19.05,8.95
2016,7,30,6,0,405.0,36.0,2.3,15.0,91.0,26.62,17.38
2016,7,30,6,15,481.5,43.5,2.3,15.0,136.5,30.59,21.38
2016,7,30,6,30,558.0,51.0,2.3,15.0,182.0,42.87,25.05
2016,7,30,6,45,282.0,81.5,2.3,15.5,148.0,83.03,54.52
2016,7,30,7,0,6.0,112.0,2.3,16.0,114.0,105.19,82.84
2016,7,30,7,15,20.0,136.5,2.25,16.0,144.5,130.91,103.41
2016,7,30,7,30,34.0,161.0,2.2,16.0,175.0,155.31,122.76
2016,7,30,7,45,64.5,190.0,2.2,16.0,222.0,193.1,152.54
2016,7,30,8,0,95.0,219.0,2.2,16.0,269.0,234.55,185.28
2016,7,30,8,15,84.0,238.5,2.2,16.0,286.0,254.64,201.37
2016,7,30,8,30,73.0,258.0,2.2,16.0,303.0,273.56,216.2
2016,7,30,8,45,99.5,285.0,2.25,16.5,351.0,317.01,249.62
2016,7,30,9,0,126.0,312.0,2.3,17.0,399.0,361.73,283.56
2016,7,30,9,15,104.0,327.0,2.35,17.0,401.5,371.9,290.67
2016,7,30,9,30,82.0,342.0,2.4,17.0,404.0,378.32,294.83
2016,7,30,9,45,74.0,354.0,2.5,17.5,412.5,389.53,302.33
2016,7,30,10,0,66.0,366.0,2.6,18.0,421.0,399.91,309.08
2016,7,30,10,15,62.0,376.0,2.65,18.0,428.5,410.72,316.73
2016,7,30,10,30,58.0,386.0,2.7,18.0,436.0,421.1,324.04
2016,7,30,10,45,100.0,416.0,2.8,18.5,505.0,489.26,374.95
2016,7,30,11,0,142.0,446.0,2.9,19.0,574.0,562.63,428.4
2016,7,30,11,15,123.5,450.0,2.95,19.0,563.5,556.47,422.84
2016,7,30,11,30,105.0,454.0,3.0,19.0,553.0,545.17,414.03
2016,7,30,11,45,73.5,430.0,3.05,19.0,499.5,495.48,377.01
2016,7,30,12,0,42.0,406.0,3.1,19.0,446.0,443.98,338.35
2016,7,30,12,15,130.0,437.5,3.1,19.0,560.5,569.46,433.45
2016,7,30,12,30,218.0,469.0,3.1,19.0,675.0,691.71,522.65
2016,7,30,12,45,153.0,458.0,3.1,19.0,602.5,619.64,468.8
2016,7,30,13,0,88.0,447.0,3.1,19.0,530.0,538.91,409.02
2016,7,30,13,15,75.0,430.0,3.05,18.5,500.0,509.72,388.68
2016,7,30,13,30,62.0,413.0,3.0,18.0,470.0,480.13,367.58
2016,7,30,13,45,61.0,402.0,3.0,18.0,456.5,468.35,359.38
2016,7,30,14,0,60.0,391.0,3.0,18.0,443.0,456.28,350.88
2016,7,30,14,15,69.0,383.5,2.95,18.0,441.5,457.17,352.35
2016,7,30,14,30,78.0,376.0,2.9,18.0,440.0,457.5,353.37
2016,7,30,14,45,100.5,366.0,2.9,18.0,445.0,466.82,361.77
2016,7,30,15,0,123.0,356.0,2.9,18.0,450.0,482.96,375.15
2016,7,30,15,15,107.5,333.0,2.85,17.5,411.5,434.5,339.69
2016,7,30,15,30,92.0,310.0,2.8,17.0,373.0,394.82,310.58
2016,7,30,15,45,122.5,291.5,2.8,17.0,370.0,404.55,319.9
2016,7,30,16,0,153.0,273.0,2.8,17.0,367.0,403.86,320.98
2016,7,30,16,15,116.0,246.5,2.85,17.0,314.5,343.61,274.17
2016,7,30,16,30,79.0,220.0,2.9,17.0,262.0,279.63,223.86
2016,7,30,16,45,66.0,195.0,2.95,17.0,228.0,242.12,194.38
2016,7,30,17,0,53.0,170.0,3.0,17.0,194.0,205.62,165.21
