Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,15,49.0,149.0,3.0,16.5,169.0,179.39,144.37
2016,7,30,17,30,45.0,128.0,3.0,16.0,144.0,153.46,123.29
2016,7,30,17,45,333.0,87.5,3.05,16.0,171.0,243.74,196.19
2016,7,30,18,0,621.0,47.0,3.1,16.0,198.0,289.1,225.7
2016,7,30,18,15,549.0,40.5,3.05,15.5,150.5,225.18,168.69
2016,7,30,18,30,477.0,34.0,3.0,15.0,103.0,170.01,119.05
2016,7,30,18,45,359.0,24.5,2.95,15.0,64.5,108.88,64.34
2016,7,30,19,0,241.0,15.0,2.9,15.0,26.0,55.6,0.0
2016,7,30,19,15,120.5,7.5,2.8,15.0,13.0,19.5,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,84.5,6.5,2.45,14.0,9.5,0.0,0.0
2016,7,31,5,30,169.0,13.0,2.5,14.0,19.0,12.78,0.0
2016,7,31,5,45,286.5,24.5,2.65,14.5,54.5,18.71,8.38
2016,7,31,6,0,404.0,36.0,2.8,15.0,90.0,26.76,17.45
2016,7,31,6,15,481.5,43.5,2.75,15.0,136.0,30.72,21.47
2016,7,31,6,30,559.0,51.0,2.7,15.0,182.0,41.86,24.92
2016,7,31,6,45,279.5,78.5,2.65,15.5,144.0,79.9,52.1
2016,7,31,7,0,0.0,106.0,2.6,16.0,106.0,99.26,78.18
2016,7,31,7,15,0.5,121.0,2.45,16.0,121.5,113.88,90.15
2016,7,31,7,30,1.0,136.0,2.3,16.0,137.0,128.57,101.99
2016,7,31,7,45,14.0,164.0,2.2,16.0,171.5,158.62,125.89
2016,7,31,8,0,27.0,192.0,2.1,16.0,206.0,187.49,148.66
2016,7,31,8,15,138.5,225.0,2.0,16.0,308.0,262.16,207.0
2016,7,31,8,30,250.0,258.0,1.9,16.0,410.0,349.28,274.87
2016,7,31,8,45,235.5,283.0,1.85,16.5,434.5,381.82,299.39
2016,7,31,9,0,221.0,308.0,1.8,17.0,459.0,410.61,320.53
2016,7,31,9,15,328.5,297.0,1.8,17.0,537.0,477.09,371.99
2016,7,31,9,30,436.0,286.0,1.8,17.0,615.0,553.74,430.19
2016,7,31,9,45,636.0,206.5,1.8,17.5,711.0,639.15,495.42
2016,7,31,10,0,836.0,127.0,1.8,18.0,807.0,737.94,567.44
2016,7,31,10,15,843.5,128.5,1.8,18.0,836.0,778.47,593.92
2016,7,31,10,30,851.0,130.0,1.8,18.0,865.0,817.26,619.48
2016,7,31,10,45,859.0,129.5,1.8,18.0,888.5,852.62,642.49
2016,7,31,11,0,867.0,129.0,1.8,18.0,912.0,885.87,663.94
2016,7,31,11,15,714.5,234.0,1.85,18.0,887.0,881.75,660.85
2016,7,31,11,30,562.0,339.0,1.9,18.0,862.0,863.83,644.4
2016,7,31,11,45,337.0,401.5,1.95,18.0,716.0,724.3,543.62
2016,7,31,12,0,112.0,464.0,2.0,18.0,570.0,574.9,432.38
2016,7,31,12,15,138.5,468.0,2.05,18.0,599.0,608.76,458.62
2016,7,31,12,30,165.0,472.0,2.1,18.0,628.0,642.67,483.47
2016,7,31,12,45,142.5,465.5,2.2,18.0,599.0,617.03,465.04
2016,7,31,13,0,120.0,459.0,2.3,18.0,570.0,590.45,446.19
2016,7,31,13,15,171.5,451.0,2.35,18.0,607.5,635.0,480.49
2016,7,31,13,30,223.0,443.0,2.4,18.0,645.0,678.43,513.25
2016,7,31,13,45,180.5,433.0,2.5,18.0,594.0,626.13,475.48
2016,7,31,14,0,138.0,423.0,2.6,18.0,543.0,573.89,437.77
2016,7,31,14,15,513.0,260.5,2.65,18.0,684.5,774.29,595.51
2016,7,31,14,30,888.0,98.0,2.7,18.0,826.0,936.36,710.55
2016,7,31,14,45,539.5,227.0,2.8,18.0,663.5,746.13,576.21
2016,7,31,15,0,191.0,356.0,2.9,18.0,501.0,543.11,420.46
2016,7,31,15,15,195.0,335.0,2.95,17.5,476.5,519.56,406.12
2016,7,31,15,30,199.0,314.0,3.0,17.0,452.0,495.06,389.82
2016,7,31,15,45,138.0,288.0,3.1,17.0,381.0,412.99,326.94
2016,7,31,16,0,77.0,262.0,3.2,17.0,310.0,327.65,260.35
2016,7,31,16,15,61.0,235.0,3.2,16.5,271.0,285.21,227.94
2016,7,31,16,30,45.0,208.0,3.2,16.0,232.0,243.9,195.72
2016,7,31,16,45,22.5,171.0,3.25,16.0,183.0,183.97,147.39
2016,7,31,17,0,0.0,134.0,3.3,16.0,134.0,132.31,105.07
2016,7,31,17,15,0.0,116.5,3.25,15.5,116.5,114.92,91.2
2016,7,31,17,30,0.0,99.0,3.2,15.0,99.0,97.53,77.02
2016,7,31,17,45,290.5,74.5,3.15,15.0,144.5,210.84,170.31
2016,7,31,18,0,581.0,50.0,3.1,15.0,190.0,277.74,217.73
2016,7,31,18,15,506.5,43.0,3.0,15.0,143.5,214.81,161.23
2016,7,31,18,30,432.0,36.0,2.9,15.0,97.0,159.73,111.77
2016,7,31,18,45,313.0,25.5,2.85,15.0,60.0,99.99,58.22
2016,7,31,19,0,194.0,15.0,2.8,15.0,23.0,47.84,0.0
2016,7,31,19,15,97.0,7.5,2.7,15.0,11.5,16.97,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,81.0,6.5,2.05,14.0,9.0,0.0,0.0
2016,8,1,5,30,162.0,13.0,2.1,14.0,18.0,12.78,0.0
2016,8,1,5,45,290.0,23.0,2.15,14.5,53.0,17.42,7.09
2016,8,1,6,0,418.0,33.0,2.2,15.0,88.0,24.16,15.18
2016,8,1,6,15,495.0,40.0,2.15,15.0,133.5,27.85,18.93
2016,8,1,6,30,572.0,47.0,2.1,15.0,179.0,37.67,22.03
2016,8,1,6,45,286.0,61.0,2.1,15.0,127.0,65.75,40.17
2016,8,1,7,0,0.0,75.0,2.1,15.0,75.0,71.95,55.54
2016,8,1,7,15,0.0,90.5,2.05,15.0,90.5,86.58,67.74
2016,8,1,7,30,0.0,106.0,2.0,15.0,106.0,101.29,79.8
2016,8,1,7,45,3.0,136.5,2.0,15.5,138.0,130.63,103.51
2016,8,1,8,0,6.0,167.0,2.0,16.0,170.0,160.43,127.16
2016,8,1,8,15,6.5,177.5,1.95,16.0,181.0,171.45,135.61
2016,8,1,8,30,7.0,188.0,1.9,16.0,192.0,182.48,144.03
2016,8,1,8,45,24.5,232.0,1.85,16.5,248.5,233.21,183.67
2016,8,1,9,0,42.0,276.0,1.8,17.0,305.0,283.84,222.38
2016,8,1,9,15,95.0,314.5,1.85,17.0,384.5,354.87,277.21
2016,8,1,9,30,148.0,353.0,1.9,17.0,464.0,430.43,334.53
2016,8,1,9,45,515.0,225.0,2.0,17.0,639.0,572.44,448.03
2016,8,1,10,0,882.0,97.0,2.1,17.0,814.0,742.26,575.49
2016,8,1,10,15,889.0,98.0,2.2,17.0,843.0,783.58,602.96
2016,8,1,10,30,896.0,99.0,2.3,17.0,872.0,822.99,630.08
2016,8,1,10,45,902.0,99.5,2.4,17.5,895.0,858.97,653.49
2016,8,1,11,0,908.0,100.0,2.5,18.0,918.0,892.61,675.15
2016,8,1,11,15,911.5,100.5,2.55,18.0,934.0,921.49,694.37
2016,8,1,11,30,915.0,101.0,2.6,18.0,950.0,947.59,711.74
2016,8,1,11,45,917.5,101.0,2.7,18.0,958.5,969.33,726.68
2016,8,1,12,0,920.0,101.0,2.8,18.0,967.0,988.01,739.69
2016,8,1,12,15,920.5,100.5,2.9,18.0,967.5,1001.09,749.07
2016,8,1,12,30,921.0,100.0,3.0,18.0,968.0,1010.89,756.42
2016,8,1,12,45,922.5,98.5,3.1,18.0,961.5,1017.31,761.65
2016,8,1,13,0,924.0,97.0,3.2,18.0,955.0,1020.35,764.77
2016,8,1,13,15,921.5,96.5,3.3,18.0,940.5,1017.06,763.78
2016,8,1,13,30,919.0,96.0,3.4,18.0,926.0,1010.39,760.66
2016,8,1,13,45,916.5,93.5,3.5,18.0,905.0,998.25,753.95
2016,8,1,14,0,914.0,91.0,3.6,18.0,884.0,982.79,745.07
2016,8,1,14,15,908.5,90.0,3.65,17.5,855.5,962.86,734.22
2016,8,1,14,30,903.0,89.0,3.7,17.0,827.0,939.91,721.28
2016,8,1,14,45,895.5,87.5,3.8,17.0,792.5,911.71,703.56
2016,8,1,15,0,888.0,86.0,3.9,17.0,758.0,880.86,683.87
2016,8,1,15,15,877.5,84.0,3.9,17.0,718.5,844.43,659.54
2016,8,1,15,30,867.0,82.0,3.9,17.0,679.0,805.89,633.54
2016,8,1,15,45,853.0,80.0,3.95,17.0,634.5,762.72,604.1
2016,8,1,16,0,839.0,78.0,4.0,17.0,590.0,718.14,573.25
2016,8,1,16,15,820.5,76.0,3.95,16.5,542.0,669.24,539.38
2016,8,1,16,30,802.0,74.0,3.9,16.0,494.0,623.05,506.65
2016,8,1,16,45,478.0,125.0,3.9,16.0,368.5,440.19,359.98
2016,8,1,17,0,154.0,176.0,3.9,16.0,243.0,275.82,224.2
2016,8,1,17,15,147.5,154.0,3.85,15.5,211.0,241.79,197.14
2016,8,1,17,30,141.0,132.0,3.8,15.0,179.0,208.13,169.37
2016,8,1,17,45,356.5,92.0,3.8,15.0,183.5,257.68,208.12
2016,8,1,18,0,572.0,52.0,3.8,15.0,188.0,275.72,216.18
2016,8,1,18,15,495.0,44.5,3.7,14.5,141.5,212.01,159.44
2016,8,1,18,30,418.0,37.0,3.6,14.0,95.0,156.43,109.71
2016,8,1,18,45,289.5,26.0,3.5,14.0,58.5,95.24,54.55
2016,8,1,19,0,161.0,15.0,3.4,14.0,22.0,38.59,0.0
2016,8,1,19,15,80.5,7.5,3.35,14.0,11.0,7.37,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,5,15,59.0,6.5,2.8,14.0,8.5,0.0,0.0
2016,8,2,5,30,118.0,13.0,2.9,14.0,17.0,12.78,0.0
2016,8,2,5,45,255.5,24.5,3.0,14.0,52.0,18.97,7.82
2016,8,2,6,0,393.0,36.0,3.1,14.0,87.0,27.06,17.69
2016,8,2,6,15,476.5,44.5,3.05,14.0,134.0,31.87,22.54
2016,8,2,6,30,560.0,53.0,3.0,14.0,181.0,41.52,31.44
2016,8,2,6,45,280.0,56.5,3.0,14.5,120.5,61.27,36.8
2016,8,2,7,0,0.0,60.0,3.0,15.0,60.0,57.98,43.75
2016,8,2,7,15,0.0,86.0,2.95,15.0,86.0,82.47,64.33
2016,8,2,7,30,0.0,112.0,2.9,15.0,112.0,106.73,84.4
2016,8,2,7,45,0.0,119.0,2.9,15.5,119.0,113.75,89.75
2016,8,2,8,0,0.0,126.0,2.9,16.0,126.0,120.7,94.98
2016,8,2,8,15,0.0,133.0,2.85,16.0,133.0,127.62,100.31
2016,8,2,8,30,0.0,140.0,2.8,16.0,140.0,134.51,105.59
2016,8,2,8,45,0.5,153.5,2.8,16.5,154.0,147.78,115.8
2016,8,2,9,0,1.0,167.0,2.8,17.0,168.0,161.14,125.98
2016,8,2,9,15,3.0,181.0,2.75,17.0,183.5,175.97,137.51
2016,8,2,9,30,5.0,195.0,2.7,17.0,199.0,191.04,149.18
2016,8,2,9,45,10.0,230.5,2.7,17.0,239.0,228.93,178.82
2016,8,2,10,0,15.0,266.0,2.7,17.0,279.0,267.41,208.53
2016,8,2,10,15,23.5,305.5,2.7,17.0,326.0,313.01,243.48
2016,8,2,10,30,32.0,345.0,2.7,17.0,373.0,360.65,279.52
2016,8,2,10,45,26.0,332.5,2.75,17.5,356.0,345.92,267.28
2016,8,2,11,0,20.0,320.0,2.8,18.0,339.0,328.19,253.06
2016,8,2,11,15,22.0,333.5,2.8,18.0,354.5,344.3,265.2
2016,8,2,11,30,24.0,347.0,2.8,18.0,370.0,364.25,280.07
2016,8,2,11,45,30.0,369.0,2.85,18.0,397.5,393.61,302.14
2016,8,2,12,0,36.0,391.0,2.9,18.0,425.0,423.33,324.33
2016,8,2,12,15,66.0,423.5,2.95,18.0,485.5,487.35,372.64
2016,8,2,12,30,96.0,456.0,3.0,18.0,546.0,552.28,420.78
2016,8,2,12,45,105.5,455.5,3.05,18.0,554.5,563.43,429.13
2016,8,2,13,0,115.0,455.0,3.1,18.0,563.0,581.54,442.78
2016,8,2,13,15,92.0,436.0,3.15,18.0,521.5,533.05,407.21
2016,8,2,13,30,69.0,417.0,3.2,18.0,480.0,491.47,376.58
2016,8,2,13,45,64.0,401.5,3.3,18.0,459.0,471.02,362.08
2016,8,2,14,0,59.0,386.0,3.4,18.0,438.0,450.31,347.2
2016,8,2,14,15,72.0,381.5,3.45,18.0,442.5,458.16,354.2
2016,8,2,14,30,85.0,377.0,3.5,18.0,447.0,465.32,360.62
2016,8,2,14,45,73.0,353.5,3.6,18.0,411.5,428.67,333.45
2016,8,2,15,0,61.0,330.0,3.7,18.0,376.0,392.26,306.34
2016,8,2,15,15,60.0,311.0,3.8,18.0,354.0,370.45,290.52
2016,8,2,15,30,59.0,292.0,3.9,18.0,332.0,348.46,274.39
2016,8,2,15,45,47.5,264.5,4.0,18.0,296.0,308.91,244.09
2016,8,2,16,0,36.0,237.0,4.1,18.0,260.0,270.01,213.96
2016,8,2,16,15,29.5,213.5,4.15,17.5,231.0,239.73,190.81
2016,8,2,16,30,23.0,190.0,4.2,17.0,202.0,204.31,163.15
2016,8,2,16,45,22.5,172.5,4.3,17.0,183.5,185.64,148.54
2016,8,2,17,0,22.0,155.0,4.4,17.0,165.0,166.99,133.71
2016,8,2,17,15,17.0,135.5,4.4,16.5,143.0,143.89,115.13
2016,8,2,17,30,12.0,116.0,4.4,16.0,121.0,121.25,96.62
2016,8,2,17,45,260.5,88.5,4.45,16.0,151.0,207.74,167.29
2016,8,2,18,0,509.0,61.0,4.5,16.0,181.0,261.57,204.94
2016,8,2,18,15,425.0,51.5,4.45,15.5,135.0,196.89,148.03
2016,8,2,18,30,341.0,42.0,4.4,15.0,89.0,141.1,99.03
2016,8,2,18,45,209.5,28.5,4.35,15.0,53.5,80.43,45.0
2016,8,2,19,0,78.0,15.0,4.3,15.0,18.0,26.13,0.0
2016,8,2,19,15,39.0,7.5,4.2,15.0,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,46.0,6.0,2.5,14.0,7.5,0.0,0.0
2016,8,3,5,30,92.0,12.0,2.5,14.0,15.0,11.8,0.0
2016,8,3,5,45,233.0,24.5,2.55,14.5,49.5,19.12,7.39
2016,8,3,6,0,374.0,37.0,2.6,15.0,84.0,28.16,18.5
2016,8,3,6,15,459.5,45.5,2.45,15.0,130.5,32.9,23.33
2016,8,3,6,30,545.0,54.0,2.3,15.0,177.0,41.25,31.07
2016,8,3,6,45,272.5,69.5,2.15,15.5,131.0,70.64,44.96
2016,8,3,7,0,0.0,85.0,2.0,16.0,85.0,80.83,62.76
2016,8,3,7,15,7.0,115.5,1.9,16.0,118.5,110.06,86.72
2016,8,3,7,30,14.0,146.0,1.8,16.0,152.0,140.29,111.14
2016,8,3,7,45,11.5,158.5,1.7,16.5,164.0,152.83,120.9
2016,8,3,8,0,9.0,171.0,1.6,17.0,176.0,165.03,130.19
2016,8,3,8,15,14.0,192.0,1.6,17.0,200.5,187.65,147.89
2016,8,3,8,30,19.0,213.0,1.6,17.0,225.0,210.9,165.91
2016,8,3,8,45,39.5,251.0,1.65,17.0,277.5,255.93,200.99
2016,8,3,9,0,60.0,289.0,1.7,17.0,330.0,305.57,239.19
2016,8,3,9,15,55.0,303.0,1.8,17.0,342.5,320.21,249.92
2016,8,3,9,30,50.0,317.0,1.9,17.0,355.0,334.3,260.29
2016,8,3,9,45,54.5,336.5,2.0,17.5,379.5,359.61,278.79
2016,8,3,10,0,59.0,356.0,2.1,18.0,404.0,385.35,297.38
2016,8,3,10,15,107.5,387.5,2.2,18.0,478.5,456.82,351.58
2016,8,3,10,30,156.0,419.0,2.3,18.0,553.0,533.42,408.46
2016,8,3,10,45,150.0,430.5,2.45,18.0,562.5,547.39,418.09
2016,8,3,11,0,144.0,442.0,2.6,18.0,572.0,560.63,427.55
2016,8,3,11,15,151.0,451.0,2.75,18.0,589.0,582.37,443.61
2016,8,3,11,30,158.0,460.0,2.9,18.0,606.0,604.04,459.56
2016,8,3,11,45,100.5,432.5,3.05,18.0,526.0,523.65,399.88
2016,8,3,12,0,43.0,405.0,3.2,18.0,446.0,444.22,340.0
2016,8,3,12,15,47.0,411.5,3.3,18.0,456.5,456.77,349.93
2016,8,3,12,30,51.0,418.0,3.4,18.0,467.0,469.26,359.46
2016,8,3,12,45,53.0,417.0,3.55,18.0,467.5,471.96,361.83
2016,8,3,13,0,55.0,416.0,3.7,18.0,468.0,474.42,364.12
2016,8,3,13,15,57.5,412.0,3.85,18.0,465.0,474.0,364.36
2016,8,3,13,30,60.0,408.0,4.0,18.0,462.0,473.28,364.44
2016,8,3,13,45,58.0,395.0,4.15,18.0,446.5,458.43,353.88
2016,8,3,14,0,56.0,382.0,4.3,18.0,431.0,443.29,343.21
2016,8,3,14,15,59.5,372.0,4.35,17.5,422.0,436.32,339.37
2016,8,3,14,30,63.0,362.0,4.4,17.0,413.0,428.97,335.22
2016,8,3,14,45,52.0,335.5,4.5,17.0,376.5,390.5,306.23
2016,8,3,15,0,41.0,309.0,4.6,17.0,340.0,352.28,277.19
2016,8,3,15,15,30.0,276.5,4.6,17.0,298.5,308.06,243.07
2016,8,3,15,30,19.0,244.0,4.6,17.0,257.0,257.51,203.57
2016,8,3,15,45,14.0,220.0,4.7,17.0,229.5,228.85,181.27
2016,8,3,16,0,9.0,196.0,4.8,17.0,202.0,200.51,158.95
2016,8,3,16,15,4.5,172.5,4.8,16.5,175.5,173.4,137.66
2016,8,3,16,30,0.0,149.0,4.8,16.0,149.0,146.66,116.39
2016,8,3,16,45,0.0,133.0,4.8,16.0,133.0,130.78,103.72
2016,8,3,17,0,0.0,117.0,4.8,16.0,117.0,114.91,90.91
2016,8,3,17,15,0.0,101.0,4.75,15.5,101.0,99.04,78.08
2016,8,3,17,30,0.0,85.0,4.7,15.0,85.0,83.17,65.01
2016,8,3,17,45,270.0,71.0,4.7,15.0,134.0,197.11,159.19
2016,8,3,18,0,540.0,57.0,4.7,15.0,183.0,267.58,210.07
2016,8,3,18,15,456.5,48.5,4.6,15.0,136.0,202.63,152.04
2016,8,3,18,30,373.0,40.0,4.5,15.0,89.0,146.5,102.04
2016,8,3,18,45,235.5,27.0,4.4,15.0,53.5,83.62,44.78
2016,8,3,19,0,98.0,14.0,4.3,15.0,18.0,27.86,0.0
2016,8,3,19,15,49.0,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,4,5,15,41.0,5.5,3.45,14.0,6.5,0.0,0.0
2016,8,4,5,30,82.0,11.0,3.5,14.0,13.0,10.81,0.0
2016,8,4,5,45,224.0,23.5,3.55,14.5,47.5,18.28,6.23
2016,8,4,6,0,366.0,36.0,3.6,15.0,82.0,27.36,17.75
2016,8,4,6,15,451.0,45.0,3.55,15.0,128.0,32.59,23.02
2016,8,4,6,30,536.0,54.0,3.5,15.0,174.0,40.22,30.13
2016,8,4,6,45,268.0,50.5,3.45,15.0,110.5,54.78,31.91
2016,8,4,7,0,0.0,47.0,3.4,15.0,47.0,45.39,33.08
2016,8,4,7,15,0.0,71.5,3.4,15.0,71.5,69.11,53.1
2016,8,4,7,30,0.0,96.0,3.4,15.0,96.0,92.08,72.22
2016,8,4,7,45,0.0,106.5,3.4,15.5,106.5,102.19,80.23
2016,8,4,8,0,0.0,117.0,3.4,16.0,117.0,112.32,88.15
2016,8,4,8,15,2.0,148.5,3.45,16.0,150.0,142.83,112.84
2016,8,4,8,30,4.0,180.0,3.5,16.0,183.0,173.67,137.47
2016,8,4,8,45,3.0,178.0,3.6,16.0,180.5,172.07,135.76
2016,8,4,9,0,2.0,176.0,3.7,16.0,178.0,170.2,133.91
2016,8,4,9,15,53.5,260.5,3.75,16.0,300.5,279.93,221.77
2016,8,4,9,30,105.0,345.0,3.8,16.0,423.0,395.76,312.01
2016,8,4,9,45,123.0,365.5,3.85,16.0,462.0,433.84,340.84
2016,8,4,10,0,141.0,386.0,3.9,16.0,501.0,473.96,371.27
2016,8,4,10,15,141.5,401.5,3.95,16.0,520.0,497.2,388.33
2016,8,4,10,30,142.0,417.0,4.0,16.0,539.0,520.24,405.2
2016,8,4,10,45,166.5,429.0,4.05,16.5,576.0,559.8,434.24
2016,8,4,11,0,191.0,441.0,4.1,17.0,613.0,600.53,463.75
2016,8,4,11,15,205.5,448.0,4.15,17.0,635.5,628.3,484.18
2016,8,4,11,30,220.0,455.0,4.2,17.0,658.0,656.16,504.67
2016,8,4,11,45,229.0,450.5,4.3,17.0,663.5,667.26,513.24
2016,8,4,12,0,238.0,446.0,4.4,17.0,669.0,682.72,525.07
2016,8,4,12,15,187.0,456.0,4.4,17.0,631.5,643.96,495.13
2016,8,4,12,30,136.0,466.0,4.4,17.0,594.0,608.34,467.44
2016,8,4,12,45,104.5,449.5,4.4,17.0,547.5,556.38,428.63
2016,8,4,13,0,73.0,433.0,4.4,17.0,501.0,509.93,393.48
2016,8,4,13,15,67.5,421.0,4.4,17.0,482.5,493.34,381.39
2016,8,4,13,30,62.0,409.0,4.4,17.0,464.0,476.39,368.9
2016,8,4,13,45,52.5,387.0,4.4,17.0,433.0,444.75,345.24
2016,8,4,14,0,43.0,365.0,4.4,17.0,402.0,412.95,321.35
2016,8,4,14,15,47.5,358.0,4.4,16.5,397.5,410.22,320.61
2016,8,4,14,30,52.0,351.0,4.4,16.0,393.0,407.15,319.55
2016,8,4,14,45,35.5,308.0,4.4,16.0,336.0,346.42,272.76
2016,8,4,15,0,19.0,265.0,4.4,16.0,279.0,279.1,220.27
2016,8,4,15,15,18.5,253.0,4.45,16.0,266.5,266.38,210.87
2016,8,4,15,30,18.0,241.0,4.5,16.0,254.0,253.65,201.3
2016,8,4,15,45,9.0,198.5,4.55,16.0,205.0,202.92,160.97
2016,8,4,16,0,0.0,156.0,4.6,16.0,156.0,153.01,120.77
2016,8,4,16,15,0.0,140.0,4.6,15.5,140.0,137.12,108.42
2016,8,4,16,30,0.0,124.0,4.6,15.0,124.0,121.23,95.88
2016,8,4,16,45,0.0,113.5,4.65,15.0,113.5,110.92,87.66
2016,8,4,17,0,0.0,103.0,4.7,15.0,103.0,100.63,79.36
2016,8,4,17,15,0.0,89.0,4.65,15.0,89.0,86.79,67.96
2016,8,4,17,30,0.0,75.0,4.6,15.0,75.0,72.96,56.4
2016,8,4,17,45,277.5,64.0,4.6,15.0,127.5,191.83,154.7
2016,8,4,18,0,555.0,53.0,4.6,15.0,180.0,267.57,209.56
2016,8,4,18,15,473.0,44.5,4.5,14.5,133.5,202.47,151.49
2016,8,4,18,30,391.0,36.0,4.4,14.0,87.0,146.12,101.16
2016,8,4,18,45,255.5,24.5,4.35,14.0,51.5,83.99,42.52
2016,8,4,19,0,120.0,13.0,4.3,14.0,16.0,29.79,0.0
2016,8,4,19,15,60.0,6.5,4.3,14.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,15,35.0,5.0,3.5,15.0,6.0,0.0,0.0
2016,8,5,5,30,70.0,10.0,3.5,15.0,12.0,9.83,0.0
2016,8,5,5,45,202.5,24.0,3.5,15.0,45.0,18.92,5.89
2016,8,5,6,0,335.0,38.0,3.5,15.0,78.0,29.47,19.48
2016,8,5,6,15,422.0,47.5,3.4,15.0,124.0,35.03,25.13
2016,8,5,6,30,509.0,57.0,3.3,15.0,170.0,41.8,31.51
2016,8,5,6,45,565.0,64.5,3.25,15.0,220.5,81.76,45.0
2016,8,5,7,0,621.0,72.0,3.2,15.0,271.0,128.24,75.88
2016,8,5,7,15,310.5,98.5,3.1,15.0,198.0,135.45,95.43
2016,8,5,7,30,0.0,125.0,3.0,15.0,125.0,118.36,94.05
2016,8,5,7,45,0.0,132.5,2.9,15.5,132.5,126.04,99.93
2016,8,5,8,0,0.0,140.0,2.8,16.0,140.0,133.61,105.59
2016,8,5,8,15,3.0,163.0,2.65,16.0,165.0,156.64,123.95
2016,8,5,8,30,6.0,186.0,2.5,16.0,190.0,180.11,142.45
2016,8,5,8,45,10.5,208.0,2.45,16.0,215.0,203.83,161.0
2016,8,5,9,0,15.0,230.0,2.4,16.0,240.0,228.1,179.85
2016,8,5,9,15,23.5,261.5,2.35,16.0,279.0,264.22,207.89
2016,8,5,9,30,32.0,293.0,2.3,16.0,318.0,300.3,235.55
2016,8,5,9,45,34.0,310.0,2.3,16.5,337.5,320.56,250.22
2016,8,5,10,0,36.0,327.0,2.3,17.0,357.0,341.06,264.97
2016,8,5,10,15,78.5,370.5,2.3,17.0,437.5,418.27,323.95
2016,8,5,10,30,121.0,414.0,2.3,17.0,518.0,500.49,385.18
2016,8,5,10,45,135.5,427.5,2.3,17.0,547.0,532.4,408.1
2016,8,5,11,0,150.0,441.0,2.3,17.0,576.0,564.95,431.62
2016,8,5,11,15,135.5,447.5,2.35,17.0,571.0,565.14,431.01
2016,8,5,11,30,121.0,454.0,2.4,17.0,566.0,564.17,429.77
2016,8,5,11,45,130.0,459.5,2.5,17.5,581.0,583.25,443.22
2016,8,5,12,0,139.0,465.0,2.6,18.0,596.0,602.2,456.4
2016,8,5,12,15,181.5,463.5,2.7,18.0,634.0,646.29,489.6
2016,8,5,12,30,224.0,462.0,2.8,18.0,672.0,690.57,522.58
2016,8,5,12,45,556.5,296.5,2.95,18.0,811.5,864.98,657.09
2016,8,5,13,0,889.0,131.0,3.1,18.0,951.0,1018.43,764.33
2016,8,5,13,15,671.5,243.0,3.3,18.0,857.0,929.77,704.87
2016,8,5,13,30,454.0,355.0,3.5,18.0,763.0,828.37,630.06
2016,8,5,13,45,316.5,387.0,3.7,18.0,668.0,718.48,550.36
2016,8,5,14,0,179.0,419.0,3.9,18.0,573.0,609.45,468.61
2016,8,5,14,15,154.0,402.5,4.0,17.5,532.0,566.9,438.88
2016,8,5,14,30,129.0,386.0,4.1,17.0,491.0,524.52,408.43
2016,8,5,14,45,88.5,351.0,4.25,17.0,421.5,440.26,344.9
2016,8,5,15,0,48.0,316.0,4.4,17.0,352.0,366.09,287.82
2016,8,5,15,15,48.0,298.5,4.4,17.0,333.0,347.06,273.93
2016,8,5,15,30,48.0,281.0,4.4,17.0,314.0,327.85,259.66
2016,8,5,15,45,48.5,262.5,4.45,17.0,293.5,307.78,244.69
2016,8,5,16,0,49.0,244.0,4.5,17.0,273.0,287.53,229.44
2016,8,5,16,15,26.5,203.0,4.45,16.5,219.0,226.53,181.09
2016,8,5,16,30,4.0,162.0,4.4,16.0,165.0,162.78,129.62
2016,8,5,16,45,6.0,152.0,4.4,16.0,155.0,154.22,123.15
2016,8,5,17,0,8.0,142.0,4.4,16.0,145.0,145.54,116.4
2016,8,5,17,15,4.0,123.0,4.35,15.5,124.5,124.16,99.07
2016,8,5,17,30,0.0,104.0,4.3,15.0,104.0,103.15,81.78
2016,8,5,17,45,184.5,89.5,4.3,15.0,131.0,176.43,142.08
2016,8,5,18,0,369.0,75.0,4.3,15.0,158.0,222.11,174.62
2016,8,5,18,15,286.0,60.5,4.2,15.0,115.0,160.9,121.21
2016,8,5,18,30,203.0,46.0,4.1,15.0,72.0,108.81,76.24
2016,8,5,18,45,113.0,28.0,4.1,15.0,41.5,55.82,26.29
2016,8,5,19,0,23.0,10.0,4.1,15.0,11.0,13.04,0.0
2016,8,5,19,15,11.5,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,16.0,4.5,3.9,14.0,5.0,0.0,0.0
2016,8,6,5,30,32.0,9.0,3.9,14.0,10.0,8.85,0.0
2016,8,6,5,45,147.0,25.0,3.95,14.0,41.0,19.54,5.41
2016,8,6,6,0,262.0,41.0,4.0,14.0,72.0,31.52,21.23
2016,8,6,6,15,350.5,52.5,3.95,14.0,116.5,39.27,28.93
2016,8,6,6,30,439.0,64.0,3.9,14.0,161.0,47.2,36.42
2016,8,6,6,45,219.5,51.0,3.9,14.5,99.5,51.39,30.99
2016,8,6,7,0,0.0,38.0,3.9,15.0,38.0,36.69,25.68
2016,8,6,7,15,0.0,45.5,3.9,15.0,45.5,43.94,31.81
2016,8,6,7,30,0.0,53.0,3.9,15.0,53.0,51.21,37.86
2016,8,6,7,45,0.0,70.5,3.9,15.0,70.5,68.16,51.99
2016,8,6,8,0,0.0,88.0,3.9,15.0,88.0,85.08,65.94
2016,8,6,8,15,0.0,94.5,3.95,15.0,94.5,91.34,70.89
2016,8,6,8,30,0.0,101.0,4.0,15.0,101.0,97.6,75.84
2016,8,6,8,45,0.0,109.0,4.05,15.5,109.0,105.31,81.78
2016,8,6,9,0,0.0,117.0,4.1,16.0,117.0,113.03,87.7
2016,8,6,9,15,0.0,129.0,4.1,16.0,129.0,124.6,96.87
2016,8,6,9,30,0.0,141.0,4.1,16.0,141.0,136.21,106.03
2016,8,6,9,45,2.5,166.0,4.2,16.0,168.5,162.05,126.68
2016,8,6,10,0,5.0,191.0,4.3,16.0,196.0,188.19,147.42
2016,8,6,10,15,5.5,190.0,4.3,16.0,195.0,188.03,147.05
2016,8,6,10,30,6.0,189.0,4.3,16.0,194.0,187.87,146.76
2016,8,6,10,45,8.0,211.5,4.35,16.5,218.5,211.75,165.3
2016,8,6,11,0,10.0,234.0,4.4,17.0,243.0,235.85,183.8
2016,8,6,11,15,11.0,244.5,4.4,17.0,254.5,247.55,192.81
2016,8,6,11,30,12.0,255.0,4.4,17.0,266.0,259.31,201.88
2016,8,6,11,45,13.5,271.5,4.45,17.0,284.5,277.48,215.98
2016,8,6,12,0,15.0,288.0,4.5,17.0,303.0,295.76,230.12
2016,8,6,12,15,15.0,290.0,4.5,17.0,305.0,298.32,232.04
2016,8,6,12,30,15.0,292.0,4.5,17.0,307.0,300.81,233.98
2016,8,6,12,45,17.5,310.0,4.5,17.0,327.0,321.65,250.18
2016,8,6,13,0,20.0,328.0,4.5,17.0,347.0,342.59,266.39
2016,8,6,13,15,17.5,305.5,4.5,17.0,321.5,317.93,247.48
2016,8,6,13,30,15.0,283.0,4.5,17.0,296.0,293.15,228.5
2016,8,6,13,45,21.0,306.5,4.55,17.0,325.0,322.88,252.04
2016,8,6,14,0,27.0,330.0,4.6,17.0,354.0,361.01,281.83
2016,8,6,14,15,20.5,296.5,4.7,17.0,314.5,312.55,244.59
2016,8,6,14,30,14.0,263.0,4.8,17.0,275.0,272.53,213.69
2016,8,6,14,45,22.0,276.5,4.95,17.0,294.0,293.62,231.07
2016,8,6,15,0,30.0,290.0,5.1,17.0,313.0,322.64,254.54
2016,8,6,15,15,30.5,275.5,5.2,16.5,297.5,307.67,243.86
2016,8,6,15,30,31.0,261.0,5.3,16.0,282.0,292.56,233.06
2016,8,6,15,45,27.0,240.0,5.45,16.0,257.5,266.83,213.12
2016,8,6,16,0,23.0,219.0,5.6,16.0,233.0,234.85,188.0
2016,8,6,16,15,11.5,177.5,5.7,16.0,184.5,183.6,146.68
2016,8,6,16,30,0.0,136.0,5.8,16.0,136.0,133.49,105.72
2016,8,6,16,45,0.0,125.0,5.9,16.0,125.0,122.71,97.2
2016,8,6,17,0,0.0,114.0,6.0,16.0,114.0,111.97,88.57
2016,8,6,17,15,0.0,98.5,6.05,15.5,98.5,96.61,76.11
2016,8,6,17,30,0.0,83.0,6.1,15.0,83.0,81.25,63.42
2016,8,6,17,45,0.0,67.5,6.15,15.0,67.5,65.88,50.37
2016,8,6,18,0,0.0,52.0,6.2,15.0,52.0,50.49,37.12
2016,8,6,18,15,0.0,38.0,6.2,14.5,38.0,36.7,25.16
2016,8,6,18,30,0.0,24.0,6.2,14.0,24.0,23.17,13.26
2016,8,6,18,45,0.0,13.5,6.2,14.0,13.5,13.02,2.03
2016,8,6,19,0,0.0,3.0,6.2,14.0,3.0,2.95,0.0
2016,8,6,19,15,0.0,1.5,6.15,14.0,1.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,5,15,31.5,5.0,5.25,14.0,5.5,0.0,0.0
2016,8,7,5,30,63.0,10.0,5.3,14.0,11.0,9.83,0.0
2016,8,7,5,45,210.5,22.5,5.35,14.0,44.0,17.75,3.39
2016,8,7,6,0,358.0,35.0,5.4,14.0,77.0,26.9,17.2
2016,8,7,6,15,449.0,44.0,5.3,14.0,123.5,32.14,22.63
2016,8,7,6,30,540.0,53.0,5.2,14.0,170.0,37.08,27.4
2016,8,7,6,45,270.0,58.0,5.15,14.5,116.5,59.33,36.22
2016,8,7,7,0,0.0,63.0,5.1,15.0,63.0,60.89,46.22
2016,8,7,7,15,0.0,75.5,5.0,15.0,75.5,72.76,56.2
2016,8,7,7,30,0.0,88.0,4.9,15.0,88.0,84.66,66.05
2016,8,7,7,45,1.5,123.0,4.8,15.5,123.5,117.76,93.24
2016,8,7,8,0,3.0,158.0,4.7,16.0,159.0,151.07,120.12
2016,8,7,8,15,3.0,166.0,4.6,16.0,167.5,159.38,126.48
2016,8,7,8,30,3.0,174.0,4.5,16.0,176.0,167.61,132.77
2016,8,7,8,45,6.0,192.0,4.45,16.0,196.0,186.65,147.78
2016,8,7,9,0,9.0,210.0,4.4,16.0,216.0,206.05,162.99
2016,8,7,9,15,9.5,219.0,4.3,16.0,226.0,215.84,170.38
2016,8,7,9,30,10.0,228.0,4.2,16.0,236.0,225.64,177.78
2016,8,7,9,45,28.5,285.0,4.15,16.5,308.0,293.2,230.61
2016,8,7,10,0,47.0,342.0,4.1,17.0,380.0,363.39,284.26
2016,8,7,10,15,65.5,370.5,4.05,17.0,426.0,408.34,318.45
2016,8,7,10,30,84.0,399.0,4.0,17.0,472.0,454.84,353.54
2016,8,7,10,45,162.5,415.5,3.95,17.0,559.5,543.41,421.55
2016,8,7,11,0,241.0,432.0,3.9,17.0,647.0,637.69,492.19
2016,8,7,11,15,280.5,429.5,3.85,17.0,684.0,680.32,523.48
2016,8,7,11,30,320.0,427.0,3.8,17.0,721.0,723.93,555.46
2016,8,7,11,45,232.0,445.5,3.8,17.5,660.0,665.06,509.08
2016,8,7,12,0,144.0,464.0,3.8,18.0,599.0,606.12,462.67
2016,8,7,12,15,159.5,464.5,3.8,18.0,613.5,626.08,477.99
2016,8,7,12,30,175.0,465.0,3.8,18.0,628.0,645.72,492.65
2016,8,7,12,45,185.0,460.5,3.85,18.0,631.5,654.26,499.39
2016,8,7,13,0,195.0,456.0,3.9,18.0,635.0,662.02,505.68
2016,8,7,13,15,183.0,448.5,3.95,18.0,614.5,644.08,492.81
2016,8,7,13,30,171.0,441.0,4.0,18.0,594.0,625.36,479.49
2016,8,7,13,45,246.0,415.0,4.1,18.0,628.5,679.28,522.11
2016,8,7,14,0,321.0,389.0,4.2,18.0,663.0,722.38,556.4
2016,8,7,14,15,299.0,379.5,4.3,17.5,628.5,687.86,532.7
2016,8,7,14,30,277.0,370.0,4.4,17.0,594.0,652.89,508.91
2016,8,7,14,45,369.0,321.0,4.5,17.0,604.5,678.15,532.28
2016,8,7,15,0,461.0,272.0,4.6,17.0,615.0,705.68,556.72
2016,8,7,15,15,458.5,256.5,4.6,17.0,581.5,673.97,534.12
2016,8,7,15,30,456.0,241.0,4.6,17.0,548.0,640.8,510.49
2016,8,7,15,45,442.0,227.5,4.65,17.0,508.0,599.48,480.27
2016,8,7,16,0,428.0,214.0,4.7,17.0,468.0,557.82,449.32
2016,8,7,16,15,618.5,146.5,4.65,16.5,479.0,603.97,490.39
2016,8,7,16,30,809.0,79.0,4.6,16.0,490.0,626.11,511.59
2016,8,7,16,45,528.5,119.5,4.55,16.0,376.5,464.28,380.71
2016,8,7,17,0,248.0,160.0,4.5,16.0,263.0,316.19,258.53
2016,8,7,17,15,231.5,141.0,4.45,16.0,226.5,275.18,224.84
2016,8,7,17,30,215.0,122.0,4.4,16.0,190.0,235.43,191.21
2016,8,7,17,45,380.0,87.5,4.35,16.0,181.5,258.78,207.45
2016,8,7,18,0,545.0,53.0,4.3,16.0,173.0,260.63,202.07
2016,8,7,18,15,454.5,44.5,4.2,15.5,126.0,193.93,143.3
2016,8,7,18,30,364.0,36.0,4.1,15.0,79.0,136.94,92.74
2016,8,7,18,45,215.0,23.0,4.1,15.0,45.5,71.48,26.55
2016,8,7,19,0,66.0,10.0,4.1,15.0,12.0,18.74,0.0
2016,8,7,19,15,33.0,5.0,4.05,15.0,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,5,45,184.5,16.0,4.15,14.5,37.0,11.75,0.0
2016,8,8,6,0,369.0,32.0,4.3,15.0,74.0,24.19,14.76
2016,8,8,6,15,458.0,40.5,4.2,15.0,120.0,29.14,19.9
2016,8,8,6,30,547.0,49.0,4.1,15.0,166.0,33.79,24.37
2016,8,8,6,45,273.5,56.5,4.0,15.5,115.0,57.83,34.86
2016,8,8,7,0,0.0,64.0,3.9,16.0,64.0,61.81,46.81
2016,8,8,7,15,0.0,77.0,3.8,16.0,77.0,74.13,57.11
2016,8,8,7,30,0.0,90.0,3.7,16.0,90.0,86.49,67.31
2016,8,8,7,45,0.0,98.5,3.65,16.0,98.5,94.72,73.93
2016,8,8,8,0,0.0,107.0,3.6,16.0,107.0,102.94,80.48
2016,8,8,8,15,0.0,127.5,3.55,16.0,127.5,122.43,96.23
2016,8,8,8,30,0.0,148.0,3.5,16.0,148.0,141.99,111.86
2016,8,8,8,45,3.0,173.0,3.5,16.5,175.5,167.35,131.81
2016,8,8,9,0,6.0,198.0,3.5,17.0,203.0,193.13,151.84
2016,8,8,9,15,11.0,225.5,3.55,17.0,234.0,222.86,175.14
2016,8,8,9,30,16.0,253.0,3.6,17.0,265.0,253.2,198.73
2016,8,8,9,45,19.5,274.5,3.7,17.0,290.0,277.39,217.34
2016,8,8,10,0,23.0,296.0,3.8,17.0,315.0,301.95,236.15
2016,8,8,10,15,26.5,316.0,3.9,17.0,339.0,326.19,254.62
2016,8,8,10,30,30.0,336.0,4.0,17.0,363.0,350.61,273.16
2016,8,8,10,45,50.5,374.0,4.15,17.5,419.5,407.17,316.06
2016,8,8,11,0,71.0,412.0,4.3,18.0,476.0,465.39,359.57
2016,8,8,11,15,86.0,428.5,4.45,18.0,506.5,498.85,384.88
2016,8,8,11,30,101.0,445.0,4.6,18.0,537.0,532.99,410.71
2016,8,8,11,45,129.0,454.5,4.8,18.0,574.0,577.53,444.78
2016,8,8,12,0,157.0,464.0,5.0,18.0,611.0,618.6,476.21
2016,8,8,12,15,134.0,460.5,5.15,18.0,585.5,597.39,460.1
2016,8,8,12,30,111.0,457.0,5.3,18.0,560.0,568.42,438.45
2016,8,8,12,45,221.5,440.0,5.5,18.0,643.5,669.02,517.61
2016,8,8,13,0,332.0,423.0,5.7,18.0,727.0,770.14,595.51
2016,8,8,13,15,358.0,403.0,5.8,17.5,726.5,776.58,602.78
2016,8,8,13,30,384.0,383.0,5.9,17.0,726.0,781.15,609.2
2016,8,8,13,45,650.0,242.0,6.0,17.0,804.5,900.22,706.43
2016,8,8,14,0,916.0,101.0,6.1,17.0,883.0,989.83,771.84
2016,8,8,14,15,909.5,100.0,6.1,17.0,853.5,968.69,757.21
2016,8,8,14,30,903.0,99.0,6.1,17.0,824.0,944.55,741.05
2016,8,8,14,45,750.0,160.0,6.2,17.0,744.0,860.75,681.7
2016,8,8,15,0,597.0,221.0,6.3,17.0,664.0,772.66,616.57
2016,8,8,15,15,728.5,156.5,6.3,16.5,666.5,797.93,640.1
2016,8,8,15,30,860.0,92.0,6.3,16.0,669.0,803.76,647.17
2016,8,8,15,45,573.0,169.0,6.3,16.0,542.0,641.21,522.14
2016,8,8,16,0,286.0,246.0,6.3,16.0,415.0,479.7,389.88
2016,8,8,16,15,156.5,217.0,6.2,16.0,308.5,339.51,276.53
2016,8,8,16,30,27.0,188.0,6.1,16.0,202.0,210.91,169.85
2016,8,8,16,45,13.5,141.5,6.05,16.0,148.5,148.04,118.47
2016,8,8,17,0,0.0,95.0,6.0,16.0,95.0,92.62,72.43
2016,8,8,17,15,0.0,81.5,5.9,15.5,81.5,79.28,61.57
2016,8,8,17,30,0.0,68.0,5.8,15.0,68.0,65.95,50.49
2016,8,8,17,45,274.5,59.0,5.75,15.0,118.5,182.97,147.09
2016,8,8,18,0,549.0,50.0,5.7,15.0,169.0,257.53,200.69
2016,8,8,18,15,458.0,42.0,5.6,15.0,122.5,191.25,141.28
2016,8,8,18,30,367.0,34.0,5.5,15.0,76.0,134.76,90.45
2016,8,8,18,45,183.5,17.0,5.4,15.0,38.0,58.21,16.48
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,174.0,16.5,3.65,14.5,36.0,12.28,0.0
2016,8,9,6,0,348.0,33.0,3.7,15.0,72.0,25.29,15.61
2016,8,9,6,15,439.5,41.5,3.45,15.0,117.5,30.17,20.78
2016,8,9,6,30,531.0,50.0,3.2,15.0,163.0,34.77,25.23
2016,8,9,6,45,265.5,53.5,3.0,15.0,110.0,54.55,32.57
2016,8,9,7,0,0.0,57.0,2.8,15.0,57.0,55.08,41.3
2016,8,9,7,15,0.0,68.0,2.5,15.0,68.0,65.73,50.27
2016,8,9,7,30,0.0,79.0,2.2,15.0,79.0,76.28,59.0
2016,8,9,7,45,0.0,90.5,1.9,15.5,90.5,87.25,67.82
2016,8,9,8,0,0.0,102.0,1.6,16.0,102.0,98.25,76.52
2016,8,9,8,15,0.0,112.5,1.4,16.0,112.5,108.34,84.5
2016,8,9,8,30,0.0,123.0,1.2,16.0,123.0,118.46,92.42
2016,8,9,8,45,3.5,161.5,1.0,16.5,164.0,156.78,122.74
2016,8,9,9,0,7.0,200.0,0.8,17.0,205.0,195.55,152.58
2016,8,9,9,15,8.5,211.5,0.8,17.0,218.0,208.14,161.92
2016,8,9,9,30,10.0,223.0,0.8,17.0,231.0,220.89,171.46
2016,8,9,9,45,11.0,233.0,0.8,17.5,242.0,232.01,179.35
2016,8,9,10,0,12.0,243.0,0.8,18.0,253.0,243.21,187.26
2016,8,9,10,15,51.0,318.5,0.95,18.0,362.0,347.36,266.85
2016,8,9,10,30,90.0,394.0,1.1,18.0,471.0,454.88,346.13
2016,8,9,10,45,87.0,407.0,1.25,18.0,483.0,469.89,356.39
2016,8,9,11,0,84.0,420.0,1.4,18.0,495.0,484.56,367.1
2016,8,9,11,15,105.5,436.0,1.6,18.0,531.5,523.75,396.48
2016,8,9,11,30,127.0,452.0,1.8,18.0,568.0,568.01,429.11
2016,8,9,11,45,89.5,433.0,2.0,18.5,515.5,514.15,389.1
2016,8,9,12,0,52.0,414.0,2.2,19.0,463.0,462.41,350.49
2016,8,9,12,15,168.0,429.5,2.35,19.0,586.0,598.73,453.76
2016,8,9,12,30,284.0,445.0,2.5,19.0,709.0,738.09,554.88
2016,8,9,12,45,340.0,417.5,2.7,19.0,730.5,769.09,578.71
2016,8,9,13,0,396.0,390.0,2.9,19.0,752.0,798.77,602.49
2016,8,9,13,15,382.0,390.5,3.0,19.0,735.5,786.97,594.57
2016,8,9,13,30,368.0,391.0,3.1,19.0,719.0,773.71,585.93
2016,8,9,13,45,403.5,363.0,3.25,19.0,714.0,784.26,596.01
2016,8,9,14,0,439.0,335.0,3.4,19.0,709.0,785.64,599.7
2016,8,9,14,15,358.5,351.5,3.45,18.5,650.0,713.75,548.38
2016,8,9,14,30,278.0,368.0,3.5,18.0,591.0,651.43,503.12
2016,8,9,14,45,193.0,355.0,3.6,18.0,506.5,547.32,425.81
2016,8,9,15,0,108.0,342.0,3.7,18.0,422.0,446.88,349.27
2016,8,9,15,15,91.5,317.0,3.7,18.0,382.5,404.13,317.41
2016,8,9,15,30,75.0,292.0,3.7,18.0,343.0,362.04,285.45
2016,8,9,15,45,85.0,274.0,3.7,18.0,327.5,348.96,276.51
2016,8,9,16,0,95.0,256.0,3.7,18.0,312.0,334.91,266.6
2016,8,9,16,15,55.5,216.0,3.65,17.5,248.5,261.22,208.58
2016,8,9,16,30,16.0,176.0,3.6,17.0,185.0,185.45,147.74
2016,8,9,16,45,28.5,166.0,3.55,17.0,179.0,187.99,150.64
2016,8,9,17,0,41.0,156.0,3.5,17.0,173.0,184.15,148.01
2016,8,9,17,15,35.0,135.0,3.55,16.5,148.5,157.47,126.46
2016,8,9,17,30,29.0,114.0,3.6,16.0,124.0,131.32,104.95
2016,8,9,17,45,254.0,86.0,3.65,16.0,142.0,199.53,159.56
2016,8,9,18,0,479.0,58.0,3.7,16.0,160.0,240.49,186.0
2016,8,9,18,15,385.5,47.5,3.7,15.5,115.0,174.63,128.52
2016,8,9,18,30,292.0,37.0,3.7,15.0,70.0,118.88,79.5
2016,8,9,18,45,146.0,18.5,3.7,15.0,35.0,51.11,9.48
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
