Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,154.5,16.5,3.05,14.5,33.5,12.38,0.0
2016,8,10,6,0,309.0,33.0,3.1,15.0,67.0,25.45,15.64
2016,8,10,6,15,402.0,43.0,3.0,15.0,111.5,31.68,22.07
2016,8,10,6,30,495.0,53.0,2.9,15.0,156.0,37.51,27.64
2016,8,10,6,45,247.5,54.0,2.8,15.5,105.5,53.55,32.36
2016,8,10,7,0,0.0,55.0,2.7,16.0,55.0,53.14,39.5
2016,8,10,7,15,0.0,66.0,2.55,16.0,66.0,63.79,48.44
2016,8,10,7,30,0.0,77.0,2.4,16.0,77.0,74.4,57.21
2016,8,10,7,45,0.0,93.0,2.25,16.0,93.0,89.58,69.65
2016,8,10,8,0,0.0,109.0,2.1,16.0,109.0,104.8,81.97
2016,8,10,8,15,0.5,137.5,2.05,16.0,138.0,131.95,103.91
2016,8,10,8,30,1.0,166.0,2.0,16.0,167.0,159.25,125.64
2016,8,10,8,45,0.5,158.5,1.95,16.5,159.0,152.47,119.5
2016,8,10,9,0,0.0,151.0,1.9,17.0,151.0,145.42,113.28
2016,8,10,9,15,1.0,162.0,1.9,17.0,163.0,156.71,122.05
2016,8,10,9,30,2.0,173.0,1.9,17.0,175.0,168.12,130.85
2016,8,10,9,45,3.5,183.0,1.95,17.5,186.0,179.05,139.0
2016,8,10,10,0,5.0,193.0,2.0,18.0,197.0,190.12,147.24
2016,8,10,10,15,8.5,224.0,2.1,18.0,231.5,223.12,172.89
2016,8,10,10,30,12.0,255.0,2.2,18.0,266.0,256.53,198.57
2016,8,10,10,45,27.5,317.0,2.3,18.0,342.0,332.45,256.77
2016,8,10,11,0,43.0,379.0,2.4,18.0,418.0,408.83,314.05
2016,8,10,11,15,168.0,406.0,2.45,18.0,559.0,553.38,424.02
2016,8,10,11,30,293.0,433.0,2.5,18.0,700.0,705.05,534.68
2016,8,10,11,45,246.0,446.5,2.65,18.0,672.5,683.74,517.61
2016,8,10,12,0,199.0,460.0,2.8,18.0,645.0,654.69,496.22
2016,8,10,12,15,296.5,428.5,2.9,18.0,703.5,727.72,551.99
2016,8,10,12,30,394.0,397.0,3.0,18.0,762.0,796.08,603.2
2016,8,10,12,45,413.5,384.5,3.15,18.0,765.0,812.99,616.09
2016,8,10,13,0,433.0,372.0,3.3,18.0,768.0,822.84,624.65
2016,8,10,13,15,308.0,404.5,3.45,18.0,683.5,728.71,555.55
2016,8,10,13,30,183.0,437.0,3.6,18.0,599.0,632.98,484.06
2016,8,10,13,45,148.5,422.5,3.75,18.0,552.0,584.31,449.01
2016,8,10,14,0,114.0,408.0,3.9,18.0,505.0,535.64,413.13
2016,8,10,14,15,100.5,388.5,4.0,17.5,472.0,493.13,382.92
2016,8,10,14,30,87.0,369.0,4.1,17.0,439.0,459.22,358.61
2016,8,10,14,45,122.5,357.0,4.2,17.0,450.5,486.12,381.13
2016,8,10,15,0,158.0,345.0,4.3,17.0,462.0,502.16,395.34
2016,8,10,15,15,136.5,323.0,4.25,17.0,420.0,456.8,360.88
2016,8,10,15,30,115.0,301.0,4.2,17.0,378.0,412.24,326.92
2016,8,10,15,45,95.0,275.0,4.2,17.0,335.5,357.84,285.12
2016,8,10,16,0,75.0,249.0,4.2,17.0,293.0,312.56,249.86
2016,8,10,16,15,76.5,227.5,4.1,16.5,269.5,288.49,231.95
2016,8,10,16,30,78.0,206.0,4.0,16.0,246.0,264.08,213.44
2016,8,10,16,45,47.0,174.5,3.95,16.0,197.5,208.63,168.38
2016,8,10,17,0,16.0,143.0,3.9,16.0,149.0,151.47,121.38
2016,8,10,17,15,10.5,124.0,3.8,15.5,127.5,128.99,103.16
2016,8,10,17,30,5.0,105.0,3.7,15.0,106.0,107.03,85.02
2016,8,10,17,45,257.0,78.5,3.65,15.0,132.0,197.17,158.13
2016,8,10,18,0,509.0,52.0,3.6,15.0,158.0,243.35,188.2
2016,8,10,18,15,416.0,42.5,3.5,15.0,113.0,177.37,129.83
2016,8,10,18,30,323.0,33.0,3.4,15.0,68.0,121.53,79.83
2016,8,10,18,45,161.5,16.5,3.3,15.0,34.0,51.97,3.3
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,17.0,2.0,14.0,29.5,13.15,0.0
2016,8,11,6,0,233.0,34.0,2.2,14.0,59.0,26.11,16.15
2016,8,11,6,15,319.5,47.5,2.25,14.0,102.0,35.65,25.62
2016,8,11,6,30,406.0,61.0,2.3,14.0,145.0,44.94,34.34
2016,8,11,6,45,457.5,72.5,2.4,14.5,192.5,78.1,47.21
2016,8,11,7,0,509.0,84.0,2.5,15.0,240.0,121.31,75.28
2016,8,11,7,15,254.5,82.0,2.45,15.0,160.0,109.52,76.01
2016,8,11,7,30,0.0,80.0,2.4,15.0,80.0,77.19,59.73
2016,8,11,7,45,0.0,85.0,2.35,15.5,85.0,82.08,63.55
2016,8,11,8,0,0.0,90.0,2.3,16.0,90.0,86.95,67.23
2016,8,11,8,15,0.0,110.5,2.25,16.0,110.5,106.45,83.07
2016,8,11,8,30,0.0,131.0,2.2,16.0,131.0,126.0,98.75
2016,8,11,8,45,2.0,159.0,2.2,16.5,160.5,153.68,120.63
2016,8,11,9,0,4.0,187.0,2.2,17.0,190.0,181.66,142.41
2016,8,11,9,15,34.5,254.5,2.2,17.0,280.0,262.97,206.54
2016,8,11,9,30,65.0,322.0,2.2,17.0,370.0,348.55,272.39
2016,8,11,9,45,44.0,308.0,2.2,17.5,341.0,325.64,253.26
2016,8,11,10,0,23.0,294.0,2.2,18.0,312.0,300.05,232.46
2016,8,11,10,15,89.5,352.5,2.2,18.0,428.0,409.47,316.82
2016,8,11,10,30,156.0,411.0,2.2,18.0,544.0,525.83,403.25
2016,8,11,10,45,147.5,422.5,2.25,18.0,550.5,537.79,410.77
2016,8,11,11,0,139.0,434.0,2.3,18.0,557.0,548.86,418.29
2016,8,11,11,15,242.5,425.0,2.35,18.0,644.5,641.95,488.24
2016,8,11,11,30,346.0,416.0,2.4,18.0,732.0,736.52,557.26
2016,8,11,11,45,358.5,409.0,2.45,18.5,738.0,751.21,566.38
2016,8,11,12,0,371.0,402.0,2.5,19.0,744.0,764.9,575.45
2016,8,11,12,15,275.5,431.0,2.55,19.0,685.5,709.96,534.31
2016,8,11,12,30,180.0,460.0,2.6,19.0,627.0,645.63,486.45
2016,8,11,12,45,146.0,452.5,2.7,19.0,587.5,607.85,459.52
2016,8,11,13,0,112.0,445.0,2.8,19.0,548.0,569.02,431.3
2016,8,11,13,15,116.5,438.0,2.85,19.0,543.0,567.88,431.35
2016,8,11,13,30,121.0,431.0,2.9,19.0,538.0,566.11,430.77
2016,8,11,13,45,105.5,414.5,3.0,19.0,506.0,525.79,401.82
2016,8,11,14,0,90.0,398.0,3.1,19.0,474.0,493.53,378.57
2016,8,11,14,15,81.0,379.0,3.15,18.5,445.5,464.72,358.46
2016,8,11,14,30,72.0,360.0,3.2,18.0,417.0,435.84,338.04
2016,8,11,14,45,72.0,343.0,3.25,18.0,398.0,417.23,324.87
2016,8,11,15,0,72.0,326.0,3.3,18.0,379.0,398.33,311.35
2016,8,11,15,15,67.0,304.5,3.3,18.0,352.0,370.08,290.39
2016,8,11,15,30,62.0,283.0,3.3,18.0,325.0,341.88,269.32
2016,8,11,15,45,45.5,252.0,3.35,18.0,281.5,294.59,232.84
2016,8,11,16,0,29.0,221.0,3.4,18.0,238.0,248.34,196.7
2016,8,11,16,15,21.5,197.0,3.4,17.5,209.0,211.1,167.82
2016,8,11,16,30,14.0,173.0,3.4,17.0,180.0,181.15,144.31
2016,8,11,16,45,7.0,146.5,3.4,17.0,150.0,149.5,118.82
2016,8,11,17,0,0.0,120.0,3.4,17.0,120.0,118.49,93.53
2016,8,11,17,15,0.0,102.5,3.35,16.5,102.5,101.07,79.48
2016,8,11,17,30,0.0,85.0,3.3,16.0,85.0,83.64,65.12
2016,8,11,17,45,236.5,70.0,3.3,16.0,118.5,178.9,142.53
2016,8,11,18,0,473.0,55.0,3.3,16.0,152.0,232.95,179.25
2016,8,11,18,15,381.0,44.0,3.15,15.5,107.5,167.79,122.27
2016,8,11,18,30,289.0,33.0,3.0,15.0,63.0,112.74,73.22
2016,8,11,18,45,144.5,16.5,2.9,15.0,31.5,48.12,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,163.0,15.5,1.9,14.0,32.5,11.66,0.0
2016,8,12,6,0,326.0,31.0,2.0,14.0,65.0,23.85,14.14
2016,8,12,6,15,419.5,40.5,1.95,14.0,110.0,29.71,20.4
2016,8,12,6,30,513.0,50.0,1.9,14.0,155.0,35.19,25.7
2016,8,12,6,45,575.5,56.5,1.85,14.5,206.0,68.71,36.17
2016,8,12,7,0,638.0,63.0,1.8,15.0,257.0,115.31,64.84
2016,8,12,7,15,319.0,89.5,1.8,15.0,186.5,125.89,86.81
2016,8,12,7,30,0.0,116.0,1.8,15.0,116.0,110.08,87.15
2016,8,12,7,45,1.0,135.0,1.8,15.5,135.5,128.43,101.86
2016,8,12,8,0,2.0,154.0,1.8,16.0,155.0,146.98,116.44
2016,8,12,8,15,5.5,171.5,1.8,16.0,175.0,165.33,130.86
2016,8,12,8,30,9.0,189.0,1.8,16.0,195.0,184.11,145.53
2016,8,12,8,45,20.0,222.5,1.85,16.5,236.0,221.87,174.92
2016,8,12,9,0,31.0,256.0,1.9,17.0,277.0,259.34,203.62
2016,8,12,9,15,29.0,267.5,1.9,17.0,288.5,271.84,212.79
2016,8,12,9,30,27.0,279.0,1.9,17.0,300.0,284.1,221.8
2016,8,12,9,45,31.0,299.0,1.95,17.5,323.5,308.29,239.66
2016,8,12,10,0,35.0,319.0,2.0,18.0,347.0,332.94,257.64
2016,8,12,10,15,54.5,353.5,2.1,18.0,399.5,383.78,296.16
2016,8,12,10,30,74.0,388.0,2.2,18.0,452.0,436.38,335.42
2016,8,12,10,45,68.0,394.0,2.3,18.0,453.5,441.51,338.67
2016,8,12,11,0,62.0,400.0,2.4,18.0,455.0,446.05,341.74
2016,8,12,11,15,71.5,415.0,2.5,18.0,479.5,472.78,361.7
2016,8,12,11,30,81.0,430.0,2.6,18.0,504.0,499.93,381.79
2016,8,12,11,45,82.0,434.5,2.75,18.0,509.5,508.86,388.45
2016,8,12,12,0,83.0,439.0,2.9,18.0,515.0,517.53,395.05
2016,8,12,12,15,61.0,414.0,2.95,18.0,470.5,473.6,362.24
2016,8,12,12,30,39.0,389.0,3.0,18.0,426.0,428.61,328.53
2016,8,12,12,45,107.5,420.0,3.15,18.0,518.5,536.52,411.25
2016,8,12,13,0,176.0,451.0,3.3,18.0,611.0,638.23,487.09
2016,8,12,13,15,130.5,434.0,3.35,18.0,552.0,577.5,441.61
2016,8,12,13,30,85.0,417.0,3.4,18.0,493.0,508.01,389.98
2016,8,12,13,45,101.0,411.0,3.45,18.0,498.5,517.78,398.67
2016,8,12,14,0,117.0,405.0,3.5,18.0,504.0,535.45,412.74
2016,8,12,14,15,93.0,380.5,3.5,18.0,457.5,477.66,369.72
2016,8,12,14,30,69.0,356.0,3.5,18.0,411.0,428.88,333.16
2016,8,12,14,45,97.0,348.0,3.5,18.0,421.5,445.07,347.23
2016,8,12,15,0,125.0,340.0,3.5,18.0,432.0,468.04,366.03
2016,8,12,15,15,163.0,319.0,3.45,18.0,431.5,474.65,372.95
2016,8,12,15,30,201.0,298.0,3.4,18.0,431.0,478.28,377.61
2016,8,12,15,45,142.0,273.0,3.4,18.0,364.0,399.55,316.72
2016,8,12,16,0,83.0,248.0,3.4,18.0,297.0,317.43,252.37
2016,8,12,16,15,52.5,214.0,3.3,18.0,244.0,257.17,204.87
2016,8,12,16,30,22.0,180.0,3.2,18.0,191.0,193.75,154.02
2016,8,12,16,45,16.0,158.5,3.15,18.0,166.0,167.6,133.25
2016,8,12,17,0,10.0,137.0,3.1,18.0,141.0,141.96,112.57
2016,8,12,17,15,5.0,118.5,3.05,17.5,120.5,120.56,95.32
2016,8,12,17,30,0.0,100.0,3.0,17.0,100.0,99.65,78.18
2016,8,12,17,45,240.5,76.5,2.95,17.0,125.5,181.95,144.19
2016,8,12,18,0,481.0,53.0,2.9,17.0,151.0,232.37,177.46
2016,8,12,18,15,384.5,42.5,2.85,16.5,106.0,166.24,120.02
2016,8,12,18,30,288.0,32.0,2.8,16.0,61.0,110.74,70.43
2016,8,12,18,45,144.0,16.0,2.8,16.0,30.5,46.71,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,143.5,15.5,2.3,14.5,30.5,11.76,0.0
2016,8,13,6,0,287.0,31.0,2.4,15.0,61.0,24.0,14.04
2016,8,13,6,15,382.0,41.5,2.35,15.0,104.5,30.77,21.19
2016,8,13,6,30,477.0,52.0,2.3,15.0,148.0,37.09,27.23
2016,8,13,6,45,238.5,72.5,2.25,15.5,120.5,66.55,44.06
2016,8,13,7,0,0.0,93.0,2.2,16.0,93.0,87.33,68.22
2016,8,13,7,15,1.5,112.0,2.15,16.0,112.5,105.55,83.28
2016,8,13,7,30,3.0,131.0,2.1,16.0,132.0,124.07,98.35
2016,8,13,7,45,13.5,155.5,2.1,16.5,162.0,150.22,119.0
2016,8,13,8,0,24.0,180.0,2.1,17.0,192.0,177.73,140.53
2016,8,13,8,15,32.5,205.0,2.0,17.0,223.0,203.79,160.97
2016,8,13,8,30,41.0,230.0,1.9,17.0,254.0,233.44,184.07
2016,8,13,8,45,44.0,250.5,1.85,17.5,278.5,257.41,202.11
2016,8,13,9,0,47.0,271.0,1.8,18.0,303.0,281.76,220.18
2016,8,13,9,15,69.0,301.5,1.85,18.0,351.0,326.93,254.79
2016,8,13,9,30,91.0,332.0,1.9,18.0,399.0,374.4,290.7
2016,8,13,9,45,85.5,347.0,2.0,18.5,412.5,390.72,301.9
2016,8,13,10,0,80.0,362.0,2.1,19.0,426.0,406.46,312.66
2016,8,13,10,15,103.5,384.5,2.2,19.0,470.0,450.9,345.97
2016,8,13,10,30,127.0,407.0,2.3,19.0,514.0,498.88,381.42
2016,8,13,10,45,120.0,417.0,2.45,19.0,520.5,509.66,388.88
2016,8,13,11,0,113.0,427.0,2.6,19.0,527.0,519.7,396.01
2016,8,13,11,15,137.5,438.5,2.7,19.0,562.0,558.54,424.9
2016,8,13,11,30,162.0,450.0,2.8,19.0,597.0,598.27,454.12
2016,8,13,11,45,143.0,452.0,2.95,19.0,582.5,588.48,446.59
2016,8,13,12,0,124.0,454.0,3.1,19.0,568.0,577.41,438.38
2016,8,13,12,15,150.5,456.0,3.25,19.0,595.0,609.07,462.61
2016,8,13,12,30,177.0,458.0,3.4,19.0,622.0,640.71,486.54
2016,8,13,12,45,201.0,451.5,3.55,19.0,635.5,660.76,502.23
2016,8,13,13,0,225.0,445.0,3.7,19.0,649.0,680.06,517.49
2016,8,13,13,15,199.5,439.0,3.8,19.0,618.0,650.39,495.97
2016,8,13,13,30,174.0,433.0,3.9,19.0,587.0,620.01,474.02
2016,8,13,13,45,151.5,419.5,4.05,19.0,551.0,584.14,448.23
2016,8,13,14,0,129.0,406.0,4.2,19.0,515.0,548.02,421.98
2016,8,13,14,15,119.5,389.0,4.25,19.0,487.5,520.35,402.1
2016,8,13,14,30,110.0,372.0,4.3,19.0,460.0,483.74,375.5
2016,8,13,14,45,108.5,354.0,4.35,19.0,437.0,461.87,360.0
2016,8,13,15,0,107.0,336.0,4.4,19.0,414.0,439.66,344.07
2016,8,13,15,15,115.5,316.5,4.4,19.0,396.5,432.13,339.42
2016,8,13,15,30,124.0,297.0,4.4,19.0,379.0,415.16,327.56
2016,8,13,15,45,97.0,270.0,4.4,19.0,331.5,353.99,280.45
2016,8,13,16,0,70.0,243.0,4.4,19.0,284.0,302.5,240.27
2016,8,13,16,15,49.5,213.0,4.4,18.5,241.0,254.09,202.56
2016,8,13,16,30,29.0,183.0,4.4,18.0,198.0,207.26,165.45
2016,8,13,16,45,15.0,156.0,4.4,18.0,164.0,164.44,130.88
2016,8,13,17,0,1.0,129.0,4.4,18.0,130.0,128.65,101.65
2016,8,13,17,15,0.5,110.0,4.4,17.5,110.5,109.39,86.14
2016,8,13,17,30,0.0,91.0,4.4,17.0,91.0,90.15,70.32
2016,8,13,17,45,234.5,71.5,4.4,17.0,118.0,178.91,141.87
2016,8,13,18,0,469.0,52.0,4.4,17.0,145.0,226.0,172.68
2016,8,13,18,15,371.0,41.5,4.3,16.5,101.5,160.35,115.48
2016,8,13,18,30,273.0,31.0,4.2,16.0,58.0,105.54,65.87
2016,8,13,18,45,136.5,15.5,4.1,16.0,29.0,44.11,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,141.5,15.5,2.5,14.5,29.5,11.87,0.0
2016,8,14,6,0,283.0,31.0,2.6,15.0,59.0,24.17,14.0
2016,8,14,6,15,379.5,41.5,2.6,15.0,103.0,30.93,21.29
2016,8,14,6,30,476.0,52.0,2.6,15.0,147.0,37.25,27.35
2016,8,14,6,45,238.0,60.5,2.6,15.5,108.0,56.48,35.74
2016,8,14,7,0,0.0,69.0,2.6,16.0,69.0,66.2,50.5
2016,8,14,7,15,0.0,84.0,2.6,16.0,84.0,80.39,62.38
2016,8,14,7,30,0.0,99.0,2.6,16.0,99.0,94.64,74.13
2016,8,14,7,45,0.0,119.0,2.65,16.0,119.0,113.55,89.57
2016,8,14,8,0,0.0,139.0,2.7,16.0,139.0,132.56,104.89
2016,8,14,8,15,4.5,164.0,2.7,16.0,167.0,158.01,125.22
2016,8,14,8,30,9.0,189.0,2.7,16.0,195.0,184.08,145.87
2016,8,14,8,45,15.5,214.5,2.7,16.5,224.5,212.2,167.67
2016,8,14,9,0,22.0,240.0,2.7,17.0,254.0,241.12,189.84
2016,8,14,9,15,25.0,259.5,2.65,17.0,277.0,263.11,206.64
2016,8,14,9,30,28.0,279.0,2.6,17.0,300.0,284.78,223.08
2016,8,14,9,45,34.0,303.0,2.6,17.5,329.5,314.18,245.01
2016,8,14,10,0,40.0,327.0,2.6,18.0,359.0,344.27,267.17
2016,8,14,10,15,97.5,368.0,2.6,18.0,449.0,430.49,333.26
2016,8,14,10,30,155.0,409.0,2.6,18.0,539.0,523.15,402.44
2016,8,14,10,45,207.5,415.0,2.6,18.0,594.5,580.39,444.81
2016,8,14,11,0,260.0,421.0,2.6,18.0,650.0,643.29,490.83
2016,8,14,11,15,208.5,435.0,2.6,18.0,621.0,618.15,470.67
2016,8,14,11,30,157.0,449.0,2.6,18.0,592.0,592.76,450.69
2016,8,14,11,45,132.5,449.0,2.65,18.5,570.5,575.73,437.04
2016,8,14,12,0,108.0,449.0,2.7,19.0,549.0,551.59,418.24
2016,8,14,12,15,145.0,453.0,2.75,19.0,587.0,600.77,455.12
2016,8,14,12,30,182.0,457.0,2.8,19.0,625.0,644.57,487.5
2016,8,14,12,45,224.5,446.0,2.9,19.0,650.5,678.02,513.04
2016,8,14,13,0,267.0,435.0,3.0,19.0,676.0,718.24,543.19
2016,8,14,13,15,272.5,425.5,3.1,19.0,668.0,715.5,542.07
2016,8,14,13,30,278.0,416.0,3.2,19.0,660.0,711.44,540.35
2016,8,14,13,45,236.0,411.0,3.35,19.0,615.0,656.59,501.27
2016,8,14,14,0,194.0,406.0,3.5,19.0,570.0,609.89,467.58
2016,8,14,14,15,181.0,391.0,3.6,18.5,539.5,580.04,447.5
2016,8,14,14,30,168.0,376.0,3.7,18.0,509.0,549.87,426.82
2016,8,14,14,45,202.5,354.0,3.85,18.0,507.0,554.34,432.65
2016,8,14,15,0,237.0,332.0,4.0,18.0,505.0,556.25,436.38
2016,8,14,15,15,172.0,313.0,4.1,18.0,434.5,475.5,374.73
2016,8,14,15,30,107.0,294.0,4.2,18.0,364.0,390.24,308.77
2016,8,14,15,45,84.5,266.5,4.3,18.0,319.5,340.6,270.71
2016,8,14,16,0,62.0,239.0,4.4,18.0,275.0,292.34,233.03
2016,8,14,16,15,37.0,203.0,4.4,17.5,224.0,234.63,187.49
2016,8,14,16,30,12.0,167.0,4.4,17.0,173.0,173.79,138.55
2016,8,14,16,45,6.5,147.0,4.45,17.0,150.5,149.97,119.42
2016,8,14,17,0,1.0,127.0,4.5,17.0,128.0,126.64,100.43
2016,8,14,17,15,0.5,108.0,4.45,16.5,108.5,107.37,84.81
2016,8,14,17,30,0.0,89.0,4.4,16.0,89.0,88.13,68.9
2016,8,14,17,45,211.5,73.0,4.35,16.0,114.0,165.68,131.53
2016,8,14,18,0,423.0,57.0,4.3,16.0,139.0,214.53,164.43
2016,8,14,18,15,324.5,44.5,4.15,15.5,96.0,149.32,107.79
2016,8,14,18,30,226.0,32.0,4.0,15.0,53.0,95.02,58.36
2016,8,14,18,45,113.0,16.0,3.85,15.0,26.5,39.33,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,166.5,14.5,2.7,14.0,30.5,11.04,0.0
2016,8,15,6,0,333.0,29.0,2.8,14.0,61.0,22.4,12.44
2016,8,15,6,15,433.5,38.5,2.7,14.0,107.0,28.34,19.1
2016,8,15,6,30,534.0,48.0,2.6,14.0,153.0,33.9,24.49
2016,8,15,6,45,267.0,49.5,2.55,14.5,102.0,48.62,28.62
2016,8,15,7,0,0.0,51.0,2.5,15.0,51.0,49.27,36.38
2016,8,15,7,15,0.0,62.0,2.45,15.0,62.0,59.92,45.38
2016,8,15,7,30,0.0,73.0,2.4,15.0,73.0,70.58,54.26
2016,8,15,7,45,0.0,104.0,2.4,15.5,104.0,99.74,78.31
2016,8,15,8,0,0.0,135.0,2.4,16.0,135.0,128.87,101.86
2016,8,15,8,15,0.0,138.0,2.4,16.0,138.0,132.19,104.19
2016,8,15,8,30,0.0,141.0,2.4,16.0,141.0,135.39,106.46
2016,8,15,8,45,1.5,161.5,2.4,16.0,163.0,155.78,122.64
2016,8,15,9,0,3.0,182.0,2.4,16.0,185.0,176.4,138.86
2016,8,15,9,15,9.5,215.5,2.4,16.0,223.0,212.5,167.34
2016,8,15,9,30,16.0,249.0,2.4,16.0,261.0,249.4,196.09
2016,8,15,9,45,25.0,283.0,2.45,16.5,302.5,289.23,226.48
2016,8,15,10,0,34.0,317.0,2.5,17.0,344.0,330.43,257.48
2016,8,15,10,15,30.5,319.5,2.55,17.0,344.5,332.93,258.85
2016,8,15,10,30,27.0,322.0,2.6,17.0,345.0,335.02,260.07
2016,8,15,10,45,34.0,346.0,2.7,17.5,375.5,366.49,283.48
2016,8,15,11,0,41.0,370.0,2.8,18.0,406.0,398.59,307.01
2016,8,15,11,15,121.0,408.0,2.9,18.0,517.0,513.77,394.94
2016,8,15,11,30,201.0,446.0,3.0,18.0,628.0,629.87,480.91
2016,8,15,11,45,162.5,449.0,3.1,18.0,596.5,603.74,460.36
2016,8,15,12,0,124.0,452.0,3.2,18.0,565.0,575.54,439.0
2016,8,15,12,15,116.0,450.0,3.3,18.0,556.0,569.88,435.05
2016,8,15,12,30,108.0,448.0,3.4,18.0,547.0,556.65,425.56
2016,8,15,12,45,178.0,443.0,3.5,18.0,604.5,629.46,481.4
2016,8,15,13,0,248.0,438.0,3.6,18.0,662.0,702.7,536.33
2016,8,15,13,15,216.5,434.0,3.65,18.0,627.0,661.7,506.16
2016,8,15,13,30,185.0,430.0,3.7,18.0,592.0,627.53,481.22
2016,8,15,13,45,130.5,408.0,3.75,18.0,521.0,551.75,424.95
2016,8,15,14,0,76.0,386.0,3.8,18.0,450.0,467.72,361.71
2016,8,15,14,15,69.0,366.5,3.8,18.0,423.0,440.45,341.91
2016,8,15,14,30,62.0,347.0,3.8,18.0,396.0,413.08,321.68
2016,8,15,14,45,78.5,338.5,3.85,18.0,397.5,418.48,327.16
2016,8,15,15,0,95.0,330.0,3.9,18.0,399.0,422.84,331.75
2016,8,15,15,15,68.5,297.0,3.8,17.5,345.5,363.49,286.59
2016,8,15,15,30,42.0,264.0,3.7,17.0,292.0,305.52,241.91
2016,8,15,15,45,80.0,256.5,3.65,17.0,304.5,326.24,260.19
2016,8,15,16,0,118.0,249.0,3.6,17.0,317.0,351.37,281.45
2016,8,15,16,15,80.5,218.5,3.5,17.0,263.0,281.53,225.92
2016,8,15,16,30,43.0,188.0,3.4,17.0,209.0,221.96,177.98
2016,8,15,16,45,25.5,160.0,3.35,17.0,172.5,175.09,140.13
2016,8,15,17,0,8.0,132.0,3.3,17.0,136.0,135.85,108.02
2016,8,15,17,15,4.0,113.5,3.15,16.5,115.5,115.07,91.17
2016,8,15,17,30,0.0,95.0,3.0,16.0,95.0,94.67,74.32
2016,8,15,17,45,261.5,71.0,2.95,16.0,121.0,187.87,148.93
2016,8,15,18,0,523.0,47.0,2.9,16.0,147.0,236.11,179.2
2016,8,15,18,15,419.5,37.5,2.8,15.5,101.5,167.6,119.25
2016,8,15,18,30,316.0,28.0,2.7,15.0,56.0,110.62,65.08
2016,8,15,18,45,158.0,14.0,2.65,15.0,28.0,40.17,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,15.0,2.3,13.5,28.5,11.62,0.0
2016,8,16,6,0,286.0,30.0,2.4,14.0,57.0,23.54,13.13
2016,8,16,6,15,387.5,40.5,2.35,14.0,102.0,30.34,20.8
2016,8,16,6,30,489.0,51.0,2.3,14.0,147.0,36.7,26.95
2016,8,16,6,45,244.5,60.5,2.3,14.5,108.5,55.9,35.57
2016,8,16,7,0,0.0,70.0,2.3,15.0,70.0,67.04,51.41
2016,8,16,7,15,0.0,84.5,2.3,15.0,84.5,80.79,62.97
2016,8,16,7,30,0.0,99.0,2.3,15.0,99.0,94.6,74.4
2016,8,16,7,45,1.5,126.5,2.3,15.0,127.5,120.75,95.85
2016,8,16,8,0,3.0,154.0,2.3,15.0,156.0,147.23,117.26
2016,8,16,8,15,6.5,172.0,2.35,15.0,176.0,166.09,132.21
2016,8,16,8,30,10.0,190.0,2.4,15.0,196.0,185.41,147.43
2016,8,16,8,45,45.0,238.0,2.45,15.5,267.5,246.45,195.68
2016,8,16,9,0,80.0,286.0,2.5,16.0,339.0,313.17,247.52
2016,8,16,9,15,152.5,309.5,2.5,16.0,418.0,382.55,301.68
2016,8,16,9,30,225.0,333.0,2.5,16.0,497.0,459.77,361.12
2016,8,16,9,45,149.5,344.5,2.55,16.5,455.5,431.98,337.61
2016,8,16,10,0,74.0,356.0,2.6,17.0,414.0,396.47,308.22
2016,8,16,10,15,71.0,368.0,2.6,17.0,426.0,410.42,318.45
2016,8,16,10,30,68.0,380.0,2.6,17.0,438.0,424.02,328.14
2016,8,16,10,45,82.5,399.5,2.65,17.5,471.5,459.13,353.79
2016,8,16,11,0,97.0,419.0,2.7,18.0,505.0,495.14,379.73
2016,8,16,11,15,79.5,415.0,2.7,18.0,486.0,480.15,367.76
2016,8,16,11,30,62.0,411.0,2.7,18.0,467.0,463.87,355.08
2016,8,16,11,45,50.5,399.0,2.75,18.0,445.0,443.99,340.11
2016,8,16,12,0,39.0,387.0,2.8,18.0,423.0,423.29,324.48
2016,8,16,12,15,44.5,395.5,2.8,18.0,437.0,439.17,336.54
2016,8,16,12,30,50.0,404.0,2.8,18.0,451.0,455.07,348.46
2016,8,16,12,45,41.5,385.0,2.85,18.0,424.0,428.83,328.89
2016,8,16,13,0,33.0,366.0,2.9,18.0,397.0,402.13,309.07
2016,8,16,13,15,34.5,363.0,2.9,18.0,395.0,401.53,309.0
2016,8,16,13,30,36.0,360.0,2.9,18.0,393.0,400.75,308.74
2016,8,16,13,45,48.5,366.5,2.95,18.0,408.5,420.39,324.34
2016,8,16,14,0,61.0,373.0,3.0,18.0,424.0,439.73,339.62
2016,8,16,14,15,85.0,370.5,3.05,18.0,438.5,459.72,355.97
2016,8,16,14,30,109.0,368.0,3.1,18.0,453.0,478.63,371.49
2016,8,16,14,45,97.0,346.5,3.15,18.0,419.5,443.64,345.6
2016,8,16,15,0,85.0,325.0,3.2,18.0,386.0,408.84,319.85
2016,8,16,15,15,101.0,308.5,3.3,18.0,377.0,403.12,317.06
2016,8,16,15,30,117.0,292.0,3.4,18.0,368.0,404.07,319.14
2016,8,16,15,45,89.0,263.5,3.5,18.0,319.0,340.82,270.42
2016,8,16,16,0,61.0,235.0,3.6,18.0,270.0,287.37,228.68
2016,8,16,16,15,35.5,199.0,3.6,17.5,219.0,229.42,183.06
2016,8,16,16,30,10.0,163.0,3.6,17.0,168.0,168.47,134.09
2016,8,16,16,45,5.0,129.0,3.6,17.0,131.5,130.39,103.26
2016,8,16,17,0,0.0,95.0,3.6,17.0,95.0,92.93,72.45
2016,8,16,17,15,0.0,80.5,3.55,16.5,80.5,78.56,60.74
2016,8,16,17,30,0.0,66.0,3.5,16.0,66.0,64.19,48.78
2016,8,16,17,45,203.5,61.5,3.5,16.0,99.5,154.05,121.64
2016,8,16,18,0,407.0,57.0,3.5,16.0,133.0,206.83,157.53
2016,8,16,18,15,306.0,43.5,3.4,15.5,90.0,140.77,100.45
2016,8,16,18,30,205.0,30.0,3.3,15.0,47.0,86.73,49.34
2016,8,16,18,45,102.5,15.0,3.25,15.0,23.5,31.58,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,100.0,15.0,2.45,14.5,24.5,14.74,0.0
2016,8,17,6,0,200.0,30.0,2.6,15.0,49.0,23.2,12.52
2016,8,17,6,15,294.5,43.5,2.55,15.0,90.5,32.88,22.86
2016,8,17,6,30,389.0,57.0,2.5,15.0,132.0,42.38,31.81
2016,8,17,6,45,194.5,61.0,2.5,15.5,98.5,58.21,38.8
2016,8,17,7,0,0.0,65.0,2.5,16.0,65.0,62.51,47.39
2016,8,17,7,15,0.0,80.0,2.4,16.0,80.0,76.69,59.29
2016,8,17,7,30,0.0,95.0,2.3,16.0,95.0,90.93,71.06
2016,8,17,7,45,0.0,105.5,2.25,16.5,105.5,101.1,79.12
2016,8,17,8,0,0.0,116.0,2.2,17.0,116.0,111.26,87.04
2016,8,17,8,15,0.0,138.0,2.1,17.0,138.0,132.17,103.8
2016,8,17,8,30,0.0,160.0,2.0,17.0,160.0,153.18,120.4
2016,8,17,8,45,11.5,200.0,1.95,17.0,207.5,196.71,154.86
2016,8,17,9,0,23.0,240.0,1.9,17.0,255.0,241.61,189.87
2016,8,17,9,15,34.5,271.0,1.9,17.0,295.5,278.38,218.15
2016,8,17,9,30,46.0,302.0,1.9,17.0,336.0,317.82,248.22
2016,8,17,9,45,40.0,308.0,1.95,17.5,338.5,323.07,251.15
2016,8,17,10,0,34.0,314.0,2.0,18.0,341.0,327.65,253.69
2016,8,17,10,15,86.0,359.0,2.05,18.0,430.5,413.14,319.13
2016,8,17,10,30,138.0,404.0,2.1,18.0,520.0,504.88,387.39
2016,8,17,10,45,124.5,413.5,2.15,18.5,520.0,510.21,389.4
2016,8,17,11,0,111.0,423.0,2.2,19.0,520.0,511.15,388.76
2016,8,17,11,15,88.5,418.5,2.25,19.0,497.0,491.67,373.87
2016,8,17,11,30,66.0,414.0,2.3,19.0,474.0,470.6,357.83
2016,8,17,11,45,71.0,422.0,2.35,19.0,487.0,486.36,369.61
2016,8,17,12,0,76.0,430.0,2.4,19.0,500.0,502.12,381.2
2016,8,17,12,15,107.5,441.0,2.45,19.0,539.5,546.31,414.32
2016,8,17,12,30,139.0,452.0,2.5,19.0,579.0,597.81,452.15
2016,8,17,12,45,107.0,436.0,2.6,19.0,533.5,545.63,413.97
2016,8,17,13,0,75.0,420.0,2.7,19.0,488.0,499.47,380.13
2016,8,17,13,15,62.0,400.0,2.8,19.0,455.5,467.13,356.78
2016,8,17,13,30,49.0,380.0,2.9,19.0,423.0,434.46,332.86
2016,8,17,13,45,70.0,385.0,3.0,19.0,444.5,460.7,353.79
2016,8,17,14,0,91.0,390.0,3.1,19.0,466.0,486.36,374.01
2016,8,17,14,15,124.0,381.0,3.25,18.5,480.0,516.12,398.63
2016,8,17,14,30,157.0,372.0,3.4,18.0,494.0,535.42,415.65
2016,8,17,14,45,130.5,350.5,3.55,18.0,449.0,486.38,379.26
2016,8,17,15,0,104.0,329.0,3.7,18.0,404.0,429.58,336.82
2016,8,17,15,15,79.5,299.5,3.7,17.5,355.0,375.48,296.21
2016,8,17,15,30,55.0,270.0,3.7,17.0,306.0,322.61,255.78
2016,8,17,15,45,47.0,246.0,3.75,17.0,275.5,289.75,230.57
2016,8,17,16,0,39.0,222.0,3.8,17.0,245.0,257.31,205.34
2016,8,17,16,15,25.5,192.5,3.75,17.0,207.0,209.5,167.29
2016,8,17,16,30,12.0,163.0,3.7,17.0,169.0,169.82,135.32
2016,8,17,16,45,6.0,131.5,3.65,17.0,134.5,133.66,106.0
2016,8,17,17,0,0.0,100.0,3.6,17.0,100.0,98.13,76.79
2016,8,17,17,15,0.0,84.5,3.5,16.5,84.5,82.75,64.25
2016,8,17,17,30,0.0,69.0,3.4,16.0,69.0,67.35,51.43
2016,8,17,17,45,187.5,62.5,3.35,16.0,96.5,143.11,112.58
2016,8,17,18,0,375.0,56.0,3.3,16.0,124.0,193.11,146.63
2016,8,17,18,15,275.5,42.0,3.2,15.5,83.5,130.01,92.19
2016,8,17,18,30,176.0,28.0,3.1,15.0,43.0,76.88,40.99
2016,8,17,18,45,88.0,14.0,3.05,15.0,21.5,27.96,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,15.0,2.0,14.5,23.0,14.74,0.0
2016,8,18,6,0,181.0,30.0,2.1,15.0,46.0,23.27,12.26
2016,8,18,6,15,277.0,44.0,2.15,15.0,87.5,33.36,23.23
2016,8,18,6,30,373.0,58.0,2.2,15.0,129.0,42.95,32.28
2016,8,18,6,45,186.5,66.5,2.25,15.5,102.0,61.88,42.22
2016,8,18,7,0,0.0,75.0,2.3,16.0,75.0,71.41,54.86
2016,8,18,7,15,0.0,92.0,2.3,16.0,92.0,87.46,68.31
2016,8,18,7,30,0.0,109.0,2.3,16.0,109.0,103.61,81.62
2016,8,18,7,45,8.0,139.5,2.35,16.0,143.5,134.19,106.38
2016,8,18,8,0,16.0,170.0,2.4,16.0,178.0,165.88,131.8
2016,8,18,8,15,34.5,201.5,2.4,16.0,220.5,201.23,159.81
2016,8,18,8,30,53.0,233.0,2.4,16.0,263.0,241.12,191.28
2016,8,18,8,45,38.0,236.5,2.4,16.5,259.5,241.64,190.95
2016,8,18,9,0,23.0,240.0,2.4,17.0,256.0,241.59,190.07
2016,8,18,9,15,23.5,254.0,2.4,17.0,270.5,257.01,201.79
2016,8,18,9,30,24.0,268.0,2.4,17.0,285.0,272.46,213.41
2016,8,18,9,45,35.5,300.0,2.4,17.5,327.5,312.48,243.71
2016,8,18,10,0,47.0,332.0,2.4,18.0,370.0,354.23,274.8
2016,8,18,10,15,64.5,359.5,2.45,18.0,412.5,397.39,307.34
2016,8,18,10,30,82.0,387.0,2.5,18.0,455.0,442.02,340.65
2016,8,18,10,45,128.5,407.5,2.6,18.0,518.0,507.71,390.21
2016,8,18,11,0,175.0,428.0,2.7,18.0,581.0,574.17,439.6
2016,8,18,11,15,179.5,436.0,2.75,18.0,595.5,593.47,453.19
2016,8,18,11,30,184.0,444.0,2.8,18.0,610.0,612.44,466.82
2016,8,18,11,45,194.5,440.0,2.9,18.0,616.0,624.45,476.02
2016,8,18,12,0,205.0,436.0,3.0,18.0,622.0,636.0,484.98
2016,8,18,12,15,252.0,433.0,3.0,18.0,662.0,689.13,524.27
2016,8,18,12,30,299.0,430.0,3.0,18.0,702.0,736.6,558.99
2016,8,18,12,45,242.5,436.5,3.05,18.5,655.5,692.66,525.2
2016,8,18,13,0,186.0,443.0,3.1,19.0,609.0,639.68,485.45
2016,8,18,13,15,189.0,434.0,3.15,19.0,601.0,634.76,482.94
2016,8,18,13,30,192.0,425.0,3.2,19.0,593.0,628.92,479.54
2016,8,18,13,45,209.0,410.5,3.25,19.0,588.5,629.73,481.51
2016,8,18,14,0,226.0,396.0,3.3,19.0,584.0,629.19,482.54
2016,8,18,14,15,196.5,383.0,3.35,18.5,542.0,585.62,451.71
2016,8,18,14,30,167.0,370.0,3.4,18.0,500.0,542.31,420.82
2016,8,18,14,45,187.5,350.0,3.5,18.0,489.5,536.25,418.32
2016,8,18,15,0,208.0,330.0,3.6,18.0,479.0,528.39,414.26
2016,8,18,15,15,176.0,310.0,3.6,18.0,431.0,475.14,374.18
2016,8,18,15,30,144.0,290.0,3.6,18.0,383.0,423.29,334.83
2016,8,18,15,45,125.0,266.5,3.6,18.0,343.0,379.16,301.31
2016,8,18,16,0,106.0,243.0,3.6,18.0,303.0,328.7,262.41
2016,8,18,16,15,83.5,216.5,3.55,17.5,261.0,281.45,225.74
2016,8,18,16,30,61.0,190.0,3.5,17.0,219.0,235.88,189.75
2016,8,18,16,45,63.0,169.0,3.45,17.0,195.5,212.65,171.46
2016,8,18,17,0,65.0,148.0,3.4,17.0,172.0,189.1,152.47
2016,8,18,17,15,51.5,126.5,3.3,16.5,144.0,157.11,126.24
2016,8,18,17,30,38.0,105.0,3.2,16.0,116.0,126.38,100.63
2016,8,18,17,45,137.5,84.5,3.15,16.0,111.5,145.06,114.36
2016,8,18,18,0,237.0,64.0,3.1,16.0,107.0,156.51,119.15
2016,8,18,18,15,163.5,44.0,3.0,15.5,69.0,97.44,68.75
2016,8,18,18,30,90.0,24.0,2.9,15.0,31.0,49.01,22.82
2016,8,18,18,45,45.0,12.0,2.85,15.0,15.5,18.92,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,5,45,31.5,10.5,2.7,15.5,13.0,10.32,0.0
2016,8,19,6,0,63.0,21.0,2.9,16.0,26.0,17.77,7.69
2016,8,19,6,15,112.5,43.5,2.95,16.0,61.5,35.6,24.99
2016,8,19,6,30,162.0,66.0,3.0,16.0,97.0,52.64,40.58
2016,8,19,6,45,81.0,58.0,3.05,16.0,73.5,54.41,38.47
2016,8,19,7,0,0.0,50.0,3.1,16.0,50.0,48.3,35.39
2016,8,19,7,15,0.0,63.0,2.95,16.0,63.0,60.89,46.02
2016,8,19,7,30,0.0,76.0,2.8,16.0,76.0,73.38,56.42
2016,8,19,7,45,0.0,90.5,2.7,16.5,90.5,87.16,67.61
2016,8,19,8,0,0.0,105.0,2.6,17.0,105.0,100.98,78.66
2016,8,19,8,15,0.0,125.5,2.5,17.0,125.5,120.49,94.36
2016,8,19,8,30,0.0,146.0,2.4,17.0,146.0,140.07,109.93
2016,8,19,8,45,0.5,158.5,2.3,17.5,159.5,152.46,119.31
2016,8,19,9,0,1.0,171.0,2.2,18.0,173.0,164.93,128.67
2016,8,19,9,15,4.0,190.5,2.15,18.0,194.5,185.59,144.75
2016,8,19,9,30,7.0,210.0,2.1,18.0,216.0,206.63,160.99
2016,8,19,9,45,10.5,234.0,2.05,18.0,243.0,232.66,181.01
2016,8,19,10,0,14.0,258.0,2.0,18.0,270.0,259.11,201.16
2016,8,19,10,15,25.0,298.5,2.0,18.0,319.5,308.69,239.06
2016,8,19,10,30,36.0,339.0,2.0,18.0,369.0,358.93,276.83
2016,8,19,10,45,83.5,382.0,2.05,18.5,454.0,442.92,339.78
2016,8,19,11,0,131.0,425.0,2.1,19.0,539.0,533.59,405.77
2016,8,19,11,15,171.0,432.5,2.15,19.0,584.0,582.5,441.48
2016,8,19,11,30,211.0,440.0,2.2,19.0,629.0,632.9,478.17
2016,8,19,11,45,213.5,443.5,2.25,19.0,636.5,645.58,486.96
2016,8,19,12,0,216.0,447.0,2.3,19.0,644.0,657.56,495.55
2016,8,19,12,15,221.5,446.0,2.35,19.0,648.0,667.02,502.59
2016,8,19,12,30,227.0,445.0,2.4,19.0,652.0,675.68,509.14
2016,8,19,12,45,275.5,428.5,2.45,19.0,676.5,716.35,539.61
2016,8,19,13,0,324.0,412.0,2.5,19.0,701.0,749.21,564.39
2016,8,19,13,15,333.0,395.5,2.55,19.0,688.0,742.12,560.41
2016,8,19,13,30,342.0,379.0,2.6,19.0,675.0,733.39,555.64
2016,8,19,13,45,416.5,341.5,2.7,19.0,692.0,771.02,585.61
2016,8,19,14,0,491.0,304.0,2.8,19.0,709.0,797.97,607.88
2016,8,19,14,15,529.5,278.0,2.8,18.5,700.0,799.04,611.69
2016,8,19,14,30,568.0,252.0,2.8,18.0,691.0,796.37,613.13
2016,8,19,14,45,556.0,244.0,2.85,18.0,657.0,764.43,591.59
2016,8,19,15,0,544.0,236.0,2.9,18.0,623.0,731.06,568.99
2016,8,19,15,15,416.0,254.0,2.9,18.0,539.5,628.59,492.58
2016,8,19,15,30,288.0,272.0,2.9,18.0,456.0,525.59,414.35
2016,8,19,15,45,221.0,257.5,2.9,18.0,392.5,441.64,350.69
2016,8,19,16,0,154.0,243.0,2.9,18.0,329.0,370.37,295.21
2016,8,19,16,15,141.0,219.5,2.95,17.5,292.5,330.49,265.27
2016,8,19,16,30,128.0,196.0,3.0,17.0,256.0,291.32,235.13
2016,8,19,16,45,125.5,172.5,3.1,17.0,226.0,259.09,209.74
2016,8,19,17,0,123.0,149.0,3.2,17.0,196.0,226.79,183.68
2016,8,19,17,15,97.5,128.5,3.2,16.5,162.0,186.79,150.81
2016,8,19,17,30,72.0,108.0,3.2,16.0,128.0,144.69,115.68
2016,8,19,17,45,116.5,84.5,3.25,16.0,108.5,137.06,107.81
2016,8,19,18,0,161.0,61.0,3.3,16.0,89.0,123.63,93.58
2016,8,19,18,15,108.5,39.0,3.25,16.0,55.0,76.36,52.94
2016,8,19,18,30,56.0,17.0,3.2,16.0,21.0,32.55,11.5
