Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,45,28.0,8.5,3.2,16.0,10.5,12.71,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,5,45,29.5,10.0,2.1,15.0,12.5,9.83,0.0
2016,8,20,6,0,59.0,20.0,2.2,15.0,25.0,16.96,6.81
2016,8,20,6,15,108.0,42.5,2.2,15.0,59.5,34.82,24.38
2016,8,20,6,30,157.0,65.0,2.2,15.0,94.0,51.89,40.07
2016,8,20,6,45,78.5,60.0,2.2,15.5,74.5,55.75,39.79
2016,8,20,7,0,0.0,55.0,2.2,16.0,55.0,53.14,39.48
2016,8,20,7,15,0.0,69.0,2.15,16.0,69.0,66.57,50.81
2016,8,20,7,30,0.0,83.0,2.1,16.0,83.0,79.85,61.83
2016,8,20,7,45,0.0,96.0,2.1,16.5,96.0,92.26,71.83
2016,8,20,8,0,0.0,109.0,2.1,17.0,109.0,104.71,81.71
2016,8,20,8,15,0.0,120.0,2.05,17.0,120.0,115.33,90.1
2016,8,20,8,30,0.0,131.0,2.0,17.0,131.0,125.97,98.45
2016,8,20,8,45,2.0,157.5,2.0,17.0,159.0,152.23,119.36
2016,8,20,9,0,4.0,184.0,2.0,17.0,187.0,178.82,140.26
2016,8,20,9,15,5.5,195.0,2.0,17.0,199.0,190.74,149.35
2016,8,20,9,30,7.0,206.0,2.0,17.0,211.0,202.82,158.56
2016,8,20,9,45,8.0,217.0,2.05,17.5,223.0,214.71,167.31
2016,8,20,10,0,9.0,228.0,2.1,18.0,235.0,226.71,176.08
2016,8,20,10,15,14.5,261.5,2.15,18.0,273.5,263.92,204.77
2016,8,20,10,30,20.0,295.0,2.2,18.0,312.0,301.74,233.56
2016,8,20,10,45,37.0,339.5,2.25,18.0,372.0,362.92,280.08
2016,8,20,11,0,54.0,384.0,2.3,18.0,432.0,423.94,325.65
2016,8,20,11,15,79.5,408.5,2.4,18.0,479.5,473.92,363.07
2016,8,20,11,30,105.0,433.0,2.5,18.0,527.0,525.27,401.17
2016,8,20,11,45,122.0,440.5,2.65,18.5,550.5,557.84,424.54
2016,8,20,12,0,139.0,448.0,2.8,19.0,574.0,586.0,444.76
2016,8,20,12,15,118.5,442.5,2.85,19.0,549.5,564.99,428.98
2016,8,20,12,30,98.0,437.0,2.9,19.0,525.0,535.89,407.62
2016,8,20,12,45,120.5,438.0,3.0,19.0,546.0,568.45,432.54
2016,8,20,13,0,143.0,439.0,3.1,19.0,567.0,593.64,451.83
2016,8,20,13,15,133.0,429.0,3.1,18.5,546.5,575.08,439.14
2016,8,20,13,30,123.0,419.0,3.1,18.0,526.0,555.91,426.19
2016,8,20,13,45,105.5,402.0,3.15,18.0,492.0,512.95,394.92
2016,8,20,14,0,88.0,385.0,3.2,18.0,458.0,478.37,369.53
2016,8,20,14,15,74.5,362.5,3.2,18.0,422.5,441.67,342.42
2016,8,20,14,30,61.0,340.0,3.2,18.0,387.0,405.08,315.14
2016,8,20,14,45,56.5,320.0,3.2,18.0,362.0,379.41,296.25
2016,8,20,15,0,52.0,300.0,3.2,18.0,337.0,353.7,277.17
2016,8,20,15,15,47.5,278.5,3.2,18.0,311.0,326.41,256.71
2016,8,20,15,30,43.0,257.0,3.2,18.0,285.0,299.2,236.15
2016,8,20,15,45,37.5,234.5,3.2,18.0,257.5,270.29,214.02
2016,8,20,16,0,32.0,212.0,3.2,18.0,230.0,241.65,191.88
2016,8,20,16,15,23.5,188.0,3.25,17.5,200.5,203.61,162.19
2016,8,20,16,30,15.0,164.0,3.3,17.0,171.0,173.03,138.04
2016,8,20,16,45,10.5,145.0,3.35,17.0,149.5,150.79,120.19
2016,8,20,17,0,6.0,126.0,3.4,17.0,128.0,128.95,102.43
2016,8,20,17,15,3.0,105.5,3.4,16.5,106.5,106.64,84.2
2016,8,20,17,30,0.0,85.0,3.4,16.0,85.0,84.59,65.84
2016,8,20,17,45,124.0,72.0,3.4,16.0,93.0,125.01,97.76
2016,8,20,18,0,248.0,59.0,3.4,16.0,101.0,153.27,115.77
2016,8,20,18,15,170.5,40.0,3.3,16.0,64.0,98.26,68.2
2016,8,20,18,30,93.0,21.0,3.2,16.0,27.0,48.09,15.74
2016,8,20,18,45,46.5,10.5,3.15,16.0,13.5,17.41,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,5,45,43.5,12.0,2.8,15.0,15.5,11.8,0.0
2016,8,21,6,0,87.0,24.0,3.0,15.0,31.0,20.18,8.69
2016,8,21,6,15,152.5,44.5,3.0,15.0,68.0,36.36,25.63
2016,8,21,6,30,218.0,65.0,3.0,15.0,105.0,51.93,40.06
2016,8,21,6,45,109.0,68.5,3.05,15.5,88.5,63.3,45.52
2016,8,21,7,0,0.0,72.0,3.1,16.0,72.0,68.64,52.52
2016,8,21,7,15,0.0,89.5,3.05,16.0,89.5,85.13,66.38
2016,8,21,7,30,0.0,107.0,3.0,16.0,107.0,101.73,80.11
2016,8,21,7,45,0.0,122.5,2.95,16.0,122.5,116.61,92.21
2016,8,21,8,0,0.0,138.0,2.9,16.0,138.0,131.54,104.19
2016,8,21,8,15,1.0,153.0,2.85,16.0,154.0,146.43,115.99
2016,8,21,8,30,2.0,168.0,2.8,16.0,170.0,161.48,127.81
2016,8,21,8,45,6.5,189.0,2.75,16.5,193.5,183.98,145.28
2016,8,21,9,0,11.0,210.0,2.7,17.0,217.0,207.04,163.0
2016,8,21,9,15,17.5,238.5,2.7,17.0,251.0,238.89,187.84
2016,8,21,9,30,24.0,267.0,2.7,17.0,285.0,271.5,213.03
2016,8,21,9,45,28.0,287.0,2.7,17.0,308.5,295.18,231.03
2016,8,21,10,0,32.0,307.0,2.7,17.0,332.0,319.69,249.58
2016,8,21,10,15,63.0,348.0,2.75,17.0,399.5,385.27,300.08
2016,8,21,10,30,94.0,389.0,2.8,17.0,467.0,453.56,351.69
2016,8,21,10,45,235.0,382.5,2.85,17.5,584.0,573.65,443.46
2016,8,21,11,0,376.0,376.0,2.9,18.0,701.0,697.56,534.94
2016,8,21,11,15,330.0,399.5,2.95,18.0,688.0,693.5,529.75
2016,8,21,11,30,284.0,423.0,3.0,18.0,675.0,686.28,523.11
2016,8,21,11,45,312.5,418.0,3.1,18.0,698.0,716.33,545.76
2016,8,21,12,0,341.0,413.0,3.2,18.0,721.0,746.13,567.94
2016,8,21,12,15,286.0,427.5,3.3,18.0,685.5,715.73,544.91
2016,8,21,12,30,231.0,442.0,3.4,18.0,650.0,676.28,515.68
2016,8,21,12,45,249.0,425.0,3.5,18.0,647.5,686.78,524.72
2016,8,21,13,0,267.0,408.0,3.6,18.0,645.0,689.26,527.9
2016,8,21,13,15,227.0,414.5,3.65,18.0,613.5,650.84,499.46
2016,8,21,13,30,187.0,421.0,3.7,18.0,582.0,619.69,476.15
2016,8,21,13,45,152.5,406.5,3.8,18.0,535.5,571.3,440.63
2016,8,21,14,0,118.0,392.0,3.9,18.0,489.0,522.96,404.74
2016,8,21,14,15,125.5,377.5,3.9,18.0,477.5,513.83,399.1
2016,8,21,14,30,133.0,363.0,3.9,18.0,466.0,503.85,392.66
2016,8,21,14,45,96.0,333.0,3.95,18.0,405.5,428.3,335.45
2016,8,21,15,0,59.0,303.0,4.0,18.0,345.0,363.02,285.22
2016,8,21,15,15,57.0,284.5,4.0,17.5,323.0,340.84,269.39
2016,8,21,15,30,55.0,266.0,4.0,17.0,301.0,318.59,253.18
2016,8,21,15,45,64.0,248.5,4.05,17.0,286.5,305.67,244.06
2016,8,21,16,0,73.0,231.0,4.1,17.0,272.0,291.89,234.12
2016,8,21,16,15,46.0,198.5,4.1,16.5,223.0,236.45,190.08
2016,8,21,16,30,19.0,166.0,4.1,16.0,174.0,177.74,142.65
2016,8,21,16,45,9.5,140.0,4.15,16.0,144.0,145.0,115.99
2016,8,21,17,0,0.0,114.0,4.2,16.0,114.0,113.12,89.67
2016,8,21,17,15,0.0,94.5,4.15,16.0,94.5,93.58,73.47
2016,8,21,17,30,0.0,75.0,4.1,16.0,75.0,73.99,56.95
2016,8,21,17,45,0.0,57.0,4.1,16.0,57.0,55.94,41.49
2016,8,21,18,0,0.0,39.0,4.1,16.0,39.0,37.8,25.83
2016,8,21,18,15,0.0,24.5,4.0,15.5,24.5,23.65,13.35
2016,8,21,18,30,0.0,10.0,3.9,15.0,10.0,9.64,0.0
2016,8,21,18,45,0.0,5.0,3.8,15.0,5.0,4.91,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.5,3.4,15.0,6.5,6.39,0.0
2016,8,22,6,0,0.0,13.0,3.5,15.0,13.0,12.54,2.92
2016,8,22,6,15,0.0,29.0,3.4,15.0,29.0,28.0,18.4
2016,8,22,6,30,0.0,45.0,3.3,15.0,45.0,43.01,32.22
2016,8,22,6,45,0.0,64.0,3.25,15.5,64.0,60.44,45.5
2016,8,22,7,0,0.0,83.0,3.2,16.0,83.0,78.2,60.55
2016,8,22,7,15,0.0,103.0,3.1,16.0,103.0,97.01,76.32
2016,8,22,7,30,0.0,123.0,3.0,16.0,123.0,115.98,91.97
2016,8,22,7,45,4.5,141.5,2.95,16.0,144.0,134.92,107.2
2016,8,22,8,0,9.0,160.0,2.9,16.0,165.0,154.44,122.78
2016,8,22,8,15,22.0,188.5,2.8,16.0,201.0,186.83,148.56
2016,8,22,8,30,35.0,217.0,2.7,16.0,237.0,218.88,173.87
2016,8,22,8,45,75.0,252.5,2.65,16.5,299.5,273.86,216.86
2016,8,22,9,0,115.0,288.0,2.6,17.0,362.0,332.48,262.09
2016,8,22,9,15,94.5,302.0,2.6,17.0,365.5,342.01,268.79
2016,8,22,9,30,74.0,316.0,2.6,17.0,369.0,348.59,273.15
2016,8,22,9,45,61.0,322.5,2.65,17.5,368.0,351.08,273.96
2016,8,22,10,0,48.0,329.0,2.7,18.0,367.0,352.24,273.68
2016,8,22,10,15,68.5,357.5,2.75,18.0,413.0,398.62,309.03
2016,8,22,10,30,89.0,386.0,2.8,18.0,459.0,446.73,345.12
2016,8,22,10,45,153.0,402.5,2.9,18.0,532.5,523.13,403.24
2016,8,22,11,0,217.0,419.0,3.0,18.0,606.0,601.1,461.51
2016,8,22,11,15,202.0,428.5,3.1,18.0,605.5,605.81,464.06
2016,8,22,11,30,187.0,438.0,3.2,18.0,605.0,609.14,466.05
2016,8,22,11,45,188.5,442.0,3.3,18.5,611.0,620.88,473.86
2016,8,22,12,0,190.0,446.0,3.4,19.0,617.0,631.98,481.15
2016,8,22,12,15,188.0,446.0,3.5,19.0,615.0,634.94,483.49
2016,8,22,12,30,186.0,446.0,3.6,19.0,613.0,637.06,485.32
2016,8,22,12,45,183.0,441.5,3.7,19.0,604.5,632.68,482.58
2016,8,22,13,0,180.0,437.0,3.8,19.0,596.0,627.45,479.28
2016,8,22,13,15,146.0,425.0,3.9,18.5,552.5,583.49,447.76
2016,8,22,13,30,112.0,413.0,4.0,18.0,509.0,539.05,415.57
2016,8,22,13,45,94.0,394.0,4.1,18.0,473.0,493.55,382.12
2016,8,22,14,0,76.0,375.0,4.2,18.0,437.0,456.51,354.57
2016,8,22,14,15,68.5,355.5,4.25,18.0,410.0,428.76,334.15
2016,8,22,14,30,61.0,336.0,4.3,18.0,383.0,400.94,313.5
2016,8,22,14,45,61.0,319.5,4.4,18.0,364.5,382.99,300.62
2016,8,22,15,0,61.0,303.0,4.5,18.0,346.0,364.8,287.42
2016,8,22,15,15,49.0,276.0,4.5,17.5,309.0,325.11,257.39
2016,8,22,15,30,37.0,249.0,4.5,17.0,272.0,285.96,227.41
2016,8,22,15,45,22.0,212.5,4.55,17.0,226.0,228.21,181.67
2016,8,22,16,0,7.0,176.0,4.6,17.0,180.0,179.48,142.51
2016,8,22,16,15,3.5,148.5,4.5,17.0,150.5,149.02,118.08
2016,8,22,16,30,0.0,121.0,4.4,17.0,121.0,118.9,93.62
2016,8,22,16,45,0.0,105.0,4.3,17.0,105.0,102.99,80.74
2016,8,22,17,0,0.0,89.0,4.2,17.0,89.0,87.07,67.68
2016,8,22,17,15,0.0,73.5,4.05,16.5,73.5,71.66,54.97
2016,8,22,17,30,0.0,58.0,3.9,16.0,58.0,56.24,42.02
2016,8,22,17,45,94.5,58.0,3.75,16.0,73.5,97.54,75.11
2016,8,22,18,0,189.0,58.0,3.6,16.0,89.0,128.17,96.0
2016,8,22,18,15,123.0,37.0,3.45,16.0,54.5,77.61,52.18
2016,8,22,18,30,57.0,16.0,3.3,16.0,20.0,30.67,0.26
2016,8,22,18,45,28.5,8.0,3.15,16.0,10.0,12.04,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,59.5,12.0,2.8,15.5,16.5,11.8,0.0
2016,8,23,6,0,119.0,24.0,2.9,16.0,33.0,18.58,6.39
2016,8,23,6,15,203.5,41.5,2.85,16.0,71.5,31.7,21.4
2016,8,23,6,30,288.0,59.0,2.8,16.0,110.0,44.18,33.07
2016,8,23,6,45,351.5,72.5,2.75,16.5,156.0,65.72,42.64
2016,8,23,7,0,415.0,86.0,2.7,17.0,202.0,105.4,66.44
2016,8,23,7,15,207.5,94.0,2.55,17.0,152.0,111.93,79.34
2016,8,23,7,30,0.0,102.0,2.4,17.0,102.0,97.16,75.96
2016,8,23,7,45,0.0,122.0,2.3,17.0,122.0,116.11,91.42
2016,8,23,8,0,0.0,142.0,2.2,17.0,142.0,135.18,106.71
2016,8,23,8,15,6.5,167.0,2.15,17.0,171.0,161.36,127.5
2016,8,23,8,30,13.0,192.0,2.1,17.0,200.0,188.41,148.78
2016,8,23,8,45,20.5,217.5,2.05,17.5,230.5,217.24,170.96
2016,8,23,9,0,28.0,243.0,2.0,18.0,261.0,245.78,192.63
2016,8,23,9,15,25.5,252.5,2.0,18.0,269.5,256.71,200.65
2016,8,23,9,30,23.0,262.0,2.0,18.0,278.0,266.13,207.49
2016,8,23,9,45,28.0,284.5,2.05,18.0,305.5,292.88,227.86
2016,8,23,10,0,33.0,307.0,2.1,18.0,333.0,320.5,248.69
2016,8,23,10,15,76.5,350.5,2.1,18.0,413.0,397.89,307.86
2016,8,23,10,30,120.0,394.0,2.1,18.0,493.0,481.2,369.92
2016,8,23,10,45,323.0,353.5,2.15,18.5,629.0,617.25,473.35
2016,8,23,11,0,526.0,313.0,2.2,19.0,765.0,765.84,581.32
2016,8,23,11,15,518.0,324.0,2.25,19.0,775.5,786.86,594.44
2016,8,23,11,30,510.0,335.0,2.3,19.0,786.0,805.81,607.18
2016,8,23,11,45,629.5,266.0,2.35,19.0,827.5,860.69,649.01
2016,8,23,12,0,749.0,197.0,2.4,19.0,869.0,915.57,687.47
2016,8,23,12,15,557.0,298.0,2.45,19.0,797.5,846.44,637.05
2016,8,23,12,30,365.0,399.0,2.5,19.0,726.0,767.13,576.94
2016,8,23,12,45,421.5,370.0,2.55,19.0,744.0,802.24,604.28
2016,8,23,13,0,478.0,341.0,2.6,19.0,762.0,830.1,625.77
2016,8,23,13,15,340.5,378.0,2.65,19.0,675.5,729.77,552.59
2016,8,23,13,30,203.0,415.0,2.7,19.0,589.0,628.52,477.67
2016,8,23,13,45,181.0,404.0,2.8,19.0,555.5,595.65,454.97
2016,8,23,14,0,159.0,393.0,2.9,19.0,522.0,562.48,431.32
2016,8,23,14,15,152.5,376.5,2.95,18.5,497.0,537.59,414.76
2016,8,23,14,30,146.0,360.0,3.0,18.0,472.0,512.25,397.62
2016,8,23,14,45,134.5,340.5,3.15,18.0,439.5,478.92,373.67
2016,8,23,15,0,123.0,321.0,3.3,18.0,407.0,445.62,349.45
2016,8,23,15,15,82.0,286.0,3.4,18.0,341.5,363.07,286.27
2016,8,23,15,30,41.0,251.0,3.5,18.0,276.0,291.38,230.26
2016,8,23,15,45,32.5,225.5,3.65,18.0,244.5,257.03,203.82
2016,8,23,16,0,24.0,200.0,3.8,18.0,213.0,216.71,172.17
2016,8,23,16,15,15.0,175.5,3.85,17.5,183.5,184.98,147.25
2016,8,23,16,30,6.0,151.0,3.9,17.0,154.0,153.98,122.51
2016,8,23,16,45,3.0,122.5,4.0,17.0,124.0,122.99,97.33
2016,8,23,17,0,0.0,94.0,4.1,17.0,94.0,92.31,72.05
2016,8,23,17,15,0.0,77.5,4.05,16.5,77.5,75.87,58.51
2016,8,23,17,30,0.0,61.0,4.0,16.0,61.0,59.41,44.67
2016,8,23,17,45,131.0,57.0,4.0,16.0,78.0,113.81,88.04
2016,8,23,18,0,262.0,53.0,4.0,16.0,95.0,148.93,110.98
2016,8,23,18,15,174.5,35.0,3.85,16.0,58.5,92.48,61.55
2016,8,23,18,30,87.0,17.0,3.7,16.0,22.0,40.02,0.0
2016,8,23,18,45,43.5,8.5,3.6,16.0,11.0,14.6,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,72.0,12.0,2.4,14.5,17.5,11.8,0.0
2016,8,24,6,0,144.0,24.0,2.5,15.0,35.0,18.65,5.73
2016,8,24,6,15,236.5,40.5,2.5,15.0,74.5,30.97,20.81
2016,8,24,6,30,329.0,57.0,2.5,15.0,114.0,42.69,31.88
2016,8,24,6,45,397.0,69.0,2.5,15.0,161.5,63.57,40.51
2016,8,24,7,0,465.0,81.0,2.5,15.0,209.0,104.88,64.64
2016,8,24,7,15,232.5,77.0,2.45,15.0,141.0,97.33,66.64
2016,8,24,7,30,0.0,73.0,2.4,15.0,73.0,70.52,54.24
2016,8,24,7,45,0.0,81.0,2.35,15.5,81.0,78.22,60.46
2016,8,24,8,0,0.0,89.0,2.3,16.0,89.0,85.93,66.54
2016,8,24,8,15,0.0,106.0,2.3,16.0,106.0,102.14,79.71
2016,8,24,8,30,0.0,123.0,2.3,16.0,123.0,118.41,92.77
2016,8,24,8,45,0.0,140.5,2.3,16.5,140.5,135.21,105.94
2016,8,24,9,0,0.0,158.0,2.3,17.0,158.0,152.08,119.0
2016,8,24,9,15,2.0,173.0,2.35,17.0,174.5,167.8,131.29
2016,8,24,9,30,4.0,188.0,2.4,17.0,191.0,183.77,143.72
2016,8,24,9,45,5.0,193.5,2.45,17.0,197.0,190.18,148.53
2016,8,24,10,0,6.0,199.0,2.5,17.0,203.0,196.68,153.43
2016,8,24,10,15,12.5,244.5,2.55,17.0,254.5,246.04,192.09
2016,8,24,10,30,19.0,290.0,2.6,17.0,306.0,296.17,230.7
2016,8,24,10,45,29.0,324.0,2.7,17.5,348.5,341.38,264.78
2016,8,24,11,0,39.0,358.0,2.8,18.0,391.0,385.69,297.73
2016,8,24,11,15,74.5,393.5,2.9,18.0,458.5,454.77,350.28
2016,8,24,11,30,110.0,429.0,3.0,18.0,526.0,525.93,403.46
2016,8,24,11,45,107.5,431.5,3.1,18.0,527.5,530.2,406.26
2016,8,24,12,0,105.0,434.0,3.2,18.0,529.0,533.97,409.09
2016,8,24,12,15,120.5,437.5,3.3,18.0,545.5,562.02,430.3
2016,8,24,12,30,136.0,441.0,3.4,18.0,562.0,583.86,446.92
2016,8,24,12,45,122.0,433.5,3.5,18.0,541.5,565.44,433.35
2016,8,24,13,0,108.0,426.0,3.6,18.0,521.0,538.25,413.59
2016,8,24,13,15,117.5,419.5,3.7,18.0,521.0,550.22,423.34
2016,8,24,13,30,127.0,413.0,3.8,18.0,521.0,553.52,426.68
2016,8,24,13,45,138.0,401.5,3.9,18.0,516.0,552.14,426.79
2016,8,24,14,0,149.0,390.0,4.0,18.0,511.0,549.86,426.3
2016,8,24,14,15,193.5,371.0,4.1,18.0,521.5,569.19,443.14
2016,8,24,14,30,238.0,352.0,4.2,18.0,532.0,585.97,457.97
2016,8,24,14,45,158.0,330.0,4.3,18.0,447.5,487.92,383.16
2016,8,24,15,0,78.0,308.0,4.4,18.0,363.0,384.8,303.13
2016,8,24,15,15,54.5,273.5,4.4,17.5,311.0,327.05,259.1
2016,8,24,15,30,31.0,239.0,4.4,17.0,259.0,270.59,215.09
2016,8,24,15,45,31.5,222.5,4.45,17.0,241.0,253.11,201.94
2016,8,24,16,0,32.0,206.0,4.5,17.0,223.0,235.53,188.49
2016,8,24,16,15,28.5,186.0,4.5,16.5,200.0,211.32,169.74
2016,8,24,16,30,25.0,166.0,4.5,16.0,177.0,181.74,146.31
2016,8,24,16,45,19.5,146.0,4.5,16.0,154.0,157.47,126.59
2016,8,24,17,0,14.0,126.0,4.5,16.0,131.0,133.68,107.0
2016,8,24,17,15,220.5,102.5,4.45,16.0,159.5,219.53,178.8
2016,8,24,17,30,427.0,79.0,4.4,16.0,188.0,273.56,219.45
2016,8,24,17,45,353.0,65.5,4.35,16.0,141.5,209.0,162.76
2016,8,24,18,0,279.0,52.0,4.3,16.0,95.0,152.32,112.86
2016,8,24,18,15,183.0,34.5,4.2,15.5,58.5,93.75,61.41
2016,8,24,18,30,87.0,17.0,4.1,15.0,22.0,39.42,0.0
2016,8,24,18,45,43.5,8.5,4.05,15.0,11.0,14.47,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,11.5,2.9,14.5,18.5,11.3,0.0
2016,8,25,6,0,197.0,23.0,3.0,15.0,37.0,18.09,4.52
2016,8,25,6,15,303.0,35.5,2.95,15.0,77.5,27.1,17.43
2016,8,25,6,30,409.0,48.0,2.9,15.0,118.0,35.47,25.53
2016,8,25,6,45,204.5,39.0,2.85,15.5,74.0,34.2,19.56
2016,8,25,7,0,0.0,30.0,2.8,16.0,30.0,28.95,18.99
2016,8,25,7,15,0.0,37.5,2.75,16.0,37.5,36.2,25.17
2016,8,25,7,30,0.0,45.0,2.7,16.0,45.0,43.46,31.27
2016,8,25,7,45,0.0,50.0,2.65,16.0,50.0,48.3,35.26
2016,8,25,8,0,0.0,55.0,2.6,16.0,55.0,53.15,39.2
2016,8,25,8,15,0.0,73.0,2.6,16.0,73.0,70.59,53.61
2016,8,25,8,30,0.0,91.0,2.6,16.0,91.0,88.02,67.85
2016,8,25,8,45,0.0,114.0,2.6,16.5,114.0,110.04,85.53
2016,8,25,9,0,0.0,137.0,2.6,17.0,137.0,132.11,102.99
2016,8,25,9,15,1.5,158.5,2.65,17.0,159.5,153.69,120.09
2016,8,25,9,30,3.0,180.0,2.7,17.0,182.0,175.5,137.25
2016,8,25,9,45,3.5,183.0,2.75,17.0,186.0,179.1,139.82
2016,8,25,10,0,4.0,186.0,2.8,17.0,190.0,182.73,142.47
2016,8,25,10,15,6.5,206.0,2.85,17.0,212.0,204.32,159.4
2016,8,25,10,30,9.0,226.0,2.9,17.0,234.0,226.19,176.41
2016,8,25,10,45,9.5,228.5,2.95,17.0,237.0,229.63,178.9
2016,8,25,11,0,10.0,231.0,3.0,17.0,240.0,233.07,181.46
2016,8,25,11,15,17.0,281.0,3.0,17.0,296.0,288.81,224.78
2016,8,25,11,30,24.0,331.0,3.0,17.0,352.0,345.31,267.93
2016,8,25,11,45,25.0,333.0,3.0,17.5,355.5,354.49,274.12
2016,8,25,12,0,26.0,335.0,3.0,18.0,359.0,359.0,276.98
2016,8,25,12,15,35.0,359.5,3.0,18.0,391.5,394.05,303.64
2016,8,25,12,30,44.0,384.0,3.0,18.0,424.0,429.49,330.31
2016,8,25,12,45,80.0,405.5,3.05,18.0,476.0,488.13,375.19
2016,8,25,13,0,116.0,427.0,3.1,18.0,528.0,555.09,425.43
2016,8,25,13,15,145.0,421.0,3.15,18.0,545.5,578.3,443.51
2016,8,25,13,30,174.0,415.0,3.2,18.0,563.0,600.59,461.17
2016,8,25,13,45,139.5,398.5,3.3,18.0,515.0,550.34,424.05
2016,8,25,14,0,105.0,382.0,3.4,18.0,467.0,491.3,380.35
2016,8,25,14,15,77.0,351.5,3.5,18.0,412.5,432.46,336.39
2016,8,25,14,30,49.0,321.0,3.6,18.0,358.0,374.27,292.16
2016,8,25,14,45,45.5,302.0,3.7,18.0,335.0,350.79,274.91
2016,8,25,15,0,42.0,283.0,3.8,18.0,312.0,327.27,257.38
2016,8,25,15,15,32.5,255.5,3.85,17.5,277.0,289.67,228.9
2016,8,25,15,30,23.0,228.0,3.9,17.0,242.0,245.28,194.64
2016,8,25,15,45,11.5,181.5,3.95,17.0,188.5,188.28,149.28
2016,8,25,16,0,0.0,135.0,4.0,17.0,135.0,132.47,104.1
2016,8,25,16,15,0.0,113.5,4.0,16.5,113.5,110.93,86.98
2016,8,25,16,30,0.0,92.0,4.0,16.0,92.0,89.44,69.59
2016,8,25,16,45,0.0,80.0,4.0,16.0,80.0,77.58,59.89
2016,8,25,17,0,0.0,68.0,4.0,16.0,68.0,65.73,50.07
2016,8,25,17,15,266.5,65.5,3.9,16.0,132.5,204.17,166.33
2016,8,25,17,30,533.0,63.0,3.8,16.0,197.0,300.21,239.78
2016,8,25,17,45,455.5,53.5,3.75,16.0,148.5,232.74,179.93
2016,8,25,18,0,378.0,44.0,3.7,16.0,100.0,173.21,126.85
2016,8,25,18,15,258.5,30.5,3.55,15.5,61.5,107.83,68.46
2016,8,25,18,30,139.0,17.0,3.4,15.0,23.0,48.7,0.0
2016,8,25,18,45,69.5,8.5,3.3,15.0,11.5,17.92,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.9,15.5,18.0,11.3,0.0
2016,8,26,6,0,192.0,23.0,3.0,16.0,36.0,18.26,3.5
2016,8,26,6,15,302.5,35.5,3.0,16.0,77.0,27.28,17.42
2016,8,26,6,30,413.0,48.0,3.0,16.0,118.0,35.66,25.55
2016,8,26,6,45,483.0,57.0,3.05,16.0,167.0,54.09,31.59
2016,8,26,7,0,553.0,66.0,3.1,16.0,216.0,97.47,55.03
2016,8,26,7,15,276.5,56.0,3.1,16.0,131.0,85.15,54.26
2016,8,26,7,30,0.0,46.0,3.1,16.0,46.0,44.43,32.06
2016,8,26,7,45,0.0,57.0,3.15,16.5,57.0,55.08,40.88
2016,8,26,8,0,0.0,68.0,3.2,17.0,68.0,65.74,49.55
2016,8,26,8,15,0.0,96.0,3.15,17.0,96.0,92.68,71.68
2016,8,26,8,30,0.0,124.0,3.1,17.0,124.0,119.34,93.29
2016,8,26,8,45,0.0,143.0,3.1,17.5,143.0,137.57,107.58
2016,8,26,9,0,0.0,162.0,3.1,18.0,162.0,155.88,121.76
2016,8,26,9,15,0.5,165.5,3.05,18.0,166.5,159.79,124.54
2016,8,26,9,30,1.0,169.0,3.0,18.0,171.0,163.72,127.38
2016,8,26,9,45,7.0,208.5,3.0,18.0,214.5,205.93,160.69
2016,8,26,10,0,13.0,248.0,3.0,18.0,258.0,248.85,194.09
2016,8,26,10,15,33.0,302.0,3.0,18.0,329.0,318.44,248.02
2016,8,26,10,30,53.0,356.0,3.0,18.0,400.0,389.33,301.89
2016,8,26,10,45,40.0,342.5,3.0,18.5,376.5,368.72,284.86
2016,8,26,11,0,27.0,329.0,3.0,19.0,353.0,346.9,267.27
2016,8,26,11,15,17.0,263.5,3.05,19.0,279.0,271.63,209.68
2016,8,26,11,30,7.0,198.0,3.1,19.0,205.0,199.03,153.28
2016,8,26,11,45,10.0,232.0,3.15,19.0,241.5,235.56,181.89
2016,8,26,12,0,13.0,266.0,3.2,19.0,278.0,272.42,210.29
2016,8,26,12,15,16.5,290.0,3.25,19.0,305.0,300.12,231.54
2016,8,26,12,30,20.0,314.0,3.3,19.0,332.0,328.05,252.9
2016,8,26,12,45,22.0,320.0,3.35,19.0,339.5,336.59,259.49
2016,8,26,13,0,24.0,326.0,3.4,19.0,347.0,345.11,266.18
2016,8,26,13,15,19.5,301.0,3.4,19.0,318.0,315.91,244.0
2016,8,26,13,30,15.0,276.0,3.4,19.0,289.0,286.61,221.71
2016,8,26,13,45,16.0,276.5,3.45,19.0,290.0,288.31,223.41
2016,8,26,14,0,17.0,277.0,3.5,19.0,291.0,289.98,225.04
2016,8,26,14,15,18.0,272.0,3.5,19.0,286.0,285.99,222.34
2016,8,26,14,30,19.0,267.0,3.5,19.0,281.0,281.94,219.64
2016,8,26,14,45,114.0,290.5,3.5,19.0,369.5,406.48,319.26
2016,8,26,15,0,209.0,314.0,3.5,19.0,458.0,510.07,400.27
2016,8,26,15,15,123.5,279.0,3.45,18.5,362.5,397.35,313.43
2016,8,26,15,30,38.0,244.0,3.4,18.0,267.0,281.71,222.61
2016,8,26,15,45,20.5,205.0,3.35,18.0,217.5,219.5,173.75
2016,8,26,16,0,3.0,166.0,3.3,18.0,168.0,166.58,131.34
2016,8,26,16,15,46.5,173.5,3.25,18.0,194.5,209.53,167.7
2016,8,26,16,30,90.0,181.0,3.2,18.0,221.0,244.16,196.65
2016,8,26,16,45,82.0,159.0,3.15,18.0,192.0,212.72,171.23
2016,8,26,17,0,74.0,137.0,3.1,18.0,163.0,181.86,146.02
2016,8,26,17,15,283.5,101.5,3.0,17.5,175.5,246.46,198.9
2016,8,26,17,30,493.0,66.0,2.9,17.0,188.0,285.43,226.24
2016,8,26,17,45,416.5,55.0,2.85,17.0,140.5,219.02,168.03
2016,8,26,18,0,340.0,44.0,2.8,17.0,93.0,160.56,116.45
2016,8,26,18,15,224.0,29.5,2.7,17.0,56.0,96.94,59.18
2016,8,26,18,30,108.0,15.0,2.6,17.0,19.0,34.9,0.0
2016,8,26,18,45,54.0,7.5,2.55,17.0,9.5,7.37,0.0
2016,8,26,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.0,2.9,15.5,3.0,2.95,0.0
2016,8,27,6,0,0.0,6.0,3.0,16.0,6.0,5.78,0.0
2016,8,27,6,15,0.0,14.0,3.0,16.0,14.0,13.5,5.73
2016,8,27,6,30,0.0,22.0,3.0,16.0,22.0,21.22,12.93
2016,8,27,6,45,0.0,31.5,3.0,16.0,31.5,30.4,20.07
2016,8,27,7,0,0.0,41.0,3.0,16.0,41.0,39.59,28.0
2016,8,27,7,15,0.0,51.0,3.0,16.0,51.0,49.27,36.23
2016,8,27,7,30,0.0,61.0,3.0,16.0,61.0,58.95,44.34
2016,8,27,7,45,0.0,68.5,3.0,16.0,68.5,66.22,50.32
2016,8,27,8,0,0.0,76.0,3.0,16.0,76.0,73.49,56.23
2016,8,27,8,15,0.0,84.0,3.0,16.0,84.0,81.25,62.48
2016,8,27,8,30,0.0,92.0,3.0,16.0,92.0,88.97,68.66
2016,8,27,8,45,0.0,124.0,3.05,16.5,124.0,119.55,93.37
2016,8,27,9,0,0.0,156.0,3.1,17.0,156.0,150.19,117.69
2016,8,27,9,15,0.0,150.0,3.15,17.0,150.0,144.71,112.93
2016,8,27,9,30,0.0,144.0,3.2,17.0,144.0,139.13,108.18
2016,8,27,9,45,1.0,157.0,3.25,17.5,158.0,152.44,118.44
2016,8,27,10,0,2.0,170.0,3.3,18.0,172.0,165.89,128.72
2016,8,27,10,15,4.0,186.5,3.3,18.0,190.0,183.6,142.58
2016,8,27,10,30,6.0,203.0,3.3,18.0,208.0,201.52,156.55
2016,8,27,10,45,9.5,231.5,3.35,18.0,240.0,232.57,180.77
2016,8,27,11,0,13.0,260.0,3.4,18.0,272.0,264.0,205.09
2016,8,27,11,15,11.5,247.5,3.45,18.0,258.0,251.13,194.87
2016,8,27,11,30,10.0,235.0,3.5,18.0,244.0,238.07,184.63
2016,8,27,11,45,8.0,209.0,3.55,18.0,216.5,211.08,163.51
2016,8,27,12,0,6.0,183.0,3.6,18.0,189.0,183.93,142.17
2016,8,27,12,15,12.5,245.0,3.65,18.0,256.5,251.59,195.36
2016,8,27,12,30,19.0,307.0,3.7,18.0,324.0,320.1,248.24
2016,8,27,12,45,48.0,357.0,3.75,18.0,399.0,407.0,315.27
2016,8,27,13,0,77.0,407.0,3.8,18.0,474.0,488.54,377.07
2016,8,27,13,15,127.0,409.0,3.8,18.0,517.0,548.3,423.06
2016,8,27,13,30,177.0,411.0,3.8,18.0,560.0,599.03,462.1
2016,8,27,13,45,248.5,385.0,3.8,18.0,587.5,647.25,500.05
2016,8,27,14,0,320.0,359.0,3.8,18.0,615.0,683.92,529.5
2016,8,27,14,15,468.5,288.5,3.75,18.0,647.0,747.67,580.92
2016,8,27,14,30,617.0,218.0,3.7,18.0,679.0,798.53,622.31
2016,8,27,14,45,443.0,260.5,3.7,18.0,582.5,676.07,529.58
2016,8,27,15,0,269.0,303.0,3.7,18.0,486.0,556.65,437.61
2016,8,27,15,15,383.5,251.0,3.65,18.0,494.0,584.53,463.45
2016,8,27,15,30,498.0,199.0,3.6,18.0,502.0,612.2,487.74
2016,8,27,15,45,399.5,204.5,3.6,18.0,435.5,527.49,422.18
2016,8,27,16,0,301.0,210.0,3.6,18.0,369.0,441.94,355.33
2016,8,27,16,15,242.5,194.5,3.55,17.5,314.0,374.69,303.03
2016,8,27,16,30,184.0,179.0,3.5,17.0,259.0,305.3,247.9
2016,8,27,16,45,173.0,157.5,3.45,17.0,225.5,267.82,217.74
2016,8,27,17,0,162.0,136.0,3.4,17.0,192.0,231.03,187.41
2016,8,27,17,15,148.5,113.5,3.4,17.0,158.0,192.69,155.16
2016,8,27,17,30,135.0,91.0,3.4,17.0,124.0,155.43,123.11
2016,8,27,17,45,112.5,69.5,3.45,17.0,92.5,117.33,89.99
2016,8,27,18,0,90.0,48.0,3.5,17.0,61.0,81.3,58.45
2016,8,27,18,15,45.0,30.0,3.5,16.5,36.5,46.29,26.24
2016,8,27,18,30,0.0,12.0,3.5,16.0,12.0,11.8,0.0
2016,8,27,18,45,0.0,6.0,3.5,16.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,5,45,104.5,10.5,2.05,15.0,16.5,10.32,0.0
2016,8,28,6,0,209.0,21.0,2.1,15.0,33.0,16.59,0.06
2016,8,28,6,15,322.5,33.0,2.0,15.0,75.0,25.22,15.6
2016,8,28,6,30,436.0,45.0,1.9,15.0,117.0,33.24,23.5
2016,8,28,6,45,218.0,62.5,1.85,15.5,98.5,51.84,34.78
2016,8,28,7,0,0.0,80.0,1.8,16.0,80.0,75.25,58.02
2016,8,28,7,15,0.0,99.0,1.75,16.0,99.0,93.21,73.11
2016,8,28,7,30,0.0,118.0,1.7,16.0,118.0,111.32,88.05
2016,8,28,7,45,6.5,139.0,1.7,16.0,142.0,132.97,105.45
2016,8,28,8,0,13.0,160.0,1.7,16.0,166.0,155.48,123.4
2016,8,28,8,15,38.5,193.5,1.75,16.0,214.0,195.15,154.82
2016,8,28,8,30,64.0,227.0,1.8,16.0,262.0,239.87,190.1
2016,8,28,8,45,107.0,255.0,1.9,16.5,319.5,290.88,229.74
2016,8,28,9,0,150.0,283.0,2.0,17.0,377.0,345.9,272.11
2016,8,28,9,15,110.5,295.0,2.1,17.0,367.0,344.39,270.36
2016,8,28,9,30,71.0,307.0,2.2,17.0,357.0,338.24,264.86
2016,8,28,9,45,279.0,289.0,2.35,17.5,499.0,465.43,365.27
2016,8,28,10,0,487.0,271.0,2.5,18.0,641.0,610.47,475.5
2016,8,28,10,15,685.0,193.0,2.6,18.0,735.0,704.71,548.11
2016,8,28,10,30,883.0,115.0,2.7,18.0,829.0,806.92,621.9
2016,8,28,10,45,889.5,115.0,2.85,18.5,851.5,842.46,644.98
2016,8,28,11,0,896.0,115.0,3.0,19.0,874.0,875.57,666.79
2016,8,28,11,15,899.5,116.0,3.1,19.0,889.0,904.48,686.59
2016,8,28,11,30,903.0,117.0,3.2,19.0,904.0,930.5,704.46
2016,8,28,11,45,905.0,116.5,3.35,19.0,910.5,950.6,718.73
2016,8,28,12,0,907.0,116.0,3.5,19.0,917.0,967.5,730.95
2016,8,28,12,15,907.0,116.0,3.55,19.0,916.0,979.75,739.46
2016,8,28,12,30,907.0,116.0,3.6,19.0,915.0,988.61,745.82
2016,8,28,12,45,916.5,108.5,3.7,19.0,909.0,995.28,751.21
2016,8,28,13,0,926.0,101.0,3.8,19.0,903.0,998.4,754.32
2016,8,28,13,15,922.5,100.5,3.8,19.0,886.0,992.9,751.08
2016,8,28,13,30,919.0,100.0,3.8,19.0,869.0,983.92,745.66
2016,8,28,13,45,913.5,98.5,3.8,19.0,845.0,968.55,736.01
2016,8,28,14,0,908.0,97.0,3.8,19.0,821.0,949.88,724.22
2016,8,28,14,15,900.0,96.0,3.7,18.5,789.5,926.29,709.86
2016,8,28,14,30,892.0,95.0,3.6,18.0,758.0,899.75,693.47
2016,8,28,14,45,880.5,93.5,3.55,18.0,720.0,866.86,671.56
2016,8,28,15,0,869.0,92.0,3.5,18.0,682.0,831.54,647.89
2016,8,28,15,15,606.0,167.5,3.45,18.0,566.0,684.05,541.21
2016,8,28,15,30,343.0,243.0,3.4,18.0,450.0,531.57,422.26
2016,8,28,15,45,336.5,224.0,3.35,18.0,414.0,493.93,395.04
2016,8,28,16,0,330.0,205.0,3.3,18.0,378.0,455.76,366.35
2016,8,28,16,15,539.0,140.0,3.25,17.5,388.5,513.5,415.93
2016,8,28,16,30,748.0,75.0,3.2,17.0,399.0,544.53,442.76
2016,8,28,16,45,709.5,71.0,3.15,17.0,346.0,483.02,392.72
2016,8,28,17,0,671.0,67.0,3.1,17.0,293.0,425.39,344.71
2016,8,28,17,15,618.5,61.0,3.1,16.5,241.0,360.18,289.83
2016,8,28,17,30,566.0,55.0,3.1,16.0,189.0,299.43,236.81
2016,8,28,17,45,481.0,46.5,3.1,16.0,140.0,229.46,175.21
2016,8,28,18,0,396.0,38.0,3.1,16.0,91.0,168.35,120.58
2016,8,28,18,15,263.0,25.0,3.1,16.0,54.0,99.53,54.78
2016,8,28,18,30,130.0,12.0,3.1,16.0,17.0,35.17,0.0
2016,8,28,18,45,65.0,6.0,3.1,16.0,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,3.5,3.65,14.5,3.5,3.44,0.0
2016,8,29,6,0,0.0,7.0,3.8,15.0,7.0,6.75,0.0
2016,8,29,6,15,0.0,17.0,3.8,15.0,17.0,16.4,8.09
2016,8,29,6,30,0.0,27.0,3.8,15.0,27.0,26.06,17.18
2016,8,29,6,45,0.0,38.5,3.8,15.5,38.5,37.18,25.8
2016,8,29,7,0,0.0,50.0,3.8,16.0,50.0,48.3,35.34
2016,8,29,7,15,0.0,62.5,3.75,16.0,62.5,60.41,45.63
2016,8,29,7,30,0.0,75.0,3.7,16.0,75.0,72.32,55.6
2016,8,29,7,45,0.0,108.5,3.7,16.0,108.5,103.66,81.63
2016,8,29,8,0,0.0,142.0,3.7,16.0,142.0,135.07,107.33
2016,8,29,8,15,0.0,151.0,3.7,16.0,151.0,144.14,114.38
2016,8,29,8,30,0.0,160.0,3.7,16.0,160.0,153.14,121.34
2016,8,29,8,45,18.0,203.5,3.75,16.5,215.0,202.9,160.99
2016,8,29,9,0,36.0,247.0,3.8,17.0,270.0,253.72,200.87
2016,8,29,9,15,445.0,172.5,3.8,17.0,481.0,419.84,336.41
2016,8,29,9,30,854.0,98.0,3.8,17.0,692.0,624.96,498.22
2016,8,29,9,45,878.0,93.0,3.85,17.5,731.0,674.78,535.23
2016,8,29,10,0,902.0,88.0,3.9,18.0,770.0,724.3,570.25
2016,8,29,10,15,909.5,89.0,3.95,18.0,799.5,766.93,600.28
2016,8,29,10,30,917.0,90.0,4.0,18.0,829.0,807.49,628.63
2016,8,29,10,45,923.5,90.0,4.05,18.0,852.0,843.96,653.9
2016,8,29,11,0,930.0,90.0,4.1,18.0,875.0,877.9,677.29
2016,8,29,11,15,742.5,200.0,4.15,18.0,833.5,856.61,661.72
2016,8,29,11,30,555.0,310.0,4.2,18.0,792.0,818.15,629.95
2016,8,29,11,45,749.0,200.0,4.3,18.5,856.0,898.92,690.75
2016,8,29,12,0,943.0,90.0,4.4,19.0,920.0,972.72,740.57
2016,8,29,12,15,943.0,90.0,4.5,19.0,919.0,985.19,749.46
2016,8,29,12,30,943.0,90.0,4.6,19.0,918.0,994.13,756.51
2016,8,29,12,45,925.0,99.5,4.75,19.0,904.5,992.38,756.77
2016,8,29,13,0,907.0,109.0,4.9,19.0,891.0,987.06,754.71
2016,8,29,13,15,706.0,207.5,5.0,19.0,809.0,907.45,700.17
2016,8,29,13,30,505.0,306.0,5.1,19.0,727.0,814.79,630.71
2016,8,29,13,45,700.0,203.5,5.25,19.0,769.0,888.44,690.61
2016,8,29,14,0,895.0,101.0,5.4,19.0,811.0,940.31,729.04
2016,8,29,14,15,887.0,99.5,5.45,18.5,780.0,916.36,714.45
2016,8,29,14,30,879.0,98.0,5.5,18.0,749.0,889.5,698.11
2016,8,29,14,45,872.0,94.5,5.55,18.0,712.0,858.55,677.35
2016,8,29,15,0,865.0,91.0,5.6,18.0,675.0,824.95,654.55
2016,8,29,15,15,850.5,89.0,5.6,18.0,632.0,784.55,626.29
2016,8,29,15,30,836.0,87.0,5.6,18.0,589.0,742.4,596.5
2016,8,29,15,45,818.5,83.5,5.6,18.0,542.0,698.97,565.4
2016,8,29,16,0,801.0,80.0,5.6,18.0,495.0,650.22,529.81
2016,8,29,16,15,774.5,77.0,5.6,18.0,444.5,595.5,487.42
2016,8,29,16,30,748.0,74.0,5.6,18.0,394.0,541.13,443.73
2016,8,29,16,45,710.5,69.5,5.6,18.0,341.5,479.67,393.18
2016,8,29,17,0,673.0,65.0,5.6,18.0,289.0,421.96,344.16
2016,8,29,17,15,619.0,59.5,5.5,17.5,237.0,356.68,288.12
2016,8,29,17,30,565.0,54.0,5.4,17.0,185.0,296.03,234.34
2016,8,29,17,45,476.0,46.0,5.35,17.0,136.5,225.57,171.82
2016,8,29,18,0,387.0,38.0,5.3,17.0,88.0,164.37,116.83
2016,8,29,18,15,193.5,26.5,5.2,16.5,51.5,82.69,41.71
2016,8,29,18,30,0.0,15.0,5.1,16.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,5.05,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
