Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,5,45,34.5,9.5,4.35,16.0,11.5,9.34,0.0
2016,8,30,6,0,69.0,19.0,4.5,16.0,23.0,16.07,0.0
2016,8,30,6,15,132.0,36.5,4.55,16.0,54.0,30.11,19.32
2016,8,30,6,30,195.0,54.0,4.6,16.0,85.0,43.67,32.34
2016,8,30,6,45,227.0,72.5,4.65,16.5,122.0,62.8,44.04
2016,8,30,7,0,259.0,91.0,4.7,17.0,159.0,96.38,65.67
2016,8,30,7,15,280.5,109.5,4.65,17.0,198.0,132.46,93.34
2016,8,30,7,30,302.0,128.0,4.6,17.0,237.0,171.13,125.26
2016,8,30,7,45,541.5,99.0,4.6,17.0,330.5,222.14,161.36
2016,8,30,8,0,781.0,70.0,4.6,17.0,424.0,302.9,225.52
2016,8,30,8,15,804.5,72.5,4.55,17.0,474.0,358.28,275.38
2016,8,30,8,30,828.0,75.0,4.5,17.0,524.0,417.28,327.1
2016,8,30,8,45,847.5,76.5,4.5,17.5,571.0,472.35,373.9
2016,8,30,9,0,867.0,78.0,4.5,18.0,618.0,527.92,419.62
2016,8,30,9,15,879.5,80.0,4.5,18.0,659.0,580.21,462.29
2016,8,30,9,30,892.0,82.0,4.5,18.0,700.0,631.79,503.29
2016,8,30,9,45,905.5,81.5,4.55,18.5,737.0,680.58,540.45
2016,8,30,10,0,919.0,81.0,4.6,19.0,774.0,728.2,573.81
2016,8,30,10,15,925.5,82.0,4.6,19.0,803.0,770.68,603.71
2016,8,30,10,30,932.0,83.0,4.6,19.0,832.0,810.97,631.79
2016,8,30,10,45,938.5,82.5,4.7,19.0,854.5,847.35,657.51
2016,8,30,11,0,945.0,82.0,4.8,19.0,877.0,881.12,681.36
2016,8,30,11,15,947.5,82.5,4.8,19.0,891.0,909.68,700.83
2016,8,30,11,30,950.0,83.0,4.8,19.0,905.0,935.11,718.11
2016,8,30,11,45,952.5,82.5,4.8,19.0,912.0,956.25,732.44
2016,8,30,12,0,955.0,82.0,4.8,19.0,919.0,974.03,744.52
2016,8,30,12,15,954.5,82.0,4.8,19.0,917.5,986.06,752.72
2016,8,30,12,30,954.0,82.0,4.8,19.0,916.0,994.51,758.59
2016,8,30,12,45,949.5,83.0,4.85,19.0,906.0,996.6,760.64
2016,8,30,13,0,945.0,84.0,4.9,19.0,896.0,995.05,760.36
2016,8,30,13,15,941.5,83.5,4.9,19.0,879.0,989.25,756.88
2016,8,30,13,30,938.0,83.0,4.9,19.0,862.0,979.89,751.08
2016,8,30,13,45,933.0,82.0,4.95,19.0,837.5,965.08,742.01
2016,8,30,14,0,928.0,81.0,5.0,19.0,813.0,946.89,730.66
2016,8,30,14,15,920.5,80.0,5.0,19.0,781.5,923.17,715.1
2016,8,30,14,30,913.0,79.0,5.0,19.0,750.0,896.41,697.43
2016,8,30,14,45,902.5,77.5,5.0,19.0,712.5,863.64,675.43
2016,8,30,15,0,892.0,76.0,5.0,19.0,675.0,828.34,651.51
2016,8,30,15,15,878.5,74.5,5.0,18.5,632.0,788.33,625.19
2016,8,30,15,30,865.0,73.0,5.0,18.0,589.0,746.43,597.11
2016,8,30,15,45,847.0,70.5,5.0,18.0,541.5,698.49,562.92
2016,8,30,16,0,829.0,68.0,5.0,18.0,494.0,649.54,527.47
2016,8,30,16,15,804.5,65.5,4.95,17.5,443.5,595.71,487.39
2016,8,30,16,30,780.0,63.0,4.9,17.0,393.0,545.34,447.54
2016,8,30,16,45,743.0,60.0,4.9,17.0,340.5,484.48,397.41
2016,8,30,17,0,706.0,57.0,4.9,17.0,288.0,425.63,347.38
2016,8,30,17,15,654.0,52.0,4.85,17.0,236.0,360.17,290.46
2016,8,30,17,30,602.0,47.0,4.8,17.0,184.0,299.03,235.6
2016,8,30,17,45,514.5,40.0,4.8,17.0,135.0,230.25,174.19
2016,8,30,18,0,427.0,33.0,4.8,17.0,86.0,169.05,118.62
2016,8,30,18,15,213.5,23.5,4.7,16.5,50.0,83.0,36.43
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,110.5,9.5,4.45,15.5,15.0,9.34,0.0
2016,8,31,6,0,221.0,19.0,4.6,16.0,30.0,15.06,0.0
2016,8,31,6,15,349.0,29.0,4.7,16.0,72.0,21.91,12.41
2016,8,31,6,30,477.0,39.0,4.8,16.0,114.0,28.27,18.95
2016,8,31,6,45,550.0,46.0,4.95,16.0,164.0,41.9,22.87
2016,8,31,7,0,623.0,53.0,5.1,16.0,214.0,89.78,46.86
2016,8,31,7,15,311.5,75.5,5.15,16.0,156.0,104.31,68.85
2016,8,31,7,30,0.0,98.0,5.2,16.0,98.0,93.33,73.23
2016,8,31,7,45,8.0,129.0,5.3,16.5,132.5,124.24,98.4
2016,8,31,8,0,16.0,160.0,5.4,17.0,167.0,156.28,124.18
2016,8,31,8,15,18.5,178.0,5.4,17.0,187.5,175.62,139.66
2016,8,31,8,30,21.0,196.0,5.4,17.0,208.0,195.27,155.29
2016,8,31,8,45,25.5,217.0,5.45,17.0,232.5,218.95,174.07
2016,8,31,9,0,30.0,238.0,5.5,17.0,257.0,242.26,192.44
2016,8,31,9,15,24.0,241.0,5.5,17.0,257.0,244.9,194.09
2016,8,31,9,30,18.0,244.0,5.5,17.0,257.0,245.9,194.4
2016,8,31,9,45,13.5,232.5,5.55,17.5,242.0,233.29,183.62
2016,8,31,10,0,9.0,221.0,5.6,18.0,227.0,220.05,172.4
2016,8,31,10,15,84.0,304.0,5.55,18.0,371.0,358.39,282.76
2016,8,31,10,30,159.0,387.0,5.5,18.0,515.0,504.97,396.09
2016,8,31,10,45,313.0,354.0,5.45,18.0,614.5,608.02,477.6
2016,8,31,11,0,467.0,321.0,5.4,18.0,714.0,720.36,564.5
2016,8,31,11,15,473.5,326.0,5.35,18.0,730.0,746.43,582.94
2016,8,31,11,30,480.0,331.0,5.3,18.0,746.0,771.2,600.67
2016,8,31,11,45,264.5,357.5,5.25,18.5,586.5,609.07,474.47
2016,8,31,12,0,49.0,384.0,5.2,19.0,427.0,430.95,333.03
2016,8,31,12,15,41.0,369.0,5.15,19.0,405.0,410.0,317.38
2016,8,31,12,30,33.0,354.0,5.1,19.0,383.0,388.53,300.87
2016,8,31,12,45,48.0,371.5,5.1,19.0,413.0,422.41,327.3
2016,8,31,13,0,63.0,389.0,5.1,19.0,443.0,456.47,353.62
2016,8,31,13,15,39.0,329.5,5.1,19.0,363.0,372.08,289.09
2016,8,31,13,30,15.0,270.0,5.1,19.0,283.0,280.68,218.26
2016,8,31,13,45,12.5,252.5,5.15,19.0,263.0,260.82,203.14
2016,8,31,14,0,10.0,235.0,5.2,19.0,243.0,240.94,187.81
2016,8,31,14,15,56.0,287.0,5.25,19.0,328.5,344.42,270.7
2016,8,31,14,30,102.0,339.0,5.3,19.0,414.0,441.17,346.78
2016,8,31,14,45,61.0,290.5,5.35,19.0,335.0,352.16,277.38
2016,8,31,15,0,20.0,242.0,5.4,19.0,256.0,257.56,202.67
2016,8,31,15,15,10.0,182.0,5.4,18.5,189.0,187.56,147.6
2016,8,31,15,30,0.0,122.0,5.4,18.0,122.0,118.97,92.4
2016,8,31,15,45,0.0,114.0,5.4,18.0,114.0,111.1,86.3
2016,8,31,16,0,0.0,106.0,5.4,18.0,106.0,103.24,80.13
2016,8,31,16,15,0.0,85.0,5.35,18.0,85.0,82.31,63.08
2016,8,31,16,30,0.0,64.0,5.3,18.0,64.0,61.86,46.26
2016,8,31,16,45,0.0,55.5,5.3,18.0,55.5,53.62,39.5
2016,8,31,17,0,0.0,47.0,5.3,18.0,47.0,45.39,32.65
2016,8,31,17,15,291.5,47.0,5.2,17.5,112.0,192.53,155.25
2016,8,31,17,30,583.0,47.0,5.1,17.0,177.0,291.23,229.51
2016,8,31,17,45,494.5,39.5,5.1,17.0,129.0,221.22,166.8
2016,8,31,18,0,406.0,32.0,5.1,17.0,81.0,160.6,111.61
2016,8,31,18,15,203.0,16.0,5.05,16.5,40.5,70.71,23.86
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,5,45,112.0,9.0,4.2,15.5,14.5,8.85,0.0
2016,9,1,6,0,224.0,18.0,4.3,16.0,29.0,14.21,0.0
2016,9,1,6,15,354.0,28.5,4.35,16.0,71.0,21.59,12.01
2016,9,1,6,30,484.0,39.0,4.4,16.0,113.0,28.43,19.06
2016,9,1,6,45,556.0,46.5,4.45,16.0,163.5,41.58,23.16
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,87.59,45.04
2016,9,1,7,15,314.0,71.5,4.4,16.0,151.5,100.8,65.78
2016,9,1,7,30,0.0,89.0,4.3,16.0,89.0,85.13,66.35
2016,9,1,7,45,0.0,88.0,4.25,16.5,88.0,84.68,65.69
2016,9,1,8,0,0.0,87.0,4.2,17.0,87.0,83.98,64.79
2016,9,1,8,15,0.0,107.5,4.1,17.0,107.5,103.5,80.72
2016,9,1,8,30,0.0,128.0,4.0,17.0,128.0,123.1,96.51
2016,9,1,8,45,0.0,141.0,3.95,17.0,141.0,135.68,106.44
2016,9,1,9,0,0.0,154.0,3.9,17.0,154.0,148.3,116.34
2016,9,1,9,15,8.0,196.0,3.9,17.0,202.0,193.14,152.19
2016,9,1,9,30,16.0,238.0,3.9,17.0,250.0,238.95,188.33
2016,9,1,9,45,17.5,252.5,3.9,17.5,265.5,255.12,200.28
2016,9,1,10,0,19.0,267.0,3.9,18.0,281.0,271.43,212.32
2016,9,1,10,15,49.5,318.0,4.0,18.0,357.0,346.52,270.95
2016,9,1,10,30,80.0,369.0,4.1,18.0,433.0,423.39,329.87
2016,9,1,10,45,77.5,378.0,4.2,18.0,441.0,434.61,337.82
2016,9,1,11,0,75.0,387.0,4.3,18.0,449.0,445.47,345.8
2016,9,1,11,15,56.0,372.5,4.45,18.0,419.5,418.09,324.58
2016,9,1,11,30,37.0,358.0,4.6,18.0,390.0,389.31,302.24
2016,9,1,11,45,37.5,359.5,4.8,18.0,392.5,393.36,305.59
2016,9,1,12,0,38.0,361.0,5.0,18.0,395.0,397.27,308.78
2016,9,1,12,15,54.0,382.0,5.1,18.0,429.5,435.69,338.67
2016,9,1,12,30,70.0,403.0,5.2,18.0,464.0,474.56,368.67
2016,9,1,12,45,48.5,366.5,5.3,18.0,409.0,417.74,325.14
2016,9,1,13,0,27.0,330.0,5.4,18.0,354.0,360.35,280.86
2016,9,1,13,15,19.5,292.5,5.25,18.0,309.5,307.48,240.04
2016,9,1,13,30,12.0,255.0,5.1,18.0,265.0,262.69,205.1
2016,9,1,13,45,11.0,245.5,5.0,18.0,255.0,252.35,197.24
2016,9,1,14,0,10.0,236.0,4.9,18.0,245.0,241.98,189.29
2016,9,1,14,15,13.5,245.5,4.9,17.5,256.0,255.03,200.4
2016,9,1,14,30,17.0,255.0,4.9,17.0,267.0,268.11,211.56
2016,9,1,14,45,16.0,242.0,4.9,17.0,253.5,254.04,200.8
2016,9,1,15,0,15.0,229.0,4.9,17.0,240.0,239.98,190.07
2016,9,1,15,15,59.5,244.0,5.0,17.0,280.0,299.32,239.4
2016,9,1,15,30,104.0,259.0,5.1,17.0,320.0,349.18,280.68
2016,9,1,15,45,52.0,198.0,5.2,17.0,228.5,241.87,194.33
2016,9,1,16,0,0.0,137.0,5.3,17.0,137.0,134.93,106.45
2016,9,1,16,15,0.0,110.0,5.3,16.5,110.0,107.67,84.55
2016,9,1,16,30,0.0,83.0,5.3,16.0,83.0,80.53,62.32
2016,9,1,16,45,0.0,71.5,5.3,16.0,71.5,69.17,52.94
2016,9,1,17,0,0.0,60.0,5.3,16.0,60.0,57.98,43.57
2016,9,1,17,15,0.0,48.5,5.25,16.0,48.5,46.85,34.1
2016,9,1,17,30,0.0,37.0,5.2,16.0,37.0,35.72,24.52
2016,9,1,17,45,0.0,26.5,5.2,16.0,26.5,25.57,15.66
2016,9,1,18,0,0.0,16.0,5.2,16.0,16.0,15.43,6.71
2016,9,1,18,15,0.0,8.0,5.15,15.5,8.0,7.71,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,5,45,56.5,9.0,4.25,15.0,11.5,8.85,0.0
2016,9,2,6,0,113.0,18.0,4.4,15.0,23.0,14.13,0.0
2016,9,2,6,15,232.5,32.0,4.4,15.0,61.0,24.65,14.41
2016,9,2,6,30,352.0,46.0,4.4,15.0,99.0,35.11,24.92
2016,9,2,6,45,430.5,56.0,4.45,15.5,146.5,47.51,30.08
2016,9,2,7,0,509.0,66.0,4.5,16.0,194.0,88.81,50.65
2016,9,2,7,15,410.5,95.0,4.4,16.0,213.5,132.99,88.47
2016,9,2,7,30,312.0,124.0,4.3,16.0,233.0,168.34,122.88
2016,9,2,7,45,332.0,142.5,4.25,16.5,275.5,209.63,157.86
2016,9,2,8,0,352.0,161.0,4.2,17.0,318.0,253.12,194.75
2016,9,2,8,15,342.0,185.0,4.15,17.0,352.0,292.88,229.15
2016,9,2,8,30,332.0,209.0,4.1,17.0,386.0,331.42,261.69
2016,9,2,8,45,349.0,226.0,4.05,17.5,427.0,374.79,296.61
2016,9,2,9,0,366.0,243.0,4.0,18.0,468.0,419.48,331.79
2016,9,2,9,15,298.5,277.5,4.05,18.0,469.0,434.02,342.89
2016,9,2,9,30,231.0,312.0,4.1,18.0,470.0,441.35,347.67
2016,9,2,9,45,289.5,316.5,4.15,18.0,525.5,497.64,391.61
2016,9,2,10,0,348.0,321.0,4.2,18.0,581.0,557.64,437.76
2016,9,2,10,15,345.0,336.5,4.3,18.0,602.5,586.78,459.3
2016,9,2,10,30,342.0,352.0,4.4,18.0,624.0,614.88,480.01
2016,9,2,10,45,398.0,338.0,4.5,18.5,663.5,660.29,514.23
2016,9,2,11,0,454.0,324.0,4.6,19.0,703.0,711.49,552.16
2016,9,2,11,15,400.0,355.5,4.6,19.0,693.5,707.24,546.99
2016,9,2,11,30,346.0,387.0,4.6,19.0,684.0,703.17,542.05
2016,9,2,11,45,348.0,389.5,4.6,19.0,690.0,717.07,552.11
2016,9,2,12,0,350.0,392.0,4.6,19.0,696.0,729.71,561.19
2016,9,2,12,15,279.5,408.5,4.6,19.0,651.0,687.8,528.7
2016,9,2,12,30,209.0,425.0,4.6,19.0,606.0,636.18,489.23
2016,9,2,12,45,265.0,407.5,4.65,19.0,634.5,681.71,524.89
2016,9,2,13,0,321.0,390.0,4.7,19.0,663.0,718.87,554.01
2016,9,2,13,15,222.5,393.0,4.8,19.0,580.5,621.56,480.83
2016,9,2,13,30,124.0,396.0,4.9,19.0,498.0,532.55,412.54
2016,9,2,13,45,153.0,384.5,5.05,19.0,506.5,547.53,426.0
2016,9,2,14,0,182.0,373.0,5.2,19.0,515.0,561.1,438.07
2016,9,2,14,15,275.0,338.0,5.4,18.5,542.5,613.75,482.7
2016,9,2,14,30,368.0,303.0,5.6,18.0,570.0,652.38,516.82
2016,9,2,14,45,349.0,290.0,5.8,18.0,532.5,614.01,488.74
2016,9,2,15,0,330.0,277.0,6.0,18.0,495.0,575.35,460.33
2016,9,2,15,15,285.5,264.5,6.05,17.5,444.0,517.1,416.24
2016,9,2,15,30,241.0,252.0,6.1,17.0,393.0,460.88,372.99
2016,9,2,15,45,284.5,222.5,6.15,17.0,375.0,451.18,367.51
2016,9,2,16,0,328.0,193.0,6.2,17.0,357.0,437.05,358.0
2016,9,2,16,15,510.0,137.5,6.15,16.5,361.5,484.59,400.03
2016,9,2,16,30,692.0,82.0,6.1,16.0,366.0,509.62,422.34
2016,9,2,16,45,648.5,77.0,6.05,16.0,314.0,447.33,369.82
2016,9,2,17,0,605.0,72.0,6.0,16.0,262.0,387.9,318.53
2016,9,2,17,15,543.0,65.0,5.9,15.5,211.5,321.38,260.69
2016,9,2,17,30,481.0,58.0,5.8,15.0,161.0,260.41,206.2
2016,9,2,17,45,378.5,48.0,5.75,15.0,114.5,188.87,142.96
2016,9,2,18,0,276.0,38.0,5.7,15.0,68.0,128.49,88.51
2016,9,2,18,15,138.0,19.0,5.65,15.0,34.0,56.42,1.76
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,5.7,15.0,3.0,2.95,0.0
2016,9,3,6,0,0.0,6.0,5.8,15.0,6.0,5.78,0.0
2016,9,3,6,15,0.0,17.5,5.8,15.0,17.5,16.88,7.94
2016,9,3,6,30,0.0,29.0,5.8,15.0,29.0,28.0,18.69
2016,9,3,6,45,0.0,43.0,5.8,15.0,43.0,41.54,29.42
2016,9,3,7,0,0.0,57.0,5.8,15.0,57.0,54.81,40.94
2016,9,3,7,15,0.0,72.0,5.7,15.0,72.0,68.99,53.07
2016,9,3,7,30,0.0,87.0,5.6,15.0,87.0,83.26,65.09
2016,9,3,7,45,0.0,88.0,5.5,15.5,88.0,84.65,65.98
2016,9,3,8,0,0.0,89.0,5.4,16.0,89.0,85.85,66.65
2016,9,3,8,15,13.5,144.5,5.35,16.0,151.5,142.88,113.5
2016,9,3,8,30,27.0,200.0,5.3,16.0,214.0,201.34,160.89
2016,9,3,8,45,16.0,193.5,5.25,16.0,202.0,192.53,153.35
2016,9,3,9,0,5.0,187.0,5.2,16.0,190.0,182.18,144.53
2016,9,3,9,15,2.5,151.5,5.15,16.0,153.0,147.58,116.09
2016,9,3,9,30,0.0,116.0,5.1,16.0,116.0,112.21,87.0
2016,9,3,9,45,0.5,138.0,5.1,16.5,138.0,133.83,104.24
2016,9,3,10,0,1.0,160.0,5.1,17.0,160.0,155.57,121.35
2016,9,3,10,15,0.5,157.0,5.15,17.0,157.0,152.47,118.63
2016,9,3,10,30,0.0,154.0,5.2,17.0,154.0,149.31,115.91
2016,9,3,10,45,3.5,179.0,5.3,17.0,182.0,176.59,137.76
2016,9,3,11,0,7.0,204.0,5.4,17.0,210.0,204.21,159.73
2016,9,3,11,15,8.5,220.5,5.5,17.0,228.0,222.09,173.82
2016,9,3,11,30,10.0,237.0,5.6,17.0,246.0,240.11,188.01
2016,9,3,11,45,9.5,231.0,5.7,17.0,239.5,234.19,183.27
2016,9,3,12,0,9.0,225.0,5.8,17.0,233.0,228.18,178.52
2016,9,3,12,15,9.5,224.5,5.9,17.0,232.5,228.48,178.82
2016,9,3,12,30,10.0,224.0,6.0,17.0,232.0,228.75,179.12
2016,9,3,12,45,28.5,295.0,6.1,17.0,319.0,324.56,255.2
2016,9,3,13,0,47.0,366.0,6.2,17.0,406.0,417.28,327.59
2016,9,3,13,15,38.5,344.5,6.2,17.0,377.0,387.65,304.5
2016,9,3,13,30,30.0,323.0,6.2,17.0,348.0,357.8,281.39
2016,9,3,13,45,30.0,314.0,6.25,17.0,338.5,348.98,274.96
2016,9,3,14,0,30.0,305.0,6.3,17.0,329.0,340.02,268.39
2016,9,3,14,15,47.5,311.0,6.3,17.0,346.5,362.72,287.3
2016,9,3,14,30,65.0,317.0,6.3,17.0,364.0,384.84,305.68
2016,9,3,14,45,123.5,308.5,6.3,17.0,391.5,433.77,346.56
2016,9,3,15,0,182.0,300.0,6.3,17.0,419.0,470.28,377.49
2016,9,3,15,15,177.0,278.5,6.35,16.5,388.0,438.29,353.84
2016,9,3,15,30,172.0,257.0,6.4,16.0,357.0,405.98,329.76
2016,9,3,15,45,256.0,222.5,6.5,16.0,357.0,430.2,352.16
2016,9,3,16,0,340.0,188.0,6.6,16.0,357.0,438.66,361.48
2016,9,3,16,15,320.5,172.5,6.65,16.0,318.5,395.29,326.42
2016,9,3,16,30,301.0,157.0,6.7,16.0,280.0,352.89,291.61
2016,9,3,16,45,441.5,118.0,6.8,16.0,269.5,377.26,312.14
2016,9,3,17,0,582.0,79.0,6.9,16.0,259.0,382.41,314.54
2016,9,3,17,15,516.0,71.0,6.8,15.5,208.0,314.27,255.06
2016,9,3,17,30,450.0,63.0,6.7,15.0,157.0,252.05,199.51
2016,9,3,17,45,342.0,51.0,6.6,15.0,110.5,178.23,134.58
2016,9,3,18,0,234.0,39.0,6.5,15.0,64.0,117.76,80.07
2016,9,3,18,15,117.0,19.5,6.55,15.0,32.0,51.62,0.0
2016,9,3,18,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,3.5,6.75,15.0,3.5,3.44,0.0
2016,9,4,6,0,0.0,7.0,6.8,15.0,7.0,6.75,0.0
2016,9,4,6,15,0.0,22.0,6.75,15.0,22.0,21.24,11.22
2016,9,4,6,30,0.0,37.0,6.7,15.0,37.0,35.43,25.09
2016,9,4,6,45,0.0,57.0,6.65,15.0,57.0,53.59,39.51
2016,9,4,7,0,0.0,77.0,6.6,15.0,77.0,72.21,55.62
2016,9,4,7,15,2.5,97.5,6.45,15.0,98.0,91.83,72.24
2016,9,4,7,30,5.0,118.0,6.3,15.0,119.0,111.94,89.02
2016,9,4,7,45,25.5,145.5,6.2,15.5,156.0,141.05,112.29
2016,9,4,8,0,46.0,173.0,6.1,16.0,193.0,174.72,139.28
2016,9,4,8,15,138.5,198.0,5.95,16.0,269.5,232.97,185.51
2016,9,4,8,30,231.0,223.0,5.8,16.0,346.0,303.15,242.05
2016,9,4,8,45,135.5,234.0,5.65,16.0,307.5,283.53,227.02
2016,9,4,9,0,40.0,245.0,5.5,16.0,269.0,253.94,202.65
2016,9,4,9,15,53.0,271.0,5.45,16.0,305.5,289.11,230.59
2016,9,4,9,30,66.0,297.0,5.4,16.0,342.0,325.7,259.35
2016,9,4,9,45,179.5,315.0,5.35,16.5,446.0,422.78,336.76
2016,9,4,10,0,293.0,333.0,5.3,17.0,550.0,530.39,420.62
2016,9,4,10,15,291.5,348.0,5.25,17.0,571.5,558.11,441.0
2016,9,4,10,30,290.0,363.0,5.2,17.0,593.0,585.04,460.81
2016,9,4,10,45,270.5,379.0,5.2,17.0,597.5,597.67,469.39
2016,9,4,11,0,251.0,395.0,5.2,17.0,602.0,608.39,476.48
2016,9,4,11,15,322.5,379.0,5.25,17.0,650.5,663.42,519.68
2016,9,4,11,30,394.0,363.0,5.3,17.0,699.0,720.51,563.88
2016,9,4,11,45,401.0,360.5,5.4,17.0,704.0,739.52,578.12
2016,9,4,12,0,408.0,358.0,5.5,17.0,709.0,752.74,588.41
2016,9,4,12,15,346.5,382.5,5.6,17.0,680.5,722.63,564.7
2016,9,4,12,30,285.0,407.0,5.7,17.0,652.0,695.78,543.25
2016,9,4,12,45,291.5,400.0,5.8,17.0,648.0,698.28,546.07
2016,9,4,13,0,298.0,393.0,5.9,17.0,644.0,699.47,547.88
2016,9,4,13,15,302.5,380.5,5.95,17.0,631.0,691.56,542.9
2016,9,4,13,30,307.0,368.0,6.0,17.0,618.0,682.2,536.9
2016,9,4,13,45,270.5,365.5,6.1,17.0,581.0,644.26,508.24
2016,9,4,14,0,234.0,363.0,6.2,17.0,544.0,597.15,472.63
2016,9,4,14,15,218.0,348.5,6.2,17.0,511.5,564.47,448.21
2016,9,4,14,30,202.0,334.0,6.2,17.0,479.0,531.54,423.4
2016,9,4,14,45,222.0,312.0,6.25,17.0,463.5,520.68,416.78
2016,9,4,15,0,242.0,290.0,6.3,17.0,448.0,507.86,408.5
2016,9,4,15,15,257.5,266.5,6.2,16.5,424.0,496.2,401.34
2016,9,4,15,30,273.0,243.0,6.1,16.0,400.0,473.83,385.74
2016,9,4,15,45,168.5,222.5,6.1,16.0,316.5,359.63,293.32
2016,9,4,16,0,64.0,202.0,6.1,16.0,233.0,254.19,206.28
2016,9,4,16,15,59.0,181.0,6.05,15.5,207.5,226.67,184.62
2016,9,4,16,30,54.0,160.0,6.0,15.0,182.0,199.45,162.73
2016,9,4,16,45,47.5,138.0,5.95,15.0,155.0,170.61,138.8
2016,9,4,17,0,41.0,116.0,5.9,15.0,128.0,142.27,114.9
2016,9,4,17,15,31.5,94.0,5.8,14.5,102.5,113.14,90.15
2016,9,4,17,30,22.0,72.0,5.7,14.0,77.0,84.8,65.73
2016,9,4,17,45,11.0,51.0,5.65,14.0,53.5,55.51,40.3
2016,9,4,18,0,0.0,30.0,5.6,14.0,30.0,30.06,17.68
2016,9,4,18,15,0.0,15.0,5.45,14.0,15.0,14.51,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,9,5,6,0,0.0,19.0,2.2,14.0,19.0,18.68,0.0
2016,9,5,6,15,170.5,32.0,2.15,14.0,56.5,24.86,13.91
2016,9,5,6,30,341.0,45.0,2.1,14.0,94.0,34.77,24.63
2016,9,5,6,45,424.5,55.5,2.1,14.5,142.0,45.2,34.38
2016,9,5,7,0,508.0,66.0,2.1,15.0,190.0,86.64,49.62
2016,9,5,7,15,303.0,101.0,2.0,15.0,180.0,122.94,84.97
2016,9,5,7,30,98.0,136.0,1.9,15.0,170.0,140.13,108.31
2016,9,5,7,45,138.5,158.5,1.8,15.5,214.5,177.5,137.86
2016,9,5,8,0,179.0,181.0,1.7,16.0,259.0,219.62,171.39
2016,9,5,8,15,180.0,204.0,1.6,16.0,291.0,252.8,198.7
2016,9,5,8,30,181.0,227.0,1.5,16.0,323.0,286.08,225.54
2016,9,5,8,45,176.5,249.5,1.4,16.5,350.0,316.44,249.0
2016,9,5,9,0,172.0,272.0,1.3,17.0,377.0,346.25,271.32
2016,9,5,9,15,244.0,281.5,1.3,17.0,441.0,406.45,317.73
2016,9,5,9,30,316.0,291.0,1.3,17.0,505.0,473.24,368.33
2016,9,5,9,45,260.5,319.0,1.3,17.0,502.0,480.47,372.24
2016,9,5,10,0,205.0,347.0,1.3,17.0,499.0,480.9,371.15
2016,9,5,10,15,283.0,344.5,1.4,17.0,562.5,548.25,422.33
2016,9,5,10,30,361.0,342.0,1.5,17.0,626.0,618.78,474.67
2016,9,5,10,45,438.0,321.0,1.65,17.5,675.0,677.61,517.74
2016,9,5,11,0,515.0,300.0,1.8,18.0,724.0,736.99,560.84
2016,9,5,11,15,712.5,203.0,1.95,18.0,801.0,826.99,628.95
2016,9,5,11,30,910.0,106.0,2.1,18.0,878.0,914.6,688.75
2016,9,5,11,45,909.5,107.5,2.25,18.0,883.5,934.12,702.2
2016,9,5,12,0,909.0,109.0,2.4,18.0,889.0,950.31,714.23
2016,9,5,12,15,908.5,109.0,2.6,18.0,887.5,961.57,723.52
2016,9,5,12,30,908.0,109.0,2.8,18.0,886.0,969.39,730.61
2016,9,5,12,45,897.5,113.5,3.05,18.0,874.0,969.08,732.68
2016,9,5,13,0,887.0,118.0,3.3,18.0,862.0,965.32,732.45
2016,9,5,13,15,882.5,117.5,3.5,18.0,844.5,958.55,729.82
2016,9,5,13,30,878.0,117.0,3.7,18.0,827.0,948.43,724.91
2016,9,5,13,45,869.5,116.5,3.9,18.0,801.5,931.36,715.18
2016,9,5,14,0,861.0,116.0,4.1,18.0,776.0,911.22,703.29
2016,9,5,14,15,851.5,114.5,4.25,18.0,744.5,886.2,687.63
2016,9,5,14,30,842.0,113.0,4.4,18.0,713.0,863.72,673.91
2016,9,5,14,45,828.0,111.0,4.55,18.0,674.5,828.95,651.39
2016,9,5,15,0,814.0,109.0,4.7,18.0,636.0,792.03,627.04
2016,9,5,15,15,797.0,106.0,4.7,17.5,592.5,749.76,598.73
2016,9,5,15,30,780.0,103.0,4.7,17.0,549.0,706.03,568.9
2016,9,5,15,45,757.5,99.5,4.75,17.0,501.5,656.67,533.4
2016,9,5,16,0,735.0,96.0,4.8,17.0,454.0,609.1,497.08
2016,9,5,16,15,704.0,91.0,4.65,16.5,403.5,552.25,452.71
2016,9,5,16,30,673.0,86.0,4.5,16.0,353.0,496.38,407.9
2016,9,5,16,45,629.5,80.0,4.35,16.0,301.0,434.1,355.92
2016,9,5,17,0,586.0,74.0,4.2,16.0,249.0,374.73,304.95
2016,9,5,17,15,520.5,65.5,4.1,15.5,198.0,306.53,246.17
2016,9,5,17,30,455.0,57.0,4.0,15.0,147.0,244.31,191.08
2016,9,5,17,45,347.0,45.0,3.95,15.0,101.5,171.45,127.39
2016,9,5,18,0,239.0,33.0,3.9,15.0,56.0,110.68,71.03
2016,9,5,18,15,119.5,16.5,3.9,15.0,28.0,40.75,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.0,7.0,1.9,14.5,9.0,0.0,0.0
2016,9,6,6,0,108.0,14.0,1.8,15.0,18.0,13.76,0.0
2016,9,6,6,15,239.0,27.5,1.6,15.0,55.5,21.39,10.84
2016,9,6,6,30,370.0,41.0,1.4,15.0,93.0,31.09,21.31
2016,9,6,6,45,455.0,50.0,1.25,15.5,141.5,39.75,29.45
2016,9,6,7,0,540.0,59.0,1.1,16.0,190.0,81.66,44.32
2016,9,6,7,15,593.5,65.5,0.95,16.0,241.5,127.35,75.56
2016,9,6,7,30,647.0,72.0,0.8,16.0,293.0,179.11,117.0
2016,9,6,7,45,685.5,76.5,0.7,16.5,345.0,231.3,161.55
2016,9,6,8,0,724.0,81.0,0.6,17.0,397.0,289.24,210.98
2016,9,6,8,15,751.0,84.5,0.7,17.0,446.5,343.6,258.19
2016,9,6,8,30,778.0,88.0,0.8,17.0,496.0,399.96,306.06
2016,9,6,8,45,797.5,91.0,0.9,17.5,542.0,454.09,350.48
2016,9,6,9,0,817.0,94.0,1.0,18.0,588.0,508.85,393.99
2016,9,6,9,15,832.0,96.5,1.1,18.0,629.5,560.94,435.03
2016,9,6,9,30,847.0,99.0,1.2,18.0,671.0,613.02,475.04
2016,9,6,9,45,856.0,102.0,1.3,18.5,706.0,660.23,509.66
2016,9,6,10,0,865.0,105.0,1.4,19.0,741.0,706.0,542.03
2016,9,6,10,15,873.5,106.0,1.45,19.0,770.0,747.76,570.28
2016,9,6,10,30,882.0,107.0,1.5,19.0,799.0,787.58,597.01
2016,9,6,10,45,888.5,108.0,1.6,19.5,821.0,823.65,620.38
2016,9,6,11,0,895.0,109.0,1.7,20.0,843.0,857.27,641.97
2016,9,6,11,15,898.5,109.5,1.85,20.0,857.5,885.16,661.44
2016,9,6,11,30,902.0,110.0,2.0,20.0,872.0,910.12,679.03
2016,9,6,11,45,904.0,110.0,2.15,20.0,878.5,930.14,693.41
2016,9,6,12,0,906.0,110.0,2.3,20.0,885.0,946.93,705.77
2016,9,6,12,15,905.5,110.0,2.5,20.0,883.0,958.09,714.97
2016,9,6,12,30,905.0,110.0,2.7,20.0,881.0,965.83,721.98
2016,9,6,12,45,902.0,110.0,2.95,20.0,871.0,967.75,725.6
2016,9,6,13,0,899.0,110.0,3.2,20.0,861.0,966.2,726.92
2016,9,6,13,15,895.0,109.5,3.4,20.0,843.5,959.74,724.55
2016,9,6,13,30,891.0,109.0,3.6,20.0,826.0,949.87,719.91
2016,9,6,13,45,885.5,107.0,3.8,20.0,801.0,933.69,710.94
2016,9,6,14,0,880.0,105.0,4.0,20.0,776.0,914.29,699.72
2016,9,6,14,15,871.0,103.5,4.1,19.5,744.0,889.24,685.28
2016,9,6,14,30,862.0,102.0,4.2,19.0,712.0,861.38,668.75
2016,9,6,14,45,852.0,99.0,4.3,19.0,674.5,828.4,647.13
2016,9,6,15,0,842.0,96.0,4.4,19.0,637.0,797.75,627.22
2016,9,6,15,15,825.5,93.5,4.35,19.0,593.0,755.51,597.79
2016,9,6,15,30,809.0,91.0,4.3,19.0,549.0,711.71,567.01
2016,9,6,15,45,790.0,87.0,4.25,19.0,502.0,663.18,532.36
2016,9,6,16,0,771.0,83.0,4.2,19.0,455.0,613.85,495.6
2016,9,6,16,15,740.5,79.0,4.1,19.0,404.0,556.9,451.07
2016,9,6,16,30,710.0,75.0,4.0,19.0,353.0,500.77,406.02
2016,9,6,16,45,671.5,69.0,3.9,19.0,301.0,441.35,357.02
2016,9,6,17,0,633.0,63.0,3.8,19.0,249.0,382.49,307.02
2016,9,6,17,15,569.5,56.0,3.65,18.5,198.0,314.73,249.0
2016,9,6,17,30,506.0,49.0,3.5,18.0,147.0,252.77,194.31
2016,9,6,17,45,404.0,38.5,3.4,17.5,101.5,181.19,131.99
2016,9,6,18,0,302.0,28.0,3.3,17.0,56.0,120.89,73.57
2016,9,6,18,15,151.0,14.0,3.3,16.5,28.0,44.19,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.0,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,116.0,13.0,1.3,16.0,17.0,12.78,0.0
2016,9,7,6,15,245.0,26.5,1.3,16.0,54.5,20.59,9.82
2016,9,7,6,30,374.0,40.0,1.3,16.0,92.0,30.33,20.51
2016,9,7,6,45,453.5,50.0,1.3,16.5,140.0,39.09,28.72
2016,9,7,7,0,533.0,60.0,1.3,17.0,188.0,81.35,44.35
2016,9,7,7,15,586.5,67.0,1.35,17.0,239.5,127.02,75.38
2016,9,7,7,30,640.0,74.0,1.4,17.0,291.0,178.78,116.79
2016,9,7,7,45,675.5,80.0,1.5,17.5,342.5,231.19,161.89
2016,9,7,8,0,711.0,86.0,1.6,18.0,394.0,287.12,210.5
2016,9,7,8,15,738.0,90.0,1.7,18.5,443.5,343.29,259.04
2016,9,7,8,30,765.0,94.0,1.8,19.0,493.0,399.42,306.5
2016,9,7,8,45,783.0,98.5,1.9,19.5,538.5,453.63,351.27
2016,9,7,9,0,801.0,103.0,2.0,20.0,584.0,508.36,395.04
2016,9,7,9,15,816.5,105.5,1.95,20.5,625.5,559.97,434.6
2016,9,7,9,30,832.0,108.0,1.9,21.0,667.0,611.28,472.56
2016,9,7,9,45,848.0,107.5,1.9,21.5,703.5,659.37,507.33
2016,9,7,10,0,864.0,107.0,1.9,22.0,740.0,706.04,539.89
2016,9,7,10,15,872.5,108.5,1.85,22.5,769.0,748.22,566.58
2016,9,7,10,30,881.0,110.0,1.8,23.0,798.0,788.47,591.48
2016,9,7,10,45,885.5,112.0,1.8,23.5,819.5,823.88,613.18
2016,9,7,11,0,890.0,114.0,1.8,24.0,841.0,856.73,632.96
2016,9,7,11,15,893.0,114.5,1.85,24.0,855.0,884.04,650.72
2016,9,7,11,30,896.0,115.0,1.9,24.0,869.0,908.4,666.61
2016,9,7,11,45,897.0,115.5,1.95,24.5,875.0,927.89,678.07
2016,9,7,12,0,898.0,116.0,2.0,25.0,881.0,944.14,687.51
2016,9,7,12,15,897.5,116.0,2.15,24.5,879.0,955.18,697.46
2016,9,7,12,30,897.0,116.0,2.3,24.0,877.0,962.81,705.36
2016,9,7,12,45,880.0,123.5,2.5,24.0,863.0,959.44,705.29
2016,9,7,13,0,863.0,131.0,2.7,24.0,849.0,952.66,703.04
2016,9,7,13,15,858.0,130.0,2.85,24.0,831.0,944.91,699.74
2016,9,7,13,30,853.0,129.0,3.0,24.0,813.0,939.58,698.1
2016,9,7,13,45,843.5,128.5,3.15,24.0,787.0,921.84,688.14
2016,9,7,14,0,834.0,128.0,3.3,24.0,761.0,901.11,676.19
2016,9,7,14,15,823.5,126.0,3.35,23.5,728.5,875.01,661.19
2016,9,7,14,30,813.0,124.0,3.4,23.0,696.0,846.26,644.27
2016,9,7,14,45,797.0,122.0,3.5,23.0,657.0,810.47,621.28
2016,9,7,15,0,781.0,120.0,3.6,23.0,618.0,772.74,596.68
2016,9,7,15,15,762.0,116.5,3.6,22.5,574.5,729.35,568.38
2016,9,7,15,30,743.0,113.0,3.6,22.0,531.0,687.41,540.69
2016,9,7,15,45,715.5,109.0,3.65,22.0,482.5,635.44,503.38
2016,9,7,16,0,688.0,105.0,3.7,22.0,434.0,583.54,464.63
2016,9,7,16,15,653.5,99.5,3.6,21.5,383.5,526.05,421.08
2016,9,7,16,30,619.0,94.0,3.5,21.0,333.0,469.96,377.32
2016,9,7,16,45,568.5,87.0,3.45,20.5,281.5,405.64,325.77
2016,9,7,17,0,518.0,80.0,3.4,20.0,230.0,344.99,275.56
2016,9,7,17,15,449.5,69.5,3.2,19.5,180.5,277.19,218.23
2016,9,7,17,30,381.0,59.0,3.0,19.0,131.0,215.05,164.49
2016,9,7,17,45,278.0,44.5,2.85,18.5,88.0,146.55,106.04
2016,9,7,18,0,175.0,30.0,2.7,18.0,45.0,88.77,51.01
2016,9,7,18,15,87.5,15.0,2.5,17.5,22.5,32.05,0.0
2016,9,7,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,2.2,15.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,2.2,16.0,13.0,10.81,0.0
2016,9,8,6,15,172.0,28.0,2.2,16.0,48.0,21.74,10.23
2016,9,8,6,30,282.0,45.0,2.2,16.0,83.0,34.33,23.87
2016,9,8,6,45,368.0,57.0,2.25,16.5,130.0,44.04,32.99
2016,9,8,7,0,454.0,69.0,2.3,17.0,177.0,83.98,49.46
2016,9,8,7,15,227.0,55.5,2.25,17.0,109.5,73.58,46.56
2016,9,8,7,30,0.0,42.0,2.2,17.0,42.0,40.56,28.71
2016,9,8,7,45,0.0,53.0,2.15,17.0,53.0,51.2,37.63
2016,9,8,8,0,0.0,64.0,2.1,17.0,64.0,61.86,46.43
2016,9,8,8,15,0.0,81.0,2.05,17.0,81.0,78.34,59.96
2016,9,8,8,30,0.0,98.0,2.0,17.0,98.0,94.65,73.19
2016,9,8,8,45,0.0,125.0,2.0,17.5,125.0,120.49,93.88
2016,9,8,9,0,0.0,152.0,2.0,18.0,152.0,146.42,114.3
2016,9,8,9,15,0.5,161.0,1.95,18.0,161.5,155.56,121.25
2016,9,8,9,30,1.0,170.0,1.9,18.0,171.0,164.77,128.26
2016,9,8,9,45,2.0,175.5,1.9,18.0,177.5,170.99,132.92
2016,9,8,10,0,3.0,181.0,1.9,18.0,184.0,177.29,137.67
2016,9,8,10,15,3.5,183.5,1.9,18.0,187.0,180.4,139.91
2016,9,8,10,30,4.0,186.0,1.9,18.0,190.0,183.54,142.19
2016,9,8,10,45,40.5,281.5,1.95,18.0,314.5,309.43,240.74
2016,9,8,11,0,77.0,377.0,2.0,18.0,439.0,437.43,337.04
2016,9,8,11,15,67.5,376.5,2.0,18.0,432.0,432.43,332.12
2016,9,8,11,30,58.0,376.0,2.0,18.0,425.0,426.66,327.41
2016,9,8,11,45,59.5,377.5,2.05,18.5,428.5,432.13,330.97
2016,9,8,12,0,61.0,379.0,2.1,19.0,432.0,437.43,334.36
2016,9,8,12,15,143.5,394.5,2.15,19.0,516.5,538.99,411.48
2016,9,8,12,30,226.0,410.0,2.2,19.0,601.0,635.2,482.45
2016,9,8,12,45,265.0,396.5,2.3,19.0,618.0,668.32,507.13
2016,9,8,13,0,304.0,383.0,2.4,19.0,635.0,692.79,526.3
2016,9,8,13,15,310.0,369.5,2.4,18.5,621.5,684.96,522.37
2016,9,8,13,30,316.0,356.0,2.4,18.0,608.0,675.61,517.64
2016,9,8,13,45,585.0,234.5,2.45,18.0,683.0,800.5,615.61
2016,9,8,14,0,854.0,113.0,2.5,18.0,758.0,895.03,683.12
2016,9,8,14,15,844.5,111.5,2.5,18.0,725.5,875.25,669.68
2016,9,8,14,30,835.0,110.0,2.5,18.0,693.0,847.39,651.74
2016,9,8,14,45,824.0,106.5,2.55,18.0,655.5,813.49,629.92
2016,9,8,15,0,813.0,103.0,2.6,18.0,618.0,777.3,606.29
2016,9,8,15,15,795.0,100.0,2.65,18.0,574.5,734.22,577.39
2016,9,8,15,30,777.0,97.0,2.7,18.0,531.0,689.77,547.08
2016,9,8,15,45,755.0,92.5,2.75,18.0,483.5,639.79,512.09
2016,9,8,16,0,733.0,88.0,2.8,18.0,436.0,589.34,474.4
2016,9,8,16,15,701.0,83.5,2.85,17.5,385.5,534.67,433.0
2016,9,8,16,30,669.0,79.0,2.9,17.0,335.0,479.15,389.51
2016,9,8,16,45,624.0,73.0,3.0,17.0,283.5,416.66,338.32
2016,9,8,17,0,579.0,67.0,3.1,17.0,232.0,357.3,287.96
2016,9,8,17,15,511.0,58.5,3.15,16.5,182.0,289.15,229.53
2016,9,8,17,30,443.0,50.0,3.2,16.0,132.0,227.37,175.01
2016,9,8,17,45,336.5,38.5,3.25,16.0,88.5,157.53,113.92
2016,9,8,18,0,230.0,27.0,3.3,16.0,45.0,97.49,51.9
2016,9,8,18,15,115.0,13.5,3.25,15.5,22.5,35.58,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
