Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,49.5,6.0,1.75,14.5,7.0,0.0,0.0
2016,9,9,6,0,99.0,12.0,1.8,15.0,14.0,11.8,0.0
2016,9,9,6,15,231.5,25.0,1.75,15.0,50.5,19.45,8.15
2016,9,9,6,30,364.0,38.0,1.7,15.0,87.0,28.78,19.16
2016,9,9,6,45,449.5,47.0,1.7,15.0,134.5,35.07,25.31
2016,9,9,7,0,535.0,56.0,1.7,15.0,182.0,76.37,40.93
2016,9,9,7,15,267.5,61.5,1.65,15.0,124.5,83.19,53.27
2016,9,9,7,30,0.0,67.0,1.6,15.0,67.0,64.72,49.43
2016,9,9,7,45,0.0,87.5,1.55,15.5,87.5,84.1,65.51
2016,9,9,8,0,0.0,108.0,1.5,16.0,108.0,103.57,81.33
2016,9,9,8,15,0.0,108.5,1.45,16.0,108.5,104.39,81.72
2016,9,9,8,30,0.0,109.0,1.4,16.0,109.0,105.1,82.02
2016,9,9,8,45,2.0,145.0,1.35,16.5,146.0,140.38,110.32
2016,9,9,9,0,4.0,181.0,1.3,17.0,183.0,176.0,138.25
2016,9,9,9,15,2.5,177.0,1.3,17.0,178.5,171.97,134.56
2016,9,9,9,30,1.0,173.0,1.3,17.0,174.0,167.66,130.8
2016,9,9,9,45,3.0,184.5,1.3,17.5,187.0,180.32,140.34
2016,9,9,10,0,5.0,196.0,1.3,18.0,200.0,193.19,149.93
2016,9,9,10,15,8.5,221.5,1.4,18.0,228.5,220.95,171.47
2016,9,9,10,30,12.0,247.0,1.5,18.0,257.0,249.12,193.11
2016,9,9,10,45,20.0,282.0,1.6,18.0,299.0,290.58,224.9
2016,9,9,11,0,28.0,317.0,1.7,18.0,341.0,336.83,259.93
2016,9,9,11,15,28.5,323.0,1.8,18.0,347.0,345.2,266.02
2016,9,9,11,30,29.0,329.0,1.9,18.0,353.0,353.54,272.31
2016,9,9,11,45,33.0,340.0,2.0,18.5,368.0,370.08,284.36
2016,9,9,12,0,37.0,351.0,2.1,19.0,383.0,386.76,296.44
2016,9,9,12,15,37.0,350.5,2.25,19.0,382.5,387.93,297.53
2016,9,9,12,30,37.0,350.0,2.4,19.0,382.0,388.94,298.61
2016,9,9,12,45,39.0,348.5,2.55,19.0,381.5,390.61,300.32
2016,9,9,13,0,41.0,347.0,2.7,19.0,381.0,392.13,301.95
2016,9,9,13,15,44.0,343.5,2.85,19.0,379.5,392.29,302.66
2016,9,9,13,30,47.0,340.0,3.0,19.0,378.0,392.26,303.28
2016,9,9,13,45,44.5,326.5,3.15,19.0,361.5,376.25,291.69
2016,9,9,14,0,42.0,313.0,3.3,19.0,345.0,360.07,279.98
2016,9,9,14,15,41.0,299.0,3.4,18.5,329.0,344.55,269.24
2016,9,9,14,30,40.0,285.0,3.5,18.0,313.0,328.88,258.29
2016,9,9,14,45,44.0,272.5,3.6,18.0,301.5,318.9,251.38
2016,9,9,15,0,48.0,260.0,3.7,18.0,290.0,308.58,244.15
2016,9,9,15,15,35.5,232.5,3.7,17.5,254.0,268.6,213.38
2016,9,9,15,30,23.0,205.0,3.7,17.0,218.0,222.19,177.05
2016,9,9,15,45,13.5,179.0,3.75,17.0,186.5,188.28,150.03
2016,9,9,16,0,4.0,153.0,3.8,17.0,155.0,155.07,123.23
2016,9,9,16,15,2.0,126.5,3.75,16.5,127.5,126.68,100.44
2016,9,9,16,30,0.0,100.0,3.7,16.0,100.0,98.47,77.41
2016,9,9,16,45,0.0,84.5,3.7,16.0,84.5,83.03,64.62
2016,9,9,17,0,0.0,69.0,3.7,16.0,69.0,67.57,51.6
2016,9,9,17,15,212.0,60.0,3.6,15.5,97.5,163.78,130.54
2016,9,9,17,30,424.0,51.0,3.5,15.0,126.0,219.93,169.75
2016,9,9,17,45,313.0,38.5,3.4,15.0,83.5,149.11,107.43
2016,9,9,18,0,202.0,26.0,3.3,15.0,41.0,87.53,41.13
2016,9,9,18,15,101.0,13.0,3.15,15.0,20.5,32.0,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,5,45,17.5,4.5,2.7,14.0,5.0,0.0,0.0
2016,9,10,6,0,35.0,9.0,2.8,14.0,10.0,8.85,0.0
2016,9,10,6,15,138.5,26.5,2.85,14.0,42.5,20.61,8.41
2016,9,10,6,30,242.0,44.0,2.9,14.0,75.0,33.67,23.37
2016,9,10,6,45,324.5,57.5,2.95,14.5,120.0,43.19,32.45
2016,9,10,7,0,407.0,71.0,3.0,15.0,165.0,81.14,49.44
2016,9,10,7,15,203.5,62.0,2.95,15.0,109.0,75.66,49.75
2016,9,10,7,30,0.0,53.0,2.9,15.0,53.0,51.2,38.0
2016,9,10,7,45,0.0,65.0,2.85,15.5,65.0,62.82,47.68
2016,9,10,8,0,0.0,77.0,2.8,16.0,77.0,74.46,57.18
2016,9,10,8,15,0.0,94.5,2.75,16.0,94.5,91.18,70.91
2016,9,10,8,30,0.0,112.0,2.7,16.0,112.0,107.94,84.51
2016,9,10,8,45,0.0,132.5,2.65,16.5,132.5,127.61,100.16
2016,9,10,9,0,0.0,153.0,2.6,17.0,153.0,147.38,115.66
2016,9,10,9,15,0.5,162.0,2.6,17.0,162.5,156.53,122.69
2016,9,10,9,30,1.0,171.0,2.6,17.0,172.0,165.74,129.77
2016,9,10,9,45,4.5,192.5,2.6,17.5,196.0,189.01,147.82
2016,9,10,10,0,8.0,214.0,2.6,18.0,220.0,212.68,165.98
2016,9,10,10,15,11.5,237.5,2.65,18.0,246.5,238.69,186.14
2016,9,10,10,30,15.0,261.0,2.7,18.0,273.0,265.09,206.47
2016,9,10,10,45,29.5,302.5,2.75,18.0,326.5,321.63,250.16
2016,9,10,11,0,44.0,344.0,2.8,18.0,380.0,377.16,292.4
2016,9,10,11,15,39.0,341.5,2.85,18.0,374.0,372.88,288.67
2016,9,10,11,30,34.0,339.0,2.9,18.0,368.0,368.15,284.87
2016,9,10,11,45,33.5,340.0,2.95,18.0,368.0,370.61,286.71
2016,9,10,12,0,33.0,341.0,3.0,18.0,368.0,372.91,288.45
2016,9,10,12,15,33.0,340.5,3.0,18.0,368.5,373.97,289.27
2016,9,10,12,30,33.0,340.0,3.0,18.0,369.0,374.89,290.03
2016,9,10,12,45,44.0,351.5,3.05,18.0,389.0,398.5,308.44
2016,9,10,13,0,55.0,363.0,3.1,18.0,409.0,422.2,326.81
2016,9,10,13,15,47.0,345.0,3.1,18.0,383.5,396.76,307.59
2016,9,10,13,30,39.0,327.0,3.1,18.0,358.0,371.09,288.3
2016,9,10,13,45,50.5,328.5,3.15,18.0,367.5,383.95,299.04
2016,9,10,14,0,62.0,330.0,3.2,18.0,377.0,396.46,309.4
2016,9,10,14,15,52.0,307.0,3.2,18.0,345.5,362.97,284.02
2016,9,10,14,30,42.0,284.0,3.2,18.0,314.0,329.6,258.69
2016,9,10,14,45,38.0,265.0,3.2,18.0,291.0,305.82,240.79
2016,9,10,15,0,34.0,246.0,3.2,18.0,268.0,282.08,222.76
2016,9,10,15,15,21.0,213.5,3.2,18.0,227.0,229.45,181.45
2016,9,10,15,30,8.0,181.0,3.2,18.0,186.0,185.98,146.91
2016,9,10,15,45,5.5,165.5,3.2,18.0,169.0,168.58,133.31
2016,9,10,16,0,3.0,150.0,3.2,18.0,152.0,151.37,119.7
2016,9,10,16,15,1.5,122.5,3.2,17.5,123.5,122.27,96.4
2016,9,10,16,30,0.0,95.0,3.2,17.0,95.0,93.33,72.83
2016,9,10,16,45,0.0,79.5,3.25,17.0,79.5,77.87,60.05
2016,9,10,17,0,0.0,64.0,3.3,17.0,64.0,62.4,47.04
2016,9,10,17,15,161.0,60.0,3.25,16.5,88.0,136.06,107.25
2016,9,10,17,30,322.0,56.0,3.2,16.0,112.0,187.0,143.47
2016,9,10,17,45,225.0,40.0,3.2,16.0,72.5,123.04,87.61
2016,9,10,18,0,128.0,24.0,3.2,16.0,33.0,65.71,24.23
2016,9,10,18,15,64.0,12.0,3.1,16.0,16.5,23.74,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,11,5,45,13.0,4.0,2.9,15.0,4.0,0.0,0.0
2016,9,11,6,0,26.0,8.0,3.0,15.0,8.0,7.86,0.0
2016,9,11,6,15,115.0,26.5,3.05,15.0,39.5,20.67,7.67
2016,9,11,6,30,204.0,45.0,3.1,15.0,71.0,34.58,23.97
2016,9,11,6,45,283.5,60.5,3.15,15.5,115.0,45.37,34.18
2016,9,11,7,0,363.0,76.0,3.2,16.0,159.0,82.16,51.71
2016,9,11,7,15,181.5,64.0,3.1,16.0,105.5,77.51,52.08
2016,9,11,7,30,0.0,52.0,3.0,16.0,52.0,50.23,37.02
2016,9,11,7,45,0.0,63.5,2.95,16.0,63.5,61.37,46.36
2016,9,11,8,0,0.0,75.0,2.9,16.0,75.0,72.52,55.57
2016,9,11,8,15,0.0,97.5,2.8,16.0,97.5,94.01,73.28
2016,9,11,8,30,0.0,120.0,2.7,16.0,120.0,115.51,90.76
2016,9,11,8,45,0.0,136.0,2.65,16.5,136.0,130.93,102.88
2016,9,11,9,0,0.0,152.0,2.6,17.0,152.0,146.43,114.91
2016,9,11,9,15,0.0,160.0,2.6,17.0,160.0,154.35,120.95
2016,9,11,9,30,0.0,168.0,2.6,17.0,168.0,162.27,127.0
2016,9,11,9,45,1.0,170.0,2.6,17.0,170.5,165.06,128.96
2016,9,11,10,0,2.0,172.0,2.6,17.0,173.0,167.92,131.02
2016,9,11,10,15,5.0,194.5,2.6,17.0,198.0,192.2,150.18
2016,9,11,10,30,8.0,217.0,2.6,17.0,223.0,216.82,169.43
2016,9,11,10,45,8.5,224.5,2.65,17.5,231.5,225.09,175.37
2016,9,11,11,0,9.0,232.0,2.7,18.0,240.0,233.4,181.37
2016,9,11,11,15,17.5,274.5,2.75,18.0,289.5,283.1,220.02
2016,9,11,11,30,26.0,317.0,2.8,18.0,339.0,338.9,262.72
2016,9,11,11,45,25.0,317.5,2.9,18.0,339.0,334.26,258.99
2016,9,11,12,0,24.0,318.0,3.0,18.0,339.0,334.78,259.43
2016,9,11,12,15,24.5,317.5,3.05,18.0,338.5,335.56,260.12
2016,9,11,12,30,25.0,317.0,3.1,18.0,338.0,336.25,260.78
2016,9,11,12,45,47.0,345.0,3.2,18.0,383.5,394.53,306.02
2016,9,11,13,0,69.0,373.0,3.3,18.0,429.0,445.91,345.47
2016,9,11,13,15,71.0,363.0,3.4,18.0,419.5,438.26,340.09
2016,9,11,13,30,73.0,353.0,3.5,18.0,410.0,430.25,334.71
2016,9,11,13,45,45.5,308.0,3.65,18.0,343.5,357.45,279.14
2016,9,11,14,0,18.0,263.0,3.8,18.0,277.0,277.25,216.9
2016,9,11,14,15,11.0,228.0,3.85,17.5,236.5,235.33,184.75
2016,9,11,14,30,4.0,193.0,3.9,17.0,196.0,193.72,152.21
2016,9,11,14,45,2.0,178.0,4.0,17.0,179.5,177.02,139.18
2016,9,11,15,0,0.0,163.0,4.1,17.0,163.0,160.42,126.1
2016,9,11,15,15,0.0,150.5,4.1,17.0,150.5,148.02,116.41
2016,9,11,15,30,0.0,138.0,4.1,17.0,138.0,135.62,106.67
2016,9,11,15,45,0.0,127.0,4.2,17.0,127.0,124.77,98.14
2016,9,11,16,0,0.0,116.0,4.3,17.0,116.0,113.95,89.54
2016,9,11,16,15,0.0,95.5,4.3,16.5,95.5,93.33,72.85
2016,9,11,16,30,0.0,75.0,4.3,16.0,75.0,72.74,55.93
2016,9,11,16,45,243.0,75.0,4.35,16.0,140.5,215.97,177.46
2016,9,11,17,0,486.0,75.0,4.4,16.0,206.0,317.23,257.59
2016,9,11,17,15,414.0,64.5,4.4,15.5,158.5,249.08,198.1
2016,9,11,17,30,342.0,54.0,4.4,15.0,111.0,190.55,146.16
2016,9,11,17,45,239.0,38.5,4.4,15.0,71.5,124.76,88.23
2016,9,11,18,0,136.0,23.0,4.4,15.0,32.0,65.25,15.75
2016,9,11,18,15,68.0,11.5,4.3,15.0,16.0,23.75,0.0
2016,9,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,5,45,17.0,5.5,4.4,14.0,5.5,0.0,0.0
2016,9,12,6,0,34.0,11.0,4.5,14.0,11.0,10.81,0.0
2016,9,12,6,15,169.5,26.5,4.55,14.0,45.5,20.76,6.87
2016,9,12,6,30,305.0,42.0,4.6,14.0,80.0,32.23,21.96
2016,9,12,6,45,398.5,53.0,4.7,14.5,127.5,39.99,29.56
2016,9,12,7,0,492.0,64.0,4.8,15.0,175.0,79.04,45.32
2016,9,12,7,15,251.5,89.5,4.8,15.0,147.0,106.87,73.99
2016,9,12,7,30,11.0,115.0,4.8,15.0,119.0,109.88,87.0
2016,9,12,7,45,16.0,134.0,4.8,15.0,140.5,130.04,103.63
2016,9,12,8,0,21.0,153.0,4.8,15.0,162.0,150.84,120.63
2016,9,12,8,15,10.5,145.5,4.8,15.0,150.0,142.52,113.74
2016,9,12,8,30,0.0,138.0,4.8,15.0,138.0,132.48,105.26
2016,9,12,8,45,13.0,180.0,4.85,15.5,187.5,178.35,142.35
2016,9,12,9,0,26.0,222.0,4.9,16.0,237.0,225.81,180.17
2016,9,12,9,15,18.0,217.5,4.9,16.0,228.5,219.14,174.31
2016,9,12,9,30,10.0,213.0,4.9,16.0,220.0,211.45,167.66
2016,9,12,9,45,14.0,234.5,4.9,16.0,245.0,235.61,186.75
2016,9,12,10,0,18.0,256.0,4.9,16.0,270.0,260.21,206.05
2016,9,12,10,15,10.5,216.5,4.9,16.0,225.0,217.57,171.66
2016,9,12,10,30,3.0,177.0,4.9,16.0,180.0,174.04,136.46
2016,9,12,10,45,9.5,225.5,4.95,16.5,233.5,226.88,178.43
2016,9,12,11,0,16.0,274.0,5.0,17.0,287.0,280.52,220.27
2016,9,12,11,15,11.0,233.0,5.05,17.0,242.0,236.61,185.41
2016,9,12,11,30,6.0,192.0,5.1,17.0,197.0,192.32,150.17
2016,9,12,11,45,28.0,278.5,5.2,17.0,302.0,303.06,238.28
2016,9,12,12,0,50.0,365.0,5.3,17.0,407.0,413.24,323.87
2016,9,12,12,15,74.5,381.0,5.35,16.5,443.5,454.27,356.61
2016,9,12,12,30,99.0,397.0,5.4,16.0,480.0,495.75,389.84
2016,9,12,12,45,67.0,364.5,5.5,16.0,420.5,433.67,341.54
2016,9,12,13,0,35.0,332.0,5.6,16.0,361.0,370.97,292.37
2016,9,12,13,15,35.0,325.0,5.6,16.0,353.5,364.57,287.8
2016,9,12,13,30,35.0,318.0,5.6,16.0,346.0,358.0,283.01
2016,9,12,13,45,44.0,318.0,5.65,16.0,351.5,366.93,290.75
2016,9,12,14,0,53.0,318.0,5.7,16.0,357.0,375.57,298.3
2016,9,12,14,15,42.5,293.5,5.65,16.0,324.0,340.18,270.64
2016,9,12,14,30,32.0,269.0,5.6,16.0,291.0,304.98,243.02
2016,9,12,14,45,17.5,224.5,5.55,16.0,236.5,237.78,189.49
2016,9,12,15,0,3.0,180.0,5.5,16.0,182.0,180.31,143.07
2016,9,12,15,15,1.5,152.0,5.5,15.5,153.0,150.75,119.59
2016,9,12,15,30,0.0,124.0,5.5,15.0,124.0,121.37,95.89
2016,9,12,15,45,0.0,108.0,5.5,15.0,108.0,105.4,82.94
2016,9,12,16,0,0.0,92.0,5.5,15.0,92.0,89.44,69.87
2016,9,12,16,15,0.0,70.5,5.45,15.0,70.5,68.15,52.18
2016,9,12,16,30,0.0,49.0,5.4,15.0,49.0,47.33,34.67
2016,9,12,16,45,0.0,41.0,5.4,15.0,41.0,39.59,28.13
2016,9,12,17,0,0.0,33.0,5.4,15.0,33.0,31.85,21.5
2016,9,12,17,15,0.0,25.5,5.3,14.5,25.5,24.6,15.24
2016,9,12,17,30,0.0,18.0,5.2,14.0,18.0,17.36,8.9
2016,9,12,17,45,0.0,11.5,5.15,14.0,11.5,11.09,3.22
2016,9,12,18,0,0.0,5.0,5.1,14.0,5.0,4.82,0.0
2016,9,12,18,15,0.0,2.5,5.05,14.0,2.5,2.46,0.0
2016,9,12,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,6,15,14.0,20.5,3.15,16.0,22.5,19.36,4.94
2016,9,13,6,30,28.0,41.0,3.2,16.0,45.0,37.12,25.82
2016,9,13,6,45,48.0,63.0,3.25,16.0,73.0,55.51,42.85
2016,9,13,7,0,68.0,85.0,3.3,16.0,101.0,79.59,59.2
2016,9,13,7,15,82.0,108.0,3.2,16.0,131.5,104.74,79.17
2016,9,13,7,30,96.0,131.0,3.1,16.0,162.0,134.16,103.17
2016,9,13,7,45,109.5,151.5,3.05,16.5,192.5,163.17,126.86
2016,9,13,8,0,123.0,172.0,3.0,17.0,223.0,193.79,151.81
2016,9,13,8,15,399.5,146.5,2.95,17.0,342.5,271.98,210.77
2016,9,13,8,30,676.0,121.0,2.9,17.0,462.0,381.95,297.54
2016,9,13,8,45,525.0,174.0,2.85,17.0,454.0,401.01,315.96
2016,9,13,9,0,374.0,227.0,2.8,17.0,446.0,404.1,319.68
2016,9,13,9,15,562.5,183.5,2.75,17.0,539.0,487.33,386.36
2016,9,13,9,30,751.0,140.0,2.7,17.0,632.0,586.67,464.24
2016,9,13,9,45,763.5,143.5,2.7,17.5,666.5,633.11,498.6
2016,9,13,10,0,776.0,147.0,2.7,18.0,701.0,678.6,531.66
2016,9,13,10,15,785.5,149.0,2.7,18.0,729.5,719.01,561.34
2016,9,13,10,30,795.0,151.0,2.7,18.0,758.0,757.8,588.64
2016,9,13,10,45,700.5,202.0,2.75,18.5,747.5,763.36,589.77
2016,9,13,11,0,606.0,253.0,2.8,19.0,737.0,759.72,583.65
2016,9,13,11,15,441.5,320.0,2.8,19.0,676.0,705.46,540.67
2016,9,13,11,30,277.0,387.0,2.8,19.0,615.0,639.08,488.49
2016,9,13,11,45,552.5,269.5,2.8,19.0,727.5,775.9,594.96
2016,9,13,12,0,828.0,152.0,2.8,19.0,840.0,912.18,691.78
2016,9,13,12,15,827.5,152.0,2.75,19.0,837.5,922.53,697.22
2016,9,13,12,30,827.0,152.0,2.7,19.0,835.0,929.67,701.72
2016,9,13,12,45,827.5,149.0,2.7,19.0,825.0,931.32,703.07
2016,9,13,13,0,828.0,146.0,2.7,19.0,815.0,929.69,702.38
2016,9,13,13,15,822.0,145.0,2.65,19.0,796.5,920.92,696.59
2016,9,13,13,30,816.0,144.0,2.6,19.0,778.0,908.99,688.83
2016,9,13,13,45,811.5,140.5,2.6,19.0,753.0,892.63,678.6
2016,9,13,14,0,807.0,137.0,2.6,19.0,728.0,873.24,666.38
2016,9,13,14,15,795.0,134.5,2.6,19.0,695.5,845.5,648.44
2016,9,13,14,30,783.0,132.0,2.6,19.0,663.0,815.29,628.78
2016,9,13,14,45,770.0,128.0,2.6,19.0,624.5,780.37,605.68
2016,9,13,15,0,757.0,124.0,2.6,19.0,586.0,746.43,583.13
2016,9,13,15,15,736.0,120.0,2.6,19.0,542.0,701.73,552.53
2016,9,13,15,30,715.0,116.0,2.6,19.0,498.0,656.06,520.4
2016,9,13,15,45,690.0,110.0,2.65,19.0,450.5,604.78,482.79
2016,9,13,16,0,665.0,104.0,2.7,19.0,403.0,553.47,444.16
2016,9,13,16,15,627.0,98.0,2.65,18.5,352.5,494.76,399.09
2016,9,13,16,30,589.0,92.0,2.6,18.0,302.0,437.84,353.99
2016,9,13,16,45,537.5,83.5,2.6,18.0,251.5,373.66,301.14
2016,9,13,17,0,486.0,75.0,2.6,18.0,201.0,313.37,249.92
2016,9,13,17,15,407.5,64.0,2.55,17.5,153.0,243.06,190.0
2016,9,13,17,30,329.0,53.0,2.5,17.0,105.0,182.74,137.42
2016,9,13,17,45,216.0,37.0,2.5,17.0,66.0,115.24,78.3
2016,9,13,18,0,103.0,21.0,2.5,17.0,27.0,53.01,0.0
2016,9,13,18,15,51.5,10.5,2.45,16.5,13.5,19.38,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,15,96.0,21.5,1.3,15.0,33.0,16.69,2.46
2016,9,14,6,30,192.0,43.0,1.3,15.0,66.0,33.21,22.56
2016,9,14,6,45,275.0,59.5,1.35,15.5,110.5,44.9,33.69
2016,9,14,7,0,358.0,76.0,1.4,16.0,155.0,80.26,50.77
2016,9,14,7,15,416.5,88.5,1.35,16.0,204.0,121.14,78.35
2016,9,14,7,30,475.0,101.0,1.3,16.0,253.0,168.7,115.34
2016,9,14,7,45,524.0,109.0,1.3,16.5,303.5,216.58,155.04
2016,9,14,8,0,573.0,117.0,1.3,17.0,354.0,270.16,200.16
2016,9,14,8,15,605.0,124.0,1.3,17.0,402.0,321.25,244.0
2016,9,14,8,30,637.0,131.0,1.3,17.0,450.0,375.14,289.33
2016,9,14,8,45,666.5,134.0,1.3,17.5,496.0,426.58,331.22
2016,9,14,9,0,696.0,137.0,1.3,18.0,542.0,479.91,373.31
2016,9,14,9,15,714.0,141.0,1.3,18.0,582.5,529.47,412.06
2016,9,14,9,30,732.0,145.0,1.3,18.0,623.0,579.17,449.87
2016,9,14,9,45,801.0,122.0,1.35,18.0,670.5,634.95,492.48
2016,9,14,10,0,870.0,99.0,1.4,18.0,718.0,692.75,535.8
2016,9,14,10,15,878.5,100.5,1.45,18.0,746.5,734.74,564.36
2016,9,14,10,30,887.0,102.0,1.5,18.0,775.0,774.73,591.45
2016,9,14,10,45,894.0,102.0,1.55,18.5,796.5,809.83,613.85
2016,9,14,11,0,901.0,102.0,1.6,19.0,818.0,842.42,634.41
2016,9,14,11,15,904.5,102.5,1.7,19.0,831.5,869.9,653.23
2016,9,14,11,30,908.0,103.0,1.8,19.0,845.0,894.39,670.12
2016,9,14,11,45,910.5,103.0,1.95,19.0,851.0,914.34,684.63
2016,9,14,12,0,913.0,103.0,2.1,19.0,857.0,931.03,697.07
2016,9,14,12,15,912.5,102.5,2.25,19.0,854.5,941.1,705.21
2016,9,14,12,30,912.0,102.0,2.4,19.0,852.0,947.7,711.17
2016,9,14,12,45,904.5,104.5,2.55,19.0,840.0,947.55,712.71
2016,9,14,13,0,897.0,107.0,2.7,19.0,828.0,943.92,712.04
2016,9,14,13,15,892.5,106.0,2.75,19.0,809.5,935.86,707.62
2016,9,14,13,30,888.0,105.0,2.8,19.0,791.0,924.42,701.04
2016,9,14,13,45,882.5,103.0,2.9,19.0,765.5,907.68,691.32
2016,9,14,14,0,877.0,101.0,3.0,19.0,740.0,887.74,679.43
2016,9,14,14,15,867.0,99.5,3.0,19.0,707.5,861.41,662.41
2016,9,14,14,30,857.0,98.0,3.0,19.0,675.0,832.35,643.49
2016,9,14,14,45,845.0,95.0,3.05,19.0,636.0,802.28,624.07
2016,9,14,15,0,833.0,92.0,3.1,19.0,597.0,764.98,599.3
2016,9,14,15,15,815.0,89.5,3.05,19.0,553.0,721.72,569.44
2016,9,14,15,30,797.0,87.0,3.0,19.0,509.0,677.08,538.25
2016,9,14,15,45,773.5,83.0,3.0,19.0,460.5,625.93,501.49
2016,9,14,16,0,750.0,79.0,3.0,19.0,412.0,574.44,462.29
2016,9,14,16,15,716.0,74.5,2.95,18.5,361.0,516.17,417.33
2016,9,14,16,30,682.0,70.0,2.9,18.0,310.0,461.19,373.36
2016,9,14,16,45,633.5,64.0,2.9,18.0,258.5,397.15,320.12
2016,9,14,17,0,585.0,58.0,2.9,18.0,207.0,336.67,268.06
2016,9,14,17,15,508.0,50.0,2.85,17.5,157.5,266.76,207.65
2016,9,14,17,30,431.0,42.0,2.8,17.0,108.0,204.31,152.28
2016,9,14,17,45,303.5,30.0,2.8,17.0,67.0,131.54,86.86
2016,9,14,18,0,176.0,18.0,2.8,17.0,26.0,65.25,0.0
2016,9,14,18,15,88.0,9.0,2.85,16.5,13.0,24.01,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,16.5,2.35,15.0,38.5,12.23,0.0
2016,9,15,6,30,382.0,33.0,2.4,15.0,77.0,25.09,15.57
2016,9,15,6,45,474.0,41.5,2.5,15.5,125.0,29.92,20.57
2016,9,15,7,0,566.0,50.0,2.6,16.0,173.0,68.03,34.41
2016,9,15,7,15,283.0,63.0,2.55,16.0,124.5,83.87,53.09
2016,9,15,7,30,0.0,76.0,2.5,16.0,76.0,72.92,56.13
2016,9,15,7,45,0.0,90.5,2.5,16.5,90.5,86.78,67.55
2016,9,15,8,0,0.0,105.0,2.5,17.0,105.0,100.7,78.79
2016,9,15,8,15,0.0,121.5,2.4,17.0,121.5,116.54,91.59
2016,9,15,8,30,0.0,138.0,2.3,17.0,138.0,132.47,104.3
2016,9,15,8,45,0.0,152.0,2.25,17.0,152.0,146.1,115.01
2016,9,15,9,0,0.0,166.0,2.2,17.0,166.0,159.78,125.68
2016,9,15,9,15,4.0,186.5,2.15,17.0,189.0,181.91,143.09
2016,9,15,9,30,8.0,207.0,2.1,17.0,212.0,204.52,160.74
2016,9,15,9,45,12.5,228.0,2.1,17.5,236.5,228.4,178.94
2016,9,15,10,0,17.0,249.0,2.1,18.0,261.0,252.77,197.33
2016,9,15,10,15,19.5,264.5,2.1,18.0,279.5,270.8,210.99
2016,9,15,10,30,22.0,280.0,2.1,18.0,298.0,289.05,224.78
2016,9,15,10,45,26.0,296.5,2.15,18.0,318.0,313.2,243.12
2016,9,15,11,0,30.0,313.0,2.2,18.0,338.0,334.89,259.49
2016,9,15,11,15,41.0,335.5,2.3,18.0,369.5,368.84,285.4
2016,9,15,11,30,52.0,358.0,2.4,18.0,401.0,403.51,311.64
2016,9,15,11,45,53.5,359.5,2.55,18.5,403.5,408.72,315.04
2016,9,15,12,0,55.0,361.0,2.7,19.0,406.0,413.79,318.49
2016,9,15,12,15,50.0,354.5,2.85,19.0,395.5,404.44,311.6
2016,9,15,12,30,45.0,348.0,3.0,19.0,385.0,394.71,304.49
2016,9,15,12,45,43.5,343.0,3.15,19.0,378.5,389.49,300.9
2016,9,15,13,0,42.0,338.0,3.3,19.0,372.0,384.05,297.15
2016,9,15,13,15,42.5,331.5,3.45,18.5,365.0,378.65,294.11
2016,9,15,13,30,43.0,325.0,3.6,18.0,358.0,373.06,290.93
2016,9,15,13,45,43.0,314.0,3.75,18.0,346.0,361.99,283.02
2016,9,15,14,0,43.0,303.0,3.9,18.0,334.0,350.72,274.98
2016,9,15,14,15,47.5,293.0,4.0,18.0,326.0,344.25,270.75
2016,9,15,14,30,52.0,283.0,4.1,18.0,318.0,337.44,266.27
2016,9,15,14,45,51.0,267.0,4.2,18.0,299.5,319.19,252.7
2016,9,15,15,0,50.0,251.0,4.3,18.0,281.0,300.82,239.0
2016,9,15,15,15,48.5,232.5,4.35,17.5,259.5,279.18,222.98
2016,9,15,15,30,47.0,214.0,4.4,17.0,238.0,257.5,206.7
2016,9,15,15,45,44.5,193.5,4.45,17.0,215.0,232.86,187.39
2016,9,15,16,0,42.0,173.0,4.5,17.0,192.0,208.27,167.9
2016,9,15,16,15,350.5,124.0,4.45,16.5,248.0,354.21,292.02
2016,9,15,16,30,659.0,75.0,4.4,16.0,304.0,452.05,371.79
2016,9,15,16,45,603.5,69.0,4.4,16.0,252.0,385.81,315.02
2016,9,15,17,0,548.0,63.0,4.4,16.0,200.0,323.81,260.78
2016,9,15,17,15,465.5,54.0,4.3,15.5,150.5,252.77,198.59
2016,9,15,17,30,383.0,45.0,4.2,15.0,101.0,189.73,142.31
2016,9,15,17,45,250.0,31.0,4.15,15.0,61.5,116.5,75.51
2016,9,15,18,0,117.0,17.0,4.1,15.0,22.0,42.56,0.0
2016,9,15,18,15,58.5,8.5,4.0,15.0,11.0,8.36,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,9.0,1.8,14.0,9.0,8.68,0.0
2016,9,16,6,30,0.0,18.0,1.7,14.0,18.0,17.36,9.04
2016,9,16,6,45,0.0,30.0,1.65,14.5,30.0,28.96,19.82
2016,9,16,7,0,0.0,42.0,1.6,15.0,42.0,40.57,28.76
2016,9,16,7,15,0.0,55.0,1.5,15.0,55.0,53.15,39.62
2016,9,16,7,30,0.0,68.0,1.4,15.0,68.0,65.53,50.15
2016,9,16,7,45,0.0,81.0,1.3,15.5,81.0,77.95,60.41
2016,9,16,8,0,0.0,94.0,1.2,16.0,94.0,90.42,70.51
2016,9,16,8,15,0.0,106.5,1.1,16.0,106.5,102.46,80.22
2016,9,16,8,30,0.0,119.0,1.0,16.0,119.0,114.54,89.84
2016,9,16,8,45,2.0,149.0,0.95,16.5,150.5,144.15,113.38
2016,9,16,9,0,4.0,179.0,0.9,17.0,182.0,174.12,136.7
2016,9,16,9,15,23.0,221.5,0.85,17.0,237.0,225.64,177.02
2016,9,16,9,30,42.0,264.0,0.8,17.0,292.0,279.93,218.61
2016,9,16,9,45,52.5,287.0,0.8,17.5,323.0,311.97,242.11
2016,9,16,10,0,63.0,310.0,0.8,18.0,354.0,345.03,266.15
2016,9,16,10,15,134.0,334.0,0.9,18.0,433.0,425.96,327.66
2016,9,16,10,30,205.0,358.0,1.0,18.0,512.0,509.87,389.86
2016,9,16,10,45,253.5,359.5,1.1,18.5,555.5,562.1,427.35
2016,9,16,11,0,302.0,361.0,1.2,19.0,599.0,613.09,463.82
2016,9,16,11,15,328.0,360.5,1.4,19.0,623.0,644.79,487.66
2016,9,16,11,30,354.0,360.0,1.6,19.0,647.0,676.5,511.62
2016,9,16,11,45,639.0,229.0,1.85,19.0,751.0,809.11,613.88
2016,9,16,12,0,924.0,98.0,2.1,19.0,855.0,931.39,698.74
2016,9,16,12,15,663.0,221.0,2.3,19.0,763.0,843.43,639.7
2016,9,16,12,30,402.0,344.0,2.5,19.0,671.0,731.22,556.04
2016,9,16,12,45,386.5,345.0,2.7,19.0,656.5,721.55,551.07
2016,9,16,13,0,371.0,346.0,2.9,19.0,642.0,710.26,544.05
2016,9,16,13,15,287.0,355.5,2.95,19.0,581.5,644.39,495.19
2016,9,16,13,30,203.0,365.0,3.0,19.0,521.0,569.63,439.43
2016,9,16,13,45,205.5,350.5,3.05,19.0,503.5,555.4,430.34
2016,9,16,14,0,208.0,336.0,3.1,19.0,486.0,540.21,420.15
2016,9,16,14,15,189.0,321.5,3.05,19.0,453.0,505.67,394.65
2016,9,16,14,30,170.0,307.0,3.0,19.0,420.0,471.19,369.09
2016,9,16,14,45,201.5,284.5,3.0,19.0,410.5,468.72,369.21
2016,9,16,15,0,233.0,262.0,3.0,19.0,401.0,463.67,367.14
2016,9,16,15,15,229.5,242.5,2.95,18.5,371.0,433.17,345.2
2016,9,16,15,30,226.0,223.0,2.9,18.0,341.0,402.15,322.59
2016,9,16,15,45,221.5,201.5,2.85,18.0,307.5,367.73,296.31
2016,9,16,16,0,217.0,180.0,2.8,18.0,274.0,333.0,269.31
2016,9,16,16,15,448.5,124.5,2.75,18.0,287.5,410.52,333.52
2016,9,16,16,30,680.0,69.0,2.7,18.0,301.0,453.81,367.29
2016,9,16,16,45,626.0,63.5,2.65,18.0,249.0,388.09,311.95
2016,9,16,17,0,572.0,58.0,2.6,18.0,197.0,326.48,258.8
2016,9,16,17,15,491.0,49.0,2.6,17.5,148.0,255.17,197.3
2016,9,16,17,30,410.0,40.0,2.6,17.0,99.0,191.83,141.25
2016,9,16,17,45,272.0,27.5,2.6,16.5,59.5,118.05,72.72
2016,9,16,18,0,134.0,15.0,2.6,16.0,20.0,43.82,0.0
2016,9,16,18,15,67.0,7.5,2.6,16.0,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,16.0,1.2,14.0,35.5,11.99,0.0
2016,9,17,6,30,353.0,32.0,1.1,14.0,71.0,24.48,14.95
2016,9,17,6,45,450.0,41.0,1.0,14.5,118.5,29.79,20.53
2016,9,17,7,0,547.0,50.0,0.9,15.0,166.0,65.44,33.59
2016,9,17,7,15,605.0,56.0,0.8,15.0,217.0,110.85,62.14
2016,9,17,7,30,663.0,62.0,0.7,15.0,268.0,162.79,102.59
2016,9,17,7,45,331.5,87.0,0.6,15.5,190.0,151.64,109.0
2016,9,17,8,0,0.0,112.0,0.5,16.0,112.0,107.17,84.03
2016,9,17,8,15,3.5,138.5,0.5,16.0,140.0,133.55,105.43
2016,9,17,8,30,7.0,165.0,0.5,16.0,168.0,160.49,126.74
2016,9,17,8,45,17.0,191.0,0.55,16.5,200.5,190.38,149.89
2016,9,17,9,0,27.0,217.0,0.6,17.0,233.0,221.47,173.68
2016,9,17,9,15,37.0,241.5,0.65,17.0,265.0,252.45,197.45
2016,9,17,9,30,47.0,266.0,0.7,17.0,297.0,284.8,222.06
2016,9,17,9,45,43.5,277.5,0.8,17.5,307.0,297.09,230.67
2016,9,17,10,0,40.0,289.0,0.9,18.0,317.0,309.03,239.04
2016,9,17,10,15,47.5,308.0,1.0,18.0,343.0,335.87,259.32
2016,9,17,10,30,55.0,327.0,1.1,18.0,369.0,363.35,279.88
2016,9,17,10,45,95.5,353.0,1.25,18.5,427.0,424.15,325.53
2016,9,17,11,0,136.0,379.0,1.4,19.0,485.0,492.04,375.34
2016,9,17,11,15,100.0,372.5,1.55,19.0,451.5,455.92,348.07
2016,9,17,11,30,64.0,366.0,1.7,19.0,418.0,422.13,322.73
2016,9,17,11,45,83.0,378.0,1.9,19.0,445.5,453.82,347.35
2016,9,17,12,0,102.0,390.0,2.1,19.0,473.0,486.0,371.89
2016,9,17,12,15,104.5,386.5,2.25,19.0,471.5,487.28,373.26
2016,9,17,12,30,107.0,383.0,2.4,19.0,470.0,488.16,374.57
2016,9,17,12,45,105.5,377.5,2.6,19.0,462.5,482.85,371.35
2016,9,17,13,0,104.0,372.0,2.8,19.0,455.0,477.09,367.81
2016,9,17,13,15,112.5,365.0,2.9,19.0,453.0,487.09,376.06
2016,9,17,13,30,121.0,358.0,3.0,19.0,451.0,488.0,377.63
2016,9,17,13,45,119.5,346.5,3.1,19.0,435.5,474.42,368.22
2016,9,17,14,0,118.0,335.0,3.2,19.0,420.0,460.35,358.47
2016,9,17,14,15,101.5,315.0,3.25,19.0,385.5,414.69,324.4
2016,9,17,14,30,85.0,295.0,3.3,19.0,351.0,378.29,297.02
2016,9,17,14,45,84.5,277.0,3.35,19.0,330.0,357.43,281.83
2016,9,17,15,0,84.0,259.0,3.4,19.0,309.0,336.3,266.24
2016,9,17,15,15,82.5,239.0,3.4,19.0,285.0,311.93,247.92
2016,9,17,15,30,81.0,219.0,3.4,19.0,261.0,287.39,229.27
2016,9,17,15,45,404.5,149.0,3.4,19.0,326.0,445.13,360.65
2016,9,17,16,0,728.0,79.0,3.4,19.0,391.0,552.36,447.24
2016,9,17,16,15,691.5,74.5,3.3,18.5,340.5,495.89,402.02
2016,9,17,16,30,655.0,70.0,3.2,18.0,290.0,439.13,356.01
2016,9,17,16,45,600.0,64.0,3.15,18.0,239.0,373.75,301.06
2016,9,17,17,0,545.0,58.0,3.1,18.0,188.0,312.62,248.01
2016,9,17,17,15,461.0,49.0,3.05,17.5,140.0,241.9,186.77
2016,9,17,17,30,377.0,40.0,3.0,17.0,92.0,179.49,131.46
2016,9,17,17,45,188.5,28.5,3.0,17.0,54.5,94.2,54.53
2016,9,17,18,0,0.0,17.0,3.0,17.0,17.0,16.71,0.0
2016,9,17,18,15,0.0,8.5,3.0,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,171.0,15.5,0.75,16.0,34.0,11.63,0.0
2016,9,18,6,30,342.0,31.0,0.8,16.0,68.0,23.69,14.04
2016,9,18,6,45,437.5,40.5,0.9,16.5,114.5,29.5,20.06
2016,9,18,7,0,533.0,50.0,1.0,17.0,161.0,63.97,32.79
2016,9,18,7,15,592.5,56.0,0.95,17.0,212.0,108.63,60.42
2016,9,18,7,30,652.0,62.0,0.9,17.0,263.0,160.0,100.02
2016,9,18,7,45,691.5,67.0,0.85,17.5,314.5,214.33,145.96
2016,9,18,8,0,731.0,72.0,0.8,18.0,366.0,270.52,194.31
2016,9,18,8,15,759.0,75.5,0.75,18.5,415.0,325.06,241.19
2016,9,18,8,30,787.0,79.0,0.7,19.0,464.0,381.62,288.35
2016,9,18,8,45,807.0,81.5,0.7,19.5,509.5,435.42,332.15
2016,9,18,9,0,827.0,84.0,0.7,20.0,555.0,489.78,374.78
2016,9,18,9,15,842.0,86.5,0.8,20.5,596.0,542.35,415.34
2016,9,18,9,30,857.0,89.0,0.9,21.0,637.0,593.44,453.65
2016,9,18,9,45,878.0,86.0,1.0,21.5,674.0,642.07,489.34
2016,9,18,10,0,899.0,83.0,1.1,22.0,711.0,690.05,523.44
2016,9,18,10,15,907.0,84.5,1.3,22.0,739.5,732.41,553.31
2016,9,18,10,30,915.0,86.0,1.5,22.0,768.0,772.65,581.63
2016,9,18,10,45,919.0,87.0,1.7,22.5,788.5,806.94,604.64
2016,9,18,11,0,923.0,88.0,1.9,23.0,809.0,838.44,625.7
2016,9,18,11,15,926.5,88.5,2.05,23.0,822.0,866.09,644.88
2016,9,18,11,30,930.0,89.0,2.2,23.0,835.0,890.65,662.08
2016,9,18,11,45,930.5,89.5,2.4,23.5,840.0,909.37,674.6
2016,9,18,12,0,931.0,90.0,2.6,24.0,845.0,924.68,684.92
2016,9,18,12,15,930.0,90.0,2.7,24.0,842.0,934.63,692.26
2016,9,18,12,30,929.0,90.0,2.8,24.0,839.0,941.02,697.41
2016,9,18,12,45,925.0,90.5,2.95,24.0,827.5,941.65,699.27
2016,9,18,13,0,921.0,91.0,3.1,24.0,816.0,938.71,698.88
2016,9,18,13,15,916.5,90.5,3.15,24.0,797.0,930.7,694.48
2016,9,18,13,30,912.0,90.0,3.2,24.0,778.0,919.23,687.9
2016,9,18,13,45,904.0,89.0,3.25,24.0,751.5,900.72,676.65
2016,9,18,14,0,896.0,88.0,3.3,24.0,725.0,879.04,663.32
2016,9,18,14,15,886.5,86.5,3.35,24.0,692.0,852.5,646.64
2016,9,18,14,30,877.0,85.0,3.4,24.0,659.0,823.15,627.97
2016,9,18,14,45,862.5,83.5,3.5,24.0,619.0,787.2,604.77
2016,9,18,15,0,848.0,82.0,3.6,24.0,579.0,749.14,579.82
2016,9,18,15,15,829.5,79.5,3.6,23.5,534.5,709.48,554.06
2016,9,18,15,30,811.0,77.0,3.6,23.0,490.0,663.98,523.54
2016,9,18,15,45,785.0,74.0,3.65,23.0,441.5,611.9,485.97
2016,9,18,16,0,759.0,71.0,3.7,23.0,393.0,559.69,446.16
2016,9,18,16,15,723.0,67.0,3.65,22.5,342.0,500.8,400.57
2016,9,18,16,30,687.0,63.0,3.6,22.0,291.0,443.38,354.54
2016,9,18,16,45,633.5,57.5,3.6,21.5,239.0,379.8,302.01
2016,9,18,17,0,580.0,52.0,3.6,21.0,187.0,318.51,249.56
2016,9,18,17,15,496.0,44.0,3.55,20.5,138.5,247.52,188.28
2016,9,18,17,30,412.0,36.0,3.5,20.0,90.0,184.88,132.72
2016,9,18,17,45,265.0,24.0,3.45,19.5,52.5,108.08,56.62
2016,9,18,18,0,118.0,12.0,3.4,19.0,15.0,36.47,0.0
2016,9,18,18,15,59.0,6.0,3.2,18.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
