Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,126.0,17.0,1.4,17.0,30.0,13.22,0.0
2016,9,19,6,30,252.0,34.0,1.5,17.0,60.0,26.19,15.84
2016,9,19,6,45,350.0,45.5,1.6,17.0,105.0,34.3,24.1
2016,9,19,7,0,448.0,57.0,1.7,17.0,150.0,65.71,36.91
2016,9,19,7,15,510.5,65.5,1.7,17.0,199.5,107.84,63.34
2016,9,19,7,30,573.0,74.0,1.7,17.0,249.0,157.16,101.22
2016,9,19,7,45,622.0,78.5,1.7,17.5,300.0,206.74,142.83
2016,9,19,8,0,671.0,83.0,1.7,18.0,351.0,261.37,189.77
2016,9,19,8,15,701.0,87.5,1.75,18.0,399.5,314.43,236.4
2016,9,19,8,30,731.0,92.0,1.8,18.0,448.0,371.31,285.29
2016,9,19,8,45,759.0,93.5,1.85,18.5,494.0,424.73,329.9
2016,9,19,9,0,787.0,95.0,1.9,19.0,540.0,479.63,374.34
2016,9,19,9,15,803.5,97.5,1.95,19.5,580.5,530.47,414.41
2016,9,19,9,30,820.0,100.0,2.0,20.0,621.0,581.06,453.06
2016,9,19,9,45,835.0,100.5,2.1,20.5,656.0,628.17,488.38
2016,9,19,10,0,850.0,101.0,2.2,21.0,691.0,673.59,521.65
2016,9,19,10,15,859.0,102.5,2.3,21.0,719.5,714.85,551.09
2016,9,19,10,30,868.0,104.0,2.4,21.0,748.0,754.18,578.4
2016,9,19,10,45,878.5,102.5,2.5,21.5,770.0,789.49,601.62
2016,9,19,11,0,889.0,101.0,2.6,22.0,792.0,822.52,623.12
2016,9,19,11,15,893.0,101.5,2.7,22.0,805.0,849.73,641.78
2016,9,19,11,30,897.0,102.0,2.8,22.0,818.0,873.98,658.5
2016,9,19,11,45,902.5,100.0,2.9,22.0,824.5,893.84,672.31
2016,9,19,12,0,908.0,98.0,3.0,22.0,831.0,910.51,684.08
2016,9,19,12,15,907.5,98.0,3.15,22.0,828.0,920.63,691.91
2016,9,19,12,30,907.0,98.0,3.3,22.0,825.0,927.29,697.55
2016,9,19,12,45,900.5,99.5,3.45,22.5,813.0,926.64,697.01
2016,9,19,13,0,894.0,101.0,3.6,23.0,801.0,922.52,694.26
2016,9,19,13,15,889.5,100.5,3.7,22.5,782.5,914.62,691.43
2016,9,19,13,30,885.0,100.0,3.8,22.0,764.0,903.37,686.38
2016,9,19,13,45,880.0,97.5,3.95,22.0,738.5,886.19,676.24
2016,9,19,14,0,875.0,95.0,4.1,22.0,713.0,865.82,663.88
2016,9,19,14,15,865.0,93.5,4.1,22.0,680.0,839.26,646.46
2016,9,19,14,30,855.0,92.0,4.1,22.0,647.0,810.0,627.12
2016,9,19,14,45,843.0,89.0,4.2,22.0,608.5,774.95,603.93
2016,9,19,15,0,831.0,86.0,4.3,22.0,570.0,742.26,582.23
2016,9,19,15,15,812.0,83.0,4.25,21.5,525.5,697.73,552.14
2016,9,19,15,30,793.0,80.0,4.2,21.0,481.0,651.95,520.65
2016,9,19,15,45,768.0,76.5,4.2,21.0,432.5,600.69,482.49
2016,9,19,16,0,743.0,73.0,4.2,21.0,384.0,549.25,442.51
2016,9,19,16,15,706.0,68.5,4.1,20.5,333.5,490.02,395.86
2016,9,19,16,30,669.0,64.0,4.0,20.0,283.0,434.36,350.43
2016,9,19,16,45,614.0,58.5,3.9,20.0,231.5,369.3,295.42
2016,9,19,17,0,559.0,53.0,3.8,20.0,180.0,308.54,242.38
2016,9,19,17,15,472.0,44.5,3.75,19.5,132.0,237.28,180.66
2016,9,19,17,30,385.0,36.0,3.7,19.0,84.0,174.73,124.94
2016,9,19,17,45,237.0,23.0,3.65,18.5,48.0,97.59,44.59
2016,9,19,18,0,89.0,10.0,3.6,18.0,12.0,28.1,0.0
2016,9,19,18,15,44.5,5.0,3.55,17.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,10.0,2.75,15.0,10.0,9.64,0.0
2016,9,20,6,30,0.0,20.0,2.9,15.0,20.0,19.3,10.16
2016,9,20,6,45,0.0,35.5,3.1,15.5,35.5,34.27,24.18
2016,9,20,7,0,0.0,51.0,3.3,16.0,51.0,48.78,35.41
2016,9,20,7,15,0.0,67.5,3.35,16.0,67.5,64.35,48.82
2016,9,20,7,30,0.0,84.0,3.4,16.0,84.0,80.05,62.14
2016,9,20,7,45,0.0,101.0,3.45,16.0,101.0,96.31,75.72
2016,9,20,8,0,0.0,118.0,3.5,16.0,118.0,112.66,89.16
2016,9,20,8,15,0.0,125.0,3.55,16.0,125.0,119.77,94.78
2016,9,20,8,30,0.0,132.0,3.6,16.0,132.0,126.8,100.29
2016,9,20,8,45,8.0,166.0,3.65,16.5,170.5,162.84,129.22
2016,9,20,9,0,16.0,200.0,3.7,17.0,209.0,199.93,158.58
2016,9,20,9,15,33.0,232.0,3.7,17.0,252.5,241.28,191.4
2016,9,20,9,30,50.0,264.0,3.7,17.0,296.0,284.64,225.52
2016,9,20,9,45,115.0,294.0,3.7,17.5,372.0,359.75,284.46
2016,9,20,10,0,180.0,324.0,3.7,18.0,448.0,439.19,345.61
2016,9,20,10,15,133.5,332.5,3.7,18.0,426.5,423.79,332.34
2016,9,20,10,30,87.0,341.0,3.7,18.0,405.0,401.13,313.66
2016,9,20,10,45,142.5,356.5,3.75,18.0,465.5,467.99,365.75
2016,9,20,11,0,198.0,372.0,3.8,18.0,526.0,534.46,416.61
2016,9,20,11,15,177.5,379.5,3.85,18.0,519.0,532.39,414.09
2016,9,20,11,30,157.0,387.0,3.9,18.0,512.0,528.77,410.73
2016,9,20,11,45,160.0,386.5,4.0,18.5,515.0,535.9,415.54
2016,9,20,12,0,163.0,386.0,4.1,19.0,518.0,542.47,419.91
2016,9,20,12,15,363.0,329.0,4.2,19.0,619.5,672.22,522.21
2016,9,20,12,30,563.0,272.0,4.3,19.0,721.0,804.38,622.97
2016,9,20,12,45,598.0,252.5,4.45,19.0,723.5,821.06,636.36
2016,9,20,13,0,633.0,233.0,4.6,19.0,726.0,833.83,647.9
2016,9,20,13,15,485.5,280.5,4.7,19.0,653.5,747.88,582.81
2016,9,20,13,30,338.0,328.0,4.8,19.0,581.0,656.96,513.19
2016,9,20,13,45,341.0,313.0,4.95,19.0,560.0,640.77,503.07
2016,9,20,14,0,344.0,298.0,5.1,19.0,539.0,623.0,491.34
2016,9,20,14,15,320.0,288.5,5.1,18.5,505.0,587.06,465.49
2016,9,20,14,30,296.0,279.0,5.1,18.0,471.0,550.9,439.23
2016,9,20,14,45,295.0,260.5,5.2,18.0,441.5,523.0,419.14
2016,9,20,15,0,294.0,242.0,5.3,18.0,412.0,494.02,397.9
2016,9,20,15,15,387.0,201.5,5.35,18.0,406.5,507.58,411.86
2016,9,20,15,30,480.0,161.0,5.4,18.0,401.0,521.98,425.67
2016,9,20,15,45,567.0,123.0,5.45,18.0,378.5,521.19,426.94
2016,9,20,16,0,654.0,85.0,5.5,18.0,356.0,507.94,417.61
2016,9,20,16,15,632.0,79.5,5.5,17.5,313.0,460.16,378.75
2016,9,20,16,30,610.0,74.0,5.5,17.0,270.0,412.8,338.95
2016,9,20,16,45,549.0,67.0,5.5,17.0,219.5,346.17,281.5
2016,9,20,17,0,488.0,60.0,5.5,17.0,169.0,284.47,226.85
2016,9,20,17,15,397.0,49.5,5.4,16.5,122.5,213.44,164.53
2016,9,20,17,30,306.0,39.0,5.3,16.0,76.0,151.56,109.01
2016,9,20,17,45,153.0,19.5,5.25,16.0,38.0,68.84,24.03
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,6,15,10.5,16.5,5.15,15.0,17.5,15.53,0.0
2016,9,21,6,30,21.0,33.0,5.4,15.0,35.0,30.16,18.75
2016,9,21,6,45,45.5,54.0,5.7,15.0,62.0,47.96,36.01
2016,9,21,7,0,70.0,75.0,6.0,15.0,89.0,67.89,49.67
2016,9,21,7,15,84.0,97.0,6.1,15.0,118.5,94.45,70.81
2016,9,21,7,30,98.0,119.0,6.2,15.0,148.0,122.94,94.25
2016,9,21,7,45,110.0,140.0,6.3,15.5,178.5,151.95,118.37
2016,9,21,8,0,122.0,161.0,6.4,16.0,209.0,182.42,143.75
2016,9,21,8,15,140.5,183.0,6.45,16.0,245.5,217.32,172.81
2016,9,21,8,30,159.0,205.0,6.5,16.0,282.0,254.27,203.46
2016,9,21,8,45,91.0,206.5,6.6,16.0,251.5,236.54,189.87
2016,9,21,9,0,23.0,208.0,6.7,16.0,221.0,210.9,168.79
2016,9,21,9,15,29.0,229.5,6.75,16.0,247.0,236.77,189.52
2016,9,21,9,30,35.0,251.0,6.8,16.0,273.0,263.42,210.73
2016,9,21,9,45,55.5,279.5,6.9,16.0,316.5,306.61,245.36
2016,9,21,10,0,76.0,308.0,7.0,16.0,360.0,351.76,281.34
2016,9,21,10,15,143.5,328.0,7.0,16.0,431.5,426.3,341.41
2016,9,21,10,30,211.0,348.0,7.0,16.0,503.0,503.24,402.75
2016,9,21,10,45,213.0,356.5,7.0,16.0,517.0,522.24,417.19
2016,9,21,11,0,215.0,365.0,7.0,16.0,531.0,540.73,431.3
2016,9,21,11,15,277.0,359.5,7.0,16.0,577.0,599.14,477.86
2016,9,21,11,30,339.0,354.0,7.0,16.0,623.0,654.6,521.79
2016,9,21,11,45,470.5,305.5,7.0,16.0,680.5,732.82,585.11
2016,9,21,12,0,602.0,257.0,7.0,16.0,738.0,809.24,646.4
2016,9,21,12,15,610.5,250.0,7.1,16.0,736.5,818.33,653.83
2016,9,21,12,30,619.0,243.0,7.2,16.0,735.0,825.0,659.76
2016,9,21,12,45,763.0,175.0,7.3,16.0,772.5,886.92,708.48
2016,9,21,13,0,907.0,107.0,7.4,16.0,810.0,935.53,745.28
2016,9,21,13,15,582.5,225.5,7.45,16.0,673.0,777.52,625.44
2016,9,21,13,30,258.0,344.0,7.5,16.0,536.0,602.66,482.29
2016,9,21,13,45,428.5,275.0,7.55,16.5,580.0,683.56,550.44
2016,9,21,14,0,599.0,206.0,7.6,17.0,624.0,752.76,608.09
2016,9,21,14,15,735.0,152.0,7.65,17.0,640.0,797.57,644.84
2016,9,21,14,30,871.0,98.0,7.7,17.0,656.0,828.85,670.03
2016,9,21,14,45,859.0,95.0,7.75,17.0,616.5,793.21,644.33
2016,9,21,15,0,847.0,92.0,7.8,17.0,577.0,755.29,616.92
2016,9,21,15,15,827.0,89.0,7.75,16.5,531.0,709.51,584.02
2016,9,21,15,30,807.0,86.0,7.7,16.0,485.0,662.5,549.65
2016,9,21,15,45,781.5,81.5,7.7,16.0,436.0,609.28,507.14
2016,9,21,16,0,756.0,77.0,7.7,16.0,387.0,555.9,463.32
2016,9,21,16,15,716.5,72.5,7.65,16.0,334.5,494.81,411.95
2016,9,21,16,30,677.0,68.0,7.6,16.0,282.0,437.96,362.63
2016,9,21,16,45,613.0,62.5,7.55,16.0,229.0,368.64,301.8
2016,9,21,17,0,549.0,57.0,7.5,16.0,176.0,304.42,243.89
2016,9,21,17,15,450.0,47.5,7.45,15.5,127.0,228.79,176.71
2016,9,21,17,30,351.0,38.0,7.4,15.0,78.0,162.98,116.51
2016,9,21,17,45,175.5,19.0,7.4,15.0,39.0,73.99,16.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,13.5,16.0,7.75,14.0,17.5,15.05,0.0
2016,9,22,6,30,27.0,32.0,7.8,14.0,35.0,29.29,17.82
2016,9,22,6,45,53.5,53.0,7.85,14.5,62.5,45.09,33.53
2016,9,22,7,0,80.0,74.0,7.9,15.0,90.0,67.3,48.93
2016,9,22,7,15,95.5,96.5,7.75,15.0,121.0,94.97,70.79
2016,9,22,7,30,111.0,119.0,7.6,15.0,152.0,124.78,95.27
2016,9,22,7,45,127.0,139.0,7.45,15.0,183.5,154.55,120.21
2016,9,22,8,0,143.0,159.0,7.3,15.0,215.0,186.18,146.91
2016,9,22,8,15,114.0,179.5,7.15,15.0,228.0,205.31,164.19
2016,9,22,8,30,85.0,200.0,7.0,15.0,241.0,221.7,178.44
2016,9,22,8,45,448.0,147.5,6.85,15.5,394.0,335.87,270.3
2016,9,22,9,0,811.0,95.0,6.7,16.0,547.0,487.28,393.51
2016,9,22,9,15,827.5,97.5,6.6,16.0,587.5,539.08,437.27
2016,9,22,9,30,844.0,100.0,6.5,16.0,628.0,590.56,479.91
2016,9,22,9,45,863.5,98.5,6.4,16.5,664.5,638.92,518.27
2016,9,22,10,0,883.0,97.0,6.3,17.0,701.0,686.56,555.07
2016,9,22,10,15,891.0,98.5,6.2,17.0,729.0,728.12,586.12
2016,9,22,10,30,899.0,100.0,6.1,17.0,757.0,767.58,614.61
2016,9,22,10,45,905.0,100.5,6.0,17.0,778.0,802.17,639.22
2016,9,22,11,0,911.0,101.0,5.9,17.0,799.0,834.14,661.74
2016,9,22,11,15,914.0,101.5,5.85,17.0,811.5,860.84,680.52
2016,9,22,11,30,917.0,102.0,5.8,17.0,824.0,884.45,697.06
2016,9,22,11,45,916.0,103.0,5.8,17.5,828.0,901.94,708.07
2016,9,22,12,0,915.0,104.0,5.8,18.0,832.0,916.02,716.7
2016,9,22,12,15,914.0,104.0,5.85,18.0,828.5,925.58,723.85
2016,9,22,12,30,913.0,104.0,5.9,18.0,825.0,931.63,728.65
2016,9,22,12,45,908.5,104.0,5.95,18.0,812.5,931.03,728.81
2016,9,22,13,0,904.0,104.0,6.0,18.0,800.0,926.91,726.62
2016,9,22,13,15,898.5,103.5,6.0,18.0,780.5,917.9,720.76
2016,9,22,13,30,893.0,103.0,6.0,18.0,761.0,905.51,712.6
2016,9,22,13,45,718.0,163.5,6.05,18.0,680.5,817.69,649.28
2016,9,22,14,0,543.0,224.0,6.1,18.0,600.0,719.38,574.35
2016,9,22,14,15,696.0,161.5,6.1,18.0,619.0,773.0,619.07
2016,9,22,14,30,849.0,99.0,6.1,18.0,638.0,809.11,647.24
2016,9,22,14,45,632.0,154.5,6.2,18.0,541.5,681.21,551.13
2016,9,22,15,0,415.0,210.0,6.3,18.0,445.0,556.2,450.79
2016,9,22,15,15,351.0,203.0,6.4,17.5,391.0,480.89,392.57
2016,9,22,15,30,287.0,196.0,6.5,17.0,337.0,417.72,342.46
2016,9,22,15,45,270.5,179.5,6.6,17.0,301.5,378.37,311.09
2016,9,22,16,0,254.0,163.0,6.7,17.0,266.0,339.62,279.6
2016,9,22,16,15,242.5,141.5,6.65,16.5,229.0,298.59,246.13
2016,9,22,16,30,231.0,120.0,6.6,16.0,192.0,257.96,212.13
2016,9,22,16,45,363.0,89.5,6.6,16.0,178.0,279.54,228.21
2016,9,22,17,0,495.0,59.0,6.6,16.0,164.0,282.23,225.37
2016,9,22,17,15,395.5,48.5,6.4,15.5,117.0,208.49,160.15
2016,9,22,17,30,296.0,38.0,6.2,15.0,70.0,144.7,101.88
2016,9,22,17,45,148.0,19.0,6.05,15.0,35.0,64.7,0.18
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,148.0,14.5,2.7,13.5,28.0,14.25,0.0
2016,9,23,6,30,296.0,29.0,2.8,14.0,56.0,22.64,12.27
2016,9,23,6,45,402.0,38.5,2.9,14.5,101.5,28.52,19.16
2016,9,23,7,0,508.0,48.0,3.0,15.0,147.0,57.19,29.72
2016,9,23,7,15,570.5,54.5,2.95,15.0,197.0,100.65,55.7
2016,9,23,7,30,633.0,61.0,2.9,15.0,247.0,151.17,94.44
2016,9,23,7,45,677.5,65.0,2.9,15.5,297.5,204.14,139.7
2016,9,23,8,0,722.0,69.0,2.9,16.0,348.0,259.53,188.52
2016,9,23,8,15,750.0,72.5,2.85,16.0,396.5,313.23,236.9
2016,9,23,8,30,778.0,76.0,2.8,16.0,445.0,368.93,286.17
2016,9,23,8,45,800.0,78.0,2.8,16.5,489.5,422.29,331.99
2016,9,23,9,0,822.0,80.0,2.8,17.0,534.0,476.39,376.98
2016,9,23,9,15,836.5,82.0,2.75,17.0,573.5,527.52,418.9
2016,9,23,9,30,851.0,84.0,2.7,17.0,613.0,577.19,458.51
2016,9,23,9,45,863.5,84.5,2.7,17.5,647.5,623.27,493.66
2016,9,23,10,0,876.0,85.0,2.7,18.0,682.0,668.06,526.86
2016,9,23,10,15,883.5,86.5,2.7,18.0,709.0,708.85,555.83
2016,9,23,10,30,891.0,88.0,2.7,18.0,736.0,747.51,582.63
2016,9,23,10,45,896.0,88.5,2.75,18.5,755.5,780.91,604.65
2016,9,23,11,0,901.0,89.0,2.8,19.0,775.0,811.66,624.66
2016,9,23,11,15,903.5,89.5,2.9,19.0,787.5,837.53,642.72
2016,9,23,11,30,906.0,90.0,3.0,19.0,800.0,860.33,658.72
2016,9,23,11,45,906.5,90.0,3.2,19.0,804.0,877.7,671.69
2016,9,23,12,0,907.0,90.0,3.4,19.0,808.0,891.73,682.47
2016,9,23,12,15,906.0,90.0,3.55,19.0,804.0,901.03,689.79
2016,9,23,12,30,905.0,90.0,3.7,19.0,800.0,906.86,694.85
2016,9,23,12,45,899.5,90.5,3.9,19.0,787.5,905.73,695.48
2016,9,23,13,0,894.0,91.0,4.1,19.0,775.0,901.12,693.8
2016,9,23,13,15,888.5,90.5,4.25,19.0,756.0,892.01,688.79
2016,9,23,13,30,883.0,90.0,4.4,19.0,737.0,879.56,681.65
2016,9,23,13,45,872.5,89.5,4.6,19.0,709.5,859.54,669.78
2016,9,23,14,0,862.0,89.0,4.8,19.0,682.0,836.55,655.67
2016,9,23,14,15,851.5,87.5,4.9,18.5,649.0,809.65,639.24
2016,9,23,14,30,841.0,86.0,5.0,18.0,616.0,780.13,620.7
2016,9,23,14,45,669.5,135.0,5.15,18.0,540.0,686.79,552.86
2016,9,23,15,0,498.0,184.0,5.3,18.0,464.0,588.5,475.7
2016,9,23,15,15,636.0,130.0,5.35,17.5,457.5,615.13,501.42
2016,9,23,15,30,774.0,76.0,5.4,17.0,451.0,622.53,511.31
2016,9,23,15,45,747.0,72.5,5.5,17.0,403.5,570.93,470.58
2016,9,23,16,0,720.0,69.0,5.6,17.0,356.0,519.41,428.94
2016,9,23,16,15,681.0,65.0,5.55,16.5,306.5,461.1,381.04
2016,9,23,16,30,642.0,61.0,5.5,16.0,257.0,406.72,334.73
2016,9,23,16,45,584.5,54.5,5.45,16.0,207.0,341.49,277.59
2016,9,23,17,0,527.0,48.0,5.4,16.0,157.0,280.96,222.98
2016,9,23,17,15,431.0,39.5,5.3,16.0,111.5,209.72,159.42
2016,9,23,17,30,335.0,31.0,5.2,16.0,66.0,148.36,101.68
2016,9,23,17,45,167.5,15.5,5.15,16.0,33.0,65.1,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,6,15,173.0,12.5,2.0,15.0,28.0,12.29,0.0
2016,9,24,6,30,346.0,25.0,2.0,15.0,56.0,18.97,9.05
2016,9,24,6,45,448.5,33.5,2.05,15.0,102.0,24.18,15.33
2016,9,24,7,0,551.0,42.0,2.1,15.0,148.0,54.91,27.14
2016,9,24,7,15,612.0,47.5,2.05,15.0,198.5,99.4,53.02
2016,9,24,7,30,673.0,53.0,2.0,15.0,249.0,150.82,92.25
2016,9,24,7,45,713.5,57.0,1.95,15.5,300.0,203.08,137.05
2016,9,24,8,0,754.0,61.0,1.9,16.0,351.0,259.3,186.63
2016,9,24,8,15,782.0,64.0,1.9,16.5,400.0,314.16,235.45
2016,9,24,8,30,810.0,67.0,1.9,17.0,449.0,370.96,284.84
2016,9,24,8,45,830.5,69.5,1.95,17.5,494.5,426.91,332.34
2016,9,24,9,0,851.0,72.0,2.0,18.0,540.0,481.86,377.58
2016,9,24,9,15,866.0,73.5,2.15,18.5,580.0,533.13,418.99
2016,9,24,9,30,881.0,75.0,2.3,19.0,620.0,583.79,458.74
2016,9,24,9,45,895.0,75.0,2.45,19.5,655.5,631.44,495.25
2016,9,24,10,0,909.0,75.0,2.6,20.0,691.0,677.84,529.96
2016,9,24,10,15,917.0,76.0,2.65,20.0,719.0,719.57,559.14
2016,9,24,10,30,925.0,77.0,2.7,20.0,747.0,759.1,586.53
2016,9,24,10,45,930.5,78.0,2.75,20.5,767.5,794.33,609.56
2016,9,24,11,0,936.0,79.0,2.8,21.0,788.0,826.81,630.51
2016,9,24,11,15,939.0,79.0,2.85,21.0,800.5,853.3,648.46
2016,9,24,11,30,942.0,79.0,2.9,21.0,813.0,876.6,664.28
2016,9,24,11,45,943.5,79.5,2.95,21.5,818.0,895.85,676.11
2016,9,24,12,0,945.0,80.0,3.0,22.0,823.0,911.66,685.68
2016,9,24,12,15,944.0,80.0,3.1,22.0,819.5,921.21,692.8
2016,9,24,12,30,943.0,80.0,3.2,22.0,816.0,927.14,697.65
2016,9,24,12,45,933.5,83.0,3.35,22.0,802.5,925.16,697.61
2016,9,24,13,0,924.0,86.0,3.5,22.0,789.0,919.6,695.28
2016,9,24,13,15,919.0,85.5,3.6,22.0,769.5,910.69,690.45
2016,9,24,13,30,914.0,85.0,3.7,22.0,750.0,898.32,683.35
2016,9,24,13,45,905.0,84.5,3.85,22.0,723.0,879.13,671.85
2016,9,24,14,0,896.0,84.0,4.0,22.0,696.0,856.82,658.16
2016,9,24,14,15,885.5,82.5,4.05,22.0,662.0,829.17,640.19
2016,9,24,14,30,875.0,81.0,4.1,22.0,628.0,798.79,620.22
2016,9,24,14,45,859.0,79.5,4.2,22.0,588.0,761.62,595.39
2016,9,24,15,0,843.0,78.0,4.3,22.0,548.0,722.47,568.85
2016,9,24,15,15,823.0,75.5,4.35,21.5,503.0,681.88,541.76
2016,9,24,15,30,803.0,73.0,4.4,21.0,458.0,635.69,510.03
2016,9,24,15,45,775.0,70.0,4.45,21.0,409.5,582.95,469.83
2016,9,24,16,0,747.0,67.0,4.5,21.0,361.0,530.31,428.39
2016,9,24,16,15,707.0,63.0,4.45,20.5,310.0,470.37,380.43
2016,9,24,16,30,667.0,59.0,4.4,20.0,259.0,412.35,332.32
2016,9,24,16,45,606.0,53.0,4.4,19.5,208.0,347.12,276.86
2016,9,24,17,0,545.0,47.0,4.4,19.0,157.0,284.91,222.22
2016,9,24,17,15,445.0,38.0,4.3,18.5,110.5,211.18,157.79
2016,9,24,17,30,345.0,29.0,4.2,18.0,64.0,147.88,98.0
2016,9,24,17,45,172.5,14.5,4.1,17.5,32.0,63.78,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,25,6,15,167.5,13.0,2.9,16.5,27.5,12.78,0.0
2016,9,25,6,30,335.0,26.0,3.0,17.0,55.0,20.09,9.44
2016,9,25,6,45,449.0,34.5,3.15,17.5,102.0,25.23,15.98
2016,9,25,7,0,563.0,43.0,3.3,18.0,149.0,53.12,25.42
2016,9,25,7,15,625.0,48.5,3.15,18.5,200.5,100.61,52.89
2016,9,25,7,30,687.0,54.0,3.0,19.0,252.0,152.81,91.92
2016,9,25,7,45,729.5,58.0,2.9,19.5,304.0,206.22,137.03
2016,9,25,8,0,772.0,62.0,2.8,20.0,356.0,263.79,187.21
2016,9,25,8,15,799.0,65.0,2.7,20.5,405.5,319.25,236.14
2016,9,25,8,30,826.0,68.0,2.6,21.0,455.0,376.52,285.49
2016,9,25,8,45,845.5,70.5,2.55,21.5,500.5,432.78,332.75
2016,9,25,9,0,865.0,73.0,2.5,22.0,546.0,487.94,377.58
2016,9,25,9,15,879.0,75.0,2.45,22.5,586.0,539.79,418.39
2016,9,25,9,30,893.0,77.0,2.4,23.0,626.0,590.91,457.23
2016,9,25,9,45,909.5,75.5,2.35,24.0,662.0,639.04,491.74
2016,9,25,10,0,926.0,74.0,2.3,25.0,698.0,686.05,524.2
2016,9,25,10,15,933.0,75.0,2.15,25.5,725.5,727.64,550.24
2016,9,25,10,30,940.0,76.0,2.0,26.0,753.0,766.91,574.01
2016,9,25,10,45,942.5,77.5,1.85,26.5,772.5,800.76,593.54
2016,9,25,11,0,945.0,79.0,1.7,27.0,792.0,831.65,610.65
2016,9,25,11,15,947.5,79.5,1.5,27.0,804.5,858.39,625.3
2016,9,25,11,30,950.0,80.0,1.3,27.0,817.0,881.91,637.4
2016,9,25,11,45,949.0,81.0,1.15,27.5,820.5,899.62,644.85
2016,9,25,12,0,948.0,82.0,1.0,28.0,824.0,913.8,649.87
2016,9,25,12,15,946.5,82.0,0.8,28.0,820.0,922.87,651.91
2016,9,25,12,30,945.0,82.0,0.6,28.0,816.0,928.31,651.47
2016,9,25,12,45,935.0,85.0,0.4,28.5,802.0,925.85,644.82
2016,9,25,13,0,925.0,88.0,0.2,29.0,788.0,919.81,636.42
2016,9,25,13,15,919.5,87.5,0.4,29.0,768.0,910.4,635.3
2016,9,25,13,30,914.0,87.0,0.6,29.0,748.0,897.55,632.24
2016,9,25,13,45,903.5,87.0,0.85,29.0,720.0,877.6,625.33
2016,9,25,14,0,893.0,87.0,1.1,29.0,692.0,854.58,615.81
2016,9,25,14,15,881.5,85.0,1.3,28.5,658.0,825.59,602.24
2016,9,25,14,30,870.0,83.0,1.5,28.0,624.0,793.93,586.28
2016,9,25,14,45,852.0,82.0,1.7,28.0,583.0,755.93,564.22
2016,9,25,15,0,834.0,81.0,1.9,28.0,542.0,720.56,543.29
2016,9,25,15,15,813.5,78.5,2.05,27.5,497.0,675.52,515.58
2016,9,25,15,30,793.0,76.0,2.2,27.0,452.0,629.36,486.03
2016,9,25,15,45,760.5,73.0,2.35,26.5,402.5,574.22,447.21
2016,9,25,16,0,728.0,70.0,2.5,26.0,353.0,519.57,407.19
2016,9,25,16,15,686.5,65.5,2.65,25.5,302.0,459.19,361.11
2016,9,25,16,30,645.0,61.0,2.8,25.0,251.0,403.13,316.36
2016,9,25,16,45,578.0,54.5,2.95,24.5,200.0,333.95,259.66
2016,9,25,17,0,511.0,48.0,3.1,24.0,149.0,270.4,205.64
2016,9,25,17,15,410.5,38.0,3.15,23.0,103.5,197.57,143.97
2016,9,25,17,30,310.0,28.0,3.2,22.0,58.0,135.35,85.38
2016,9,25,17,45,155.0,14.0,3.25,21.5,29.0,50.16,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,112.5,14.0,1.2,19.0,23.0,13.76,0.0
2016,9,26,6,30,225.0,28.0,1.2,19.0,46.0,22.23,10.49
2016,9,26,6,45,327.5,41.0,1.3,19.5,90.0,31.47,21.09
2016,9,26,7,0,430.0,54.0,1.4,20.0,134.0,57.77,32.42
2016,9,26,7,15,497.0,63.5,1.35,20.5,183.5,99.44,56.67
2016,9,26,7,30,564.0,73.0,1.3,21.0,233.0,148.82,92.83
2016,9,26,7,45,610.5,79.5,1.3,21.5,284.0,198.56,133.48
2016,9,26,8,0,657.0,86.0,1.3,22.0,335.0,253.09,179.35
2016,9,26,8,15,689.5,91.5,1.2,22.5,383.5,306.66,224.69
2016,9,26,8,30,722.0,97.0,1.1,23.0,432.0,362.83,271.01
2016,9,26,8,45,747.5,100.5,1.05,23.5,477.5,416.37,314.17
2016,9,26,9,0,773.0,104.0,1.0,24.0,523.0,472.14,357.42
2016,9,26,9,15,790.5,107.0,0.95,24.0,563.5,522.89,396.25
2016,9,26,9,30,808.0,110.0,0.9,24.0,604.0,573.48,433.68
2016,9,26,9,45,822.5,111.5,0.9,24.5,639.0,620.29,466.85
2016,9,26,10,0,837.0,113.0,0.9,25.0,674.0,666.11,498.32
2016,9,26,10,15,846.5,115.0,1.0,25.0,702.0,707.71,528.15
2016,9,26,10,30,856.0,117.0,1.1,25.0,730.0,747.45,555.05
2016,9,26,10,45,864.5,117.0,1.2,25.5,751.0,782.28,577.3
2016,9,26,11,0,873.0,117.0,1.3,26.0,772.0,811.97,596.05
2016,9,26,11,15,876.5,117.5,1.45,26.0,784.5,837.91,614.11
2016,9,26,11,30,880.0,118.0,1.6,26.0,797.0,860.92,630.31
2016,9,26,11,45,884.0,117.0,1.8,26.0,802.0,879.73,644.37
2016,9,26,12,0,888.0,116.0,2.0,26.0,807.0,895.37,656.42
2016,9,26,12,15,887.0,115.5,2.1,26.0,803.5,903.89,662.91
2016,9,26,12,30,886.0,115.0,2.2,26.0,800.0,909.01,667.35
2016,9,26,12,45,907.5,103.0,2.35,26.0,794.5,918.23,675.1
2016,9,26,13,0,929.0,91.0,2.5,26.0,789.0,923.72,680.45
2016,9,26,13,15,924.0,90.0,2.55,26.0,769.5,914.14,675.11
2016,9,26,13,30,919.0,89.0,2.6,26.0,750.0,901.09,667.69
2016,9,26,13,45,913.5,87.0,2.7,26.0,723.0,883.1,657.45
2016,9,26,14,0,908.0,85.0,2.8,26.0,696.0,861.83,645.0
2016,9,26,14,15,897.0,83.5,2.8,25.5,661.5,833.48,628.25
2016,9,26,14,30,886.0,82.0,2.8,25.0,627.0,802.39,609.52
2016,9,26,14,45,873.5,79.0,2.85,25.0,587.0,765.89,585.93
2016,9,26,15,0,861.0,76.0,2.9,25.0,547.0,727.17,560.51
2016,9,26,15,15,841.0,73.5,2.85,24.5,501.5,681.75,530.47
2016,9,26,15,30,821.0,71.0,2.8,24.0,456.0,639.19,501.93
2016,9,26,15,45,793.0,68.0,2.75,24.0,406.5,585.87,461.91
2016,9,26,16,0,765.0,65.0,2.7,24.0,357.0,532.62,420.85
2016,9,26,16,15,725.0,60.5,2.6,23.5,305.5,471.57,373.13
2016,9,26,16,30,685.0,56.0,2.5,23.0,254.0,412.43,325.14
2016,9,26,16,45,622.5,50.0,2.45,23.0,202.5,343.92,267.69
2016,9,26,17,0,560.0,44.0,2.4,23.0,151.0,282.96,214.58
2016,9,26,17,15,457.5,35.0,2.25,22.5,104.5,208.49,150.76
2016,9,26,17,30,355.0,26.0,2.1,22.0,58.0,144.67,87.17
2016,9,26,17,45,177.5,13.0,1.95,21.5,29.0,53.75,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,113.5,13.5,1.05,18.0,22.5,13.27,0.0
2016,9,27,6,30,227.0,27.0,1.1,18.0,45.0,21.42,9.42
2016,9,27,6,45,322.5,40.5,1.15,18.5,87.5,31.2,20.9
2016,9,27,7,0,418.0,54.0,1.2,19.0,130.0,56.75,32.31
2016,9,27,7,15,228.5,80.0,1.15,19.0,123.5,90.47,60.47
2016,9,27,7,30,39.0,106.0,1.1,19.0,117.0,103.48,78.88
2016,9,27,7,45,47.5,126.5,1.05,19.5,142.5,127.41,98.13
2016,9,27,8,0,56.0,147.0,1.0,20.0,168.0,152.44,118.06
2016,9,27,8,15,85.5,171.5,0.95,20.0,208.5,188.81,146.6
2016,9,27,8,30,115.0,196.0,0.9,20.0,249.0,228.29,177.46
2016,9,27,8,45,116.0,216.5,0.9,20.5,275.0,255.83,198.64
2016,9,27,9,0,117.0,237.0,0.9,21.0,301.0,283.44,219.47
2016,9,27,9,15,135.5,257.0,0.95,21.5,336.0,319.79,246.71
2016,9,27,9,30,154.0,277.0,1.0,22.0,371.0,357.77,274.75
2016,9,27,9,45,230.0,284.0,1.05,22.5,433.5,419.77,321.0
2016,9,27,10,0,306.0,291.0,1.1,23.0,496.0,490.13,372.36
2016,9,27,10,15,255.0,313.5,1.2,23.0,489.0,491.25,372.05
2016,9,27,10,30,204.0,336.0,1.3,23.0,482.0,484.44,366.33
2016,9,27,10,45,205.0,346.5,1.45,23.0,496.5,504.31,381.14
2016,9,27,11,0,206.0,357.0,1.6,23.0,511.0,523.66,395.32
2016,9,27,11,15,208.5,361.0,1.7,23.0,519.0,536.99,405.1
2016,9,27,11,30,211.0,365.0,1.8,23.0,527.0,549.7,414.49
2016,9,27,11,45,211.0,367.0,1.95,23.0,529.5,557.54,420.62
2016,9,27,12,0,211.0,369.0,2.1,23.0,532.0,564.58,426.24
2016,9,27,12,15,179.5,368.5,2.2,23.0,507.0,540.69,408.71
2016,9,27,12,30,148.0,368.0,2.3,23.0,482.0,515.55,390.32
2016,9,27,12,45,147.0,363.5,2.4,23.0,475.5,512.13,388.53
2016,9,27,13,0,146.0,359.0,2.5,23.0,469.0,508.07,386.18
2016,9,27,13,15,148.0,348.0,2.55,23.0,456.5,498.94,380.24
2016,9,27,13,30,150.0,337.0,2.6,23.0,444.0,489.1,373.82
2016,9,27,13,45,146.5,324.0,2.7,23.0,425.5,471.66,361.8
2016,9,27,14,0,143.0,311.0,2.8,23.0,407.0,453.69,349.34
2016,9,27,14,15,143.0,294.5,2.85,22.5,386.5,434.21,336.38
2016,9,27,14,30,143.0,278.0,2.9,22.0,366.0,414.13,322.83
2016,9,27,14,45,141.0,259.0,2.95,22.0,340.5,389.12,304.73
2016,9,27,15,0,139.0,240.0,3.0,22.0,315.0,363.7,286.13
2016,9,27,15,15,114.5,217.5,3.0,21.5,276.0,318.1,251.57
2016,9,27,15,30,90.0,195.0,3.0,21.0,237.0,266.28,211.58
2016,9,27,15,45,77.5,172.5,3.05,21.0,206.0,231.4,184.2
2016,9,27,16,0,65.0,150.0,3.1,21.0,175.0,197.28,156.96
2016,9,27,16,15,58.5,129.0,3.05,20.5,149.0,169.04,134.36
2016,9,27,16,30,52.0,108.0,3.0,20.0,123.0,141.21,111.59
2016,9,27,16,45,285.5,76.5,2.95,19.5,132.0,223.89,177.75
2016,9,27,17,0,519.0,45.0,2.9,19.0,141.0,266.0,205.04
2016,9,27,17,15,413.5,35.0,2.85,18.5,96.0,191.98,140.36
2016,9,27,17,30,308.0,25.0,2.8,18.0,51.0,127.73,73.42
2016,9,27,17,45,154.0,12.5,2.75,18.0,25.5,47.24,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,109.0,13.5,1.85,15.0,22.0,13.27,0.0
2016,9,28,6,30,218.0,27.0,1.9,15.0,44.0,21.63,9.05
2016,9,28,6,45,327.5,39.0,1.95,15.5,86.5,29.96,20.04
2016,9,28,7,0,437.0,51.0,2.0,16.0,129.0,53.87,30.26
2016,9,28,7,15,506.5,59.0,1.95,16.0,178.0,94.55,53.52
2016,9,28,7,30,576.0,67.0,1.9,16.0,227.0,143.2,89.56
2016,9,28,7,45,288.0,78.0,1.9,16.5,158.0,129.12,91.56
2016,9,28,8,0,0.0,89.0,1.9,17.0,89.0,85.59,66.32
2016,9,28,8,15,0.0,114.0,1.9,17.0,114.0,109.4,85.93
2016,9,28,8,30,0.0,139.0,1.9,17.0,139.0,133.37,105.3
2016,9,28,8,45,4.5,160.0,1.9,17.0,162.5,155.61,123.01
2016,9,28,9,0,9.0,181.0,1.9,17.0,186.0,178.44,141.06
2016,9,28,9,15,10.5,194.5,1.95,17.0,200.5,193.07,152.42
2016,9,28,9,30,12.0,208.0,2.0,17.0,215.0,207.87,163.87
2016,9,28,9,45,25.5,239.0,2.05,17.5,255.5,247.12,194.41
2016,9,28,10,0,39.0,270.0,2.1,18.0,296.0,290.03,227.28
2016,9,28,10,15,30.0,266.5,2.2,18.0,287.0,282.94,221.25
2016,9,28,10,30,21.0,263.0,2.3,18.0,278.0,271.74,212.19
2016,9,28,10,45,36.0,292.5,2.45,18.0,319.0,317.6,247.93
2016,9,28,11,0,51.0,322.0,2.6,18.0,360.0,361.44,281.64
2016,9,28,11,15,51.0,327.5,2.8,18.0,366.0,369.59,287.75
2016,9,28,11,30,51.0,333.0,3.0,18.0,372.0,377.6,293.93
2016,9,28,11,45,46.0,328.0,3.2,18.5,363.5,370.32,287.85
2016,9,28,12,0,41.0,323.0,3.4,19.0,355.0,362.64,281.55
2016,9,28,12,15,58.0,336.5,3.6,18.5,381.5,393.28,306.27
2016,9,28,12,30,75.0,350.0,3.8,18.0,408.0,424.25,331.15
2016,9,28,12,45,74.5,344.0,4.05,18.0,400.5,419.0,327.55
2016,9,28,13,0,74.0,338.0,4.3,18.0,393.0,413.45,323.93
2016,9,28,13,15,43.5,288.0,4.4,18.0,320.5,333.81,262.27
2016,9,28,13,30,13.0,238.0,4.5,18.0,248.0,247.28,194.12
2016,9,28,13,45,12.5,229.5,4.65,18.0,238.5,238.45,187.65
2016,9,28,14,0,12.0,221.0,4.8,18.0,229.0,229.6,181.01
2016,9,28,14,15,16.0,222.0,4.8,17.5,232.0,234.34,185.64
2016,9,28,14,30,20.0,223.0,4.8,17.0,235.0,239.04,190.28
2016,9,28,14,45,11.0,195.5,4.85,17.0,202.0,203.53,161.89
2016,9,28,15,0,2.0,168.0,4.9,17.0,169.0,168.51,133.66
2016,9,28,15,15,1.0,133.5,4.9,16.5,134.0,132.38,104.68
2016,9,28,15,30,0.0,99.0,4.9,16.0,99.0,96.57,75.49
2016,9,28,15,45,0.0,93.0,4.9,16.0,93.0,90.8,70.91
2016,9,28,16,0,0.0,87.0,4.9,16.0,87.0,85.1,66.31
2016,9,28,16,15,0.0,73.5,4.85,15.5,73.5,71.65,55.19
2016,9,28,16,30,0.0,60.0,4.8,15.0,60.0,58.19,43.88
2016,9,28,16,45,217.5,56.0,4.8,15.0,95.0,168.67,135.9
2016,9,28,17,0,435.0,52.0,4.8,15.0,130.0,239.33,187.81
2016,9,28,17,15,322.0,40.0,4.7,15.0,87.0,165.33,122.24
2016,9,28,17,30,209.0,28.0,4.6,15.0,44.0,101.05,53.56
2016,9,28,17,45,104.5,14.0,4.55,15.0,22.0,37.08,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
