Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,29,6,15,82.0,14.0,3.4,14.0,20.5,13.76,0.0
2016,9,29,6,30,164.0,28.0,3.5,14.0,41.0,21.96,8.46
2016,9,29,6,45,276.5,42.0,3.65,14.0,83.0,32.16,21.97
2016,9,29,7,0,389.0,56.0,3.8,14.0,125.0,56.65,34.17
2016,9,29,7,15,194.5,58.0,3.75,14.0,92.5,68.12,44.37
2016,9,29,7,30,0.0,60.0,3.7,14.0,60.0,57.86,43.78
2016,9,29,7,45,0.0,73.5,3.65,14.5,73.5,70.75,54.67
2016,9,29,8,0,0.0,87.0,3.6,15.0,87.0,83.7,65.38
2016,9,29,8,15,0.0,96.5,3.6,15.0,96.5,92.93,72.95
2016,9,29,8,30,0.0,106.0,3.6,15.0,106.0,102.16,80.44
2016,9,29,8,45,0.0,120.5,3.6,15.5,120.5,116.18,91.65
2016,9,29,9,0,0.0,135.0,3.6,16.0,135.0,130.26,102.76
2016,9,29,9,15,0.0,152.0,3.65,16.0,152.0,146.81,115.99
2016,9,29,9,30,0.0,169.0,3.7,16.0,169.0,163.45,129.19
2016,9,29,9,45,6.5,196.5,3.75,16.0,200.5,194.31,153.92
2016,9,29,10,0,13.0,224.0,3.8,16.0,232.0,225.91,179.02
2016,9,29,10,15,22.0,251.5,3.85,16.0,266.5,259.92,205.92
2016,9,29,10,30,31.0,279.0,3.9,16.0,301.0,298.25,236.01
2016,9,29,10,45,45.0,302.5,3.95,16.5,335.5,334.51,263.93
2016,9,29,11,0,59.0,326.0,4.0,17.0,370.0,371.8,292.35
2016,9,29,11,15,48.0,320.0,4.05,17.0,356.0,359.5,282.32
2016,9,29,11,30,37.0,314.0,4.1,17.0,342.0,346.42,271.84
2016,9,29,11,45,38.0,315.0,4.15,17.0,344.0,350.09,274.74
2016,9,29,12,0,39.0,316.0,4.2,17.0,346.0,353.65,277.58
2016,9,29,12,15,75.0,338.5,4.25,17.0,395.5,410.16,322.38
2016,9,29,12,30,111.0,361.0,4.3,17.0,445.0,467.46,367.18
2016,9,29,12,45,125.5,357.0,4.4,17.0,451.0,485.9,381.83
2016,9,29,13,0,140.0,353.0,4.5,17.0,457.0,495.91,390.38
2016,9,29,13,15,142.0,342.0,4.55,17.0,444.5,486.74,384.02
2016,9,29,13,30,144.0,331.0,4.6,17.0,432.0,476.89,377.24
2016,9,29,13,45,143.0,318.0,4.7,17.0,415.0,461.62,366.33
2016,9,29,14,0,142.0,305.0,4.8,17.0,398.0,445.76,354.94
2016,9,29,14,15,141.5,288.5,4.9,17.0,377.5,425.83,340.4
2016,9,29,14,30,141.0,272.0,5.0,17.0,357.0,405.35,325.31
2016,9,29,14,45,164.0,252.5,5.1,17.0,344.5,398.73,321.71
2016,9,29,15,0,187.0,233.0,5.2,17.0,332.0,390.15,316.4
2016,9,29,15,15,155.5,212.5,5.25,16.5,290.5,340.53,277.36
2016,9,29,15,30,124.0,192.0,5.3,16.0,249.0,292.6,239.11
2016,9,29,15,45,116.5,171.5,5.4,16.0,220.0,261.48,214.08
2016,9,29,16,0,109.0,151.0,5.5,16.0,191.0,230.62,188.81
2016,9,29,16,15,349.0,107.5,5.5,15.5,208.0,317.25,262.48
2016,9,29,16,30,589.0,64.0,5.5,15.0,225.0,369.44,303.73
2016,9,29,16,45,512.5,57.0,5.5,15.0,175.5,299.32,241.63
2016,9,29,17,0,436.0,50.0,5.5,15.0,126.0,235.78,184.35
2016,9,29,17,15,322.0,38.0,5.35,14.5,83.5,161.94,118.97
2016,9,29,17,30,208.0,26.0,5.2,14.0,41.0,96.56,44.14
2016,9,29,17,45,104.0,13.0,5.05,14.0,20.5,35.59,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,10.0,4.55,13.0,10.0,9.83,0.0
2016,9,30,6,30,0.0,20.0,4.7,13.0,20.0,19.26,5.85
2016,9,30,6,45,9.5,40.0,4.9,13.5,42.0,37.31,26.31
2016,9,30,7,0,19.0,60.0,5.1,14.0,64.0,54.73,39.95
2016,9,30,7,15,30.0,81.5,5.1,14.0,89.0,76.94,58.42
2016,9,30,7,30,41.0,103.0,5.1,14.0,114.0,100.81,78.3
2016,9,30,7,45,49.5,123.0,5.15,14.5,139.5,124.38,97.88
2016,9,30,8,0,58.0,143.0,5.2,15.0,165.0,149.03,118.28
2016,9,30,8,15,395.5,115.0,5.25,15.0,291.5,231.59,179.46
2016,9,30,8,30,733.0,87.0,5.3,15.0,418.0,352.05,275.8
2016,9,30,8,45,758.5,89.5,5.35,15.0,462.5,405.86,323.55
2016,9,30,9,0,784.0,92.0,5.4,15.0,507.0,459.5,370.33
2016,9,30,9,15,801.5,94.5,5.45,15.0,547.0,509.87,413.49
2016,9,30,9,30,819.0,97.0,5.5,15.0,587.0,560.02,455.49
2016,9,30,9,45,837.0,97.0,5.55,15.5,622.0,607.44,493.6
2016,9,30,10,0,855.0,97.0,5.6,16.0,657.0,653.2,529.55
2016,9,30,10,15,864.0,98.0,5.6,16.0,684.0,693.23,561.02
2016,9,30,10,30,873.0,99.0,5.6,16.0,711.0,731.28,589.0
2016,9,30,10,45,879.0,100.0,5.65,16.0,731.0,764.9,613.69
2016,9,30,11,0,885.0,101.0,5.7,16.0,751.0,795.95,636.42
2016,9,30,11,15,889.0,101.5,5.75,16.0,763.0,822.15,655.56
2016,9,30,11,30,893.0,102.0,5.8,16.0,775.0,845.39,672.55
2016,9,30,11,45,895.0,102.0,5.85,16.0,779.5,863.33,685.73
2016,9,30,12,0,897.0,102.0,5.9,16.0,784.0,878.01,696.64
2016,9,30,12,15,896.0,101.5,5.9,16.0,779.5,886.23,702.69
2016,9,30,12,30,895.0,101.0,5.9,16.0,775.0,891.02,706.4
2016,9,30,12,45,891.0,100.5,5.95,16.0,763.0,889.74,706.07
2016,9,30,13,0,887.0,100.0,6.0,16.0,751.0,885.02,703.38
2016,9,30,13,15,881.0,99.0,6.0,16.0,730.5,874.63,696.42
2016,9,30,13,30,875.0,98.0,6.0,16.0,710.0,860.95,687.17
2016,9,30,13,45,868.0,96.0,6.05,16.0,683.0,842.14,674.44
2016,9,30,14,0,861.0,94.0,6.1,16.0,656.0,820.27,659.49
2016,9,30,14,15,849.0,92.0,6.1,16.0,622.0,791.48,639.11
2016,9,30,14,30,837.0,90.0,6.1,16.0,588.0,764.92,620.42
2016,9,30,14,45,822.0,87.0,6.1,16.0,548.5,727.78,593.52
2016,9,30,15,0,807.0,84.0,6.1,16.0,509.0,688.7,564.93
2016,9,30,15,15,784.5,81.0,6.05,16.0,464.5,642.77,530.53
2016,9,30,15,30,762.0,78.0,6.0,16.0,420.0,595.97,493.58
2016,9,30,15,45,732.0,73.5,6.0,16.0,371.5,542.31,450.09
2016,9,30,16,0,702.0,69.0,6.0,16.0,323.0,489.05,405.79
2016,9,30,16,15,657.0,64.0,5.9,15.5,273.0,430.38,356.26
2016,9,30,16,30,612.0,59.0,5.8,15.0,223.0,372.25,305.67
2016,9,30,16,45,540.0,52.0,5.75,15.0,174.0,303.32,244.4
2016,9,30,17,0,468.0,45.0,5.7,15.0,125.0,240.61,187.32
2016,9,30,17,15,352.0,34.0,5.55,15.0,82.0,166.17,120.48
2016,9,30,17,30,236.0,23.0,5.4,15.0,39.0,99.04,34.83
2016,9,30,17,45,118.0,11.5,5.3,15.0,19.5,36.75,0.0
2016,9,30,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,6,15,109.0,12.5,3.15,14.0,20.0,12.29,0.0
2016,10,1,6,30,218.0,25.0,3.3,14.0,40.0,20.21,5.17
2016,10,1,6,45,340.0,36.0,3.45,14.5,83.0,27.69,17.93
2016,10,1,7,0,462.0,47.0,3.6,15.0,126.0,48.72,26.77
2016,10,1,7,15,535.0,54.5,3.65,15.0,176.0,90.32,49.49
2016,10,1,7,30,608.0,62.0,3.7,15.0,226.0,140.22,86.1
2016,10,1,7,45,657.0,67.0,3.75,15.5,277.0,191.03,128.75
2016,10,1,8,0,706.0,72.0,3.8,16.0,328.0,246.76,177.57
2016,10,1,8,15,738.5,76.0,3.7,16.0,377.0,302.45,227.64
2016,10,1,8,30,771.0,80.0,3.6,16.0,426.0,358.99,277.88
2016,10,1,8,45,796.0,82.5,3.55,16.5,471.5,413.09,324.75
2016,10,1,9,0,821.0,85.0,3.5,17.0,517.0,468.23,371.05
2016,10,1,9,15,838.0,87.5,3.45,17.0,557.0,519.96,414.09
2016,10,1,9,30,855.0,90.0,3.4,17.0,597.0,571.34,455.64
2016,10,1,9,45,873.0,89.0,3.4,17.0,633.0,618.72,493.35
2016,10,1,10,0,891.0,88.0,3.4,17.0,669.0,665.24,529.55
2016,10,1,10,15,899.5,89.5,3.45,17.0,696.5,706.64,560.77
2016,10,1,10,30,908.0,91.0,3.5,17.0,724.0,745.91,588.76
2016,10,1,10,45,913.5,92.0,3.55,17.5,744.0,780.1,611.75
2016,10,1,11,0,919.0,93.0,3.6,18.0,764.0,811.58,632.65
2016,10,1,11,15,922.5,93.5,3.65,18.0,776.5,838.08,651.13
2016,10,1,11,30,926.0,94.0,3.7,18.0,789.0,861.47,667.47
2016,10,1,11,45,927.0,94.5,3.8,18.0,793.0,879.54,680.4
2016,10,1,12,0,928.0,95.0,3.9,18.0,797.0,894.21,691.09
2016,10,1,12,15,927.0,94.5,4.05,18.0,792.5,902.61,697.78
2016,10,1,12,30,926.0,94.0,4.2,18.0,788.0,907.46,702.14
2016,10,1,12,45,923.0,93.5,4.4,18.0,776.0,907.01,703.34
2016,10,1,13,0,920.0,93.0,4.6,18.0,764.0,902.99,702.55
2016,10,1,13,15,914.5,92.5,4.7,18.0,743.5,893.31,697.07
2016,10,1,13,30,909.0,92.0,4.8,18.0,723.0,880.22,689.26
2016,10,1,13,45,900.5,90.5,4.9,18.0,695.5,860.17,676.5
2016,10,1,14,0,892.0,89.0,5.0,18.0,668.0,837.02,661.48
2016,10,1,14,15,880.0,87.5,5.05,18.0,633.5,808.11,641.91
2016,10,1,14,30,868.0,86.0,5.1,18.0,599.0,776.6,620.33
2016,10,1,14,45,852.0,83.5,5.2,18.0,558.5,743.11,597.33
2016,10,1,15,0,836.0,81.0,5.3,18.0,518.0,702.98,569.0
2016,10,1,15,15,813.5,78.5,5.35,17.5,472.0,656.69,536.37
2016,10,1,15,30,791.0,76.0,5.4,17.0,426.0,609.45,500.88
2016,10,1,15,45,759.0,72.0,5.5,17.0,376.5,554.09,456.69
2016,10,1,16,0,727.0,68.0,5.6,17.0,327.0,499.21,411.58
2016,10,1,16,15,680.0,63.0,5.55,16.5,276.0,436.27,358.98
2016,10,1,16,30,633.0,58.0,5.5,16.0,225.0,378.56,308.85
2016,10,1,16,45,558.5,51.0,5.5,16.0,174.5,307.83,246.29
2016,10,1,17,0,484.0,44.0,5.5,16.0,124.0,243.55,188.0
2016,10,1,17,15,357.0,33.0,5.4,15.5,80.5,165.29,118.14
2016,10,1,17,30,230.0,22.0,5.3,15.0,37.0,94.41,19.21
2016,10,1,17,45,115.0,11.0,5.2,15.0,18.5,35.19,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,6,15,110.0,11.5,3.25,14.0,19.0,11.3,0.0
2016,10,2,6,30,220.0,23.0,3.4,14.0,38.0,18.37,2.82
2016,10,2,6,45,341.5,34.0,3.6,14.5,80.5,25.96,16.37
2016,10,2,7,0,463.0,45.0,3.8,15.0,123.0,46.13,25.02
2016,10,2,7,15,320.0,73.5,3.85,15.0,136.0,88.36,56.38
2016,10,2,7,30,177.0,102.0,3.9,15.0,149.0,115.83,84.52
2016,10,2,7,45,193.5,121.5,4.0,15.5,182.5,148.9,112.08
2016,10,2,8,0,210.0,141.0,4.1,16.0,216.0,183.85,141.59
2016,10,2,8,15,302.0,148.5,4.1,16.0,273.5,232.86,181.15
2016,10,2,8,30,394.0,156.0,4.1,16.0,331.0,291.33,229.22
2016,10,2,8,45,598.5,119.5,4.2,16.5,416.5,364.67,288.57
2016,10,2,9,0,803.0,83.0,4.3,17.0,502.0,456.19,363.09
2016,10,2,9,15,819.0,85.0,4.35,17.0,541.0,505.94,405.06
2016,10,2,9,30,835.0,87.0,4.4,17.0,580.0,555.28,445.81
2016,10,2,9,45,549.5,188.0,4.5,17.0,520.0,520.12,416.82
2016,10,2,10,0,264.0,289.0,4.6,17.0,460.0,458.56,365.14
2016,10,2,10,15,236.0,306.5,4.7,17.0,464.5,465.93,370.65
2016,10,2,10,30,208.0,324.0,4.8,17.0,469.0,473.61,375.9
2016,10,2,10,45,322.0,305.5,4.9,17.0,536.5,552.48,439.15
2016,10,2,11,0,436.0,287.0,5.0,17.0,604.0,637.52,506.08
2016,10,2,11,15,483.5,272.0,5.0,17.0,628.5,673.36,533.94
2016,10,2,11,30,531.0,257.0,5.0,17.0,653.0,709.23,561.89
2016,10,2,11,45,444.5,292.5,5.05,17.0,625.5,685.18,541.58
2016,10,2,12,0,358.0,328.0,5.1,17.0,598.0,650.94,513.85
2016,10,2,12,15,188.5,299.0,5.1,17.0,441.0,472.94,375.5
2016,10,2,12,30,19.0,270.0,5.1,17.0,284.0,283.72,223.35
2016,10,2,12,45,137.5,303.0,5.2,17.0,403.0,437.55,348.16
2016,10,2,13,0,256.0,336.0,5.3,17.0,522.0,585.45,464.32
2016,10,2,13,15,570.0,216.0,5.35,17.0,614.0,733.6,585.79
2016,10,2,13,30,884.0,96.0,5.4,17.0,706.0,860.28,682.16
2016,10,2,13,45,876.5,94.5,5.5,17.0,679.0,841.39,669.09
2016,10,2,14,0,869.0,93.0,5.6,17.0,652.0,819.46,654.55
2016,10,2,14,15,857.0,91.0,5.6,17.0,618.0,790.48,634.26
2016,10,2,14,30,845.0,89.0,5.6,17.0,584.0,763.68,615.59
2016,10,2,14,45,825.5,87.5,5.65,17.0,543.5,724.7,587.74
2016,10,2,15,0,806.0,86.0,5.7,17.0,503.0,684.04,558.34
2016,10,2,15,15,782.0,83.0,5.7,16.5,457.5,637.21,524.42
2016,10,2,15,30,758.0,80.0,5.7,16.0,412.0,589.62,487.66
2016,10,2,15,45,719.5,77.0,5.7,16.0,362.5,532.83,441.53
2016,10,2,16,0,681.0,74.0,5.7,16.0,313.0,479.69,397.11
2016,10,2,16,15,631.0,68.5,5.7,16.0,263.0,417.03,343.79
2016,10,2,16,30,581.0,63.0,5.7,16.0,213.0,357.45,291.53
2016,10,2,16,45,498.0,55.5,5.7,16.0,163.5,285.33,227.96
2016,10,2,17,0,415.0,48.0,5.7,16.0,114.0,220.43,169.62
2016,10,2,17,15,287.5,35.0,5.55,15.5,73.0,143.96,101.48
2016,10,2,17,30,160.0,22.0,5.4,15.0,32.0,74.36,0.0
2016,10,2,17,45,80.0,11.0,5.3,15.0,16.0,27.49,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.0,2.2,14.0,4.0,3.93,0.0
2016,10,3,6,30,0.0,8.0,2.3,14.0,8.0,7.71,0.0
2016,10,3,6,45,0.0,17.5,2.45,14.5,17.5,16.88,8.62
2016,10,3,7,0,0.0,27.0,2.6,15.0,27.0,26.06,16.16
2016,10,3,7,15,0.0,38.5,2.65,15.0,38.5,37.18,25.87
2016,10,3,7,30,0.0,50.0,2.7,15.0,50.0,48.3,35.5
2016,10,3,7,45,0.0,61.5,2.75,15.5,61.5,59.44,44.91
2016,10,3,8,0,0.0,73.0,2.8,16.0,73.0,70.48,54.07
2016,10,3,8,15,0.0,70.0,2.8,16.0,70.0,67.67,51.58
2016,10,3,8,30,0.0,67.0,2.8,16.0,67.0,64.77,49.01
2016,10,3,8,45,12.0,131.0,2.8,16.0,137.0,131.13,103.84
2016,10,3,9,0,24.0,195.0,2.8,16.0,207.0,198.69,158.53
2016,10,3,9,15,16.5,195.0,2.75,16.0,203.5,196.61,156.35
2016,10,3,9,30,9.0,195.0,2.7,16.0,200.0,193.65,153.56
2016,10,3,9,45,10.5,207.0,2.7,16.5,213.5,206.96,163.64
2016,10,3,10,0,12.0,219.0,2.7,17.0,227.0,220.42,173.73
2016,10,3,10,15,21.0,245.5,2.75,17.0,260.0,253.34,199.65
2016,10,3,10,30,30.0,272.0,2.8,17.0,293.0,290.68,228.76
2016,10,3,10,45,15.0,205.5,2.9,17.0,216.0,211.47,166.02
2016,10,3,11,0,0.0,139.0,3.0,17.0,139.0,135.04,104.62
2016,10,3,11,15,7.0,195.0,3.1,17.0,200.5,195.93,153.6
2016,10,3,11,30,14.0,251.0,3.2,17.0,262.0,257.9,202.49
2016,10,3,11,45,49.5,299.0,3.3,17.0,336.5,343.19,269.83
2016,10,3,12,0,85.0,347.0,3.4,17.0,411.0,425.47,333.6
2016,10,3,12,15,113.0,351.0,3.4,17.0,435.5,455.89,357.34
2016,10,3,12,30,141.0,355.0,3.4,17.0,460.0,494.33,387.15
2016,10,3,12,45,99.0,335.0,3.45,17.0,408.5,430.44,337.86
2016,10,3,13,0,57.0,315.0,3.5,17.0,357.0,373.92,293.82
2016,10,3,13,15,86.0,317.5,3.55,17.0,378.0,402.54,317.41
2016,10,3,13,30,115.0,320.0,3.6,17.0,399.0,430.6,340.19
2016,10,3,13,45,66.5,275.5,3.65,17.0,320.5,341.23,270.29
2016,10,3,14,0,18.0,231.0,3.7,17.0,242.0,245.34,194.05
2016,10,3,14,15,9.0,179.5,3.7,17.0,185.0,184.78,146.0
2016,10,3,14,30,0.0,128.0,3.7,17.0,128.0,125.21,97.81
2016,10,3,14,45,0.0,123.5,3.75,17.0,123.5,120.88,94.6
2016,10,3,15,0,0.0,119.0,3.8,17.0,119.0,116.59,91.34
2016,10,3,15,15,0.0,104.0,3.8,17.0,104.0,101.58,79.22
2016,10,3,15,30,0.0,89.0,3.8,17.0,89.0,86.57,67.0
2016,10,3,15,45,0.0,78.0,3.8,17.0,78.0,75.65,58.07
2016,10,3,16,0,0.0,67.0,3.8,17.0,67.0,64.76,49.06
2016,10,3,16,15,262.0,66.0,3.75,17.0,132.0,218.8,179.36
2016,10,3,16,30,524.0,65.0,3.7,17.0,197.0,330.9,267.46
2016,10,3,16,45,438.0,57.0,3.7,17.0,150.0,260.05,205.49
2016,10,3,17,0,352.0,49.0,3.7,17.0,103.0,196.74,149.62
2016,10,3,17,15,176.0,37.5,3.6,16.5,64.5,111.65,76.85
2016,10,3,17,30,0.0,26.0,3.5,16.0,26.0,28.74,0.0
2016,10,3,17,45,0.0,13.0,3.4,16.0,13.0,12.78,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,15,56.0,11.5,3.35,15.0,15.0,11.3,0.0
2016,10,4,6,30,112.0,23.0,3.5,15.0,30.0,18.1,0.0
2016,10,4,6,45,218.5,39.5,3.65,15.0,69.0,30.57,19.94
2016,10,4,7,0,325.0,56.0,3.8,15.0,108.0,50.89,31.94
2016,10,4,7,15,402.0,66.5,3.8,15.0,154.5,87.6,52.78
2016,10,4,7,30,479.0,77.0,3.8,15.0,201.0,133.63,86.14
2016,10,4,7,45,239.5,92.5,3.85,15.5,154.5,131.33,95.52
2016,10,4,8,0,0.0,108.0,3.9,16.0,108.0,103.15,81.39
2016,10,4,8,15,67.5,146.5,3.85,16.0,176.0,159.46,126.38
2016,10,4,8,30,135.0,185.0,3.8,16.0,244.0,224.11,178.41
2016,10,4,8,45,246.5,191.5,3.75,16.0,313.0,285.12,227.36
2016,10,4,9,0,358.0,198.0,3.7,16.0,382.0,356.87,285.32
2016,10,4,9,15,571.0,154.0,3.55,16.0,474.5,444.11,355.96
2016,10,4,9,30,784.0,110.0,3.4,16.0,567.0,546.42,437.9
2016,10,4,9,45,814.0,106.0,3.3,16.5,604.5,595.16,475.53
2016,10,4,10,0,844.0,102.0,3.2,17.0,642.0,644.06,512.5
2016,10,4,10,15,854.5,103.5,3.15,17.0,669.5,685.3,543.73
2016,10,4,10,30,865.0,105.0,3.1,17.0,697.0,722.84,570.74
2016,10,4,10,45,876.0,104.0,3.1,17.0,718.5,757.54,595.05
2016,10,4,11,0,887.0,103.0,3.1,17.0,740.0,789.94,617.59
2016,10,4,11,15,891.0,103.5,3.2,17.0,752.0,815.87,636.01
2016,10,4,11,30,895.0,104.0,3.3,17.0,764.0,838.82,652.41
2016,10,4,11,45,902.0,101.5,3.45,17.5,769.5,857.98,665.24
2016,10,4,12,0,909.0,99.0,3.6,18.0,775.0,873.96,675.91
2016,10,4,12,15,908.0,99.0,3.8,18.0,770.5,882.53,683.02
2016,10,4,12,30,907.0,99.0,4.0,18.0,766.0,887.63,687.86
2016,10,4,12,45,906.5,97.0,4.25,18.0,754.5,887.5,689.36
2016,10,4,13,0,906.0,95.0,4.5,18.0,743.0,883.85,688.94
2016,10,4,13,15,900.5,94.0,4.7,18.0,722.5,873.57,683.68
2016,10,4,13,30,895.0,93.0,4.9,18.0,702.0,859.93,676.04
2016,10,4,13,45,888.0,91.0,5.1,18.0,674.5,840.67,664.27
2016,10,4,14,0,881.0,89.0,5.3,18.0,647.0,818.31,650.14
2016,10,4,14,15,868.5,87.0,5.4,17.5,612.5,788.64,631.21
2016,10,4,14,30,856.0,85.0,5.5,17.0,578.0,756.45,610.15
2016,10,4,14,45,840.0,82.5,5.65,17.0,537.5,723.3,587.14
2016,10,4,15,0,824.0,80.0,5.8,17.0,497.0,683.6,558.74
2016,10,4,15,15,800.5,77.0,5.85,17.0,452.0,636.63,523.73
2016,10,4,15,30,777.0,74.0,5.9,17.0,407.0,588.84,485.85
2016,10,4,15,45,743.5,70.5,6.0,17.0,358.0,534.02,441.43
2016,10,4,16,0,710.0,67.0,6.1,17.0,309.0,479.85,396.22
2016,10,4,16,15,660.5,61.5,6.05,16.5,258.0,418.77,344.44
2016,10,4,16,30,611.0,56.0,6.0,16.0,207.0,358.54,291.75
2016,10,4,16,45,527.5,49.0,6.0,16.0,157.5,286.14,227.43
2016,10,4,17,0,444.0,42.0,6.0,16.0,108.0,221.13,168.42
2016,10,4,17,15,306.5,30.0,5.8,16.0,67.0,142.46,95.93
2016,10,4,17,30,169.0,18.0,5.6,16.0,26.0,69.45,0.0
2016,10,4,17,45,84.5,9.0,5.45,16.0,13.0,25.88,0.0
2016,10,4,18,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,15,95.0,10.5,3.7,13.5,16.0,10.32,0.0
2016,10,5,6,30,190.0,21.0,3.8,14.0,32.0,16.92,0.0
2016,10,5,6,45,325.0,32.5,3.9,14.5,74.5,25.12,15.28
2016,10,5,7,0,460.0,44.0,4.0,15.0,117.0,42.85,23.74
2016,10,5,7,15,537.0,51.5,4.0,15.0,166.5,84.04,44.84
2016,10,5,7,30,614.0,59.0,4.0,15.0,216.0,133.95,80.51
2016,10,5,7,45,668.0,63.5,4.05,15.5,267.5,185.09,122.89
2016,10,5,8,0,722.0,68.0,4.1,16.0,319.0,243.19,173.47
2016,10,5,8,15,755.0,71.5,4.0,16.0,368.0,297.35,222.49
2016,10,5,8,30,788.0,75.0,3.9,16.0,417.0,353.99,273.15
2016,10,5,8,45,814.0,77.0,3.8,16.5,463.0,408.44,320.62
2016,10,5,9,0,840.0,79.0,3.7,17.0,509.0,463.96,367.53
2016,10,5,9,15,857.0,81.0,3.6,17.0,549.0,515.95,411.03
2016,10,5,9,30,874.0,83.0,3.5,17.0,589.0,566.88,452.45
2016,10,5,9,45,889.0,83.5,3.4,17.5,624.0,614.37,489.23
2016,10,5,10,0,904.0,84.0,3.3,18.0,659.0,660.66,523.97
2016,10,5,10,15,913.0,85.5,3.25,18.0,686.5,702.48,555.44
2016,10,5,10,30,922.0,87.0,3.2,18.0,714.0,742.17,583.16
2016,10,5,10,45,929.0,87.0,3.2,18.0,734.5,776.47,606.98
2016,10,5,11,0,936.0,87.0,3.2,18.0,755.0,808.08,628.8
2016,10,5,11,15,939.0,87.5,3.3,18.0,767.0,834.21,647.25
2016,10,5,11,30,942.0,88.0,3.4,18.0,779.0,857.15,663.52
2016,10,5,11,45,943.5,88.0,3.55,18.5,782.5,875.01,675.33
2016,10,5,12,0,945.0,88.0,3.7,19.0,786.0,889.42,684.82
2016,10,5,12,15,944.0,88.0,3.85,19.0,781.5,898.19,691.79
2016,10,5,12,30,943.0,88.0,4.0,19.0,777.0,903.35,696.4
2016,10,5,12,45,934.5,89.5,4.15,19.0,762.5,900.14,695.28
2016,10,5,13,0,926.0,91.0,4.3,19.0,748.0,893.37,691.8
2016,10,5,13,15,920.0,90.0,4.45,19.0,727.5,882.47,685.78
2016,10,5,13,30,914.0,89.0,4.6,19.0,707.0,868.16,677.54
2016,10,5,13,45,903.5,88.5,4.75,19.0,678.0,847.39,664.66
2016,10,5,14,0,893.0,88.0,4.9,19.0,649.0,823.59,649.52
2016,10,5,14,15,880.0,86.0,5.05,18.5,614.0,793.28,630.7
2016,10,5,14,30,867.0,84.0,5.2,18.0,579.0,760.42,609.68
2016,10,5,14,45,846.5,82.5,5.35,18.0,537.0,724.83,585.08
2016,10,5,15,0,826.0,81.0,5.5,18.0,495.0,682.94,555.29
2016,10,5,15,15,801.0,78.0,5.55,17.5,449.0,634.96,520.51
2016,10,5,15,30,776.0,75.0,5.6,17.0,403.0,586.26,482.98
2016,10,5,15,45,736.5,72.0,5.7,17.0,353.0,528.59,436.3
2016,10,5,16,0,697.0,69.0,5.8,17.0,303.0,474.49,391.09
2016,10,5,16,15,644.0,63.5,5.8,16.5,252.0,410.21,336.84
2016,10,5,16,30,591.0,58.0,5.8,16.0,201.0,349.32,283.65
2016,10,5,16,45,504.0,50.5,5.85,16.0,152.0,276.19,218.86
2016,10,5,17,0,417.0,43.0,5.9,16.0,103.0,210.75,159.68
2016,10,5,17,15,208.5,33.0,5.8,15.5,63.0,115.2,75.34
2016,10,5,17,30,0.0,23.0,5.7,15.0,23.0,22.61,0.0
2016,10,5,17,45,0.0,11.5,5.65,15.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,15,90.5,10.0,1.35,14.0,14.5,9.83,0.0
2016,10,6,6,30,181.0,20.0,1.4,14.0,29.0,16.09,0.0
2016,10,6,6,45,316.0,31.0,1.5,14.5,70.5,23.86,14.11
2016,10,6,7,0,451.0,42.0,1.6,15.0,112.0,40.04,22.08
2016,10,6,7,15,527.0,49.5,1.8,15.0,161.0,80.49,42.43
2016,10,6,7,30,603.0,57.0,2.0,15.0,210.0,129.52,77.14
2016,10,6,7,45,655.0,62.0,2.2,15.5,260.0,179.96,118.71
2016,10,6,8,0,707.0,67.0,2.4,16.0,310.0,237.13,168.21
2016,10,6,8,15,740.0,70.5,2.4,16.0,358.5,290.36,216.03
2016,10,6,8,30,773.0,74.0,2.4,16.0,407.0,346.07,265.49
2016,10,6,8,45,798.5,76.5,2.45,16.5,452.0,399.92,312.14
2016,10,6,9,0,824.0,79.0,2.5,17.0,497.0,454.81,358.27
2016,10,6,9,15,840.5,81.0,2.5,17.0,536.5,505.41,400.39
2016,10,6,9,30,857.0,83.0,2.5,17.0,576.0,555.48,440.93
2016,10,6,9,45,877.0,81.5,2.5,17.5,611.5,603.07,477.74
2016,10,6,10,0,897.0,80.0,2.5,18.0,647.0,649.85,512.92
2016,10,6,10,15,905.0,81.5,2.45,18.0,674.0,690.62,543.27
2016,10,6,10,30,913.0,83.0,2.4,18.0,701.0,729.21,569.83
2016,10,6,10,45,918.0,84.0,2.4,18.5,720.0,762.69,591.68
2016,10,6,11,0,923.0,85.0,2.4,19.0,739.0,793.42,611.42
2016,10,6,11,15,926.0,85.5,2.4,19.0,750.5,819.13,628.73
2016,10,6,11,30,929.0,86.0,2.4,19.0,762.0,841.71,643.88
2016,10,6,11,45,930.0,86.0,2.4,19.5,765.5,858.84,654.11
2016,10,6,12,0,931.0,86.0,2.4,20.0,769.0,872.56,662.07
2016,10,6,12,15,930.0,85.5,2.5,20.0,764.5,880.57,668.35
2016,10,6,12,30,929.0,85.0,2.6,20.0,760.0,885.03,672.38
2016,10,6,12,45,925.0,85.0,2.75,20.0,747.0,883.91,673.11
2016,10,6,13,0,921.0,85.0,2.9,20.0,734.0,879.25,671.54
2016,10,6,13,15,915.5,84.0,3.0,20.0,713.5,868.73,665.64
2016,10,6,13,30,910.0,83.0,3.1,20.0,693.0,854.79,657.47
2016,10,6,13,45,900.5,82.0,3.25,20.0,665.0,834.28,645.02
2016,10,6,14,0,891.0,81.0,3.4,20.0,637.0,810.72,630.36
2016,10,6,14,15,879.0,79.5,3.5,20.0,602.5,781.76,611.46
2016,10,6,14,30,867.0,78.0,3.6,20.0,568.0,750.22,590.56
2016,10,6,14,45,849.0,76.0,3.7,20.0,527.0,711.38,564.04
2016,10,6,15,0,831.0,74.0,3.8,20.0,486.0,675.08,539.06
2016,10,6,15,15,807.5,71.0,3.9,19.5,441.0,628.0,506.15
2016,10,6,15,30,784.0,68.0,4.0,19.0,396.0,580.12,470.27
2016,10,6,15,45,749.0,65.0,4.1,19.0,347.0,524.98,426.6
2016,10,6,16,0,714.0,62.0,4.2,19.0,298.0,470.65,382.16
2016,10,6,16,15,664.0,57.0,4.25,18.5,247.5,407.73,330.02
2016,10,6,16,30,614.0,52.0,4.3,18.0,197.0,350.36,280.4
2016,10,6,16,45,530.5,45.0,4.35,17.5,148.5,278.58,217.88
2016,10,6,17,0,447.0,38.0,4.4,17.0,100.0,214.29,160.17
2016,10,6,17,15,304.5,26.5,4.4,16.5,60.5,135.56,84.27
2016,10,6,17,30,162.0,15.0,4.4,16.0,21.0,54.38,0.0
2016,10,6,17,45,81.0,7.5,4.4,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,14.0,14.0,13.76,0.0
2016,10,7,6,30,0.0,28.0,1.7,14.0,28.0,24.79,0.0
2016,10,7,6,45,227.0,34.0,1.85,14.5,68.5,26.27,15.88
2016,10,7,7,0,454.0,40.0,2.0,15.0,109.0,37.45,20.46
2016,10,7,7,15,529.0,47.5,1.95,15.0,157.5,77.84,40.36
2016,10,7,7,30,604.0,55.0,1.9,15.0,206.0,126.68,74.72
2016,10,7,7,45,653.5,60.0,1.9,15.5,255.5,176.56,115.76
2016,10,7,8,0,703.0,65.0,1.9,16.0,305.0,232.82,164.39
2016,10,7,8,15,735.5,68.5,1.9,16.0,352.5,285.56,211.65
2016,10,7,8,30,768.0,72.0,1.9,16.0,400.0,340.72,260.48
2016,10,7,8,45,792.5,74.5,1.95,16.5,444.5,393.79,306.35
2016,10,7,9,0,817.0,77.0,2.0,17.0,489.0,447.8,351.62
2016,10,7,9,15,834.0,79.5,2.1,17.5,528.5,498.69,393.32
2016,10,7,9,30,851.0,82.0,2.2,18.0,568.0,549.12,433.43
2016,10,7,9,45,852.5,88.0,2.35,19.0,599.0,593.05,466.77
2016,10,7,10,0,854.0,94.0,2.5,20.0,630.0,635.78,498.17
2016,10,7,10,15,863.0,95.0,2.5,20.5,656.5,674.18,526.08
2016,10,7,10,30,872.0,96.0,2.5,21.0,683.0,711.53,551.6
2016,10,7,10,45,876.0,98.0,2.5,21.5,702.0,744.06,572.74
2016,10,7,11,0,880.0,100.0,2.5,22.0,721.0,773.93,591.84
2016,10,7,11,15,883.5,100.5,2.4,22.0,732.5,799.04,607.99
2016,10,7,11,30,887.0,101.0,2.3,22.0,744.0,821.16,622.02
2016,10,7,11,45,886.5,102.0,2.25,22.5,746.5,837.46,631.22
2016,10,7,12,0,886.0,103.0,2.2,23.0,749.0,850.48,638.24
2016,10,7,12,15,884.5,103.0,2.15,23.0,744.5,858.24,643.03
2016,10,7,12,30,883.0,103.0,2.1,23.0,740.0,862.62,645.7
2016,10,7,12,45,863.5,109.5,2.05,23.5,723.5,855.42,639.48
2016,10,7,13,0,844.0,116.0,2.0,24.0,707.0,849.96,634.69
2016,10,7,13,15,837.0,114.5,2.0,24.0,686.5,838.33,627.54
2016,10,7,13,30,830.0,113.0,2.0,24.0,666.0,823.55,618.42
2016,10,7,13,45,739.0,136.0,2.05,24.0,613.0,767.27,581.27
2016,10,7,14,0,648.0,159.0,2.1,24.0,560.0,708.06,541.42
2016,10,7,14,15,710.0,133.5,2.2,23.5,550.5,715.4,550.2
2016,10,7,14,30,772.0,108.0,2.3,23.0,541.0,713.87,551.94
2016,10,7,14,45,711.5,110.0,2.4,23.0,486.5,654.13,510.77
2016,10,7,15,0,651.0,112.0,2.5,23.0,432.0,592.74,466.27
2016,10,7,15,15,680.5,93.0,2.65,22.5,399.5,568.61,450.9
2016,10,7,15,30,710.0,74.0,2.8,22.0,367.0,537.81,429.41
2016,10,7,15,45,640.0,80.0,2.95,22.0,319.5,478.06,382.5
2016,10,7,16,0,570.0,86.0,3.1,22.0,272.0,419.69,335.54
2016,10,7,16,15,513.5,78.0,3.2,21.0,224.0,356.73,285.0
2016,10,7,16,30,457.0,70.0,3.3,20.0,176.0,297.59,235.68
2016,10,7,16,45,371.0,58.0,3.4,19.5,130.0,226.39,175.16
2016,10,7,17,0,285.0,46.0,3.5,19.0,84.0,165.02,121.75
2016,10,7,17,15,142.5,30.0,3.45,18.5,49.0,89.47,51.49
2016,10,7,17,30,0.0,14.0,3.4,18.0,14.0,13.76,0.0
2016,10,7,17,45,0.0,7.0,3.4,18.0,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,55.5,9.0,1.3,16.0,11.5,8.85,0.0
2016,10,8,6,30,111.0,18.0,1.3,16.0,23.0,14.15,0.0
2016,10,8,6,45,239.0,32.0,1.3,16.5,61.5,24.71,14.24
2016,10,8,7,0,367.0,46.0,1.3,17.0,100.0,41.24,24.81
2016,10,8,7,15,449.0,55.5,1.35,17.5,147.5,78.68,43.71
2016,10,8,7,30,531.0,65.0,1.4,18.0,195.0,125.51,75.95
2016,10,8,7,45,584.5,71.5,1.45,18.5,244.5,173.3,114.25
2016,10,8,8,0,638.0,78.0,1.5,19.0,294.0,226.6,159.19
2016,10,8,8,15,675.0,83.0,1.45,19.0,341.5,278.76,204.61
2016,10,8,8,30,712.0,88.0,1.4,19.0,389.0,333.93,252.04
2016,10,8,8,45,737.5,92.0,1.4,19.5,433.5,386.22,296.01
2016,10,8,9,0,763.0,96.0,1.4,20.0,478.0,440.52,340.18
2016,10,8,9,15,782.5,99.0,1.4,20.5,517.5,490.65,379.86
2016,10,8,9,30,802.0,102.0,1.4,21.0,557.0,540.77,418.24
2016,10,8,9,45,853.0,89.5,1.45,22.0,599.0,593.24,457.05
2016,10,8,10,0,904.0,77.0,1.5,23.0,641.0,646.46,495.3
2016,10,8,10,15,912.5,78.0,1.35,23.0,668.0,687.1,523.45
2016,10,8,10,30,921.0,79.0,1.2,23.0,695.0,725.55,547.52
2016,10,8,10,45,925.0,80.5,1.1,23.5,714.0,758.88,566.95
2016,10,8,11,0,929.0,82.0,1.0,24.0,733.0,789.37,584.09
2016,10,8,11,15,932.5,82.5,0.8,24.0,744.5,815.43,597.6
2016,10,8,11,30,936.0,83.0,0.6,24.0,756.0,838.35,608.5
2016,10,8,11,45,936.0,83.5,0.45,24.5,759.0,855.15,614.82
2016,10,8,12,0,936.0,84.0,0.3,25.0,762.0,868.5,618.91
2016,10,8,12,15,934.5,84.0,0.5,25.0,757.5,876.53,627.71
2016,10,8,12,30,933.0,84.0,0.7,25.0,753.0,881.0,634.44
2016,10,8,12,45,929.0,83.5,0.95,25.0,739.5,879.23,637.94
2016,10,8,13,0,925.0,83.0,1.2,25.0,726.0,873.9,638.83
2016,10,8,13,15,919.0,82.0,1.4,24.5,705.5,862.84,636.23
2016,10,8,13,30,913.0,81.0,1.6,24.0,685.0,848.38,631.16
2016,10,8,13,45,903.5,80.0,1.8,24.0,656.5,827.78,620.49
2016,10,8,14,0,894.0,79.0,2.0,24.0,628.0,804.13,607.47
2016,10,8,14,15,881.5,77.5,2.1,23.5,593.5,774.72,590.52
2016,10,8,14,30,869.0,76.0,2.2,23.0,559.0,742.75,571.51
2016,10,8,14,45,851.0,74.0,2.3,23.0,518.0,703.92,546.13
2016,10,8,15,0,833.0,72.0,2.4,23.0,477.0,667.6,522.15
2016,10,8,15,15,808.5,69.5,2.45,22.5,431.5,620.53,489.81
2016,10,8,15,30,784.0,67.0,2.5,22.0,386.0,572.72,454.85
2016,10,8,15,45,748.5,63.5,2.65,22.0,337.0,516.97,412.04
2016,10,8,16,0,713.0,60.0,2.8,22.0,288.0,462.09,368.29
2016,10,8,16,15,662.0,54.5,2.85,21.5,238.0,398.58,316.59
2016,10,8,16,30,611.0,49.0,2.9,21.0,188.0,338.17,265.39
2016,10,8,16,45,526.0,42.0,2.95,20.5,139.5,269.19,205.99
2016,10,8,17,0,441.0,35.0,3.0,20.0,91.0,205.45,149.25
2016,10,8,17,15,293.0,23.5,2.95,19.5,53.5,124.21,65.27
2016,10,8,17,30,145.0,12.0,2.9,19.0,16.0,46.18,0.0
2016,10,8,17,45,72.5,6.0,2.9,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
