Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,15,86.5,8.0,1.25,15.0,12.0,7.86,0.0
2016,10,9,6,30,173.0,16.0,1.3,15.0,24.0,12.59,0.0
2016,10,9,6,45,305.5,28.0,1.4,15.5,64.0,21.55,11.51
2016,10,9,7,0,438.0,40.0,1.5,16.0,104.0,35.67,20.19
2016,10,9,7,15,516.0,48.0,1.5,16.0,152.0,75.47,39.12
2016,10,9,7,30,594.0,56.0,1.5,16.0,200.0,124.05,72.63
2016,10,9,7,45,644.0,61.5,1.5,16.5,249.5,173.66,112.92
2016,10,9,8,0,694.0,67.0,1.5,17.0,299.0,229.77,160.92
2016,10,9,8,15,728.0,71.0,1.45,17.5,347.0,282.71,207.42
2016,10,9,8,30,762.0,75.0,1.4,18.0,395.0,338.27,255.38
2016,10,9,8,45,785.5,78.5,1.35,18.5,439.0,391.42,300.41
2016,10,9,9,0,809.0,82.0,1.3,19.0,483.0,445.44,344.59
2016,10,9,9,15,826.0,84.0,1.3,19.5,522.5,495.29,384.37
2016,10,9,9,30,843.0,86.0,1.3,20.0,562.0,544.78,422.52
2016,10,9,9,45,859.5,86.5,1.3,20.5,596.0,591.26,457.29
2016,10,9,10,0,876.0,87.0,1.3,21.0,630.0,636.9,490.39
2016,10,9,10,15,884.5,88.5,1.35,21.0,656.5,677.01,519.99
2016,10,9,10,30,893.0,90.0,1.4,21.0,683.0,715.02,546.62
2016,10,9,10,45,897.0,91.5,1.45,21.0,701.5,747.47,568.61
2016,10,9,11,0,901.0,93.0,1.5,21.0,720.0,777.19,588.7
2016,10,9,11,15,904.0,93.5,1.6,21.0,731.0,802.19,606.09
2016,10,9,11,30,907.0,94.0,1.7,21.0,742.0,824.13,621.49
2016,10,9,11,45,906.0,95.0,1.85,21.0,745.0,840.18,633.5
2016,10,9,12,0,905.0,96.0,2.0,21.0,748.0,852.86,643.35
2016,10,9,12,15,903.5,95.5,2.1,21.0,742.5,860.09,649.17
2016,10,9,12,30,902.0,95.0,2.2,21.0,737.0,863.86,652.82
2016,10,9,12,45,897.0,95.0,2.3,21.0,724.0,861.78,652.61
2016,10,9,13,0,892.0,95.0,2.4,21.0,711.0,856.28,650.22
2016,10,9,13,15,885.0,94.0,2.45,21.0,690.0,844.63,643.32
2016,10,9,13,30,878.0,93.0,2.5,21.0,669.0,829.74,634.29
2016,10,9,13,45,867.5,91.5,2.6,21.0,640.5,808.31,621.12
2016,10,9,14,0,857.0,90.0,2.7,21.0,612.0,784.0,605.89
2016,10,9,14,15,714.5,123.5,2.7,20.5,542.0,702.27,549.74
2016,10,9,14,30,572.0,157.0,2.7,20.0,472.0,615.87,486.62
2016,10,9,14,45,344.5,182.5,2.75,20.0,368.0,453.44,361.65
2016,10,9,15,0,117.0,208.0,2.8,20.0,264.0,309.24,246.01
2016,10,9,15,15,118.5,187.5,2.75,19.5,240.0,284.6,228.03
2016,10,9,15,30,120.0,167.0,2.7,19.0,216.0,259.43,208.81
2016,10,9,15,45,111.5,147.0,2.7,19.0,188.0,228.61,184.07
2016,10,9,16,0,103.0,127.0,2.7,19.0,160.0,198.18,159.17
2016,10,9,16,15,329.0,90.5,2.6,18.5,168.5,275.36,222.04
2016,10,9,16,30,555.0,54.0,2.5,18.0,177.0,319.58,253.39
2016,10,9,16,45,468.0,45.0,2.45,18.0,130.0,248.04,190.88
2016,10,9,17,0,381.0,36.0,2.4,18.0,83.0,184.53,133.92
2016,10,9,17,15,190.5,24.0,2.3,17.5,47.5,92.49,42.08
2016,10,9,17,30,0.0,12.0,2.2,17.0,12.0,11.8,0.0
2016,10,9,17,45,0.0,6.0,2.1,17.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.0,1.8,15.0,3.0,2.95,0.0
2016,10,10,6,30,0.0,6.0,1.9,15.0,6.0,5.9,0.0
2016,10,10,6,45,0.0,18.5,2.0,15.0,18.5,17.85,8.34
2016,10,10,7,0,0.0,31.0,2.1,15.0,31.0,29.94,19.13
2016,10,10,7,15,0.0,46.5,2.05,15.0,46.5,44.67,32.0
2016,10,10,7,30,0.0,62.0,2.0,15.0,62.0,59.38,44.76
2016,10,10,7,45,0.0,78.0,2.0,15.5,78.0,74.67,57.7
2016,10,10,8,0,0.0,94.0,2.0,16.0,94.0,90.05,70.48
2016,10,10,8,15,12.0,125.0,1.9,16.0,130.0,123.04,97.46
2016,10,10,8,30,24.0,156.0,1.8,16.0,166.0,157.57,125.43
2016,10,10,8,45,21.5,168.5,1.7,16.0,178.5,170.36,135.62
2016,10,10,9,0,19.0,181.0,1.6,16.0,191.0,182.85,145.43
2016,10,10,9,15,20.5,195.0,1.6,16.0,206.0,198.49,157.71
2016,10,10,9,30,22.0,209.0,1.6,16.0,221.0,214.27,169.99
2016,10,10,9,45,36.5,234.5,1.6,16.5,256.5,251.0,198.58
2016,10,10,10,0,51.0,260.0,1.6,17.0,292.0,287.74,226.71
2016,10,10,10,15,50.5,270.5,1.6,17.0,303.0,300.87,236.44
2016,10,10,10,30,50.0,281.0,1.6,17.0,314.0,313.9,246.16
2016,10,10,10,45,55.5,293.0,1.65,17.5,330.5,332.69,260.03
2016,10,10,11,0,61.0,305.0,1.7,18.0,347.0,351.77,274.0
2016,10,10,11,15,61.0,310.0,1.75,18.0,353.0,359.56,279.77
2016,10,10,11,30,61.0,315.0,1.8,18.0,359.0,367.2,285.51
2016,10,10,11,45,81.0,325.5,1.85,18.0,383.5,396.66,308.37
2016,10,10,12,0,101.0,336.0,1.9,18.0,408.0,426.62,331.39
2016,10,10,12,15,310.0,290.5,1.95,18.0,510.0,568.76,443.05
2016,10,10,12,30,519.0,245.0,2.0,18.0,612.0,705.99,546.66
2016,10,10,12,45,414.5,274.5,2.15,18.0,564.5,652.36,505.54
2016,10,10,13,0,310.0,304.0,2.3,18.0,517.0,590.25,459.09
2016,10,10,13,15,573.5,208.0,2.35,17.5,587.0,712.23,557.28
2016,10,10,13,30,837.0,112.0,2.4,17.0,657.0,819.05,637.13
2016,10,10,13,45,626.0,172.0,2.45,17.0,570.0,707.58,556.49
2016,10,10,14,0,415.0,232.0,2.5,17.0,483.0,593.57,469.28
2016,10,10,14,15,594.5,170.0,2.55,17.0,506.5,658.41,523.42
2016,10,10,14,30,774.0,108.0,2.6,17.0,530.0,706.38,561.99
2016,10,10,14,45,738.5,100.5,2.65,17.0,479.0,654.24,524.49
2016,10,10,15,0,703.0,93.0,2.7,17.0,428.0,598.86,483.59
2016,10,10,15,15,633.5,98.0,2.75,16.5,377.5,535.94,435.87
2016,10,10,15,30,564.0,103.0,2.8,16.0,327.0,475.6,388.85
2016,10,10,15,45,506.0,101.5,2.85,16.0,283.0,415.12,340.08
2016,10,10,16,0,448.0,100.0,2.9,16.0,239.0,361.99,295.88
2016,10,10,16,15,400.0,87.0,2.8,15.5,195.0,304.37,247.51
2016,10,10,16,30,352.0,74.0,2.7,15.0,151.0,250.39,200.83
2016,10,10,16,45,280.5,58.5,2.65,15.0,109.5,188.48,146.73
2016,10,10,17,0,209.0,43.0,2.6,15.0,68.0,133.61,97.51
2016,10,10,17,15,104.5,21.5,2.5,15.0,34.0,63.49,22.0
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.45,15.0,2.5,0.0,0.0
2016,10,11,6,30,0.0,5.0,1.5,15.0,5.0,4.91,0.0
2016,10,11,6,45,0.0,15.5,1.6,15.0,15.5,14.95,5.82
2016,10,11,7,0,0.0,26.0,1.7,15.0,26.0,25.1,16.09
2016,10,11,7,15,0.0,39.5,1.7,15.0,39.5,38.15,26.51
2016,10,11,7,30,0.0,53.0,1.7,15.0,53.0,51.1,37.76
2016,10,11,7,45,0.0,66.5,1.75,15.0,66.5,64.0,48.82
2016,10,11,8,0,0.0,80.0,1.8,15.0,80.0,76.96,59.77
2016,10,11,8,15,0.0,93.5,1.8,15.0,93.5,89.98,70.6
2016,10,11,8,30,0.0,107.0,1.8,15.0,107.0,103.05,81.33
2016,10,11,8,45,1.0,132.5,1.8,15.5,133.0,128.03,101.56
2016,10,11,9,0,2.0,158.0,1.8,16.0,159.0,153.27,121.67
2016,10,11,9,15,6.5,175.0,1.75,16.0,179.0,172.32,136.75
2016,10,11,9,30,11.0,192.0,1.7,16.0,199.0,191.86,152.15
2016,10,11,9,45,18.0,212.5,1.7,16.0,224.0,216.74,171.75
2016,10,11,10,0,25.0,233.0,1.7,16.0,249.0,242.29,191.75
2016,10,11,10,15,23.5,239.5,1.65,16.0,255.0,249.07,196.65
2016,10,11,10,30,22.0,246.0,1.6,16.0,261.0,255.68,201.48
2016,10,11,10,45,41.5,274.5,1.55,16.5,303.0,303.74,238.61
2016,10,11,11,0,61.0,303.0,1.5,17.0,345.0,349.69,273.29
2016,10,11,11,15,61.5,307.5,1.5,17.0,350.5,357.34,278.72
2016,10,11,11,30,62.0,312.0,1.5,17.0,356.0,364.84,284.28
2016,10,11,11,45,182.5,315.0,1.5,17.0,445.0,473.85,369.51
2016,10,11,12,0,303.0,318.0,1.5,17.0,534.0,586.74,454.31
2016,10,11,12,15,301.0,317.5,1.55,17.0,530.5,589.38,455.67
2016,10,11,12,30,299.0,317.0,1.6,17.0,527.0,590.78,457.14
2016,10,11,12,45,287.5,314.0,1.65,17.0,513.0,580.35,449.91
2016,10,11,13,0,276.0,311.0,1.7,17.0,499.0,568.76,441.93
2016,10,11,13,15,285.0,298.0,1.85,17.0,487.0,562.04,438.71
2016,10,11,13,30,294.0,285.0,2.0,17.0,475.0,553.92,434.35
2016,10,11,13,45,360.0,256.0,2.15,17.0,478.5,572.11,451.1
2016,10,11,14,0,426.0,227.0,2.3,17.0,482.0,595.28,471.08
2016,10,11,14,15,454.0,205.0,2.45,17.0,462.5,584.61,465.15
2016,10,11,14,30,482.0,183.0,2.6,17.0,443.0,570.71,456.82
2016,10,11,14,45,517.0,158.5,2.8,17.0,418.5,555.52,447.57
2016,10,11,15,0,552.0,134.0,3.0,17.0,394.0,536.13,434.64
2016,10,11,15,15,616.0,105.0,3.1,16.5,368.5,530.1,432.28
2016,10,11,15,30,680.0,76.0,3.2,16.0,343.0,512.89,420.45
2016,10,11,15,45,617.0,78.5,3.35,16.0,297.0,453.26,371.92
2016,10,11,16,0,554.0,81.0,3.5,16.0,251.0,396.67,324.67
2016,10,11,16,15,495.5,72.5,3.5,16.0,204.0,333.85,271.16
2016,10,11,16,30,437.0,64.0,3.5,16.0,157.0,275.13,219.71
2016,10,11,16,45,350.0,51.5,3.5,16.0,113.0,205.54,158.91
2016,10,11,17,0,263.0,39.0,3.5,16.0,69.0,145.91,104.91
2016,10,11,17,15,131.5,19.5,3.45,15.5,34.5,67.29,14.42
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,45.0,7.0,2.1,13.0,8.5,0.0,0.0
2016,10,12,6,30,90.0,14.0,2.0,13.0,17.0,13.76,0.0
2016,10,12,6,45,221.5,28.5,1.95,13.5,54.0,22.13,10.93
2016,10,12,7,0,353.0,43.0,1.9,14.0,91.0,35.82,25.37
2016,10,12,7,15,436.5,53.0,1.75,14.0,137.5,72.29,40.25
2016,10,12,7,30,520.0,63.0,1.6,14.0,184.0,118.28,71.65
2016,10,12,7,45,307.0,97.5,1.45,14.5,173.0,142.99,102.02
2016,10,12,8,0,94.0,132.0,1.3,15.0,162.0,145.3,113.19
2016,10,12,8,15,103.5,151.0,1.4,15.0,189.5,172.5,135.98
2016,10,12,8,30,113.0,170.0,1.5,15.0,217.0,200.71,159.38
2016,10,12,8,45,125.5,190.0,1.6,15.0,247.0,232.0,185.0
2016,10,12,9,0,138.0,210.0,1.7,15.0,277.0,264.5,211.34
2016,10,12,9,15,95.5,220.0,1.9,15.0,268.0,260.2,208.12
2016,10,12,9,30,53.0,230.0,2.1,15.0,259.0,252.76,201.93
2016,10,12,9,45,65.0,249.0,2.3,15.5,287.0,281.68,224.59
2016,10,12,10,0,77.0,268.0,2.5,16.0,315.0,311.63,247.74
2016,10,12,10,15,138.0,285.0,2.7,15.5,373.5,375.87,299.45
2016,10,12,10,30,199.0,302.0,2.9,15.0,432.0,441.18,351.6
2016,10,12,10,45,110.0,277.5,3.1,15.0,350.0,360.36,287.22
2016,10,12,11,0,21.0,253.0,3.3,15.0,268.0,263.99,209.4
2016,10,12,11,15,85.5,293.5,3.3,15.0,354.0,361.11,287.73
2016,10,12,11,30,150.0,334.0,3.3,15.0,440.0,463.24,367.59
2016,10,12,11,45,266.5,315.5,3.35,15.5,504.0,548.04,434.22
2016,10,12,12,0,383.0,297.0,3.4,16.0,568.0,628.64,496.52
2016,10,12,12,15,444.5,271.5,3.3,16.0,583.5,664.62,524.28
2016,10,12,12,30,506.0,246.0,3.2,16.0,599.0,692.85,546.57
2016,10,12,12,45,575.0,216.0,3.15,16.0,610.0,720.28,568.66
2016,10,12,13,0,644.0,186.0,3.1,16.0,621.0,748.47,591.1
2016,10,12,13,15,534.0,217.5,3.2,16.0,571.5,686.12,543.52
2016,10,12,13,30,424.0,249.0,3.3,16.0,522.0,626.92,497.94
2016,10,12,13,45,502.0,211.0,3.4,16.0,519.5,643.26,513.82
2016,10,12,14,0,580.0,173.0,3.5,16.0,517.0,654.34,525.26
2016,10,12,14,15,317.0,198.0,3.7,16.0,384.5,462.2,374.28
2016,10,12,14,30,54.0,223.0,3.9,16.0,252.0,274.41,220.4
2016,10,12,14,45,208.5,198.5,4.1,16.0,297.5,363.94,297.22
2016,10,12,15,0,363.0,174.0,4.3,16.0,343.0,443.36,363.71
2016,10,12,15,15,545.0,122.5,4.15,16.0,348.0,498.21,409.6
2016,10,12,15,30,727.0,71.0,4.0,16.0,353.0,530.57,436.47
2016,10,12,15,45,690.0,66.5,3.85,16.0,305.5,475.6,390.83
2016,10,12,16,0,653.0,62.0,3.7,16.0,258.0,424.2,347.12
2016,10,12,16,15,595.5,56.0,3.45,15.5,209.5,360.75,292.91
2016,10,12,16,30,538.0,50.0,3.2,15.0,161.0,301.29,240.42
2016,10,12,16,45,443.0,41.0,3.0,15.0,115.5,228.73,176.29
2016,10,12,17,0,348.0,32.0,2.8,15.0,70.0,165.17,117.23
2016,10,12,17,15,174.0,16.0,2.8,14.5,35.0,74.9,2.73
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,6.0,2.4,14.0,6.0,0.0,0.0
2016,10,13,6,30,0.0,12.0,2.4,14.0,12.0,11.8,0.0
2016,10,13,6,45,64.0,29.0,2.45,14.0,37.5,25.4,12.68
2016,10,13,7,0,128.0,46.0,2.5,14.0,63.0,38.16,27.29
2016,10,13,7,15,154.5,65.5,2.6,14.0,95.0,66.23,44.87
2016,10,13,7,30,181.0,85.0,2.7,14.0,127.0,97.61,69.13
2016,10,13,7,45,198.5,104.5,2.8,14.5,160.5,130.53,96.38
2016,10,13,8,0,216.0,124.0,2.9,15.0,194.0,165.44,125.92
2016,10,13,8,15,225.5,143.0,2.8,15.0,226.0,199.48,155.32
2016,10,13,8,30,235.0,162.0,2.7,15.0,258.0,234.41,185.17
2016,10,13,8,45,193.5,185.0,2.6,15.5,270.0,253.45,201.87
2016,10,13,9,0,152.0,208.0,2.5,16.0,282.0,268.45,214.3
2016,10,13,9,15,223.5,218.5,2.4,16.0,336.5,322.08,257.33
2016,10,13,9,30,295.0,229.0,2.3,16.0,391.0,383.82,306.29
2016,10,13,9,45,361.0,229.0,2.2,16.5,439.0,435.95,346.69
2016,10,13,10,0,427.0,229.0,2.1,17.0,487.0,495.6,392.07
2016,10,13,10,15,414.0,244.0,2.05,17.0,503.0,520.16,410.06
2016,10,13,10,30,401.0,259.0,2.0,17.0,519.0,538.67,423.46
2016,10,13,10,45,435.0,255.5,2.0,17.0,545.0,578.06,453.23
2016,10,13,11,0,469.0,252.0,2.0,17.0,571.0,613.76,479.95
2016,10,13,11,15,504.0,242.5,2.0,17.0,589.5,644.01,502.67
2016,10,13,11,30,539.0,233.0,2.0,17.0,608.0,673.73,524.9
2016,10,13,11,45,550.0,226.5,2.05,17.5,611.0,686.53,533.74
2016,10,13,12,0,561.0,220.0,2.1,18.0,614.0,697.41,541.32
2016,10,13,12,15,523.5,236.0,2.15,18.0,601.5,690.49,535.75
2016,10,13,12,30,486.0,252.0,2.2,18.0,589.0,681.04,528.5
2016,10,13,12,45,478.5,250.0,2.25,18.0,577.0,675.09,524.82
2016,10,13,13,0,471.0,248.0,2.3,18.0,565.0,667.19,519.72
2016,10,13,13,15,399.5,260.0,2.3,18.0,523.0,611.97,478.56
2016,10,13,13,30,328.0,272.0,2.3,18.0,481.0,565.15,443.12
2016,10,13,13,45,400.0,241.0,2.35,18.0,484.5,584.74,460.83
2016,10,13,14,0,472.0,210.0,2.4,18.0,488.0,609.36,481.48
2016,10,13,14,15,446.0,202.0,2.45,18.0,452.5,571.96,453.97
2016,10,13,14,30,420.0,194.0,2.5,18.0,417.0,534.05,426.09
2016,10,13,14,45,423.5,176.5,2.55,18.0,386.5,506.16,406.09
2016,10,13,15,0,427.0,159.0,2.6,18.0,356.0,476.47,384.22
2016,10,13,15,15,361.0,151.5,2.6,18.0,306.5,403.84,327.31
2016,10,13,15,30,295.0,144.0,2.6,18.0,257.0,343.79,279.21
2016,10,13,15,45,276.0,126.5,2.6,18.0,221.0,302.53,245.88
2016,10,13,16,0,257.0,109.0,2.6,18.0,185.0,262.09,212.32
2016,10,13,16,15,232.0,90.5,2.6,17.5,149.5,218.62,175.77
2016,10,13,16,30,207.0,72.0,2.6,17.0,114.0,176.89,139.72
2016,10,13,16,45,160.5,54.0,2.6,17.0,81.0,129.73,98.55
2016,10,13,17,0,114.0,36.0,2.6,17.0,48.0,86.85,59.41
2016,10,13,17,15,57.0,18.0,2.55,17.0,24.0,39.43,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,17.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,7.35,17.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,7.4,17.0,4.0,3.93,0.0
2016,10,14,6,45,0.0,14.0,7.45,17.0,14.0,13.5,3.53
2016,10,14,7,0,0.0,24.0,7.5,17.0,24.0,23.16,14.06
2016,10,14,7,15,0.0,37.0,7.4,17.0,37.0,35.73,24.11
2016,10,14,7,30,0.0,50.0,7.3,17.0,50.0,48.25,34.95
2016,10,14,7,45,0.0,64.0,7.25,17.0,64.0,61.61,46.38
2016,10,14,8,0,0.0,78.0,7.2,17.0,78.0,75.04,57.73
2016,10,14,8,15,0.0,91.0,7.1,17.0,91.0,87.59,68.19
2016,10,14,8,30,0.0,104.0,7.0,17.0,104.0,100.19,78.57
2016,10,14,8,45,0.0,83.5,6.9,17.0,83.5,80.72,62.15
2016,10,14,9,0,0.0,63.0,6.8,17.0,63.0,60.9,45.45
2016,10,14,9,15,0.0,81.0,6.7,17.0,81.0,78.34,59.85
2016,10,14,9,30,0.0,99.0,6.6,17.0,99.0,95.8,74.14
2016,10,14,9,45,0.0,63.5,6.5,17.5,63.5,61.4,45.43
2016,10,14,10,0,0.0,28.0,6.4,18.0,28.0,27.06,16.83
2016,10,14,10,15,0.0,45.5,6.25,18.0,45.5,43.99,30.81
2016,10,14,10,30,0.0,63.0,6.1,18.0,63.0,60.94,44.72
2016,10,14,10,45,0.0,63.5,5.95,18.0,63.5,61.43,45.05
2016,10,14,11,0,0.0,64.0,5.8,18.0,64.0,61.92,45.41
2016,10,14,11,15,0.0,51.5,5.6,18.0,51.5,49.82,35.44
2016,10,14,11,30,0.0,39.0,5.4,18.0,39.0,37.72,25.48
2016,10,14,11,45,0.0,52.5,5.2,18.0,52.5,50.79,36.22
2016,10,14,12,0,0.0,66.0,5.0,18.0,66.0,63.86,46.93
2016,10,14,12,15,0.0,70.0,4.8,18.0,70.0,67.74,50.1
2016,10,14,12,30,0.0,74.0,4.6,18.0,74.0,71.61,53.29
2016,10,14,12,45,0.0,63.0,4.4,18.0,63.0,60.95,44.59
2016,10,14,13,0,0.0,52.0,4.2,18.0,52.0,50.29,35.89
2016,10,14,13,15,0.0,50.5,3.95,18.0,50.5,48.84,34.74
2016,10,14,13,30,0.0,49.0,3.7,18.0,49.0,47.38,33.6
2016,10,14,13,45,0.0,29.5,3.5,18.0,29.5,28.51,18.04
2016,10,14,14,0,0.0,10.0,3.3,18.0,10.0,9.66,2.4
2016,10,14,14,15,2.5,91.0,3.1,18.0,92.5,89.96,69.07
2016,10,14,14,30,5.0,172.0,2.9,18.0,175.0,175.29,138.67
2016,10,14,14,45,2.5,109.5,2.7,18.0,111.0,108.81,84.68
2016,10,14,15,0,0.0,47.0,2.5,18.0,47.0,45.41,32.42
2016,10,14,15,15,0.0,68.5,2.3,17.5,68.5,66.22,50.02
2016,10,14,15,30,0.0,90.0,2.1,17.0,90.0,88.22,68.59
2016,10,14,15,45,0.0,77.0,1.95,17.0,77.0,75.23,57.81
2016,10,14,16,0,0.0,64.0,1.8,17.0,64.0,62.23,46.93
2016,10,14,16,15,0.0,51.5,1.65,17.0,51.5,49.76,36.34
2016,10,14,16,30,0.0,39.0,1.5,17.0,39.0,37.67,25.93
2016,10,14,16,45,0.0,27.5,1.4,17.0,27.5,26.55,16.25
2016,10,14,17,0,0.0,16.0,1.3,17.0,16.0,15.43,6.18
2016,10,14,17,15,0.0,8.0,1.15,17.0,8.0,7.71,0.0
2016,10,14,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,6,15,39.5,5.5,3.05,15.0,6.5,0.0,0.0
2016,10,15,6,30,79.0,11.0,3.3,15.0,13.0,10.81,0.0
2016,10,15,6,45,221.0,24.0,3.6,15.5,47.5,18.79,6.45
2016,10,15,7,0,363.0,37.0,3.9,16.0,82.0,28.33,18.48
2016,10,15,7,15,449.5,45.0,4.15,16.0,127.0,62.94,32.47
2016,10,15,7,30,536.0,53.0,4.4,16.0,172.0,107.54,61.68
2016,10,15,7,45,587.5,59.5,4.7,16.5,219.0,154.2,98.97
2016,10,15,8,0,639.0,66.0,5.0,17.0,266.0,206.04,143.53
2016,10,15,8,15,675.5,70.5,5.35,17.0,312.0,256.64,189.21
2016,10,15,8,30,712.0,75.0,5.7,17.0,358.0,311.22,238.42
2016,10,15,8,45,372.0,129.5,6.1,17.5,278.5,269.57,213.22
2016,10,15,9,0,32.0,184.0,6.5,18.0,199.0,191.88,152.88
2016,10,15,9,15,19.0,180.5,6.8,18.0,189.5,183.65,146.08
2016,10,15,9,30,6.0,177.0,7.1,18.0,180.0,174.67,138.44
2016,10,15,9,45,18.0,205.0,7.45,18.0,215.5,209.37,166.52
2016,10,15,10,0,30.0,233.0,7.8,18.0,251.0,247.93,197.57
2016,10,15,10,15,21.5,226.5,7.95,18.0,240.0,234.88,186.67
2016,10,15,10,30,13.0,220.0,8.1,18.0,229.0,223.75,177.33
2016,10,15,10,45,30.5,252.5,8.3,18.0,273.5,273.53,217.54
2016,10,15,11,0,48.0,285.0,8.5,18.0,318.0,321.48,256.01
2016,10,15,11,15,57.5,296.5,8.6,18.0,336.0,342.78,273.03
2016,10,15,11,30,67.0,308.0,8.7,18.0,354.0,364.48,290.39
2016,10,15,11,45,68.0,308.5,8.8,18.0,355.5,368.07,293.28
2016,10,15,12,0,69.0,309.0,8.9,18.0,357.0,371.48,296.08
2016,10,15,12,15,50.5,291.5,8.95,18.0,326.5,339.53,270.35
2016,10,15,12,30,32.0,274.0,9.0,18.0,296.0,307.0,244.09
2016,10,15,12,45,16.5,223.0,9.05,18.0,234.5,234.31,185.76
2016,10,15,13,0,1.0,172.0,9.1,18.0,173.0,169.83,133.42
2016,10,15,13,15,0.5,138.5,9.05,18.0,139.0,135.75,105.91
2016,10,15,13,30,0.0,105.0,9.0,18.0,105.0,101.91,78.41
2016,10,15,13,45,0.0,99.5,8.95,18.0,99.5,96.48,74.09
2016,10,15,14,0,0.0,94.0,8.9,18.0,94.0,91.04,69.76
2016,10,15,14,15,0.0,86.5,8.85,18.0,86.5,83.68,63.84
2016,10,15,14,30,0.0,79.0,8.8,18.0,79.0,76.41,57.98
2016,10,15,14,45,0.0,105.5,8.8,18.0,105.5,103.02,80.18
2016,10,15,15,0,0.0,132.0,8.8,18.0,132.0,131.11,103.63
2016,10,15,15,15,0.0,106.5,8.7,18.0,106.5,104.95,82.19
2016,10,15,15,30,0.0,81.0,8.6,18.0,81.0,78.92,60.66
2016,10,15,15,45,0.0,69.5,8.5,18.0,69.5,67.47,51.16
2016,10,15,16,0,0.0,58.0,8.4,18.0,58.0,56.05,41.56
2016,10,15,16,15,0.0,46.0,8.25,17.5,46.0,44.43,31.74
2016,10,15,16,30,0.0,34.0,8.1,17.0,34.0,32.83,21.8
2016,10,15,16,45,0.0,23.5,8.0,17.0,23.5,22.68,12.96
2016,10,15,17,0,0.0,13.0,7.9,17.0,13.0,12.54,3.71
2016,10,15,17,15,0.0,6.5,7.8,17.0,6.5,6.26,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,4.2,16.0,1.0,0.98,0.0
2016,10,16,6,45,0.0,5.0,4.35,16.5,5.0,4.82,0.0
2016,10,16,7,0,0.0,9.0,4.5,17.0,9.0,8.67,1.68
2016,10,16,7,15,0.0,14.0,4.45,17.0,14.0,13.5,5.59
2016,10,16,7,30,0.0,19.0,4.4,17.0,19.0,18.32,9.8
2016,10,16,7,45,0.0,24.5,4.35,17.0,24.5,23.64,14.38
2016,10,16,8,0,0.0,30.0,4.3,17.0,30.0,28.95,18.91
2016,10,16,8,15,0.0,35.0,4.3,17.0,35.0,33.79,22.99
2016,10,16,8,30,0.0,40.0,4.3,17.0,40.0,38.63,27.02
2016,10,16,8,45,0.0,74.5,4.35,17.0,74.5,72.03,54.93
2016,10,16,9,0,0.0,109.0,4.4,17.0,109.0,105.33,82.41
2016,10,16,9,15,1.0,139.0,4.45,17.0,139.5,134.92,106.51
2016,10,16,9,30,2.0,169.0,4.5,17.0,170.0,164.82,130.62
2016,10,16,9,45,1.0,99.0,4.55,17.5,99.5,96.39,74.26
2016,10,16,10,0,0.0,29.0,4.6,18.0,29.0,28.02,17.65
2016,10,16,10,15,0.0,45.5,4.6,18.0,45.5,43.99,30.84
2016,10,16,10,30,0.0,62.0,4.6,18.0,62.0,59.97,43.95
2016,10,16,10,45,0.0,92.5,4.7,18.0,92.5,89.54,68.1
2016,10,16,11,0,0.0,123.0,4.8,18.0,123.0,119.41,92.31
2016,10,16,11,15,0.0,111.5,4.85,18.0,111.5,108.15,83.08
2016,10,16,11,30,0.0,100.0,4.9,18.0,100.0,96.88,73.89
2016,10,16,11,45,0.0,74.5,4.95,18.0,74.5,72.1,53.68
2016,10,16,12,0,0.0,49.0,5.0,18.0,49.0,47.4,33.44
2016,10,16,12,15,0.0,38.5,5.15,18.0,38.5,37.23,25.1
2016,10,16,12,30,0.0,28.0,5.3,18.0,28.0,27.07,16.73
2016,10,16,12,45,2.5,111.5,5.5,18.0,113.0,110.32,85.09
2016,10,16,13,0,5.0,195.0,5.7,18.0,198.0,196.59,154.88
2016,10,16,13,15,70.0,241.5,5.95,18.0,285.0,305.48,244.21
2016,10,16,13,30,135.0,288.0,6.2,18.0,372.0,417.84,334.68
2016,10,16,13,45,289.5,249.5,6.45,18.0,419.0,503.94,407.2
2016,10,16,14,0,444.0,211.0,6.7,18.0,466.0,583.9,474.07
2016,10,16,14,15,253.5,214.0,6.8,18.0,358.0,429.02,348.91
2016,10,16,14,30,63.0,217.0,6.9,18.0,250.0,274.43,221.04
2016,10,16,14,45,144.0,201.5,7.0,18.0,268.0,320.81,261.33
2016,10,16,15,0,225.0,186.0,7.1,18.0,286.0,353.75,290.07
2016,10,16,15,15,304.5,155.5,7.0,18.0,276.0,369.73,304.52
2016,10,16,15,30,384.0,125.0,6.9,18.0,266.0,378.95,312.72
2016,10,16,15,45,354.5,111.5,6.85,18.0,227.5,332.74,273.83
2016,10,16,16,0,325.0,98.0,6.8,18.0,189.0,288.04,235.48
2016,10,16,16,15,290.5,81.5,6.7,17.5,151.0,239.38,193.46
2016,10,16,16,30,256.0,65.0,6.6,17.0,113.0,193.28,152.7
2016,10,16,16,45,190.5,48.5,6.5,17.0,78.0,138.92,104.73
2016,10,16,17,0,125.0,32.0,6.4,17.0,43.0,85.21,53.57
2016,10,16,17,15,62.5,16.0,6.4,17.0,21.5,31.93,0.0
2016,10,16,17,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.0,1.9,15.0,5.0,0.0,0.0
2016,10,17,6,30,0.0,10.0,1.9,15.0,10.0,9.83,0.0
2016,10,17,6,45,139.5,26.0,1.9,15.5,42.5,20.43,5.15
2016,10,17,7,0,279.0,42.0,1.9,16.0,75.0,32.42,21.76
2016,10,17,7,15,373.0,52.5,1.9,16.0,119.5,64.36,36.54
2016,10,17,7,30,467.0,63.0,1.9,16.0,164.0,107.28,64.39
2016,10,17,7,45,532.5,69.5,1.95,16.5,211.5,152.05,98.95
2016,10,17,8,0,598.0,76.0,2.0,17.0,259.0,203.7,141.86
2016,10,17,8,15,638.5,81.0,1.95,17.0,305.0,253.48,185.58
2016,10,17,8,30,679.0,86.0,1.9,17.0,351.0,306.66,232.08
2016,10,17,8,45,711.5,88.5,1.9,17.0,394.5,357.4,276.28
2016,10,17,9,0,744.0,91.0,1.9,17.0,438.0,409.99,321.01
2016,10,17,9,15,764.0,94.0,1.9,17.0,476.0,459.18,362.1
2016,10,17,9,30,784.0,97.0,1.9,17.0,514.0,507.69,401.58
2016,10,17,9,45,801.5,98.0,1.9,17.5,546.5,552.51,436.49
2016,10,17,10,0,819.0,99.0,1.9,18.0,579.0,596.55,469.83
2016,10,17,10,15,829.0,100.5,1.95,18.0,604.5,635.29,499.56
2016,10,17,10,30,839.0,102.0,2.0,18.0,630.0,672.2,527.44
2016,10,17,10,45,848.5,101.5,2.05,18.0,649.0,704.61,551.2
2016,10,17,11,0,858.0,101.0,2.1,18.0,668.0,734.7,572.34
2016,10,17,11,15,861.0,101.5,2.15,18.0,678.5,755.54,586.87
2016,10,17,11,30,864.0,102.0,2.2,18.0,689.0,776.09,601.34
2016,10,17,11,45,866.5,101.5,2.3,18.0,692.0,792.17,613.09
2016,10,17,12,0,869.0,101.0,2.4,18.0,695.0,805.12,622.8
2016,10,17,12,15,867.5,100.5,2.45,18.0,689.5,811.65,627.77
2016,10,17,12,30,866.0,100.0,2.5,18.0,684.0,814.89,630.61
2016,10,17,12,45,868.0,96.5,2.65,18.0,672.0,814.36,631.66
2016,10,17,13,0,870.0,93.0,2.8,18.0,660.0,810.48,630.45
2016,10,17,13,15,862.5,92.0,2.85,18.0,639.0,798.43,622.89
2016,10,17,13,30,855.0,91.0,2.9,18.0,618.0,783.25,613.23
2016,10,17,13,45,845.5,89.0,3.0,18.0,590.5,767.06,603.18
2016,10,17,14,0,836.0,87.0,3.1,18.0,563.0,743.36,587.65
2016,10,17,14,15,821.0,85.0,3.15,18.0,528.5,712.92,566.87
2016,10,17,14,30,806.0,83.0,3.2,18.0,494.0,680.26,544.28
2016,10,17,14,45,784.0,80.5,3.3,18.0,454.0,640.22,516.04
2016,10,17,15,0,762.0,78.0,3.4,18.0,414.0,598.87,485.06
2016,10,17,15,15,732.5,74.5,3.4,17.5,370.0,550.71,448.39
2016,10,17,15,30,703.0,71.0,3.4,17.0,326.0,502.38,410.46
2016,10,17,15,45,658.5,66.5,3.45,17.0,279.0,447.57,365.37
2016,10,17,16,0,614.0,62.0,3.5,17.0,232.0,392.34,318.61
2016,10,17,16,15,549.0,55.5,3.4,16.5,185.0,327.81,263.38
2016,10,17,16,30,484.0,49.0,3.3,16.0,138.0,268.01,210.55
2016,10,17,16,45,375.0,39.0,3.25,16.0,95.0,193.9,145.41
2016,10,17,17,0,266.0,29.0,3.2,16.0,52.0,129.21,78.83
2016,10,17,17,15,133.0,14.5,3.15,15.5,26.0,48.28,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,161.5,19.0,3.05,14.5,37.5,14.47,0.82
2016,10,18,7,0,323.0,38.0,3.1,15.0,75.0,30.06,19.72
2016,10,18,7,15,417.0,47.5,3.3,15.0,120.0,61.0,32.83
2016,10,18,7,30,511.0,57.0,3.5,15.0,165.0,105.28,61.23
2016,10,18,7,45,422.5,82.0,3.7,15.5,186.5,143.87,97.33
2016,10,18,8,0,334.0,107.0,3.9,16.0,208.0,172.99,127.11
2016,10,18,8,15,359.0,120.0,4.0,16.0,244.5,212.06,161.2
2016,10,18,8,30,384.0,133.0,4.1,16.0,281.0,253.37,197.2
2016,10,18,8,45,586.0,105.5,4.2,16.5,361.5,325.19,255.08
2016,10,18,9,0,788.0,78.0,4.3,17.0,442.0,414.45,327.91
2016,10,18,9,15,807.0,80.5,4.3,17.0,480.0,463.78,370.27
2016,10,18,9,30,826.0,83.0,4.3,17.0,518.0,512.94,411.57
2016,10,18,9,45,845.5,82.5,4.3,17.0,552.0,558.84,449.41
2016,10,18,10,0,865.0,82.0,4.3,17.0,586.0,603.01,485.13
2016,10,18,10,15,874.5,83.5,4.2,17.0,611.5,642.48,516.06
2016,10,18,10,30,884.0,85.0,4.1,17.0,637.0,679.96,544.93
2016,10,18,10,45,890.0,85.5,4.05,17.5,655.5,711.73,566.84
2016,10,18,11,0,896.0,86.0,4.0,18.0,674.0,740.9,586.41
2016,10,18,11,15,719.5,153.5,3.9,18.0,631.0,706.95,559.76
2016,10,18,11,30,543.0,221.0,3.8,18.0,588.0,655.74,517.87
2016,10,18,11,45,724.5,154.0,3.75,18.0,645.0,740.36,584.6
2016,10,18,12,0,906.0,87.0,3.7,18.0,702.0,816.24,638.92
2016,10,18,12,15,904.5,86.5,3.75,18.0,696.5,822.95,643.56
2016,10,18,12,30,903.0,86.0,3.8,18.0,691.0,826.23,646.37
2016,10,18,12,45,901.0,84.5,3.85,18.0,678.0,824.55,645.8
2016,10,18,13,0,899.0,83.0,3.9,18.0,665.0,819.45,642.93
2016,10,18,13,15,892.5,82.0,3.95,18.0,644.0,807.93,635.56
2016,10,18,13,30,886.0,81.0,4.0,18.0,623.0,793.17,625.96
2016,10,18,13,45,876.5,79.5,4.1,18.0,595.0,772.38,612.23
2016,10,18,14,0,867.0,78.0,4.2,18.0,567.0,748.69,596.35
2016,10,18,14,15,853.0,76.0,4.3,18.0,532.5,718.39,575.51
2016,10,18,14,30,839.0,74.0,4.4,18.0,498.0,690.15,556.21
2016,10,18,14,45,815.5,72.5,4.5,18.0,457.5,649.43,527.11
2016,10,18,15,0,792.0,71.0,4.6,18.0,417.0,607.39,495.46
2016,10,18,15,15,763.5,68.0,4.65,17.5,372.5,559.55,458.65
2016,10,18,15,30,735.0,65.0,4.7,17.0,328.0,511.41,420.42
2016,10,18,15,45,689.5,61.0,4.8,17.0,280.0,453.03,371.96
2016,10,18,16,0,644.0,57.0,4.9,17.0,232.0,399.01,325.46
2016,10,18,16,15,579.0,51.0,4.9,16.5,184.5,334.06,269.19
2016,10,18,16,30,514.0,45.0,4.9,16.0,137.0,273.84,215.31
2016,10,18,16,45,401.5,35.5,4.9,16.0,93.5,198.15,148.02
2016,10,18,17,0,289.0,26.0,4.9,16.0,50.0,131.15,74.98
2016,10,18,17,15,144.5,13.0,5.0,16.0,25.0,49.26,0.0
2016,10,18,17,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
