Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,15,0.0,21.0,3.75,16.0,21.0,20.26,10.83
2016,10,29,7,30,0.0,31.0,4.0,16.0,31.0,29.93,19.35
2016,10,29,7,45,0.0,42.0,4.25,16.5,42.0,40.57,28.54
2016,10,29,8,0,0.0,53.0,4.5,17.0,53.0,51.21,37.62
2016,10,29,8,15,0.0,64.0,4.65,17.0,64.0,61.82,46.62
2016,10,29,8,30,0.0,75.0,4.8,17.0,75.0,72.43,55.51
2016,10,29,8,45,57.5,126.0,4.95,17.0,150.0,141.81,112.25
2016,10,29,9,0,115.0,177.0,5.1,17.0,225.0,218.48,174.81
2016,10,29,9,15,162.0,192.5,5.15,17.0,266.5,260.93,209.48
2016,10,29,9,30,209.0,208.0,5.2,17.0,308.0,307.34,247.41
2016,10,29,9,45,211.5,222.5,5.3,17.5,330.0,333.08,267.96
2016,10,29,10,0,214.0,237.0,5.4,18.0,352.0,358.6,288.05
2016,10,29,10,15,224.5,248.0,5.35,18.0,373.0,385.06,309.17
2016,10,29,10,30,235.0,259.0,5.3,18.0,394.0,411.67,330.22
2016,10,29,10,45,204.0,270.0,5.25,18.0,390.5,411.02,329.04
2016,10,29,11,0,173.0,281.0,5.2,18.0,387.0,408.15,326.03
2016,10,29,11,15,216.5,281.5,5.1,18.0,416.0,444.83,355.51
2016,10,29,11,30,260.0,282.0,5.0,18.0,445.0,488.87,390.26
2016,10,29,11,45,582.0,180.5,4.9,18.0,546.0,635.03,509.71
2016,10,29,12,0,904.0,79.0,4.8,18.0,647.0,770.77,613.8
2016,10,29,12,15,902.0,78.5,4.7,18.0,641.0,776.72,617.04
2016,10,29,12,30,900.0,78.0,4.6,18.0,635.0,779.28,618.62
2016,10,29,12,45,663.0,153.5,4.5,18.0,559.0,689.18,550.72
2016,10,29,13,0,426.0,229.0,4.4,18.0,483.0,585.93,467.72
2016,10,29,13,15,396.0,227.0,4.3,18.0,457.0,551.59,441.84
2016,10,29,13,30,366.0,225.0,4.2,18.0,431.0,524.36,420.73
2016,10,29,13,45,332.5,219.0,4.15,18.0,398.5,489.48,393.79
2016,10,29,14,0,299.0,213.0,4.1,18.0,366.0,454.47,366.53
2016,10,29,14,15,307.5,196.0,4.05,18.0,344.5,436.18,353.12
2016,10,29,14,30,316.0,179.0,4.0,18.0,323.0,416.31,338.2
2016,10,29,14,45,357.0,155.5,3.95,18.0,304.5,408.03,332.76
2016,10,29,15,0,398.0,132.0,3.9,18.0,286.0,404.37,330.34
2016,10,29,15,15,380.0,118.5,3.85,18.0,251.5,365.87,298.97
2016,10,29,15,30,362.0,105.0,3.8,18.0,217.0,327.47,267.09
2016,10,29,15,45,474.0,78.0,3.8,18.0,199.0,340.27,276.0
2016,10,29,16,0,586.0,51.0,3.8,18.0,181.0,341.1,272.76
2016,10,29,16,15,506.0,43.5,3.65,17.5,136.5,273.74,213.98
2016,10,29,16,30,426.0,36.0,3.5,17.0,92.0,212.72,159.13
2016,10,29,16,45,283.5,25.0,3.35,17.0,55.5,133.88,80.74
2016,10,29,17,0,141.0,14.0,3.2,17.0,19.0,51.49,0.0
2016,10,29,17,15,70.5,7.0,3.2,16.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,15.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,8.0,16.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,8.05,16.0,0.5,0.48,0.0
2016,10,30,7,30,0.0,1.0,8.1,16.0,1.0,0.96,0.0
2016,10,30,7,45,0.0,2.0,8.15,16.5,2.0,1.93,0.0
2016,10,30,8,0,0.0,3.0,8.2,17.0,3.0,2.89,0.0
2016,10,30,8,15,0.0,3.5,8.2,17.0,3.5,3.37,0.0
2016,10,30,8,30,0.0,4.0,8.2,17.0,4.0,3.86,0.0
2016,10,30,8,45,0.0,5.5,8.2,17.0,5.5,5.3,0.0
2016,10,30,9,0,0.0,7.0,8.2,17.0,7.0,6.75,0.05
2016,10,30,9,15,0.0,7.5,8.2,17.0,7.5,7.24,0.45
2016,10,30,9,30,0.0,8.0,8.2,17.0,8.0,7.72,0.84
2016,10,30,9,45,0.0,53.5,8.2,17.0,53.5,51.7,37.69
2016,10,30,10,0,0.0,99.0,8.2,17.0,99.0,95.87,74.3
2016,10,30,10,15,133.5,175.5,8.1,17.0,252.0,256.54,208.28
2016,10,30,10,30,267.0,252.0,8.0,17.0,405.0,428.18,347.85
2016,10,30,10,45,394.5,226.5,7.95,17.5,461.0,494.75,402.46
2016,10,30,11,0,522.0,201.0,7.9,18.0,517.0,572.44,465.32
2016,10,30,11,15,261.0,166.5,7.75,18.0,324.5,359.8,293.43
2016,10,30,11,30,0.0,132.0,7.6,18.0,132.0,128.54,100.04
2016,10,30,11,45,259.0,172.0,7.45,18.0,333.5,375.4,306.7
2016,10,30,12,0,518.0,212.0,7.3,18.0,535.0,624.35,506.2
2016,10,30,12,15,259.0,170.5,7.15,18.0,332.0,381.12,310.65
2016,10,30,12,30,0.0,129.0,7.0,18.0,129.0,125.82,97.82
2016,10,30,12,45,407.0,117.5,6.9,18.0,358.0,452.02,372.5
2016,10,30,13,0,814.0,106.0,6.8,18.0,587.0,745.75,604.82
2016,10,30,13,15,805.0,104.5,6.7,18.0,566.5,732.67,594.11
2016,10,30,13,30,796.0,103.0,6.6,18.0,546.0,716.7,582.41
2016,10,30,13,45,646.5,135.5,6.55,18.0,483.5,636.46,519.54
2016,10,30,14,0,497.0,168.0,6.5,18.0,421.0,552.08,451.21
2016,10,30,14,15,613.0,130.5,6.4,18.0,421.5,583.96,478.98
2016,10,30,14,30,729.0,93.0,6.3,18.0,422.0,604.49,497.06
2016,10,30,14,45,700.0,90.0,6.25,18.0,383.0,562.86,463.6
2016,10,30,15,0,671.0,87.0,6.2,18.0,344.0,520.61,429.21
2016,10,30,15,15,632.0,82.5,6.05,17.5,301.0,470.66,388.49
2016,10,30,15,30,593.0,78.0,5.9,17.0,258.0,421.51,347.35
2016,10,30,15,45,535.5,71.0,5.8,17.0,213.5,361.62,295.83
2016,10,30,16,0,478.0,64.0,5.7,17.0,169.0,304.87,245.83
2016,10,30,16,15,388.5,54.5,5.5,16.5,126.0,236.04,185.77
2016,10,30,16,30,299.0,45.0,5.3,16.0,83.0,175.48,131.7
2016,10,30,16,45,149.5,30.5,5.15,16.0,49.5,96.56,55.0
2016,10,30,17,0,0.0,16.0,5.0,16.0,16.0,15.73,0.0
2016,10,30,17,15,0.0,8.0,4.8,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,13.5,2.45,14.5,20.0,13.27,0.0
2016,10,31,7,0,194.0,27.0,2.5,15.0,40.0,21.26,6.1
2016,10,31,7,15,311.0,38.5,2.65,15.0,80.0,38.41,20.89
2016,10,31,7,30,428.0,50.0,2.8,15.0,120.0,77.08,42.59
2016,10,31,7,45,507.5,56.0,2.95,15.5,165.5,118.22,71.38
2016,10,31,8,0,587.0,62.0,3.1,16.0,211.0,167.63,110.75
2016,10,31,8,15,632.5,67.0,3.2,16.0,255.5,215.79,152.95
2016,10,31,8,30,678.0,72.0,3.3,16.0,300.0,267.77,199.19
2016,10,31,8,45,675.0,78.5,3.45,16.0,330.0,308.28,237.18
2016,10,31,9,0,672.0,85.0,3.6,16.0,360.0,347.27,273.09
2016,10,31,9,15,501.5,135.5,3.65,16.0,351.5,354.6,283.22
2016,10,31,9,30,331.0,186.0,3.7,16.0,343.0,344.68,277.13
2016,10,31,9,45,197.5,205.5,3.75,16.5,301.0,307.65,247.39
2016,10,31,10,0,64.0,225.0,3.8,17.0,259.0,258.91,206.86
2016,10,31,10,15,146.5,239.5,3.8,17.0,322.0,329.15,263.92
2016,10,31,10,30,229.0,254.0,3.8,17.0,385.0,401.48,321.77
2016,10,31,10,45,395.5,219.5,3.85,17.0,453.5,491.88,394.91
2016,10,31,11,0,562.0,185.0,3.9,17.0,522.0,581.12,466.26
2016,10,31,11,15,453.5,222.5,3.95,17.0,497.0,558.86,447.0
2016,10,31,11,30,345.0,260.0,4.0,17.0,472.0,524.96,419.1
2016,10,31,11,45,199.0,263.0,4.1,17.0,385.5,421.45,336.91
2016,10,31,12,0,53.0,266.0,4.2,17.0,299.0,312.67,248.46
2016,10,31,12,15,120.0,274.0,4.3,17.0,348.0,380.71,304.23
2016,10,31,12,30,187.0,282.0,4.4,17.0,397.0,442.41,354.07
2016,10,31,12,45,211.5,273.0,4.55,17.0,400.0,452.82,363.22
2016,10,31,13,0,236.0,264.0,4.7,17.0,403.0,462.33,371.88
2016,10,31,13,15,166.5,255.0,4.8,17.0,351.5,400.29,322.23
2016,10,31,13,30,97.0,246.0,4.9,17.0,300.0,330.69,266.1
2016,10,31,13,45,181.5,230.0,5.0,17.0,324.0,382.24,309.99
2016,10,31,14,0,266.0,214.0,5.1,17.0,348.0,430.56,350.59
2016,10,31,14,15,521.0,146.5,5.2,17.0,386.5,533.16,437.33
2016,10,31,14,30,776.0,79.0,5.3,17.0,425.0,614.53,505.43
2016,10,31,14,45,748.0,76.5,5.4,17.0,385.5,572.8,472.11
2016,10,31,15,0,720.0,74.0,5.5,17.0,346.0,530.24,437.83
2016,10,31,15,15,682.5,70.0,5.6,17.0,302.5,482.73,398.6
2016,10,31,15,30,645.0,66.0,5.7,17.0,259.0,433.45,356.89
2016,10,31,15,45,583.5,61.0,5.8,17.0,213.5,372.24,304.3
2016,10,31,16,0,522.0,56.0,5.9,17.0,168.0,314.46,253.27
2016,10,31,16,15,434.5,47.5,5.85,16.5,125.0,246.2,193.33
2016,10,31,16,30,347.0,39.0,5.8,16.0,82.0,184.89,137.92
2016,10,31,16,45,173.5,27.0,5.75,16.0,48.5,98.2,51.75
2016,10,31,17,0,0.0,15.0,5.7,16.0,15.0,14.74,0.0
2016,10,31,17,15,0.0,7.5,5.85,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,6,45,100.5,12.5,3.3,14.5,19.0,12.29,0.0
2016,11,1,7,0,201.0,25.0,3.2,15.0,38.0,19.66,3.62
2016,11,1,7,15,320.5,36.0,3.25,15.0,78.0,35.39,18.66
2016,11,1,7,30,440.0,47.0,3.3,15.0,118.0,74.0,39.79
2016,11,1,7,45,516.0,54.0,3.4,15.5,163.0,116.09,69.23
2016,11,1,8,0,592.0,61.0,3.5,16.0,208.0,166.02,109.08
2016,11,1,8,15,638.5,65.5,3.5,16.0,253.0,214.01,151.09
2016,11,1,8,30,685.0,70.0,3.5,16.0,298.0,265.9,197.28
2016,11,1,8,45,718.0,73.5,3.55,16.0,340.0,316.54,242.81
2016,11,1,9,0,751.0,77.0,3.6,16.0,382.0,368.12,288.51
2016,11,1,9,15,773.5,79.5,3.5,16.0,419.0,415.67,330.11
2016,11,1,9,30,796.0,82.0,3.4,16.0,456.0,463.43,370.82
2016,11,1,9,45,465.0,157.5,3.35,16.0,380.0,402.07,323.7
2016,11,1,10,0,134.0,233.0,3.3,16.0,304.0,308.73,247.68
2016,11,1,10,15,495.5,160.0,3.2,16.0,437.5,460.12,372.16
2016,11,1,10,30,857.0,87.0,3.1,16.0,571.0,627.05,504.32
2016,11,1,10,45,862.5,88.5,3.05,16.0,588.5,658.16,527.52
2016,11,1,11,0,868.0,90.0,3.0,16.0,606.0,686.76,549.27
2016,11,1,11,15,872.0,90.5,2.95,16.0,616.5,707.79,564.23
2016,11,1,11,30,876.0,91.0,2.9,16.0,627.0,728.43,578.78
2016,11,1,11,45,874.0,92.5,2.9,16.5,628.5,742.81,587.92
2016,11,1,12,0,872.0,94.0,2.9,17.0,630.0,757.65,597.51
2016,11,1,12,15,870.0,93.5,2.9,17.0,624.5,763.64,601.88
2016,11,1,12,30,868.0,93.0,2.9,17.0,619.0,766.36,604.07
2016,11,1,12,45,863.5,92.0,2.9,17.0,605.5,763.35,602.27
2016,11,1,13,0,859.0,91.0,2.9,17.0,592.0,757.09,598.3
2016,11,1,13,15,850.5,90.0,2.8,17.0,571.0,744.66,589.42
2016,11,1,13,30,842.0,89.0,2.7,17.0,550.0,729.21,578.47
2016,11,1,13,45,829.0,87.5,2.65,17.0,522.0,707.04,562.94
2016,11,1,14,0,816.0,86.0,2.6,17.0,494.0,682.26,545.51
2016,11,1,14,15,797.5,83.5,2.55,17.0,460.0,650.17,522.51
2016,11,1,14,30,779.0,81.0,2.5,17.0,426.0,616.14,496.8
2016,11,1,14,45,750.5,78.5,2.5,17.0,386.0,574.12,464.63
2016,11,1,15,0,722.0,76.0,2.5,17.0,346.0,533.89,433.02
2016,11,1,15,15,684.5,72.0,2.6,16.5,303.0,484.05,394.11
2016,11,1,15,30,647.0,68.0,2.7,16.0,260.0,434.83,354.26
2016,11,1,15,45,589.0,62.5,2.8,16.0,214.5,374.85,303.75
2016,11,1,16,0,531.0,57.0,2.9,16.0,169.0,317.98,254.25
2016,11,1,16,15,440.5,48.0,2.95,15.5,125.0,247.81,193.51
2016,11,1,16,30,350.0,39.0,3.0,15.0,81.0,184.83,136.94
2016,11,1,16,45,207.5,25.5,3.05,15.0,47.0,105.57,50.58
2016,11,1,17,0,65.0,12.0,3.1,15.0,13.0,28.67,0.0
2016,11,1,17,15,32.5,6.0,3.1,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,6,45,119.5,11.0,2.45,13.0,18.5,10.81,0.0
2016,11,2,7,0,239.0,22.0,2.5,13.0,37.0,17.55,0.86
2016,11,2,7,15,358.0,32.5,2.65,13.0,77.5,31.81,15.93
2016,11,2,7,30,477.0,43.0,2.8,13.0,118.0,71.68,37.06
2016,11,2,7,45,547.0,50.0,2.95,13.5,163.5,114.81,67.32
2016,11,2,8,0,617.0,57.0,3.1,14.0,209.0,165.06,107.85
2016,11,2,8,15,662.0,62.0,3.1,14.0,254.0,214.3,151.28
2016,11,2,8,30,707.0,67.0,3.1,14.0,299.0,268.13,199.48
2016,11,2,8,45,738.0,70.5,3.1,14.5,341.0,318.11,244.43
2016,11,2,9,0,769.0,74.0,3.1,15.0,383.0,369.7,289.85
2016,11,2,9,15,790.5,76.5,2.95,15.5,420.0,417.5,331.05
2016,11,2,9,30,812.0,79.0,2.8,16.0,457.0,465.38,371.0
2016,11,2,9,45,836.5,78.0,2.7,16.5,490.5,510.93,408.04
2016,11,2,10,0,861.0,77.0,2.6,17.0,524.0,555.07,442.91
2016,11,2,10,15,871.0,78.5,2.35,17.0,549.0,593.4,472.53
2016,11,2,10,30,881.0,80.0,2.1,17.0,574.0,629.8,499.68
2016,11,2,10,45,887.0,81.0,1.9,17.0,591.5,660.94,522.3
2016,11,2,11,0,893.0,82.0,1.7,17.0,609.0,689.53,542.19
2016,11,2,11,15,896.5,82.5,1.6,17.0,619.5,713.14,557.73
2016,11,2,11,30,900.0,83.0,1.5,17.0,630.0,733.79,571.07
2016,11,2,11,45,900.0,83.5,1.4,17.5,632.0,748.84,579.29
2016,11,2,12,0,900.0,84.0,1.3,18.0,634.0,760.65,585.24
2016,11,2,12,15,898.0,83.5,1.3,18.0,628.0,766.58,589.36
2016,11,2,12,30,896.0,83.0,1.3,18.0,622.0,769.16,591.36
2016,11,2,12,45,894.5,81.5,1.3,18.0,609.0,767.66,590.68
2016,11,2,13,0,893.0,80.0,1.3,18.0,596.0,762.82,587.87
2016,11,2,13,15,885.0,78.5,1.35,18.0,575.0,749.87,580.05
2016,11,2,13,30,877.0,77.0,1.4,18.0,554.0,733.79,570.16
2016,11,2,13,45,864.5,76.0,1.5,18.0,526.0,712.08,556.71
2016,11,2,14,0,852.0,75.0,1.6,18.0,498.0,691.99,544.31
2016,11,2,14,15,835.0,73.0,1.7,18.0,463.5,660.83,523.62
2016,11,2,14,30,818.0,71.0,1.8,18.0,429.0,627.56,500.28
2016,11,2,14,45,793.0,68.5,1.9,18.0,389.5,586.83,470.2
2016,11,2,15,0,768.0,66.0,2.0,18.0,350.0,544.99,438.35
2016,11,2,15,15,733.5,62.0,2.1,17.5,306.5,495.31,400.09
2016,11,2,15,30,699.0,58.0,2.2,17.0,263.0,445.86,360.47
2016,11,2,15,45,645.0,53.0,2.3,17.0,217.0,386.44,310.72
2016,11,2,16,0,591.0,48.0,2.4,17.0,171.0,332.69,263.79
2016,11,2,16,15,506.0,40.5,2.4,16.5,126.5,264.33,204.45
2016,11,2,16,30,421.0,33.0,2.4,16.0,82.0,202.77,148.2
2016,11,2,16,45,268.0,21.5,2.45,16.0,47.0,118.68,49.43
2016,11,2,17,0,115.0,10.0,2.5,16.0,12.0,39.39,0.0
2016,11,2,17,15,57.5,5.0,2.55,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,3,6,45,116.5,10.5,3.25,13.5,17.5,10.32,0.0
2016,11,3,7,0,233.0,21.0,3.3,14.0,35.0,16.76,0.0
2016,11,3,7,15,353.0,31.5,3.45,14.0,75.0,29.92,14.84
2016,11,3,7,30,473.0,42.0,3.6,14.0,115.0,69.24,35.28
2016,11,3,7,45,545.5,49.0,3.8,14.5,160.5,112.24,64.99
2016,11,3,8,0,618.0,56.0,4.0,15.0,206.0,162.61,105.27
2016,11,3,8,15,664.0,61.0,3.95,15.0,251.0,211.94,148.62
2016,11,3,8,30,710.0,66.0,3.9,15.0,296.0,265.95,196.91
2016,11,3,8,45,742.5,69.0,3.85,15.5,338.0,315.93,241.86
2016,11,3,9,0,775.0,72.0,3.8,16.0,380.0,367.64,287.46
2016,11,3,9,15,797.0,74.5,3.65,16.0,417.5,415.79,329.76
2016,11,3,9,30,819.0,77.0,3.5,16.0,455.0,464.05,371.04
2016,11,3,9,45,843.0,76.5,3.4,16.5,488.5,510.0,408.8
2016,11,3,10,0,867.0,76.0,3.3,17.0,522.0,554.51,444.37
2016,11,3,10,15,877.0,77.0,3.05,17.0,547.0,592.44,474.29
2016,11,3,10,30,887.0,78.0,2.8,17.0,572.0,628.42,501.82
2016,11,3,10,45,893.0,79.5,2.6,17.5,589.5,660.2,524.59
2016,11,3,11,0,899.0,81.0,2.4,18.0,607.0,689.42,544.71
2016,11,3,11,15,902.0,81.5,2.25,18.0,617.0,712.78,560.22
2016,11,3,11,30,905.0,82.0,2.1,18.0,627.0,733.14,573.46
2016,11,3,11,45,904.5,82.5,1.95,18.5,629.0,747.88,581.48
2016,11,3,12,0,904.0,83.0,1.8,19.0,631.0,759.36,587.14
2016,11,3,12,15,901.5,82.5,1.65,19.0,625.0,764.95,589.75
2016,11,3,12,30,899.0,82.0,1.5,19.0,619.0,767.17,590.07
2016,11,3,12,45,894.0,81.5,1.4,19.5,605.5,764.18,586.22
2016,11,3,13,0,889.0,81.0,1.3,20.0,592.0,757.89,580.24
2016,11,3,13,15,880.5,80.0,1.3,20.0,571.0,745.21,572.14
2016,11,3,13,30,872.0,79.0,1.3,20.0,550.0,729.45,562.03
2016,11,3,13,45,858.0,78.0,1.3,20.0,521.5,711.15,550.19
2016,11,3,14,0,844.0,77.0,1.3,20.0,493.0,685.88,533.41
2016,11,3,14,15,798.0,75.5,1.3,20.0,447.0,635.97,498.75
2016,11,3,14,30,752.0,74.0,1.3,20.0,401.0,585.38,461.97
2016,11,3,14,45,729.5,70.5,1.35,20.0,363.0,547.0,433.87
2016,11,3,15,0,707.0,67.0,1.4,20.0,325.0,507.55,403.98
2016,11,3,15,15,657.0,67.5,1.4,19.5,284.0,459.07,366.43
2016,11,3,15,30,607.0,68.0,1.4,19.0,243.0,409.97,327.24
2016,11,3,15,45,551.5,62.0,1.4,19.0,200.0,352.63,279.85
2016,11,3,16,0,496.0,56.0,1.4,19.0,157.0,298.27,233.44
2016,11,3,16,15,420.5,45.5,1.4,18.5,115.5,234.62,179.1
2016,11,3,16,30,345.0,35.0,1.4,18.0,74.0,177.09,127.15
2016,11,3,16,45,172.5,17.5,1.45,18.0,37.0,83.77,26.91
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,97.5,10.5,2.65,14.0,16.0,10.32,0.0
2016,11,4,7,0,195.0,21.0,2.5,14.0,32.0,16.97,0.0
2016,11,4,7,15,318.5,32.5,2.45,14.0,71.0,29.68,15.34
2016,11,4,7,30,442.0,44.0,2.4,14.0,110.0,67.95,35.54
2016,11,4,7,45,516.5,51.5,2.4,14.5,155.0,109.71,64.09
2016,11,4,8,0,591.0,59.0,2.4,15.0,200.0,159.13,103.13
2016,11,4,8,15,639.0,64.5,2.25,15.0,244.5,207.84,145.38
2016,11,4,8,30,687.0,70.0,2.1,15.0,289.0,260.61,191.94
2016,11,4,8,45,719.0,74.0,1.95,15.5,331.0,310.35,235.93
2016,11,4,9,0,751.0,78.0,1.8,16.0,373.0,362.37,280.74
2016,11,4,9,15,774.0,80.5,1.6,16.5,410.5,409.79,320.63
2016,11,4,9,30,797.0,83.0,1.4,17.0,448.0,457.46,359.16
2016,11,4,9,45,814.0,85.0,1.2,17.5,480.0,501.53,393.38
2016,11,4,10,0,831.0,87.0,1.0,18.0,512.0,544.76,425.39
2016,11,4,10,15,842.5,88.5,0.8,18.0,537.0,583.19,453.18
2016,11,4,10,30,854.0,90.0,0.6,18.0,562.0,619.87,478.39
2016,11,4,10,45,862.5,90.5,0.45,18.5,580.0,651.61,498.66
2016,11,4,11,0,871.0,91.0,0.3,19.0,598.0,680.99,516.47
2016,11,4,11,15,875.0,91.5,0.35,19.0,608.0,704.77,533.44
2016,11,4,11,30,879.0,92.0,0.4,19.0,618.0,725.67,547.88
2016,11,4,11,45,792.0,115.5,0.5,19.0,590.5,703.01,533.45
2016,11,4,12,0,705.0,139.0,0.6,19.0,563.0,677.48,516.72
2016,11,4,12,15,791.0,115.5,0.75,19.0,587.0,720.19,549.6
2016,11,4,12,30,877.0,92.0,0.9,19.0,611.0,762.86,580.74
2016,11,4,12,45,876.5,89.5,1.05,19.5,598.5,761.19,580.34
2016,11,4,13,0,876.0,87.0,1.2,20.0,586.0,756.22,578.16
2016,11,4,13,15,867.5,85.5,1.2,20.0,565.0,743.22,569.85
2016,11,4,13,30,859.0,84.0,1.2,20.0,544.0,727.15,559.55
2016,11,4,13,45,847.5,82.0,1.3,20.0,516.0,705.42,546.32
2016,11,4,14,0,836.0,80.0,1.4,20.0,488.0,680.99,531.02
2016,11,4,14,15,818.0,78.0,1.4,19.5,454.0,649.67,510.47
2016,11,4,14,30,800.0,76.0,1.4,19.0,420.0,616.33,487.17
2016,11,4,14,45,776.0,72.5,1.4,19.0,380.5,575.79,457.01
2016,11,4,15,0,752.0,69.0,1.4,19.0,341.0,534.12,425.21
2016,11,4,15,15,715.0,65.0,1.4,19.0,297.5,483.85,385.85
2016,11,4,15,30,678.0,61.0,1.4,19.0,254.0,436.76,347.61
2016,11,4,15,45,623.5,55.0,1.4,19.0,208.5,377.41,298.57
2016,11,4,16,0,569.0,49.0,1.4,19.0,163.0,320.9,250.24
2016,11,4,16,15,479.0,41.0,1.35,18.5,119.0,251.51,191.1
2016,11,4,16,30,389.0,33.0,1.3,18.0,75.0,189.39,134.65
2016,11,4,16,45,194.5,16.5,1.3,17.5,37.5,88.09,20.31
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,102.5,9.5,1.5,15.0,15.0,9.34,0.0
2016,11,5,7,0,205.0,19.0,1.5,15.0,30.0,15.15,0.0
2016,11,5,7,15,325.0,30.0,1.55,15.0,68.0,26.51,15.93
2016,11,5,7,30,445.0,41.0,1.6,15.0,106.0,64.1,32.39
2016,11,5,7,45,515.0,48.5,1.65,15.5,150.0,105.28,60.2
2016,11,5,8,0,585.0,56.0,1.7,16.0,194.0,153.58,98.12
2016,11,5,8,15,338.0,92.5,1.65,16.0,176.0,164.8,119.91
2016,11,5,8,30,91.0,129.0,1.6,16.0,158.0,149.59,117.04
2016,11,5,8,45,98.0,146.0,1.55,16.5,181.0,174.03,137.36
2016,11,5,9,0,105.0,163.0,1.5,17.0,204.0,199.12,157.77
2016,11,5,9,15,104.5,180.0,1.45,17.0,224.0,219.87,174.73
2016,11,5,9,30,104.0,197.0,1.4,17.0,244.0,241.87,192.4
2016,11,5,9,45,75.5,202.5,1.35,17.0,238.0,238.15,189.28
2016,11,5,10,0,47.0,208.0,1.3,17.0,232.0,231.97,184.0
2016,11,5,10,15,67.5,225.0,1.3,17.0,261.5,263.46,208.99
2016,11,5,10,30,88.0,242.0,1.3,17.0,291.0,296.36,234.75
2016,11,5,10,45,155.5,251.5,1.35,17.5,340.5,357.14,282.29
2016,11,5,11,0,223.0,261.0,1.4,18.0,390.0,417.0,328.26
2016,11,5,11,15,176.0,267.5,1.5,18.0,370.5,398.25,313.1
2016,11,5,11,30,129.0,274.0,1.6,18.0,351.0,377.07,296.31
2016,11,5,11,45,84.0,259.5,1.7,18.0,310.0,326.17,256.77
2016,11,5,12,0,39.0,245.0,1.8,18.0,269.0,279.73,220.04
2016,11,5,12,15,104.0,258.0,1.85,18.0,320.0,343.05,271.27
2016,11,5,12,30,169.0,271.0,1.9,18.0,371.0,414.66,327.51
2016,11,5,12,45,118.0,258.5,2.0,18.0,327.5,364.72,288.19
2016,11,5,13,0,67.0,246.0,2.1,18.0,284.0,306.51,242.5
2016,11,5,13,15,185.5,234.0,2.1,18.0,334.0,388.64,309.94
2016,11,5,13,30,304.0,222.0,2.1,18.0,384.0,468.45,373.51
2016,11,5,13,45,280.0,213.0,2.1,18.0,356.5,438.66,350.32
2016,11,5,14,0,256.0,204.0,2.1,18.0,329.0,408.6,327.34
2016,11,5,14,15,230.5,191.5,2.05,18.0,298.0,373.51,300.14
2016,11,5,14,30,205.0,179.0,2.0,18.0,267.0,330.91,266.84
2016,11,5,14,45,228.5,159.5,2.0,18.0,248.5,326.58,264.16
2016,11,5,15,0,252.0,140.0,2.0,18.0,230.0,312.15,253.07
2016,11,5,15,15,236.5,124.0,2.0,17.5,200.0,278.01,225.72
2016,11,5,15,30,221.0,108.0,2.0,17.0,170.0,244.27,198.03
2016,11,5,15,45,200.0,90.5,2.05,17.0,139.0,206.6,166.06
2016,11,5,16,0,179.0,73.0,2.1,17.0,108.0,170.07,134.34
2016,11,5,16,15,143.5,55.0,2.0,16.5,78.0,128.5,98.25
2016,11,5,16,30,108.0,37.0,1.9,16.0,48.0,89.57,62.83
2016,11,5,16,45,54.0,18.5,1.8,16.0,24.0,41.64,2.2
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.0,16.0,5.0,4.91,0.0
2016,11,6,7,0,0.0,10.0,0.9,16.0,10.0,9.64,0.0
2016,11,6,7,15,0.0,23.5,0.9,16.0,23.5,22.69,12.52
2016,11,6,7,30,0.0,37.0,0.9,16.0,37.0,35.52,23.67
2016,11,6,7,45,0.0,53.0,0.95,16.0,53.0,50.75,36.92
2016,11,6,8,0,0.0,69.0,1.0,16.0,69.0,66.13,50.17
2016,11,6,8,15,0.0,85.5,1.05,16.0,85.5,82.1,63.73
2016,11,6,8,30,0.0,102.0,1.1,16.0,102.0,98.17,77.18
2016,11,6,8,45,0.5,117.0,1.15,16.5,117.0,113.06,89.27
2016,11,6,9,0,1.0,132.0,1.2,17.0,132.0,128.07,101.27
2016,11,6,9,15,47.5,162.0,1.15,17.0,183.5,178.28,141.63
2016,11,6,9,30,94.0,192.0,1.1,17.0,235.0,232.06,184.47
2016,11,6,9,45,104.0,207.0,1.1,17.0,257.0,256.69,203.85
2016,11,6,10,0,114.0,222.0,1.1,17.0,279.0,285.21,226.2
2016,11,6,10,15,79.5,223.5,1.1,17.0,264.0,268.64,212.7
2016,11,6,10,30,45.0,225.0,1.1,17.0,249.0,252.71,199.64
2016,11,6,10,45,125.0,242.5,1.1,17.5,313.5,328.11,259.21
2016,11,6,11,0,205.0,260.0,1.1,18.0,378.0,403.52,316.97
2016,11,6,11,15,268.5,254.5,1.1,18.0,411.5,452.5,354.42
2016,11,6,11,30,332.0,249.0,1.1,18.0,445.0,497.74,388.94
2016,11,6,11,45,297.5,256.5,1.1,18.0,433.0,488.04,380.84
2016,11,6,12,0,263.0,264.0,1.1,18.0,421.0,476.44,371.73
2016,11,6,12,15,245.0,264.0,1.1,18.0,409.0,459.88,359.5
2016,11,6,12,30,227.0,264.0,1.1,18.0,397.0,449.24,351.54
2016,11,6,12,45,258.5,253.0,1.1,18.0,401.0,469.82,367.93
2016,11,6,13,0,290.0,242.0,1.1,18.0,405.0,481.65,377.67
2016,11,6,13,15,209.5,239.0,1.05,18.0,354.5,411.34,323.59
2016,11,6,13,30,129.0,236.0,1.0,18.0,304.0,349.79,275.64
2016,11,6,13,45,255.0,208.5,1.0,18.5,334.0,415.17,328.6
2016,11,6,14,0,381.0,181.0,1.0,19.0,364.0,467.27,369.53
2016,11,6,14,15,297.0,178.5,1.05,18.5,315.0,402.11,319.73
2016,11,6,14,30,213.0,176.0,1.1,18.0,266.0,332.09,265.88
2016,11,6,14,45,150.0,160.5,1.15,18.0,221.0,271.49,218.03
2016,11,6,15,0,87.0,145.0,1.2,18.0,176.0,207.13,166.13
2016,11,6,15,15,80.0,127.0,1.2,18.0,153.0,181.57,145.56
2016,11,6,15,30,73.0,109.0,1.2,18.0,130.0,156.27,124.65
2016,11,6,15,45,63.5,90.0,1.2,18.0,106.0,128.8,101.54
2016,11,6,16,0,54.0,71.0,1.2,18.0,82.0,101.79,78.44
2016,11,6,16,15,35.5,52.5,1.0,17.5,59.0,72.37,53.28
2016,11,6,16,30,17.0,34.0,0.8,17.0,36.0,43.91,28.23
2016,11,6,16,45,8.5,17.0,0.65,17.0,18.0,20.03,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.05,15.5,9.5,9.34,0.0
2016,11,7,7,0,0.0,19.0,2.0,16.0,19.0,17.76,0.0
2016,11,7,7,15,87.0,33.5,2.05,16.0,45.5,28.15,16.43
2016,11,7,7,30,174.0,48.0,2.1,16.0,72.0,52.95,32.28
2016,11,7,7,45,207.0,64.5,2.15,16.0,104.0,82.86,54.68
2016,11,7,8,0,240.0,81.0,2.2,16.0,136.0,116.33,81.7
2016,11,7,8,15,260.0,97.0,2.1,16.0,168.0,149.86,110.36
2016,11,7,8,30,280.0,113.0,2.0,16.0,200.0,185.24,140.9
2016,11,7,8,45,292.0,129.0,1.95,16.5,230.5,219.77,170.54
2016,11,7,9,0,304.0,145.0,1.9,17.0,261.0,255.08,200.3
2016,11,7,9,15,340.0,154.5,1.85,17.5,296.5,294.44,232.5
2016,11,7,9,30,376.0,164.0,1.8,18.0,332.0,336.25,266.12
2016,11,7,9,45,413.0,169.5,1.75,18.5,365.5,379.79,300.49
2016,11,7,10,0,450.0,175.0,1.7,19.0,399.0,422.55,333.62
2016,11,7,10,15,446.5,186.0,1.55,19.0,417.5,449.42,354.06
2016,11,7,10,30,443.0,197.0,1.4,19.0,436.0,474.82,372.9
2016,11,7,10,45,407.0,213.0,1.3,19.5,438.5,483.47,377.85
2016,11,7,11,0,371.0,229.0,1.2,20.0,441.0,483.92,376.62
2016,11,7,11,15,347.5,239.0,1.1,20.0,440.0,488.56,379.26
2016,11,7,11,30,324.0,249.0,1.0,20.0,439.0,491.17,380.21
2016,11,7,11,45,381.0,236.0,0.9,20.0,460.5,524.25,405.04
2016,11,7,12,0,438.0,223.0,0.8,20.0,482.0,564.29,434.02
2016,11,7,12,15,421.5,225.0,0.7,20.0,472.0,559.7,429.39
2016,11,7,12,30,405.0,227.0,0.6,20.0,462.0,545.96,418.82
2016,11,7,12,45,418.0,218.0,0.55,20.5,456.0,555.09,424.74
2016,11,7,13,0,431.0,209.0,0.5,21.0,450.0,555.12,424.07
2016,11,7,13,15,434.0,199.5,0.4,21.0,434.5,545.47,416.78
2016,11,7,13,30,437.0,190.0,0.3,21.0,419.0,533.99,408.3
2016,11,7,13,45,398.0,186.5,0.25,21.0,387.0,497.89,381.95
2016,11,7,14,0,359.0,183.0,0.2,21.0,355.0,453.46,349.75
2016,11,7,14,15,350.5,171.5,0.15,20.5,329.0,428.64,332.63
2016,11,7,14,30,342.0,160.0,0.1,20.0,303.0,402.98,314.37
2016,11,7,14,45,333.0,145.0,0.1,20.0,273.5,372.18,291.65
2016,11,7,15,0,324.0,130.0,0.1,20.0,244.0,340.8,267.98
2016,11,7,15,15,306.5,115.0,0.15,20.0,211.5,304.34,239.9
2016,11,7,15,30,289.0,100.0,0.2,20.0,179.0,268.22,211.26
2016,11,7,15,45,260.0,84.0,0.25,20.0,145.5,225.99,176.89
2016,11,7,16,0,231.0,68.0,0.3,20.0,112.0,185.45,142.91
2016,11,7,16,15,181.5,51.5,0.3,19.5,80.0,138.29,103.22
2016,11,7,16,30,132.0,35.0,0.3,19.0,48.0,95.12,64.21
2016,11,7,16,45,66.0,17.5,0.3,19.0,24.0,43.31,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,0.85,16.0,11.0,10.81,0.0
2016,11,8,7,0,0.0,22.0,0.9,16.0,22.0,21.63,0.0
2016,11,8,7,15,193.5,31.0,0.9,16.0,57.0,24.27,12.99
2016,11,8,7,30,387.0,40.0,0.9,16.0,92.0,56.5,28.7
2016,11,8,7,45,466.0,47.5,0.9,16.5,134.5,94.81,53.46
2016,11,8,8,0,545.0,55.0,0.9,17.0,177.0,141.26,88.67
2016,11,8,8,15,594.0,60.5,0.75,17.0,219.5,187.03,127.19
2016,11,8,8,30,643.0,66.0,0.6,17.0,262.0,237.01,170.06
2016,11,8,8,45,679.0,69.5,0.5,17.5,302.5,284.75,211.03
2016,11,8,9,0,715.0,73.0,0.4,18.0,343.0,335.18,253.12
2016,11,8,9,15,738.0,75.5,0.3,18.0,378.5,380.48,290.65
2016,11,8,9,30,761.0,78.0,0.2,18.0,414.0,426.11,327.18
2016,11,8,9,45,794.0,75.5,0.15,18.5,447.5,471.48,362.06
2016,11,8,10,0,827.0,73.0,0.1,19.0,481.0,517.21,396.09
2016,11,8,10,15,837.5,74.0,0.1,19.0,505.5,552.66,422.87
2016,11,8,10,30,848.0,75.0,0.1,19.0,530.0,587.33,448.51
