Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,15,876.5,80.0,5.85,17.0,557.0,701.34,571.03
2016,11,18,12,30,874.0,80.0,6.0,17.0,552.0,704.47,574.14
2016,11,18,12,45,872.0,78.0,6.15,17.0,539.5,702.51,573.46
2016,11,18,13,0,870.0,76.0,6.3,17.0,527.0,697.38,570.45
2016,11,18,13,15,861.5,75.0,6.35,17.0,507.5,685.76,562.21
2016,11,18,13,30,853.0,74.0,6.4,17.0,488.0,675.28,554.93
2016,11,18,13,45,841.0,72.5,6.5,17.0,462.0,654.97,540.08
2016,11,18,14,0,829.0,71.0,6.6,17.0,436.0,632.05,522.3
2016,11,18,14,15,810.5,69.0,6.55,17.0,403.0,602.01,498.19
2016,11,18,14,30,792.0,67.0,6.5,17.0,370.0,570.03,472.1
2016,11,18,14,45,765.0,64.0,6.5,17.0,332.5,530.25,439.26
2016,11,18,15,0,738.0,61.0,6.5,17.0,295.0,489.55,404.87
2016,11,18,15,15,697.5,57.0,6.35,16.5,253.5,440.1,362.96
2016,11,18,15,30,657.0,53.0,6.2,16.0,212.0,391.3,320.34
2016,11,18,15,45,592.0,47.0,6.05,16.0,169.0,333.64,268.76
2016,11,18,16,0,527.0,41.0,5.9,16.0,126.0,276.85,216.96
2016,11,18,16,15,418.5,32.5,5.7,15.5,86.0,205.81,152.81
2016,11,18,16,30,310.0,24.0,5.5,15.0,46.0,139.52,69.44
2016,11,18,16,45,155.0,12.0,5.3,15.0,23.0,54.01,0.0
2016,11,18,17,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,14.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,7.5,9.2,15.0,7.5,7.23,0.0
2016,11,19,7,30,0.0,15.0,9.1,15.0,15.0,14.47,5.42
2016,11,19,7,45,0.0,24.5,9.0,15.0,24.5,23.64,13.87
2016,11,19,8,0,0.0,34.0,8.9,15.0,34.0,32.83,21.94
2016,11,19,8,15,0.0,44.5,8.85,15.0,44.5,42.98,30.79
2016,11,19,8,30,0.0,55.0,8.8,15.0,55.0,53.15,39.57
2016,11,19,8,45,0.0,65.0,8.75,15.0,65.0,62.82,47.84
2016,11,19,9,0,0.0,75.0,8.7,15.0,75.0,72.52,56.06
2016,11,19,9,15,0.0,59.5,8.65,15.0,59.5,57.5,43.27
2016,11,19,9,30,0.0,44.0,8.6,15.0,44.0,42.5,30.49
2016,11,19,9,45,0.0,30.0,8.55,15.5,30.0,28.96,18.92
2016,11,19,10,0,0.0,16.0,8.5,16.0,16.0,15.44,7.41
2016,11,19,10,15,17.0,106.5,8.45,16.0,115.0,114.04,90.32
2016,11,19,10,30,34.0,197.0,8.4,16.0,214.0,216.91,175.35
2016,11,19,10,45,17.0,163.0,8.4,16.0,171.5,169.84,136.22
2016,11,19,11,0,0.0,129.0,8.4,16.0,129.0,125.79,99.42
2016,11,19,11,15,1.0,150.0,8.3,16.0,150.5,147.59,117.38
2016,11,19,11,30,2.0,171.0,8.2,16.0,172.0,169.71,135.53
2016,11,19,11,45,1.0,107.5,8.1,16.0,108.0,105.13,82.18
2016,11,19,12,0,0.0,44.0,8.0,16.0,44.0,42.52,30.03
2016,11,19,12,15,0.0,60.0,7.9,16.0,60.0,58.01,42.99
2016,11,19,12,30,0.0,76.0,7.8,16.0,76.0,73.5,55.94
2016,11,19,12,45,0.0,77.0,7.75,16.0,77.0,74.47,56.78
2016,11,19,13,0,0.0,78.0,7.7,16.0,78.0,75.44,57.64
2016,11,19,13,15,0.0,48.0,7.65,16.0,48.0,46.38,33.39
2016,11,19,13,30,0.0,18.0,7.6,16.0,18.0,17.38,9.02
2016,11,19,13,45,1.5,83.5,7.55,16.0,84.5,81.82,63.3
2016,11,19,14,0,3.0,149.0,7.5,16.0,151.0,151.54,121.52
2016,11,19,14,15,1.5,81.0,7.4,16.0,82.0,79.51,61.52
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,12.54,5.0
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,11.09,3.78
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,9.64,2.55
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,8.19,1.31
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,6.75,0.06
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,2.8,14.0,13.0,12.55,0.0
2016,11,20,7,30,0.0,26.0,2.8,14.0,26.0,24.93,13.22
2016,11,20,7,45,0.0,43.5,2.8,14.5,43.5,41.44,28.55
2016,11,20,8,0,0.0,61.0,2.8,15.0,61.0,58.25,43.2
2016,11,20,8,15,5.5,77.5,2.8,15.0,79.0,75.29,57.74
2016,11,20,8,30,11.0,94.0,2.8,15.0,97.0,92.99,72.72
2016,11,20,8,45,15.5,109.0,2.85,15.5,114.0,109.59,86.54
2016,11,20,9,0,20.0,124.0,2.9,16.0,131.0,126.66,100.58
2016,11,20,9,15,10.0,67.0,2.9,16.0,70.5,68.46,52.18
2016,11,20,9,30,0.0,10.0,2.9,16.0,10.0,9.65,2.55
2016,11,20,9,45,0.0,8.5,2.95,16.0,8.5,8.2,1.31
2016,11,20,10,0,0.0,7.0,3.0,16.0,7.0,6.75,0.07
2016,11,20,10,15,0.0,8.0,3.0,15.5,8.0,7.72,0.9
2016,11,20,10,30,0.0,9.0,3.0,15.0,9.0,8.69,1.72
2016,11,20,10,45,0.0,84.5,3.0,15.0,84.5,81.74,63.2
2016,11,20,11,0,0.0,160.0,3.0,15.0,160.0,156.98,125.2
2016,11,20,11,15,0.0,126.0,2.75,15.0,126.0,122.86,96.95
2016,11,20,11,30,0.0,92.0,2.5,15.0,92.0,89.08,69.02
2016,11,20,11,45,0.5,130.5,2.3,15.0,131.0,127.83,101.03
2016,11,20,12,0,1.0,169.0,2.1,15.0,170.0,167.49,133.32
2016,11,20,12,15,45.5,203.0,1.9,15.0,227.5,239.96,192.85
2016,11,20,12,30,90.0,237.0,1.7,15.0,285.0,309.54,248.68
2016,11,20,12,45,60.5,220.0,1.5,15.0,252.0,271.38,217.43
2016,11,20,13,0,31.0,203.0,1.3,15.0,219.0,232.98,186.27
2016,11,20,13,15,52.0,204.0,1.2,15.0,230.0,249.63,200.36
2016,11,20,13,30,73.0,205.0,1.1,15.0,241.0,266.06,213.93
2016,11,20,13,45,115.0,196.5,1.05,15.0,248.5,292.51,235.93
2016,11,20,14,0,157.0,188.0,1.0,15.0,256.0,309.83,250.48
2016,11,20,14,15,286.5,158.0,0.9,15.0,270.5,362.27,293.8
2016,11,20,14,30,416.0,128.0,0.8,15.0,285.0,408.53,330.63
2016,11,20,14,45,401.5,117.5,0.75,15.0,256.5,378.11,305.89
2016,11,20,15,0,387.0,107.0,0.7,15.0,228.0,347.2,280.87
2016,11,20,15,15,363.0,94.5,0.55,15.0,195.0,308.77,248.87
2016,11,20,15,30,339.0,82.0,0.4,15.0,162.0,270.93,216.64
2016,11,20,15,45,309.0,67.0,0.3,15.0,129.0,228.3,180.03
2016,11,20,16,0,279.0,52.0,0.2,15.0,96.0,187.23,143.88
2016,11,20,16,15,210.5,38.0,0.25,15.0,64.5,135.61,98.43
2016,11,20,16,30,142.0,24.0,0.3,15.0,33.0,84.5,35.15
2016,11,20,16,45,71.0,12.0,0.35,15.0,16.5,30.96,0.0
2016,11,20,17,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,14.0,4.05,13.0,30.0,10.65,0.0
2016,11,21,7,30,359.0,28.0,4.2,13.0,60.0,30.92,12.57
2016,11,21,7,45,457.0,35.5,4.35,13.5,100.5,65.94,32.14
2016,11,21,8,0,555.0,43.0,4.5,14.0,141.0,110.92,63.19
2016,11,21,8,15,612.0,48.0,4.55,14.0,183.0,156.6,100.68
2016,11,21,8,30,669.0,53.0,4.6,14.0,225.0,206.25,144.07
2016,11,21,8,45,521.0,82.5,4.7,14.5,230.0,227.85,171.08
2016,11,21,9,0,373.0,112.0,4.8,15.0,235.0,233.93,182.85
2016,11,21,9,15,584.5,88.5,4.8,15.0,306.0,307.71,243.06
2016,11,21,9,30,796.0,65.0,4.8,15.0,377.0,396.37,316.46
2016,11,21,9,45,669.0,98.5,4.85,15.0,375.0,406.97,328.85
2016,11,21,10,0,542.0,132.0,4.9,15.0,373.0,404.0,328.77
2016,11,21,10,15,484.0,154.0,4.9,15.0,378.5,416.8,340.18
2016,11,21,10,30,426.0,176.0,4.9,15.0,384.0,424.5,346.72
2016,11,21,10,45,641.0,127.5,4.95,15.5,452.5,515.65,421.68
2016,11,21,11,0,856.0,79.0,5.0,16.0,521.0,611.32,498.95
2016,11,21,11,15,861.0,79.5,4.95,16.0,531.5,635.11,517.84
2016,11,21,11,30,866.0,80.0,4.9,16.0,542.0,653.41,532.6
2016,11,21,11,45,867.0,80.0,4.9,16.0,545.0,668.24,544.62
2016,11,21,12,0,868.0,80.0,4.9,16.0,548.0,680.07,553.82
2016,11,21,12,15,866.5,80.0,4.9,16.0,543.0,687.13,559.27
2016,11,21,12,30,865.0,80.0,4.9,16.0,538.0,694.75,565.3
2016,11,21,12,45,626.5,138.0,4.9,16.0,466.0,598.36,488.27
2016,11,21,13,0,388.0,196.0,4.9,16.0,394.0,486.29,396.98
2016,11,21,13,15,616.5,135.0,4.9,16.0,435.5,585.22,479.53
2016,11,21,13,30,845.0,74.0,4.9,16.0,477.0,663.54,543.91
2016,11,21,13,45,830.0,72.5,4.95,16.0,450.5,641.65,527.03
2016,11,21,14,0,815.0,71.0,5.0,16.0,424.0,617.27,508.19
2016,11,21,14,15,795.5,69.0,5.0,15.5,391.5,587.22,485.3
2016,11,21,14,30,776.0,67.0,5.0,15.0,359.0,555.32,460.36
2016,11,21,14,45,745.0,64.5,5.0,15.0,321.5,514.62,426.83
2016,11,21,15,0,714.0,62.0,5.0,15.0,284.0,473.24,391.92
2016,11,21,15,15,671.5,57.5,4.9,15.0,243.0,423.39,349.07
2016,11,21,15,30,629.0,53.0,4.8,15.0,202.0,377.38,308.17
2016,11,21,15,45,558.5,47.5,4.7,15.0,159.5,316.64,254.4
2016,11,21,16,0,488.0,42.0,4.6,15.0,117.0,260.01,203.06
2016,11,21,16,15,373.5,33.0,4.45,14.5,78.5,188.53,138.55
2016,11,21,16,30,259.0,24.0,4.3,14.0,40.0,120.88,48.23
2016,11,21,16,45,129.5,12.0,4.15,14.0,20.0,46.62,0.0
2016,11,21,17,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,7,15,151.5,14.5,1.15,13.0,27.5,14.25,0.0
2016,11,22,7,30,303.0,29.0,1.2,13.0,55.0,29.93,12.61
2016,11,22,7,45,399.0,38.5,1.25,13.0,94.0,63.49,32.49
2016,11,22,8,0,495.0,48.0,1.3,13.0,133.0,106.86,62.5
2016,11,22,8,15,555.5,54.0,1.4,13.0,174.5,150.06,97.35
2016,11,22,8,30,616.0,60.0,1.5,13.0,216.0,198.69,139.04
2016,11,22,8,45,481.0,89.5,1.6,13.5,223.5,221.15,165.81
2016,11,22,9,0,346.0,119.0,1.7,14.0,231.0,231.1,180.15
2016,11,22,9,15,365.5,128.0,1.75,14.0,259.0,264.29,209.2
2016,11,22,9,30,385.0,137.0,1.8,14.0,287.0,298.45,238.56
2016,11,22,9,45,514.0,120.5,1.9,14.5,338.0,356.34,285.81
2016,11,22,10,0,643.0,104.0,2.0,15.0,389.0,424.58,340.96
2016,11,22,10,15,607.5,121.5,2.05,15.0,402.5,448.07,360.62
2016,11,22,10,30,572.0,139.0,2.1,15.0,416.0,467.44,376.62
2016,11,22,10,45,552.5,151.0,2.15,15.0,426.0,484.51,390.6
2016,11,22,11,0,533.0,163.0,2.2,15.0,436.0,501.11,403.82
2016,11,22,11,15,571.0,154.0,2.2,15.0,452.5,528.91,426.22
2016,11,22,11,30,609.0,145.0,2.2,15.0,469.0,559.18,450.15
2016,11,22,11,45,645.5,135.0,2.25,15.0,479.5,583.84,469.94
2016,11,22,12,0,682.0,125.0,2.3,15.0,490.0,606.92,488.48
2016,11,22,12,15,559.5,159.5,2.3,15.0,457.5,564.43,454.45
2016,11,22,12,30,437.0,194.0,2.3,15.0,425.0,521.9,420.22
2016,11,22,12,45,466.0,182.0,2.3,15.0,423.0,530.95,428.41
2016,11,22,13,0,495.0,170.0,2.3,15.0,421.0,538.03,434.74
2016,11,22,13,15,496.5,162.0,2.35,15.0,405.5,528.58,428.14
2016,11,22,13,30,498.0,154.0,2.4,15.0,390.0,517.2,420.06
2016,11,22,13,45,521.5,139.5,2.45,15.0,374.5,511.05,416.34
2016,11,22,14,0,545.0,125.0,2.5,15.0,359.0,502.13,410.26
2016,11,22,14,15,444.0,131.0,2.55,15.0,312.0,436.38,357.65
2016,11,22,14,30,343.0,137.0,2.6,15.0,265.0,365.47,300.38
2016,11,22,14,45,323.0,126.5,2.65,15.0,237.0,334.29,275.18
2016,11,22,15,0,303.0,116.0,2.7,15.0,209.0,303.3,249.41
2016,11,22,15,15,282.5,101.5,2.7,15.0,178.5,267.55,219.18
2016,11,22,15,30,262.0,87.0,2.7,15.0,148.0,232.4,188.77
2016,11,22,15,45,233.5,70.5,2.7,15.0,117.0,191.96,153.37
2016,11,22,16,0,205.0,54.0,2.7,15.0,86.0,159.71,124.01
2016,11,22,16,15,146.0,38.5,2.75,14.5,57.5,106.45,76.91
2016,11,22,16,30,87.0,23.0,2.8,14.0,29.0,60.03,19.59
2016,11,22,16,45,43.5,11.5,2.9,14.0,14.5,22.96,0.0
2016,11,22,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,23,7,15,99.0,17.0,3.1,13.0,25.0,16.71,0.0
2016,11,23,7,30,198.0,34.0,3.1,13.0,50.0,31.19,14.39
2016,11,23,7,45,294.5,46.0,3.1,13.5,87.5,61.64,34.67
2016,11,23,8,0,391.0,58.0,3.1,14.0,125.0,101.77,62.55
2016,11,23,8,15,459.0,66.5,3.15,14.0,166.0,144.21,96.24
2016,11,23,8,30,527.0,75.0,3.2,14.0,207.0,192.0,136.51
2016,11,23,8,45,570.0,81.0,3.3,14.0,246.0,236.54,176.12
2016,11,23,9,0,613.0,87.0,3.4,14.0,285.0,284.18,218.56
2016,11,23,9,15,645.0,91.5,3.35,14.0,320.5,329.1,258.64
2016,11,23,9,30,677.0,96.0,3.3,14.0,356.0,375.4,299.23
2016,11,23,9,45,715.0,94.5,3.25,14.5,389.5,419.26,336.55
2016,11,23,10,0,753.0,93.0,3.2,15.0,423.0,464.12,373.83
2016,11,23,10,15,767.5,95.0,3.2,15.0,447.5,501.17,404.97
2016,11,23,10,30,782.0,97.0,3.2,15.0,472.0,536.2,433.93
2016,11,23,10,45,794.5,97.0,3.2,15.0,490.5,567.12,459.2
2016,11,23,11,0,807.0,97.0,3.2,15.0,509.0,596.19,482.62
2016,11,23,11,15,504.5,166.5,3.2,15.0,426.0,499.08,404.59
2016,11,23,11,30,202.0,236.0,3.2,15.0,343.0,378.08,305.5
2016,11,23,11,45,513.0,167.0,3.2,15.0,440.0,525.9,427.58
2016,11,23,12,0,824.0,98.0,3.2,15.0,537.0,668.97,541.34
2016,11,23,12,15,822.0,97.5,3.25,15.0,532.0,675.18,545.75
2016,11,23,12,30,820.0,97.0,3.3,15.0,527.0,678.38,548.77
2016,11,23,12,45,810.5,97.5,3.4,15.0,514.5,674.52,546.52
2016,11,23,13,0,801.0,98.0,3.5,15.0,502.0,667.69,542.0
2016,11,23,13,15,790.5,96.5,3.65,14.5,482.5,655.12,534.26
2016,11,23,13,30,780.0,95.0,3.8,14.0,463.0,639.81,524.23
2016,11,23,13,45,768.0,92.0,4.0,14.0,437.0,621.92,511.09
2016,11,23,14,0,756.0,89.0,4.2,14.0,411.0,599.09,493.95
2016,11,23,14,15,734.0,86.0,4.25,14.0,379.0,567.86,469.4
2016,11,23,14,30,712.0,83.0,4.3,14.0,347.0,535.07,443.11
2016,11,23,14,45,683.5,78.5,4.4,14.0,310.5,495.54,410.92
2016,11,23,15,0,655.0,74.0,4.5,14.0,274.0,455.4,377.34
2016,11,23,15,15,608.5,68.5,4.35,14.0,233.5,404.65,333.74
2016,11,23,15,30,562.0,63.0,4.2,14.0,193.0,355.18,290.2
2016,11,23,15,45,491.5,55.0,4.05,14.0,152.0,294.21,236.48
2016,11,23,16,0,421.0,47.0,3.9,14.0,111.0,237.37,185.37
2016,11,23,16,15,305.0,36.0,3.75,13.5,73.5,166.23,121.51
2016,11,23,16,30,189.0,25.0,3.6,13.0,36.0,99.37,32.0
2016,11,23,16,45,94.5,12.5,3.5,13.0,18.0,37.53,0.0
2016,11,23,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,7,15,114.5,15.5,2.05,10.0,24.5,15.24,0.0
2016,11,24,7,30,229.0,31.0,2.1,10.0,49.0,28.31,11.94
2016,11,24,7,45,341.0,42.0,2.15,10.5,88.5,61.02,33.1
2016,11,24,8,0,453.0,53.0,2.2,11.0,128.0,104.08,62.49
2016,11,24,8,15,519.5,60.5,2.25,11.0,170.0,147.23,97.04
2016,11,24,8,30,586.0,68.0,2.3,11.0,212.0,196.5,139.12
2016,11,24,8,45,635.0,72.0,2.4,11.0,253.5,243.31,181.08
2016,11,24,9,0,684.0,76.0,2.5,11.0,295.0,293.64,226.28
2016,11,24,9,15,714.0,80.0,2.45,11.0,331.5,340.29,268.41
2016,11,24,9,30,744.0,84.0,2.4,11.0,368.0,387.99,310.61
2016,11,24,9,45,767.0,86.0,2.35,11.5,400.0,431.27,347.8
2016,11,24,10,0,790.0,88.0,2.3,12.0,432.0,474.02,383.54
2016,11,24,10,15,804.5,90.0,2.05,12.0,457.0,512.11,414.72
2016,11,24,10,30,819.0,92.0,1.8,12.0,482.0,548.87,443.77
2016,11,24,10,45,829.0,93.0,1.6,12.5,500.5,580.41,467.22
2016,11,24,11,0,839.0,94.0,1.4,13.0,519.0,609.88,488.19
2016,11,24,11,15,844.0,94.5,1.1,13.0,530.0,633.48,503.96
2016,11,24,11,30,849.0,95.0,0.8,13.0,541.0,654.44,516.7
2016,11,24,11,45,851.5,95.0,0.55,13.5,544.0,670.47,524.52
2016,11,24,12,0,854.0,95.0,0.3,14.0,547.0,683.58,529.62
2016,11,24,12,15,851.5,94.5,0.4,14.0,542.5,689.76,535.73
2016,11,24,12,30,849.0,94.0,0.5,14.0,538.0,692.82,539.73
2016,11,24,12,45,843.5,93.5,0.65,14.0,525.5,690.72,540.72
2016,11,24,13,0,838.0,93.0,0.8,14.0,513.0,685.53,539.36
2016,11,24,13,15,828.0,91.5,0.85,14.0,493.0,673.17,531.44
2016,11,24,13,30,818.0,90.0,0.9,14.0,473.0,657.94,521.34
2016,11,24,13,45,803.0,88.0,0.95,14.0,446.5,636.15,506.23
2016,11,24,14,0,788.0,86.0,1.0,14.0,420.0,611.91,489.02
2016,11,24,14,15,766.0,83.0,0.95,14.0,387.5,580.0,464.79
2016,11,24,14,30,744.0,80.0,0.9,14.0,355.0,549.37,441.0
2016,11,24,14,45,713.0,76.0,0.9,14.0,317.5,508.29,409.14
2016,11,24,15,0,682.0,72.0,0.9,14.0,280.0,466.65,375.99
2016,11,24,15,15,636.0,66.5,0.95,14.0,238.5,415.45,334.59
2016,11,24,15,30,590.0,61.0,1.0,14.0,197.0,365.44,292.72
2016,11,24,15,45,522.0,53.5,1.05,14.0,155.0,305.25,241.5
2016,11,24,16,0,454.0,46.0,1.1,14.0,113.0,248.91,191.98
2016,11,24,16,15,336.0,35.0,1.2,13.5,75.0,175.92,127.27
2016,11,24,16,30,218.0,24.0,1.3,13.0,37.0,106.15,30.35
2016,11,24,16,45,109.0,12.0,1.45,13.0,18.5,40.82,0.0
2016,11,24,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,7,15,28.0,14.0,3.35,12.0,16.0,13.76,0.0
2016,11,25,7,30,56.0,28.0,3.4,12.0,32.0,25.44,10.43
2016,11,25,7,45,101.5,44.5,3.45,12.5,59.0,46.98,29.43
2016,11,25,8,0,147.0,61.0,3.5,13.0,86.0,74.41,50.45
2016,11,25,8,15,171.5,78.5,3.6,13.0,114.5,104.03,75.04
2016,11,25,8,30,196.0,96.0,3.7,13.0,143.0,136.11,102.45
2016,11,25,8,45,212.0,111.5,3.8,13.0,171.0,166.28,128.93
2016,11,25,9,0,228.0,127.0,3.9,13.0,199.0,197.75,156.5
2016,11,25,9,15,246.0,138.5,3.9,13.0,224.5,227.1,182.11
2016,11,25,9,30,264.0,150.0,3.9,13.0,250.0,257.57,208.44
2016,11,25,9,45,268.5,163.0,3.9,13.5,272.0,284.63,231.31
2016,11,25,10,0,273.0,176.0,3.9,14.0,294.0,311.51,253.57
2016,11,25,10,15,177.0,190.0,3.9,14.0,268.5,284.26,231.61
2016,11,25,10,30,81.0,204.0,3.9,14.0,243.0,249.55,202.71
2016,11,25,10,45,203.0,205.0,3.95,14.5,306.5,327.53,267.14
2016,11,25,11,0,325.0,206.0,4.0,15.0,370.0,412.64,336.04
2016,11,25,11,15,326.5,210.5,4.05,15.0,378.0,427.15,347.61
2016,11,25,11,30,328.0,215.0,4.1,15.0,386.0,440.7,358.57
2016,11,25,11,45,254.0,226.5,4.15,15.0,359.5,411.52,334.48
2016,11,25,12,0,180.0,238.0,4.2,15.0,333.0,373.0,302.83
2016,11,25,12,15,206.5,233.5,4.2,15.0,341.5,388.84,316.33
2016,11,25,12,30,233.0,229.0,4.2,15.0,350.0,404.32,329.36
2016,11,25,12,45,219.5,224.5,4.2,15.0,336.5,391.91,319.48
2016,11,25,13,0,206.0,220.0,4.2,15.0,323.0,378.76,309.08
2016,11,25,13,15,149.5,211.0,4.2,15.0,284.5,330.88,269.97
2016,11,25,13,30,93.0,202.0,4.2,15.0,246.0,275.85,224.78
2016,11,25,13,45,108.5,192.0,4.2,15.0,240.0,282.46,230.87
2016,11,25,14,0,124.0,182.0,4.2,15.0,234.0,280.84,230.14
2016,11,25,14,15,124.0,168.0,4.2,15.0,216.5,263.98,216.64
2016,11,25,14,30,124.0,154.0,4.2,15.0,199.0,246.72,202.67
2016,11,25,14,45,116.0,139.0,4.25,15.0,178.0,223.31,183.33
2016,11,25,15,0,108.0,124.0,4.3,15.0,157.0,200.02,163.78
2016,11,25,15,15,98.0,107.0,4.2,14.5,133.5,173.37,141.34
2016,11,25,15,30,88.0,90.0,4.1,14.0,110.0,147.07,118.77
2016,11,25,15,45,76.0,72.0,4.0,14.0,86.5,118.97,94.1
2016,11,25,16,0,64.0,54.0,3.9,14.0,63.0,91.36,69.59
2016,11,25,16,15,32.0,37.0,3.85,14.0,41.5,53.58,36.36
2016,11,25,16,30,0.0,20.0,3.8,14.0,20.0,20.05,0.77
2016,11,25,16,45,0.0,10.0,3.8,14.0,10.0,9.83,0.0
2016,11,25,17,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,5.8,12.0,3.5,3.44,0.0
2016,11,26,7,30,0.0,7.0,5.6,12.0,7.0,6.74,0.0
2016,11,26,7,45,0.0,14.5,5.45,12.0,14.5,13.98,5.78
2016,11,26,8,0,0.0,22.0,5.3,12.0,22.0,21.22,12.26
2016,11,26,8,15,0.0,29.5,5.05,12.0,29.5,28.47,18.68
2016,11,26,8,30,0.0,37.0,4.8,12.0,37.0,35.72,25.07
2016,11,26,8,45,0.0,45.0,4.6,12.0,45.0,43.46,31.81
2016,11,26,9,0,0.0,53.0,4.4,12.0,53.0,51.2,38.49
2016,11,26,9,15,0.0,60.0,4.5,12.0,60.0,57.98,44.27
2016,11,26,9,30,0.0,67.0,4.6,12.0,67.0,64.76,50.01
2016,11,26,9,45,0.0,98.0,4.75,12.0,98.0,95.06,75.7
2016,11,26,10,0,0.0,129.0,4.9,12.0,129.0,125.75,101.47
2016,11,26,10,15,106.5,166.5,5.15,12.0,217.0,223.75,184.12
2016,11,26,10,30,213.0,204.0,5.4,12.0,305.0,324.47,268.11
2016,11,26,10,45,239.0,209.5,5.7,12.5,326.5,356.83,294.61
2016,11,26,11,0,265.0,215.0,6.0,13.0,348.0,385.77,318.37
2016,11,26,11,15,132.5,150.5,6.15,13.0,217.0,237.52,196.0
2016,11,26,11,30,0.0,86.0,6.3,13.0,86.0,83.19,64.77
2016,11,26,11,45,0.0,73.0,6.45,13.0,73.0,70.59,54.2
2016,11,26,12,0,0.0,60.0,6.6,13.0,60.0,58.0,43.58
2016,11,26,12,15,0.0,110.5,6.6,13.0,110.5,107.62,85.35
2016,11,26,12,30,0.0,161.0,6.6,13.0,161.0,159.36,128.54
2016,11,26,12,45,48.0,190.0,6.6,13.0,214.0,229.27,187.9
2016,11,26,13,0,96.0,219.0,6.6,13.0,267.0,295.47,243.58
2016,11,26,13,15,48.0,114.0,6.5,13.0,138.0,147.62,120.45
2016,11,26,13,30,0.0,9.0,6.4,13.0,9.0,8.68,1.76
2016,11,26,13,45,0.0,54.0,6.3,13.5,54.0,52.18,38.84
2016,11,26,14,0,0.0,99.0,6.2,14.0,99.0,96.95,76.67
2016,11,26,14,15,9.5,118.0,6.15,14.0,121.5,123.36,99.22
2016,11,26,14,30,19.0,137.0,6.1,14.0,144.0,150.86,122.58
2016,11,26,14,45,13.0,123.0,6.1,14.0,127.5,132.91,107.45
2016,11,26,15,0,7.0,109.0,6.1,14.0,111.0,115.29,92.52
2016,11,26,15,15,3.5,93.0,6.25,13.5,94.0,96.99,77.06
2016,11,26,15,30,0.0,77.0,6.4,13.0,77.0,78.86,61.54
2016,11,26,15,45,0.0,59.5,6.55,13.0,59.5,60.62,45.66
2016,11,26,16,0,0.0,42.0,6.7,13.0,42.0,42.14,29.51
2016,11,26,16,15,0.0,27.0,6.75,13.0,27.0,26.33,15.24
2016,11,26,16,30,0.0,12.0,6.8,13.0,12.0,11.57,0.0
2016,11,26,16,45,0.0,6.0,6.9,13.0,6.0,5.9,0.0
2016,11,26,17,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,27,7,15,52.5,15.5,6.4,13.0,19.0,15.24,0.0
2016,11,27,7,30,105.0,31.0,6.4,13.0,38.0,26.37,9.58
2016,11,27,7,45,239.5,42.5,6.45,13.0,75.5,51.86,28.85
2016,11,27,8,0,374.0,54.0,6.5,13.0,113.0,91.72,55.16
2016,11,27,8,15,445.5,62.5,6.55,13.0,153.0,132.96,87.43
2016,11,27,8,30,517.0,71.0,6.6,13.0,193.0,179.97,126.98
2016,11,27,8,45,584.0,73.0,6.7,13.5,234.5,225.69,166.93
2016,11,27,9,0,651.0,75.0,6.8,14.0,276.0,276.7,212.02
2016,11,27,9,15,667.5,75.0,6.7,14.0,303.0,312.81,246.26
2016,11,27,9,30,684.0,75.0,6.6,14.0,330.0,348.82,279.87
2016,11,27,9,45,549.0,112.5,6.5,14.0,328.0,357.65,291.04
2016,11,27,10,0,414.0,150.0,6.4,14.0,326.0,352.94,289.21
2016,11,27,10,15,488.0,143.0,6.25,14.0,362.5,399.14,328.47
2016,11,27,10,30,562.0,136.0,6.1,14.0,399.0,448.64,370.09
2016,11,27,10,45,695.5,111.5,5.95,14.0,449.5,518.71,428.45
2016,11,27,11,0,829.0,87.0,5.8,14.0,500.0,589.64,486.89
2016,11,27,11,15,834.0,87.5,5.65,14.0,510.5,613.03,505.87
2016,11,27,11,30,839.0,88.0,5.5,14.0,521.0,633.84,522.64
2016,11,27,11,45,841.0,88.0,5.4,14.5,524.0,649.47,534.23
2016,11,27,12,0,843.0,88.0,5.3,15.0,527.0,662.21,543.37
2016,11,27,12,15,840.0,87.5,5.2,15.0,522.5,668.11,548.07
2016,11,27,12,30,837.0,87.0,5.1,15.0,518.0,670.94,550.34
2016,11,27,12,45,747.0,103.0,5.0,15.0,480.5,632.33,519.18
2016,11,27,13,0,657.0,119.0,4.9,15.0,443.0,589.17,484.41
2016,11,27,13,15,564.0,137.0,4.7,15.0,408.0,543.76,447.21
2016,11,27,13,30,471.0,155.0,4.5,15.0,373.0,495.33,407.4
2016,11,27,13,45,477.5,144.0,4.35,15.0,354.5,482.47,397.55
2016,11,27,14,0,484.0,133.0,4.2,15.0,336.0,467.61,385.8
2016,11,27,14,15,551.0,109.5,4.1,14.5,323.5,476.71,394.53
2016,11,27,14,30,618.0,86.0,4.0,14.0,311.0,478.24,396.81
2016,11,27,14,45,569.0,86.0,3.95,14.0,276.5,435.07,360.8
2016,11,27,15,0,520.0,86.0,3.9,14.0,242.0,392.42,324.72
2016,11,27,15,15,479.0,78.0,3.75,14.0,205.5,346.34,285.2
2016,11,27,15,30,438.0,70.0,3.6,14.0,169.0,300.14,244.75
2016,11,27,15,45,378.0,59.5,3.45,14.0,132.0,246.68,197.66
2016,11,27,16,0,318.0,49.0,3.3,14.0,95.0,197.16,153.15
2016,11,27,16,15,222.0,36.0,3.2,13.5,62.5,136.41,97.97
2016,11,27,16,30,126.0,23.0,3.1,13.0,30.0,76.0,12.16
2016,11,27,16,45,63.0,11.5,3.05,13.0,15.0,27.97,0.0
2016,11,27,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,28,7,15,25.5,13.0,7.25,13.0,15.0,12.78,0.0
2016,11,28,7,30,51.0,26.0,7.5,13.0,30.0,22.93,6.13
2016,11,28,7,45,112.5,43.0,7.75,13.0,58.5,45.17,27.31
2016,11,28,8,0,174.0,60.0,8.0,13.0,87.0,75.01,49.68
2016,11,28,8,15,213.5,75.5,8.05,13.0,119.0,106.31,74.99
2016,11,28,8,30,253.0,91.0,8.1,13.0,151.0,141.43,104.68
2016,11,28,8,45,282.5,105.0,8.15,13.5,182.5,176.15,134.92
2016,11,28,9,0,312.0,119.0,8.2,14.0,214.0,213.29,167.37
2016,11,28,9,15,349.0,124.0,8.15,14.0,243.0,248.27,198.22
2016,11,28,9,30,386.0,129.0,8.1,14.0,272.0,284.16,229.84
2016,11,28,9,45,484.5,121.5,8.1,14.0,316.0,335.87,274.2
2016,11,28,10,0,583.0,114.0,8.1,14.0,360.0,395.74,325.44
2016,11,28,10,15,610.0,114.5,8.0,14.0,385.0,431.7,356.83
2016,11,28,10,30,637.0,115.0,7.9,14.0,410.0,467.67,387.84
2016,11,28,10,45,675.0,120.0,7.8,14.0,444.0,514.25,426.94
2016,11,28,11,0,713.0,125.0,7.7,14.0,478.0,560.84,465.55
2016,11,28,11,15,719.5,126.0,7.55,14.0,489.0,583.55,484.46
2016,11,28,11,30,726.0,127.0,7.4,14.0,500.0,604.12,501.44
2016,11,28,11,45,729.0,127.0,7.3,14.5,503.5,619.09,512.87
2016,11,28,12,0,732.0,127.0,7.2,15.0,507.0,631.56,522.14
2016,11,28,12,15,729.5,126.5,7.05,15.0,502.5,637.25,526.79
2016,11,28,12,30,727.0,126.0,6.9,15.0,498.0,640.24,529.24
2016,11,28,12,45,728.0,112.0,6.75,15.0,477.5,628.02,520.14
2016,11,28,13,0,729.0,98.0,6.6,15.0,457.0,612.7,508.57
2016,11,28,13,15,597.0,127.0,6.5,15.0,413.5,553.97,459.78
2016,11,28,13,30,465.0,156.0,6.4,15.0,370.0,491.63,407.78
2016,11,28,13,45,547.0,128.5,6.3,15.0,366.5,509.03,423.57
2016,11,28,14,0,629.0,101.0,6.2,15.0,363.0,525.77,438.18
2016,11,28,14,15,652.0,87.5,6.1,15.0,341.0,513.12,428.02
2016,11,28,14,30,675.0,74.0,6.0,15.0,319.0,496.97,414.69
