Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,45,595.5,85.0,5.9,15.0,284.5,448.12,373.13
2016,11,28,15,0,516.0,96.0,5.8,15.0,250.0,398.93,330.9
2016,11,28,15,15,463.5,88.0,5.55,14.5,211.0,347.92,287.42
2016,11,28,15,30,411.0,80.0,5.3,14.0,172.0,299.16,244.93
2016,11,28,15,45,352.5,67.5,5.05,14.0,134.5,245.24,197.14
2016,11,28,16,0,294.0,55.0,4.8,14.0,97.0,195.14,151.97
2016,11,28,16,15,188.0,40.0,4.65,13.5,63.5,129.81,93.18
2016,11,28,16,30,82.0,25.0,4.5,13.0,30.0,60.98,6.69
2016,11,28,16,45,41.0,12.5,4.4,13.0,15.0,23.11,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,29,7,15,187.0,10.0,4.7,11.0,22.0,9.83,0.0
2016,11,29,7,30,374.0,20.0,4.7,11.0,44.0,16.88,1.78
2016,11,29,7,45,480.0,27.5,4.7,11.5,83.5,50.48,20.98
2016,11,29,8,0,586.0,35.0,4.7,12.0,123.0,94.95,49.22
2016,11,29,8,15,646.5,39.5,4.7,12.0,165.0,139.75,84.41
2016,11,29,8,30,707.0,44.0,4.7,12.0,207.0,189.83,127.6
2016,11,29,8,45,744.5,47.5,4.75,12.5,247.5,237.94,171.56
2016,11,29,9,0,782.0,51.0,4.8,13.0,288.0,288.3,217.75
2016,11,29,9,15,807.0,53.0,4.6,13.0,324.0,334.69,260.86
2016,11,29,9,30,832.0,55.0,4.4,13.0,360.0,381.16,303.19
2016,11,29,9,45,849.0,57.0,4.25,13.0,391.0,424.4,342.04
2016,11,29,10,0,866.0,59.0,4.1,13.0,422.0,466.81,379.17
2016,11,29,10,15,877.5,60.0,3.9,13.0,447.0,504.32,411.48
2016,11,29,10,30,889.0,61.0,3.7,13.0,472.0,540.11,441.57
2016,11,29,10,45,895.0,62.5,3.55,13.5,490.0,571.44,466.61
2016,11,29,11,0,901.0,64.0,3.4,14.0,508.0,600.34,489.05
2016,11,29,11,15,905.0,64.5,3.3,14.0,518.5,624.34,508.26
2016,11,29,11,30,909.0,65.0,3.2,14.0,529.0,645.53,524.96
2016,11,29,11,45,908.0,66.0,3.1,14.0,532.0,661.15,537.09
2016,11,29,12,0,907.0,67.0,3.0,14.0,535.0,673.62,546.66
2016,11,29,12,15,905.5,67.0,3.0,14.0,531.0,681.44,552.55
2016,11,29,12,30,904.0,67.0,3.0,14.0,527.0,686.04,556.17
2016,11,29,12,45,889.5,69.5,3.05,14.5,513.5,681.55,552.26
2016,11,29,13,0,875.0,72.0,3.1,15.0,500.0,673.92,546.15
2016,11,29,13,15,866.5,71.0,3.15,15.0,481.5,663.25,538.87
2016,11,29,13,30,858.0,70.0,3.2,15.0,463.0,653.58,531.98
2016,11,29,13,45,844.0,68.5,3.25,15.0,437.0,633.03,516.54
2016,11,29,14,0,830.0,67.0,3.3,15.0,411.0,609.92,498.89
2016,11,29,14,15,810.5,65.0,3.3,15.0,379.5,580.51,475.81
2016,11,29,14,30,791.0,63.0,3.3,15.0,348.0,549.18,450.73
2016,11,29,14,45,763.5,60.0,3.3,15.0,311.5,510.54,419.24
2016,11,29,15,0,736.0,57.0,3.3,15.0,275.0,470.96,386.14
2016,11,29,15,15,693.5,53.0,3.15,14.5,234.5,422.1,345.0
2016,11,29,15,30,651.0,49.0,3.0,14.0,194.0,373.96,303.16
2016,11,29,15,45,583.5,43.0,2.9,14.0,152.5,314.02,250.23
2016,11,29,16,0,516.0,37.0,2.8,14.0,111.0,261.37,201.95
2016,11,29,16,15,398.5,28.5,2.7,13.5,73.0,189.78,135.44
2016,11,29,16,30,281.0,20.0,2.6,13.0,35.0,119.93,14.14
2016,11,29,16,45,140.5,10.0,2.55,13.0,17.5,46.88,0.0
2016,11,29,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,15,21.5,11.5,1.8,12.0,12.5,11.3,0.0
2016,11,30,7,30,43.0,23.0,1.7,12.0,25.0,20.29,1.34
2016,11,30,7,45,92.5,39.0,1.6,12.0,50.5,39.9,23.65
2016,11,30,8,0,142.0,55.0,1.5,12.0,76.0,66.14,43.77
2016,11,30,8,15,168.0,71.5,1.6,12.0,104.5,94.39,66.91
2016,11,30,8,30,194.0,88.0,1.7,12.0,133.0,125.22,93.06
2016,11,30,8,45,215.0,103.0,1.85,12.5,161.0,155.76,119.4
2016,11,30,9,0,236.0,118.0,2.0,13.0,189.0,188.06,147.23
2016,11,30,9,15,253.5,130.0,2.15,13.0,215.0,217.78,173.16
2016,11,30,9,30,271.0,142.0,2.3,13.0,241.0,248.57,199.79
2016,11,30,9,45,186.0,160.0,2.45,13.0,230.5,240.31,194.8
2016,11,30,10,0,101.0,178.0,2.6,13.0,220.0,224.48,182.52
2016,11,30,10,15,50.5,163.0,2.75,13.0,184.0,187.93,152.55
2016,11,30,10,30,0.0,148.0,2.9,13.0,148.0,144.99,116.57
2016,11,30,10,45,4.0,160.0,3.05,13.0,162.5,159.44,128.55
2016,11,30,11,0,8.0,172.0,3.2,13.0,177.0,174.22,140.7
2016,11,30,11,15,128.0,196.5,3.4,13.0,262.0,282.53,231.47
2016,11,30,11,30,248.0,221.0,3.6,13.0,347.0,393.3,322.2
2016,11,30,11,45,207.0,226.0,3.85,13.5,332.0,371.83,303.87
2016,11,30,12,0,166.0,231.0,4.1,14.0,317.0,354.41,289.02
2016,11,30,12,15,83.0,168.0,4.35,13.5,211.0,226.52,185.19
2016,11,30,12,30,0.0,105.0,4.6,13.0,105.0,102.19,80.7
2016,11,30,12,45,0.0,121.5,4.9,13.0,121.5,119.02,94.95
2016,11,30,13,0,0.0,138.0,5.2,13.0,138.0,136.23,109.41
2016,11,30,13,15,4.5,150.5,5.2,13.0,152.5,152.72,123.39
2016,11,30,13,30,9.0,163.0,5.2,13.0,167.0,169.64,137.72
2016,11,30,13,45,119.0,167.5,5.25,13.0,216.5,260.2,215.66
2016,11,30,14,0,229.0,172.0,5.3,13.0,266.0,342.06,284.96
2016,11,30,14,15,363.5,139.0,5.2,13.0,275.5,390.65,326.77
2016,11,30,14,30,498.0,106.0,5.1,13.0,285.0,424.67,355.88
2016,11,30,14,45,462.5,102.0,5.05,13.0,254.5,388.48,325.03
2016,11,30,15,0,427.0,98.0,5.0,13.0,224.0,352.81,294.27
2016,11,30,15,15,394.5,87.0,4.85,13.0,190.5,311.31,258.14
2016,11,30,15,30,362.0,76.0,4.7,13.0,157.0,270.86,222.18
2016,11,30,15,45,311.5,63.0,4.6,13.0,122.0,221.68,178.44
2016,11,30,16,0,261.0,50.0,4.5,13.0,87.0,175.7,136.85
2016,11,30,16,15,178.0,36.0,4.4,12.5,57.0,120.94,86.33
2016,11,30,16,30,95.0,22.0,4.3,12.0,27.0,60.29,2.94
2016,11,30,16,45,47.5,11.0,4.2,12.0,13.5,23.33,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,1,7,15,146.0,10.5,3.95,11.0,19.0,10.32,0.0
2016,12,1,7,30,292.0,21.0,3.9,11.0,38.0,16.78,0.0
2016,12,1,7,45,411.5,29.0,3.9,11.5,76.0,45.12,19.1
2016,12,1,8,0,531.0,37.0,3.9,12.0,114.0,88.42,46.22
2016,12,1,8,15,597.0,43.0,4.15,12.0,156.0,132.36,80.07
2016,12,1,8,30,663.0,49.0,4.4,12.0,198.0,182.26,122.39
2016,12,1,8,45,707.5,52.5,4.7,12.5,238.5,229.82,165.32
2016,12,1,9,0,752.0,56.0,5.0,13.0,279.0,280.36,211.36
2016,12,1,9,15,780.0,58.5,5.05,13.0,316.0,326.89,254.63
2016,12,1,9,30,808.0,61.0,5.1,13.0,353.0,374.18,297.94
2016,12,1,9,45,823.5,64.0,5.15,13.0,384.0,417.16,337.1
2016,12,1,10,0,839.0,67.0,5.2,13.0,415.0,459.3,374.72
2016,12,1,10,15,852.5,68.5,5.2,13.0,440.5,497.77,408.52
2016,12,1,10,30,866.0,70.0,5.2,13.0,466.0,534.73,440.39
2016,12,1,10,45,874.5,71.5,5.25,13.5,484.5,565.38,465.9
2016,12,1,11,0,883.0,73.0,5.3,14.0,503.0,595.33,490.25
2016,12,1,11,15,888.5,73.5,5.3,14.0,514.5,619.99,510.8
2016,12,1,11,30,894.0,74.0,5.3,14.0,526.0,641.97,528.95
2016,12,1,11,45,895.0,74.5,5.3,14.0,529.5,658.26,542.41
2016,12,1,12,0,896.0,75.0,5.3,14.0,533.0,671.5,553.34
2016,12,1,12,15,894.5,74.5,5.2,14.0,529.0,678.88,559.26
2016,12,1,12,30,893.0,74.0,5.1,14.0,525.0,683.07,562.4
2016,12,1,12,45,887.0,73.5,5.05,14.5,513.0,681.06,559.89
2016,12,1,13,0,881.0,73.0,5.0,15.0,501.0,675.9,555.08
2016,12,1,13,15,871.5,72.0,4.95,15.0,482.0,664.75,546.78
2016,12,1,13,30,862.0,71.0,4.9,15.0,463.0,654.57,538.76
2016,12,1,13,45,845.5,70.0,4.85,15.0,436.5,633.17,521.93
2016,12,1,14,0,829.0,69.0,4.8,15.0,410.0,609.27,502.92
2016,12,1,14,15,808.0,67.0,4.75,15.0,378.0,579.19,478.73
2016,12,1,14,30,787.0,65.0,4.7,15.0,346.0,547.25,452.58
2016,12,1,14,45,755.5,62.0,4.7,15.0,309.0,506.69,419.05
2016,12,1,15,0,724.0,59.0,4.7,15.0,272.0,465.4,384.08
2016,12,1,15,15,680.0,55.0,4.55,14.5,231.5,416.35,342.26
2016,12,1,15,30,636.0,51.0,4.4,14.0,191.0,368.09,299.86
2016,12,1,15,45,566.5,44.5,4.25,14.0,149.5,310.92,248.63
2016,12,1,16,0,497.0,38.0,4.1,14.0,108.0,254.58,197.13
2016,12,1,16,15,377.0,29.0,4.15,13.5,71.0,182.53,129.95
2016,12,1,16,30,257.0,20.0,4.2,13.0,34.0,112.13,7.15
2016,12,1,16,45,128.5,10.0,4.3,13.0,17.0,43.67,0.0
2016,12,1,17,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,2,7,15,164.5,9.5,5.6,10.0,18.5,9.34,0.0
2016,12,2,7,30,329.0,19.0,5.6,10.0,37.0,16.31,0.0
2016,12,2,7,45,441.5,27.0,5.7,10.5,75.5,44.55,18.13
2016,12,2,8,0,554.0,35.0,5.8,11.0,114.0,87.24,44.6
2016,12,2,8,15,619.0,40.0,5.95,11.0,155.5,131.02,78.28
2016,12,2,8,30,684.0,45.0,6.1,11.0,197.0,180.62,120.63
2016,12,2,8,45,723.5,49.0,6.25,11.5,237.5,228.31,164.24
2016,12,2,9,0,763.0,53.0,6.4,12.0,278.0,278.51,210.57
2016,12,2,9,15,790.5,55.5,6.45,12.0,314.5,325.26,254.57
2016,12,2,9,30,818.0,58.0,6.5,12.0,351.0,372.72,298.61
2016,12,2,9,45,833.5,61.0,6.55,12.5,382.0,416.05,338.01
2016,12,2,10,0,849.0,64.0,6.6,13.0,413.0,458.53,375.71
2016,12,2,10,15,861.5,65.5,6.5,13.0,438.0,495.62,408.74
2016,12,2,10,30,874.0,67.0,6.4,13.0,463.0,532.04,440.45
2016,12,2,10,45,881.5,68.0,6.3,13.5,481.5,563.34,466.51
2016,12,2,11,0,889.0,69.0,6.2,14.0,500.0,592.36,490.1
2016,12,2,11,15,893.5,69.5,6.1,14.0,511.0,616.57,510.3
2016,12,2,11,30,898.0,70.0,6.0,14.0,522.0,638.04,527.99
2016,12,2,11,45,899.5,70.5,5.9,14.5,525.5,654.75,540.62
2016,12,2,12,0,901.0,71.0,5.8,15.0,529.0,668.42,550.63
2016,12,2,12,15,898.5,70.5,5.75,15.0,525.0,675.23,556.34
2016,12,2,12,30,896.0,70.0,5.7,15.0,521.0,678.83,559.17
2016,12,2,12,45,891.5,69.5,5.7,15.0,509.5,677.9,558.74
2016,12,2,13,0,887.0,69.0,5.7,15.0,498.0,673.79,555.97
2016,12,2,13,15,877.5,68.0,5.7,15.0,479.0,662.69,547.83
2016,12,2,13,30,868.0,67.0,5.7,15.0,460.0,648.62,537.06
2016,12,2,13,45,850.0,66.5,5.7,15.5,433.5,630.78,521.88
2016,12,2,14,0,832.0,66.0,5.7,16.0,407.0,606.58,501.63
2016,12,2,14,15,811.5,64.0,5.65,15.5,375.0,576.87,478.47
2016,12,2,14,30,791.0,62.0,5.6,15.0,343.0,545.27,453.24
2016,12,2,14,45,758.5,59.5,5.55,15.0,306.0,504.77,419.3
2016,12,2,15,0,726.0,57.0,5.5,15.0,269.0,463.58,384.0
2016,12,2,15,15,682.0,53.0,5.2,14.5,229.0,414.62,341.78
2016,12,2,15,30,638.0,49.0,4.9,14.0,189.0,366.48,299.09
2016,12,2,15,45,567.0,43.0,4.65,14.0,148.0,309.06,247.41
2016,12,2,16,0,496.0,37.0,4.4,14.0,107.0,252.84,195.84
2016,12,2,16,15,377.0,28.5,4.35,13.5,70.0,181.88,129.26
2016,12,2,16,30,258.0,20.0,4.3,13.0,33.0,112.29,4.98
2016,12,2,16,45,129.0,10.0,4.25,13.0,16.5,43.79,0.0
2016,12,2,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,7,15,126.0,9.5,2.65,12.0,16.0,9.34,0.0
2016,12,3,7,30,252.0,19.0,2.6,12.0,32.0,15.08,0.0
2016,12,3,7,45,368.5,28.0,2.6,12.5,68.5,40.2,16.59
2016,12,3,8,0,485.0,37.0,2.6,13.0,105.0,80.37,41.43
2016,12,3,8,15,553.0,43.0,2.75,13.0,145.0,122.08,72.83
2016,12,3,8,30,621.0,49.0,2.9,13.0,185.0,170.61,113.21
2016,12,3,8,45,667.0,52.5,3.05,13.0,224.5,216.27,154.06
2016,12,3,9,0,713.0,56.0,3.2,13.0,264.0,265.15,198.33
2016,12,3,9,15,742.5,58.5,3.2,13.0,300.0,310.32,239.86
2016,12,3,9,30,772.0,61.0,3.2,13.0,336.0,356.47,281.61
2016,12,3,9,45,666.5,87.5,3.25,13.5,339.5,372.18,298.53
2016,12,3,10,0,561.0,114.0,3.3,14.0,343.0,378.04,305.81
2016,12,3,10,15,644.5,100.5,3.3,14.0,379.5,426.13,346.41
2016,12,3,10,30,728.0,87.0,3.3,14.0,416.0,477.36,389.03
2016,12,3,10,45,677.5,105.5,3.3,14.5,421.0,491.93,400.62
2016,12,3,11,0,627.0,124.0,3.3,15.0,426.0,501.53,407.86
2016,12,3,11,15,746.5,98.5,3.3,15.0,466.0,561.64,456.75
2016,12,3,11,30,866.0,73.0,3.3,15.0,506.0,619.65,503.36
2016,12,3,11,45,867.0,73.0,3.35,15.0,510.0,635.05,515.76
2016,12,3,12,0,868.0,73.0,3.4,15.0,514.0,647.51,526.01
2016,12,3,12,15,867.0,73.0,3.4,15.0,510.5,655.66,532.71
2016,12,3,12,30,866.0,73.0,3.4,15.0,507.0,660.75,537.0
2016,12,3,12,45,865.0,71.0,3.45,15.5,496.5,660.47,536.27
2016,12,3,13,0,864.0,69.0,3.5,16.0,486.0,657.1,533.29
2016,12,3,13,15,855.5,68.0,3.45,16.0,468.0,646.86,525.78
2016,12,3,13,30,847.0,67.0,3.4,16.0,450.0,633.73,515.79
2016,12,3,13,45,833.0,66.0,3.4,16.0,425.0,618.23,503.84
2016,12,3,14,0,819.0,65.0,3.4,16.0,400.0,596.31,486.84
2016,12,3,14,15,799.5,63.0,3.3,16.0,369.0,567.55,463.95
2016,12,3,14,30,780.0,61.0,3.2,16.0,338.0,536.92,439.14
2016,12,3,14,45,748.0,59.0,3.15,16.0,302.0,497.67,407.06
2016,12,3,15,0,716.0,57.0,3.1,16.0,266.0,457.73,373.63
2016,12,3,15,15,673.5,53.0,2.95,15.5,226.5,409.94,333.48
2016,12,3,15,30,631.0,49.0,2.8,15.0,187.0,362.88,292.68
2016,12,3,15,45,554.5,43.5,2.65,15.0,146.0,304.08,240.92
2016,12,3,16,0,478.0,38.0,2.5,15.0,105.0,246.84,189.49
2016,12,3,16,15,360.5,29.0,2.5,14.5,68.5,176.62,124.44
2016,12,3,16,30,243.0,20.0,2.5,14.0,32.0,107.61,2.83
2016,12,3,16,45,121.5,10.0,2.5,14.0,16.0,41.81,0.0
2016,12,3,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,11.0,2.45,12.0,11.0,10.81,0.0
2016,12,4,7,30,0.0,22.0,2.5,12.0,22.0,20.34,0.0
2016,12,4,7,45,99.0,35.0,2.55,12.0,48.5,35.35,19.2
2016,12,4,8,0,198.0,48.0,2.6,12.0,75.0,62.9,38.71
2016,12,4,8,15,229.0,63.5,2.75,12.0,105.5,93.6,63.35
2016,12,4,8,30,260.0,79.0,2.9,12.0,136.0,127.07,91.65
2016,12,4,8,45,283.0,92.5,3.05,12.5,165.5,159.48,119.96
2016,12,4,9,0,306.0,106.0,3.2,13.0,195.0,193.71,149.97
2016,12,4,9,15,325.0,116.5,3.3,13.0,222.0,225.24,178.03
2016,12,4,9,30,344.0,127.0,3.4,13.0,249.0,257.83,206.74
2016,12,4,9,45,439.0,122.5,3.5,13.5,292.0,310.45,250.54
2016,12,4,10,0,534.0,118.0,3.6,14.0,335.0,366.67,297.17
2016,12,4,10,15,639.0,100.5,3.55,14.0,376.0,421.9,343.31
2016,12,4,10,30,744.0,83.0,3.5,14.0,417.0,479.13,390.79
2016,12,4,10,45,622.0,120.5,3.5,14.0,407.5,475.72,388.37
2016,12,4,11,0,500.0,158.0,3.5,14.0,398.0,460.46,376.02
2016,12,4,11,15,503.0,161.5,3.55,14.0,407.5,479.06,391.52
2016,12,4,11,30,506.0,165.0,3.6,14.0,417.0,496.15,405.5
2016,12,4,11,45,468.0,175.5,3.65,14.0,410.0,493.18,403.04
2016,12,4,12,0,430.0,186.0,3.7,14.0,403.0,487.51,398.4
2016,12,4,12,15,517.0,161.5,3.9,14.0,420.5,523.73,429.18
2016,12,4,12,30,604.0,137.0,4.1,14.0,438.0,562.13,461.3
2016,12,4,12,45,504.5,158.0,4.3,14.0,406.0,518.64,426.37
2016,12,4,13,0,405.0,179.0,4.5,14.0,374.0,476.44,392.14
2016,12,4,13,15,446.5,163.0,4.6,14.0,370.0,485.57,400.93
2016,12,4,13,30,488.0,147.0,4.7,14.0,366.0,492.25,407.51
2016,12,4,13,45,454.5,151.0,4.8,14.0,346.5,470.75,390.08
2016,12,4,14,0,421.0,155.0,4.9,14.0,327.0,448.49,371.94
2016,12,4,14,15,390.0,140.5,4.8,14.0,290.5,406.75,337.98
2016,12,4,14,30,359.0,126.0,4.7,14.0,254.0,364.78,303.45
2016,12,4,14,45,327.0,120.5,4.65,14.0,227.5,325.2,270.38
2016,12,4,15,0,295.0,115.0,4.6,14.0,201.0,294.59,244.06
2016,12,4,15,15,264.0,101.5,4.4,14.0,170.0,255.82,210.58
2016,12,4,15,30,233.0,88.0,4.2,14.0,139.0,218.43,177.77
2016,12,4,15,45,206.5,71.0,4.05,14.0,109.0,180.02,143.7
2016,12,4,16,0,180.0,54.0,3.9,14.0,79.0,143.0,110.27
2016,12,4,16,15,109.5,37.5,3.85,13.5,51.0,92.93,64.88
2016,12,4,16,30,39.0,21.0,3.8,13.0,23.0,38.11,0.0
2016,12,4,16,45,19.5,10.5,3.8,13.0,11.5,15.46,0.0
2016,12,4,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,12.0,4.15,11.0,12.0,11.8,0.0
2016,12,5,7,30,0.0,24.0,4.1,11.0,24.0,21.76,0.0
2016,12,5,7,45,143.5,34.5,4.05,11.5,53.5,35.55,18.16
2016,12,5,8,0,287.0,45.0,4.0,12.0,83.0,67.43,38.93
2016,12,5,8,15,330.5,57.5,4.0,12.0,116.5,101.63,65.6
2016,12,5,8,30,374.0,70.0,4.0,12.0,150.0,139.88,97.71
2016,12,5,8,45,403.5,81.0,4.0,12.0,183.0,177.16,130.8
2016,12,5,9,0,433.0,92.0,4.0,12.0,216.0,216.63,166.2
2016,12,5,9,15,460.5,98.0,3.95,12.0,245.5,252.41,198.59
2016,12,5,9,30,488.0,104.0,3.9,12.0,275.0,289.63,231.92
2016,12,5,9,45,454.5,121.5,3.85,12.5,292.0,314.72,254.83
2016,12,5,10,0,421.0,139.0,3.8,13.0,309.0,336.25,273.83
2016,12,5,10,15,520.0,126.5,3.75,13.0,349.5,387.57,316.97
2016,12,5,10,30,619.0,114.0,3.7,13.0,390.0,446.21,365.65
2016,12,5,10,45,671.0,105.0,3.65,13.0,416.0,484.78,397.82
2016,12,5,11,0,723.0,96.0,3.6,13.0,442.0,523.81,430.08
2016,12,5,11,15,768.5,95.5,3.65,13.0,470.5,567.06,465.21
2016,12,5,11,30,814.0,95.0,3.7,13.0,499.0,610.82,500.26
2016,12,5,11,45,726.0,111.5,3.75,13.0,474.5,589.4,483.28
2016,12,5,12,0,638.0,128.0,3.8,13.0,450.0,561.37,461.13
2016,12,5,12,15,589.0,142.0,3.85,13.0,437.5,551.64,453.38
2016,12,5,12,30,540.0,156.0,3.9,13.0,425.0,536.49,441.22
2016,12,5,12,45,384.5,182.0,3.95,13.0,371.5,457.14,376.62
2016,12,5,13,0,229.0,208.0,4.0,13.0,318.0,377.32,310.49
2016,12,5,13,15,247.0,197.5,3.9,13.0,312.0,385.13,317.54
2016,12,5,13,30,265.0,187.0,3.8,13.0,306.0,384.38,317.49
2016,12,5,13,45,267.0,175.5,3.75,13.0,290.0,370.94,306.98
2016,12,5,14,0,269.0,164.0,3.7,13.0,274.0,356.45,295.53
2016,12,5,14,15,221.5,155.0,3.65,13.0,240.5,314.02,260.4
2016,12,5,14,30,174.0,146.0,3.6,13.0,207.0,265.54,220.09
2016,12,5,14,45,159.0,133.5,3.6,13.0,185.0,240.18,198.88
2016,12,5,15,0,144.0,121.0,3.6,13.0,163.0,215.24,177.66
2016,12,5,15,15,130.5,104.0,3.55,12.5,138.0,185.88,152.72
2016,12,5,15,30,117.0,87.0,3.5,12.0,113.0,156.96,127.66
2016,12,5,15,45,100.0,69.0,3.45,12.0,88.0,125.71,100.03
2016,12,5,16,0,83.0,51.0,3.4,12.0,63.0,95.17,72.73
2016,12,5,16,15,41.5,35.0,3.35,12.0,41.0,59.72,40.45
2016,12,5,16,30,0.0,19.0,3.3,12.0,19.0,19.12,0.0
2016,12,5,16,45,0.0,9.5,3.25,12.0,9.5,9.34,0.0
2016,12,5,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,4.95,9.0,10.5,10.32,0.0
2016,12,6,7,30,0.0,21.0,5.0,9.0,21.0,19.36,0.0
2016,12,6,7,45,116.5,33.0,5.1,9.5,48.5,33.55,17.13
2016,12,6,8,0,233.0,45.0,5.2,10.0,76.0,62.03,36.91
2016,12,6,8,15,267.5,59.5,5.25,10.0,107.0,94.07,62.47
2016,12,6,8,30,302.0,74.0,5.3,10.0,138.0,129.38,92.5
2016,12,6,8,45,324.5,87.0,5.4,10.5,168.0,163.48,122.83
2016,12,6,9,0,347.0,100.0,5.5,11.0,198.0,199.29,154.9
2016,12,6,9,15,367.0,109.5,5.4,11.0,226.0,232.32,184.89
2016,12,6,9,30,387.0,119.0,5.3,11.0,254.0,266.4,215.51
2016,12,6,9,45,472.0,115.5,5.25,11.5,295.0,314.67,256.66
2016,12,6,10,0,557.0,112.0,5.2,12.0,336.0,370.14,303.58
2016,12,6,10,15,669.5,92.5,5.15,12.0,378.5,425.23,350.69
2016,12,6,10,30,782.0,73.0,5.1,12.0,421.0,484.67,401.15
2016,12,6,10,45,734.0,89.0,5.1,12.0,426.5,500.4,415.07
2016,12,6,11,0,686.0,105.0,5.1,12.0,432.0,510.93,424.31
2016,12,6,11,15,780.0,90.0,5.05,12.0,469.5,566.47,470.51
2016,12,6,11,30,874.0,75.0,5.0,12.0,507.0,621.6,515.75
2016,12,6,11,45,871.5,76.5,5.0,12.0,510.5,639.69,530.47
2016,12,6,12,0,869.0,78.0,5.0,12.0,514.0,652.12,540.8
2016,12,6,12,15,716.0,113.0,5.0,12.0,471.0,602.29,499.89
2016,12,6,12,30,563.0,148.0,5.0,12.0,428.0,541.97,450.36
2016,12,6,12,45,623.0,127.5,5.05,12.0,430.5,565.3,470.74
2016,12,6,13,0,683.0,107.0,5.1,12.0,433.0,582.86,486.23
2016,12,6,13,15,613.0,120.5,5.2,12.0,405.0,549.82,459.26
2016,12,6,13,30,543.0,134.0,5.3,12.0,377.0,512.08,428.46
2016,12,6,13,45,513.5,131.0,5.45,12.0,351.0,484.77,406.64
2016,12,6,14,0,484.0,128.0,5.6,12.0,325.0,456.44,383.61
2016,12,6,14,15,625.0,97.5,5.6,12.0,331.0,502.26,422.58
2016,12,6,14,30,766.0,67.0,5.6,12.0,337.0,533.91,448.99
2016,12,6,14,45,737.5,63.5,5.65,12.0,301.5,495.51,416.34
2016,12,6,15,0,709.0,60.0,5.7,12.0,266.0,456.24,382.34
2016,12,6,15,15,665.0,56.0,5.55,11.5,226.5,408.14,340.48
2016,12,6,15,30,621.0,52.0,5.4,11.0,187.0,364.15,300.78
2016,12,6,15,45,553.5,45.5,5.3,11.0,146.5,305.69,247.75
2016,12,6,16,0,486.0,39.0,5.2,11.0,106.0,250.94,196.78
2016,12,6,16,15,243.0,36.0,5.05,11.0,69.5,143.7,102.8
2016,12,6,16,30,0.0,33.0,4.9,11.0,33.0,40.56,0.0
2016,12,6,16,45,0.0,16.5,4.8,11.0,16.5,16.22,0.0
2016,12,6,17,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,2.7,9.0,6.5,6.39,0.0
2016,12,7,7,30,0.0,13.0,2.7,9.0,13.0,12.55,0.0
2016,12,7,7,45,9.5,28.5,2.7,9.0,30.0,27.13,14.2
2016,12,7,8,0,19.0,44.0,2.7,9.0,47.0,43.4,29.91
2016,12,7,8,15,28.5,61.0,2.7,9.0,66.5,62.27,46.25
2016,12,7,8,30,38.0,78.0,2.7,9.0,86.0,82.28,63.59
2016,12,7,8,45,43.5,94.0,2.75,9.5,105.0,101.46,80.26
2016,12,7,9,0,49.0,110.0,2.8,10.0,124.0,121.23,97.3
2016,12,7,9,15,53.0,124.5,2.9,10.0,141.5,139.58,113.2
2016,12,7,9,30,57.0,139.0,3.0,10.0,159.0,158.3,129.27
2016,12,7,9,45,95.5,154.5,3.2,10.0,191.5,192.39,157.9
2016,12,7,10,0,134.0,170.0,3.4,10.0,224.0,232.36,191.49
2016,12,7,10,15,180.0,179.0,3.4,10.0,256.0,269.33,222.53
2016,12,7,10,30,226.0,188.0,3.4,10.0,288.0,309.01,255.76
2016,12,7,10,45,262.0,191.5,3.4,10.5,312.0,344.2,284.59
2016,12,7,11,0,298.0,195.0,3.4,11.0,336.0,376.64,310.99
2016,12,7,11,15,149.0,170.0,3.55,11.0,240.5,264.9,218.9
2016,12,7,11,30,0.0,145.0,3.7,11.0,145.0,142.44,115.02
2016,12,7,11,45,4.0,160.5,3.9,11.0,162.5,160.96,130.73
2016,12,7,12,0,8.0,176.0,4.1,11.0,180.0,179.87,146.55
2016,12,7,12,15,49.5,196.5,4.3,11.0,221.5,235.0,193.28
2016,12,7,12,30,91.0,217.0,4.5,11.0,263.0,286.32,236.48
2016,12,7,12,45,71.0,207.5,4.7,11.0,243.0,263.84,217.73
2016,12,7,13,0,51.0,198.0,4.9,11.0,223.0,241.08,198.78
2016,12,7,13,15,117.0,196.0,5.05,11.0,249.5,290.33,241.37
2016,12,7,13,30,183.0,194.0,5.2,11.0,276.0,331.43,276.84
2016,12,7,13,45,98.5,171.5,5.4,11.0,215.5,243.95,203.1
2016,12,7,14,0,14.0,149.0,5.6,11.0,155.0,159.45,130.71
2016,12,7,14,15,7.0,130.0,5.7,11.0,133.0,135.21,110.32
2016,12,7,14,30,0.0,111.0,5.8,11.0,111.0,111.24,89.95
2016,12,7,14,45,0.0,99.0,5.95,11.0,99.0,99.17,79.73
2016,12,7,15,0,0.0,87.0,6.1,11.0,87.0,87.11,69.42
2016,12,7,15,15,0.0,74.0,6.1,11.0,74.0,73.94,58.03
2016,12,7,15,30,0.0,61.0,6.1,11.0,61.0,60.75,46.5
2016,12,7,15,45,0.0,47.5,6.15,11.0,47.5,46.94,34.33
2016,12,7,16,0,0.0,34.0,6.2,11.0,34.0,33.0,22.0
2016,12,7,16,15,0.0,22.0,6.15,11.0,22.0,21.24,11.04
2016,12,7,16,30,0.0,10.0,6.1,11.0,10.0,9.64,0.0
2016,12,7,16,45,0.0,5.0,6.1,11.0,5.0,4.91,0.0
2016,12,7,17,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,7.25,14.0,5.5,5.41,0.0
2016,12,8,7,30,0.0,11.0,7.2,14.0,11.0,10.81,0.0
2016,12,8,7,45,0.0,26.5,7.15,14.0,26.5,25.25,12.21
2016,12,8,8,0,0.0,42.0,7.1,14.0,42.0,40.08,27.17
2016,12,8,8,15,11.0,58.5,6.95,14.0,61.0,57.49,42.04
2016,12,8,8,30,22.0,75.0,6.8,14.0,80.0,76.41,58.09
2016,12,8,8,45,29.0,91.0,6.7,14.5,98.5,95.11,73.99
2016,12,8,9,0,36.0,107.0,6.6,15.0,117.0,114.57,90.43
2016,12,8,9,15,41.0,121.5,6.45,15.0,134.5,132.62,105.81
2016,12,8,9,30,46.0,136.0,6.3,15.0,152.0,151.16,121.47
2016,12,8,9,45,24.0,137.0,6.15,15.0,145.5,143.57,115.44
2016,12,8,10,0,2.0,138.0,6.0,15.0,139.0,135.85,108.97
2016,12,8,10,15,1.0,75.5,5.85,15.0,76.0,73.48,56.6
2016,12,8,10,30,0.0,13.0,5.7,15.0,13.0,12.54,5.01
2016,12,8,10,45,36.0,107.5,5.55,15.0,124.5,126.04,101.03
2016,12,8,11,0,72.0,202.0,5.4,15.0,236.0,246.24,200.34
2016,12,8,11,15,62.0,204.0,5.15,15.0,234.0,244.76,198.69
2016,12,8,11,30,52.0,206.0,4.9,15.0,232.0,242.71,196.72
2016,12,8,11,45,52.0,208.0,4.7,15.0,234.0,246.45,199.68
2016,12,8,12,0,52.0,210.0,4.5,15.0,236.0,250.12,202.58
2016,12,8,12,15,26.0,170.5,4.35,15.0,183.5,191.34,154.2
2016,12,8,12,30,0.0,131.0,4.2,15.0,131.0,128.69,102.12
2016,12,8,12,45,14.5,159.0,4.1,15.0,165.5,167.56,134.68
2016,12,8,13,0,29.0,187.0,4.0,15.0,200.0,214.15,173.17
2016,12,8,13,15,23.0,176.5,3.95,15.0,187.0,192.86,155.7
2016,12,8,13,30,17.0,166.0,3.9,15.0,174.0,178.29,143.79
2016,12,8,13,45,8.5,122.5,3.9,15.0,126.5,126.77,101.22
2016,12,8,14,0,0.0,79.0,3.9,15.0,79.0,76.55,59.21
2016,12,8,14,15,21.5,109.0,3.8,15.0,116.5,125.47,100.82
2016,12,8,14,30,43.0,139.0,3.7,15.0,154.0,173.94,141.45
2016,12,8,14,45,38.0,125.0,3.6,15.0,137.5,155.65,126.11
2016,12,8,15,0,33.0,111.0,3.5,15.0,121.0,137.55,110.87
2016,12,8,15,15,27.0,95.5,3.3,15.0,102.5,117.3,93.63
2016,12,8,15,30,21.0,80.0,3.1,15.0,84.0,97.34,76.45
2016,12,8,15,45,11.5,63.5,2.95,15.0,65.5,71.02,53.82
2016,12,8,16,0,2.0,47.0,2.8,15.0,47.0,49.66,35.31
2016,12,8,16,15,1.0,30.5,2.65,14.5,30.5,31.55,18.86
2016,12,8,16,30,0.0,14.0,2.5,14.0,14.0,13.51,0.0
2016,12,8,16,45,0.0,7.0,2.35,14.0,7.0,6.88,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
