Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,45,224.5,15.0,3.9,6.5,38.5,13.03,0.0
2016,12,19,8,0,449.0,30.0,3.9,7.0,77.0,53.95,23.93
2016,12,19,8,15,532.0,37.0,3.95,7.0,117.0,94.91,52.04
2016,12,19,8,30,615.0,44.0,4.0,7.0,157.0,142.71,89.88
2016,12,19,8,45,666.0,48.0,4.05,7.5,197.5,188.25,130.04
2016,12,19,9,0,717.0,52.0,4.1,8.0,238.0,237.61,174.95
2016,12,19,9,15,750.0,55.5,4.1,8.0,275.0,284.49,219.04
2016,12,19,9,30,783.0,59.0,4.1,8.0,312.0,332.78,264.02
2016,12,19,9,45,804.0,61.5,4.15,8.5,344.5,376.49,304.25
2016,12,19,10,0,825.0,64.0,4.2,9.0,377.0,419.95,343.33
2016,12,19,10,15,840.5,66.0,4.2,9.5,404.0,459.83,378.45
2016,12,19,10,30,856.0,68.0,4.2,10.0,431.0,498.52,411.67
2016,12,19,10,45,864.5,69.5,4.25,10.5,451.0,531.57,439.68
2016,12,19,11,0,873.0,71.0,4.3,11.0,471.0,562.54,465.38
2016,12,19,11,15,879.5,71.5,4.3,11.0,484.0,586.8,486.04
2016,12,19,11,30,886.0,72.0,4.3,11.0,497.0,610.46,505.82
2016,12,19,11,45,888.0,72.5,4.3,11.0,502.5,628.71,521.02
2016,12,19,12,0,890.0,73.0,4.3,11.0,508.0,644.04,533.74
2016,12,19,12,15,889.0,73.0,4.3,11.0,506.5,653.89,542.03
2016,12,19,12,30,888.0,73.0,4.3,11.0,505.0,660.64,547.81
2016,12,19,12,45,884.5,72.5,4.3,11.5,495.5,662.08,548.34
2016,12,19,13,0,881.0,72.0,4.3,12.0,486.0,660.38,546.37
2016,12,19,13,15,872.0,71.0,4.25,12.0,469.0,655.2,542.27
2016,12,19,13,30,863.0,70.0,4.2,12.0,452.0,643.35,533.01
2016,12,19,13,45,771.5,78.0,4.2,12.0,406.0,586.8,488.0
2016,12,19,14,0,680.0,86.0,4.2,12.0,360.0,532.09,443.88
2016,12,19,14,15,581.0,96.5,4.1,12.0,318.5,473.76,395.83
2016,12,19,14,30,482.0,107.0,4.0,12.0,277.0,413.84,345.98
2016,12,19,14,45,609.0,82.5,3.9,12.0,275.0,449.45,375.19
2016,12,19,15,0,736.0,58.0,3.8,12.0,273.0,470.51,391.02
2016,12,19,15,15,693.5,54.0,3.65,11.5,234.0,423.23,350.48
2016,12,19,15,30,651.0,50.0,3.5,11.0,195.0,376.47,309.4
2016,12,19,15,45,582.5,44.5,3.35,11.0,154.5,320.96,259.56
2016,12,19,16,0,514.0,39.0,3.2,11.0,114.0,266.1,209.28
2016,12,19,16,15,402.0,30.5,3.15,10.5,76.5,196.49,145.14
2016,12,19,16,30,290.0,22.0,3.1,10.0,39.0,129.49,48.28
2016,12,19,16,45,145.0,11.0,3.1,10.0,19.5,50.6,0.0
2016,12,19,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,20,7,45,195.5,15.5,4.5,7.5,35.5,12.87,0.0
2016,12,20,8,0,391.0,31.0,4.6,8.0,71.0,50.8,23.21
2016,12,20,8,15,474.5,38.0,4.55,8.0,109.0,87.93,48.47
2016,12,20,8,30,558.0,45.0,4.5,8.0,147.0,132.99,83.75
2016,12,20,8,45,608.5,50.0,4.45,8.5,185.5,176.76,122.05
2016,12,20,9,0,659.0,55.0,4.4,9.0,224.0,224.82,165.39
2016,12,20,9,15,693.0,58.0,4.3,9.0,260.0,268.89,206.63
2016,12,20,9,30,727.0,61.0,4.2,9.0,296.0,314.57,248.99
2016,12,20,9,45,756.5,62.0,4.1,9.5,328.5,357.72,288.22
2016,12,20,10,0,786.0,63.0,4.0,10.0,361.0,401.4,326.95
2016,12,20,10,15,801.5,65.0,3.95,10.5,387.0,439.92,360.72
2016,12,20,10,30,817.0,67.0,3.9,11.0,413.0,477.36,392.73
2016,12,20,10,45,827.0,68.0,3.9,11.5,432.5,509.52,419.81
2016,12,20,11,0,837.0,69.0,3.9,12.0,452.0,539.8,444.73
2016,12,20,11,15,843.5,70.0,3.8,12.0,465.0,566.0,466.49
2016,12,20,11,30,850.0,71.0,3.7,12.0,478.0,587.34,484.1
2016,12,20,11,45,852.0,71.5,3.65,12.5,483.5,605.03,497.71
2016,12,20,12,0,854.0,72.0,3.6,13.0,489.0,619.92,508.88
2016,12,20,12,15,853.0,72.0,3.6,13.0,487.5,629.47,516.83
2016,12,20,12,30,852.0,72.0,3.6,13.0,486.0,636.04,522.39
2016,12,20,12,45,796.5,81.0,3.6,13.0,462.5,617.89,508.04
2016,12,20,13,0,741.0,90.0,3.6,13.0,439.0,593.13,488.62
2016,12,20,13,15,779.0,81.0,3.55,13.0,436.5,606.42,499.76
2016,12,20,13,30,817.0,72.0,3.5,13.0,434.0,616.34,507.92
2016,12,20,13,45,804.0,70.5,3.5,13.5,411.0,599.05,493.51
2016,12,20,14,0,791.0,69.0,3.5,14.0,388.0,579.25,477.1
2016,12,20,14,15,627.5,89.5,3.45,14.0,331.0,494.22,408.29
2016,12,20,14,30,464.0,110.0,3.4,14.0,274.0,407.16,337.02
2016,12,20,14,45,581.5,84.0,3.35,14.0,268.5,436.24,360.98
2016,12,20,15,0,699.0,58.0,3.3,14.0,263.0,451.47,372.25
2016,12,20,15,15,657.5,54.0,3.1,13.5,225.5,405.81,333.36
2016,12,20,15,30,616.0,50.0,2.9,13.0,188.0,363.57,296.3
2016,12,20,15,45,555.0,44.0,2.75,13.0,149.5,309.03,247.92
2016,12,20,16,0,494.0,38.0,2.6,13.0,111.0,257.58,201.04
2016,12,20,16,15,385.5,29.5,2.6,12.5,75.0,189.93,139.57
2016,12,20,16,30,277.0,21.0,2.6,12.0,39.0,125.08,50.26
2016,12,20,16,45,138.5,10.5,2.65,12.0,19.5,48.51,0.0
2016,12,20,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,21,7,45,141.5,16.0,4.0,10.5,30.5,12.71,0.0
2016,12,21,8,0,283.0,32.0,4.2,11.0,61.0,45.1,21.72
2016,12,21,8,15,347.5,43.0,4.35,11.0,95.0,78.53,45.44
2016,12,21,8,30,412.0,54.0,4.5,11.0,129.0,118.16,76.6
2016,12,21,8,45,452.5,63.0,4.7,11.5,163.5,156.79,109.92
2016,12,21,9,0,493.0,72.0,4.9,12.0,198.0,198.67,147.09
2016,12,21,9,15,520.0,79.5,4.9,12.0,230.5,237.98,183.15
2016,12,21,9,30,547.0,87.0,4.9,12.0,263.0,278.72,220.26
2016,12,21,9,45,568.5,93.0,4.9,12.5,292.5,316.99,254.55
2016,12,21,10,0,590.0,99.0,4.9,13.0,322.0,355.67,288.52
2016,12,21,10,15,609.5,101.5,4.75,13.0,346.0,390.02,318.74
2016,12,21,10,30,629.0,104.0,4.6,13.0,370.0,424.07,348.11
2016,12,21,10,45,730.5,87.0,4.45,13.5,410.5,479.53,393.79
2016,12,21,11,0,832.0,70.0,4.3,14.0,451.0,537.46,440.63
2016,12,21,11,15,839.5,71.0,4.1,14.0,464.0,564.21,462.25
2016,12,21,11,30,847.0,72.0,3.9,14.0,477.0,588.61,481.89
2016,12,21,11,45,852.0,72.0,3.7,14.0,483.5,605.17,495.16
2016,12,21,12,0,857.0,72.0,3.5,14.0,490.0,621.49,507.9
2016,12,21,12,15,857.0,72.0,3.45,14.0,489.0,631.81,516.24
2016,12,21,12,30,857.0,72.0,3.4,14.0,488.0,639.15,522.2
2016,12,21,12,45,854.0,71.5,3.35,14.5,479.5,640.98,522.88
2016,12,21,13,0,851.0,71.0,3.3,15.0,471.0,643.42,523.84
2016,12,21,13,15,843.5,70.0,3.3,15.0,455.5,635.85,518.31
2016,12,21,13,30,836.0,69.0,3.3,15.0,440.0,625.34,510.47
2016,12,21,13,45,825.5,67.0,3.3,15.0,417.5,608.94,497.98
2016,12,21,14,0,815.0,65.0,3.3,15.0,395.0,589.9,483.23
2016,12,21,14,15,797.0,63.0,3.25,15.0,366.5,563.86,462.54
2016,12,21,14,30,779.0,61.0,3.2,15.0,338.0,535.79,439.86
2016,12,21,14,45,753.5,58.5,3.15,15.0,304.0,501.15,411.44
2016,12,21,15,0,728.0,56.0,3.1,15.0,270.0,465.35,381.37
2016,12,21,15,15,688.5,52.0,2.95,14.5,232.0,419.91,343.21
2016,12,21,15,30,649.0,48.0,2.8,14.0,194.0,374.84,304.18
2016,12,21,15,45,586.5,42.5,2.7,14.0,154.5,318.8,254.81
2016,12,21,16,0,524.0,37.0,2.6,14.0,115.0,265.63,206.68
2016,12,21,16,15,418.0,29.0,2.7,13.5,78.0,201.56,148.16
2016,12,21,16,30,312.0,21.0,2.8,13.0,41.0,137.03,59.61
2016,12,21,16,45,156.0,10.5,2.9,13.0,20.5,53.56,0.0
2016,12,21,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,7,45,200.5,15.5,3.05,9.5,35.5,12.14,0.0
2016,12,22,8,0,401.0,31.0,3.0,10.0,71.0,49.97,22.27
2016,12,22,8,15,488.0,38.5,2.95,10.0,110.0,88.23,47.81
2016,12,22,8,30,575.0,46.0,2.9,10.0,149.0,134.79,83.64
2016,12,22,8,45,629.0,50.5,2.85,10.5,189.0,179.52,122.1
2016,12,22,9,0,683.0,55.0,2.8,11.0,229.0,228.85,165.88
2016,12,22,9,15,718.0,58.5,2.55,11.0,266.5,274.82,208.07
2016,12,22,9,30,753.0,62.0,2.3,11.0,304.0,322.46,251.21
2016,12,22,9,45,777.0,64.5,2.1,11.5,336.5,366.21,290.04
2016,12,22,10,0,801.0,67.0,1.9,12.0,369.0,410.05,327.73
2016,12,22,10,15,817.5,69.0,1.8,12.5,396.0,449.72,361.21
2016,12,22,10,30,834.0,71.0,1.7,13.0,423.0,488.35,392.77
2016,12,22,10,45,845.5,72.0,1.6,13.5,444.0,522.0,419.52
2016,12,22,11,0,857.0,73.0,1.5,14.0,465.0,553.81,444.0
2016,12,22,11,15,864.0,74.0,1.55,14.0,478.5,581.0,466.02
2016,12,22,11,30,871.0,75.0,1.6,14.0,492.0,605.75,485.87
2016,12,22,11,45,874.0,75.5,1.7,14.0,498.0,624.91,501.59
2016,12,22,12,0,877.0,76.0,1.8,14.0,504.0,641.21,515.02
2016,12,22,12,15,877.0,75.5,1.8,14.0,503.0,651.54,523.26
2016,12,22,12,30,877.0,75.0,1.8,14.0,502.0,655.45,526.75
2016,12,22,12,45,877.5,73.5,1.8,14.0,493.5,658.63,529.6
2016,12,22,13,0,878.0,72.0,1.8,14.0,485.0,658.7,530.06
2016,12,22,13,15,870.0,71.0,1.65,14.0,469.0,654.47,526.02
2016,12,22,13,30,862.0,70.0,1.5,14.0,453.0,643.58,517.02
2016,12,22,13,45,850.0,68.5,1.4,14.0,430.0,626.66,503.81
2016,12,22,14,0,838.0,67.0,1.3,14.0,407.0,607.05,488.41
2016,12,22,14,15,819.0,65.0,1.25,14.0,377.0,580.1,467.6
2016,12,22,14,30,800.0,63.0,1.2,14.0,347.0,551.07,444.82
2016,12,22,14,45,770.5,60.5,1.15,14.0,312.0,513.75,415.15
2016,12,22,15,0,741.0,58.0,1.1,14.0,277.0,475.4,383.94
2016,12,22,15,15,699.5,54.0,1.1,13.5,238.0,428.57,346.12
2016,12,22,15,30,658.0,50.0,1.1,13.0,199.0,382.15,307.27
2016,12,22,15,45,595.0,44.5,1.1,13.0,158.5,325.49,258.48
2016,12,22,16,0,532.0,39.0,1.1,13.0,118.0,275.37,213.54
2016,12,22,16,15,424.5,30.5,1.15,13.0,80.5,206.28,151.61
2016,12,22,16,30,317.0,22.0,1.2,13.0,43.0,140.61,65.38
2016,12,22,16,45,158.5,11.0,1.25,13.0,21.5,54.99,0.0
2016,12,22,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.45,11.5,1.0,0.96,0.0
2016,12,23,8,0,0.0,2.0,7.3,12.0,2.0,1.93,0.0
2016,12,23,8,15,0.0,3.5,6.85,12.0,3.5,3.37,0.0
2016,12,23,8,30,0.0,5.0,6.4,12.0,5.0,4.82,0.0
2016,12,23,8,45,0.0,6.0,6.0,12.5,6.0,5.78,0.0
2016,12,23,9,0,0.0,7.0,5.6,13.0,7.0,6.75,0.14
2016,12,23,9,15,0.0,8.5,5.5,13.0,8.5,8.19,1.4
2016,12,23,9,30,0.0,10.0,5.4,13.0,10.0,9.64,2.65
2016,12,23,9,45,0.0,11.5,5.35,13.0,11.5,11.09,3.89
2016,12,23,10,0,0.0,13.0,5.3,13.0,13.0,12.54,5.13
2016,12,23,10,15,0.0,51.0,5.85,13.0,51.0,49.27,36.55
2016,12,23,10,30,0.0,89.0,6.4,13.0,89.0,86.27,67.91
2016,12,23,10,45,14.0,134.0,6.95,13.0,140.0,138.42,111.92
2016,12,23,11,0,28.0,179.0,7.5,13.0,191.0,196.41,160.47
2016,12,23,11,15,39.5,189.5,7.75,13.0,208.0,215.31,176.29
2016,12,23,11,30,51.0,200.0,8.0,13.0,225.0,234.82,192.67
2016,12,23,11,45,25.5,171.5,8.3,13.0,184.0,190.06,155.05
2016,12,23,12,0,0.0,143.0,8.6,13.0,143.0,140.69,113.28
2016,12,23,12,15,2.0,154.0,8.45,12.5,155.0,153.48,124.27
2016,12,23,12,30,4.0,165.0,8.3,12.0,167.0,166.52,135.48
2016,12,23,12,45,153.0,180.0,8.15,12.0,252.5,292.44,244.23
2016,12,23,13,0,302.0,195.0,8.0,12.0,338.0,415.06,348.14
2016,12,23,13,15,151.0,146.5,7.8,12.0,218.0,255.45,213.7
2016,12,23,13,30,0.0,98.0,7.6,12.0,98.0,95.58,75.89
2016,12,23,13,45,0.0,101.0,7.45,12.0,101.0,98.86,78.83
2016,12,23,14,0,0.0,104.0,7.3,12.0,104.0,102.29,81.84
2016,12,23,14,15,0.0,71.5,7.2,12.0,71.5,69.12,53.69
2016,12,23,14,30,0.0,39.0,7.1,12.0,39.0,37.66,26.79
2016,12,23,14,45,0.0,35.0,7.05,12.0,35.0,33.79,23.49
2016,12,23,15,0,0.0,31.0,7.0,12.0,31.0,29.92,20.17
2016,12,23,15,15,0.0,26.5,6.9,11.5,26.5,25.57,16.43
2016,12,23,15,30,0.0,22.0,6.8,11.0,22.0,21.22,12.65
2016,12,23,15,45,0.0,17.5,6.7,11.0,17.5,16.88,8.8
2016,12,23,16,0,0.0,13.0,6.6,11.0,13.0,12.53,4.94
2016,12,23,16,15,0.0,8.5,6.55,11.0,8.5,8.19,1.03
2016,12,23,16,30,0.0,4.0,6.5,11.0,4.0,3.85,0.0
2016,12,23,16,45,0.0,2.0,6.45,11.0,2.0,1.97,0.0
2016,12,23,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,7,45,191.5,15.5,6.0,9.5,34.0,11.6,0.0
2016,12,24,8,0,383.0,31.0,6.1,10.0,68.0,47.77,21.23
2016,12,24,8,15,473.5,38.0,6.15,10.0,107.0,84.75,45.63
2016,12,24,8,30,564.0,45.0,6.2,10.0,146.0,130.43,80.53
2016,12,24,8,45,621.0,50.0,6.3,10.0,186.0,175.64,119.66
2016,12,24,9,0,678.0,55.0,6.4,10.0,226.0,225.8,164.87
2016,12,24,9,15,713.5,58.0,6.35,10.0,263.5,271.18,207.51
2016,12,24,9,30,749.0,61.0,6.3,10.0,301.0,318.32,251.54
2016,12,24,9,45,777.5,63.0,6.3,10.0,334.0,363.15,293.35
2016,12,24,10,0,806.0,65.0,6.3,10.0,367.0,408.44,334.86
2016,12,24,10,15,646.0,100.5,6.2,10.0,354.0,403.74,334.68
2016,12,24,10,30,486.0,136.0,6.1,10.0,341.0,383.69,319.96
2016,12,24,10,45,614.5,111.0,6.1,10.0,383.0,443.14,371.23
2016,12,24,11,0,743.0,86.0,6.1,10.0,425.0,504.48,423.82
2016,12,24,11,15,808.5,79.0,6.05,10.0,458.0,553.92,465.61
2016,12,24,11,30,874.0,72.0,6.0,10.0,491.0,601.15,505.26
2016,12,24,11,45,877.0,72.5,5.95,10.0,497.5,620.29,521.41
2016,12,24,12,0,880.0,73.0,5.9,10.0,504.0,636.58,535.14
2016,12,24,12,15,880.0,73.0,5.85,10.0,503.0,647.48,544.37
2016,12,24,12,30,880.0,73.0,5.8,10.0,502.0,655.32,551.04
2016,12,24,12,45,872.5,74.0,5.8,10.5,492.5,656.35,551.22
2016,12,24,13,0,865.0,75.0,5.8,11.0,483.0,657.91,551.62
2016,12,24,13,15,857.0,74.0,5.75,11.0,467.5,650.29,545.7
2016,12,24,13,30,849.0,73.0,5.7,11.0,452.0,639.68,537.3
2016,12,24,13,45,838.0,71.0,5.7,11.0,429.0,623.13,524.17
2016,12,24,14,0,827.0,69.0,5.7,11.0,406.0,603.89,508.66
2016,12,24,14,15,808.5,67.0,5.65,11.0,377.0,577.57,486.96
2016,12,24,14,30,790.0,65.0,5.6,11.0,348.0,549.18,463.17
2016,12,24,14,45,763.0,62.5,5.6,11.0,313.5,513.58,433.04
2016,12,24,15,0,736.0,60.0,5.6,11.0,279.0,476.82,401.22
2016,12,24,15,15,695.0,56.0,5.4,10.5,240.5,430.4,360.97
2016,12,24,15,30,654.0,52.0,5.2,10.0,202.0,384.32,319.89
2016,12,24,15,45,590.5,46.5,5.05,10.0,161.5,330.78,271.06
2016,12,24,16,0,527.0,41.0,4.9,10.0,121.0,277.32,221.41
2016,12,24,16,15,416.5,32.5,4.85,9.5,83.0,206.98,157.03
2016,12,24,16,30,306.0,24.0,4.8,9.0,45.0,141.14,75.36
2016,12,24,16,45,153.0,12.0,4.75,9.0,22.5,54.95,0.0
2016,12,24,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,25,7,45,142.0,16.0,1.95,8.5,29.5,12.09,0.0
2016,12,25,8,0,284.0,32.0,2.1,9.0,59.0,43.3,20.66
2016,12,25,8,15,347.5,43.0,2.3,9.0,93.0,76.34,44.04
2016,12,25,8,30,411.0,54.0,2.5,9.0,127.0,115.51,74.71
2016,12,25,8,45,459.5,61.5,2.7,9.5,162.5,154.07,107.58
2016,12,25,9,0,508.0,69.0,2.9,10.0,198.0,196.66,145.11
2016,12,25,9,15,532.5,77.0,3.05,10.0,230.5,236.42,181.74
2016,12,25,9,30,557.0,85.0,3.2,10.0,263.0,277.39,219.23
2016,12,25,9,45,570.5,91.5,3.35,10.0,290.0,313.64,252.58
2016,12,25,10,0,584.0,98.0,3.5,10.0,317.0,349.7,285.19
2016,12,25,10,15,581.5,107.0,3.55,10.0,338.5,380.67,312.96
2016,12,25,10,30,579.0,116.0,3.6,10.0,360.0,409.97,338.71
2016,12,25,10,45,354.0,158.5,3.7,10.0,310.0,350.48,290.72
2016,12,25,11,0,129.0,201.0,3.8,10.0,260.0,279.25,230.85
2016,12,25,11,15,225.0,198.0,3.85,10.0,304.5,335.06,278.31
2016,12,25,11,30,321.0,195.0,3.9,10.0,349.0,400.09,332.56
2016,12,25,11,45,347.0,193.0,3.95,10.5,361.5,421.13,349.5
2016,12,25,12,0,373.0,191.0,4.0,11.0,374.0,441.85,366.21
2016,12,25,12,15,329.5,198.5,4.0,11.0,359.5,428.07,354.65
2016,12,25,12,30,286.0,206.0,4.0,11.0,345.0,412.4,341.57
2016,12,25,12,45,460.0,163.0,4.0,11.0,382.5,488.35,406.07
2016,12,25,13,0,634.0,120.0,4.0,11.0,420.0,559.92,465.82
2016,12,25,13,15,489.5,147.5,4.0,11.0,374.5,492.51,409.99
2016,12,25,13,30,345.0,175.0,4.0,11.0,329.0,420.69,350.4
2016,12,25,13,45,358.0,163.0,4.0,11.0,316.0,413.4,345.36
2016,12,25,14,0,371.0,151.0,4.0,11.0,303.0,412.37,344.85
2016,12,25,14,15,298.5,148.0,3.95,11.0,265.0,352.56,295.22
2016,12,25,14,30,226.0,145.0,3.9,11.0,227.0,302.4,252.99
2016,12,25,14,45,215.5,132.5,3.9,11.0,204.5,278.33,232.9
2016,12,25,15,0,205.0,120.0,3.9,11.0,182.0,254.1,212.25
2016,12,25,15,15,192.0,105.0,3.8,11.0,156.5,225.47,187.49
2016,12,25,15,30,179.0,90.0,3.7,11.0,131.0,197.04,162.44
2016,12,25,15,45,161.5,73.0,3.6,11.0,105.0,164.33,133.35
2016,12,25,16,0,144.0,56.0,3.5,11.0,79.0,132.25,104.38
2016,12,25,16,15,104.0,40.5,3.55,10.5,54.5,94.73,70.56
2016,12,25,16,30,64.0,25.0,3.6,10.0,30.0,57.37,29.72
2016,12,25,16,45,32.0,12.5,3.7,10.0,15.0,21.37,0.0
2016,12,25,17,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,7,45,212.0,13.5,4.55,6.5,34.0,9.88,0.0
2016,12,26,8,0,424.0,27.0,4.6,7.0,68.0,45.74,18.99
2016,12,26,8,15,510.5,34.0,4.6,7.0,107.5,84.0,44.08
2016,12,26,8,30,597.0,41.0,4.6,7.0,147.0,130.59,79.96
2016,12,26,8,45,647.5,46.0,4.6,7.5,186.5,175.89,119.5
2016,12,26,9,0,698.0,51.0,4.6,8.0,226.0,225.09,164.11
2016,12,26,9,15,732.5,54.0,4.55,8.0,263.5,271.08,207.45
2016,12,26,9,30,767.0,57.0,4.5,8.0,301.0,318.72,252.01
2016,12,26,9,45,606.0,90.0,4.45,8.5,295.0,324.96,263.58
2016,12,26,10,0,445.0,123.0,4.4,9.0,289.0,315.19,259.32
2016,12,26,10,15,643.0,95.0,4.3,9.0,355.0,395.72,327.34
2016,12,26,10,30,841.0,67.0,4.2,9.0,421.0,485.12,402.21
2016,12,26,10,45,850.0,68.5,4.15,9.5,441.5,518.52,430.28
2016,12,26,11,0,859.0,70.0,4.1,10.0,462.0,549.95,456.23
2016,12,26,11,15,865.5,71.0,3.95,10.0,476.0,575.11,477.27
2016,12,26,11,30,872.0,72.0,3.8,10.0,490.0,599.69,497.43
2016,12,26,11,45,874.5,72.5,3.7,10.5,496.5,618.68,512.02
2016,12,26,12,0,877.0,73.0,3.6,11.0,503.0,634.83,524.09
2016,12,26,12,15,876.5,73.0,3.45,11.0,502.0,645.58,532.53
2016,12,26,12,30,876.0,73.0,3.3,11.0,501.0,653.28,538.46
2016,12,26,12,45,872.0,72.0,3.2,11.0,492.0,654.49,539.47
2016,12,26,13,0,868.0,71.0,3.1,11.0,483.0,652.59,538.03
2016,12,26,13,15,860.0,70.5,2.95,11.0,467.5,645.6,532.34
2016,12,26,13,30,852.0,70.0,2.8,11.0,452.0,639.46,527.08
2016,12,26,13,45,840.0,68.5,2.7,11.5,429.0,622.99,513.11
2016,12,26,14,0,828.0,67.0,2.6,12.0,406.0,603.84,496.97
2016,12,26,14,15,809.5,65.0,2.55,12.0,377.0,577.64,476.22
2016,12,26,14,30,791.0,63.0,2.5,12.0,348.0,549.36,453.45
2016,12,26,14,45,764.0,60.0,2.45,12.0,313.5,513.26,423.99
2016,12,26,15,0,737.0,57.0,2.4,12.0,279.0,476.01,392.88
2016,12,26,15,15,697.5,53.5,2.4,11.5,241.0,430.96,355.42
2016,12,26,15,30,658.0,50.0,2.4,11.0,203.0,386.16,316.88
2016,12,26,15,45,597.0,44.5,2.4,11.0,163.0,330.25,267.6
2016,12,26,16,0,536.0,39.0,2.4,11.0,123.0,276.99,219.33
2016,12,26,16,15,435.0,31.0,2.5,10.5,85.0,213.48,161.69
2016,12,26,16,30,334.0,23.0,2.6,10.0,47.0,151.42,87.81
2016,12,26,16,45,167.0,11.5,2.75,10.0,23.5,59.01,0.0
2016,12,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,7,45,181.0,15.0,2.6,8.0,32.0,11.24,0.0
2016,12,27,8,0,362.0,30.0,2.6,8.0,64.0,44.16,19.45
2016,12,27,8,15,450.5,37.5,2.7,8.0,102.0,80.07,43.14
2016,12,27,8,30,539.0,45.0,2.8,8.0,140.0,124.54,76.95
2016,12,27,8,45,597.5,50.0,2.95,8.5,180.0,168.74,114.7
2016,12,27,9,0,656.0,55.0,3.1,9.0,220.0,218.12,158.51
2016,12,27,9,15,692.0,58.5,3.0,9.0,257.0,263.21,200.3
2016,12,27,9,30,728.0,62.0,2.9,9.0,294.0,310.17,243.46
2016,12,27,9,45,755.5,64.5,2.85,9.5,327.0,354.42,283.47
2016,12,27,10,0,783.0,67.0,2.8,10.0,360.0,399.13,322.89
2016,12,27,10,15,800.0,69.0,2.85,10.0,387.5,438.7,358.09
2016,12,27,10,30,817.0,71.0,2.9,10.0,415.0,477.33,391.76
2016,12,27,10,45,827.5,72.5,2.95,10.5,435.5,510.89,419.95
2016,12,27,11,0,838.0,74.0,3.0,11.0,456.0,542.63,446.02
2016,12,27,11,15,845.5,75.0,3.1,11.0,470.5,570.1,469.19
2016,12,27,11,30,853.0,76.0,3.2,11.0,485.0,595.23,490.18
2016,12,27,11,45,856.0,76.0,3.35,11.5,491.5,614.01,505.22
2016,12,27,12,0,859.0,76.0,3.5,12.0,498.0,630.0,517.86
2016,12,27,12,15,859.0,76.0,3.45,12.0,497.5,641.2,526.94
2016,12,27,12,30,859.0,76.0,3.4,12.0,497.0,649.39,533.58
2016,12,27,12,45,706.0,110.0,3.4,12.0,452.0,594.66,489.44
2016,12,27,13,0,553.0,144.0,3.4,12.0,407.0,530.61,437.75
2016,12,27,13,15,691.5,109.5,3.35,12.0,427.5,586.38,484.09
2016,12,27,13,30,830.0,75.0,3.3,12.0,448.0,631.79,521.23
2016,12,27,13,45,635.5,107.0,3.25,12.5,384.5,539.58,445.69
2016,12,27,14,0,441.0,139.0,3.2,13.0,321.0,443.43,366.64
2016,12,27,14,15,486.5,120.5,3.2,13.0,308.0,444.13,368.41
2016,12,27,14,30,532.0,102.0,3.2,13.0,295.0,444.4,368.96
2016,12,27,14,45,500.0,98.0,3.2,13.0,265.5,407.43,338.43
2016,12,27,15,0,468.0,94.0,3.2,13.0,236.0,373.68,310.01
2016,12,27,15,15,439.0,84.5,3.1,12.5,203.5,335.29,277.69
2016,12,27,15,30,410.0,75.0,3.0,12.0,171.0,297.39,244.91
2016,12,27,15,45,366.0,63.5,2.95,12.0,137.0,251.18,204.09
2016,12,27,16,0,322.0,52.0,2.9,12.0,103.0,207.24,164.45
2016,12,27,16,15,250.5,39.0,2.95,11.5,71.5,153.93,116.69
2016,12,27,16,30,179.0,26.0,3.0,11.0,40.0,103.8,61.5
2016,12,27,16,45,89.5,13.0,3.05,11.0,20.0,38.51,0.0
2016,12,27,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,28,7,45,209.5,13.5,4.25,7.5,33.5,9.92,0.0
2016,12,28,8,0,419.0,27.0,4.4,8.0,67.0,44.42,18.24
2016,12,28,8,15,507.0,34.0,4.4,8.0,106.5,82.41,42.82
2016,12,28,8,30,595.0,41.0,4.4,8.0,146.0,128.91,78.25
2016,12,28,8,45,651.0,45.5,4.4,8.5,186.5,174.67,117.68
2016,12,28,9,0,707.0,50.0,4.4,9.0,227.0,224.87,162.74
2016,12,28,9,15,741.0,53.0,4.35,9.0,264.5,271.18,206.21
2016,12,28,9,30,775.0,56.0,4.3,9.0,302.0,319.09,250.87
2016,12,28,9,45,804.0,57.0,4.3,9.5,336.0,364.27,292.31
2016,12,28,10,0,833.0,58.0,4.3,10.0,370.0,409.23,332.66
2016,12,28,10,15,848.5,59.5,4.3,10.5,397.5,449.13,368.02
2016,12,28,10,30,864.0,61.0,4.3,11.0,425.0,487.86,401.47
2016,12,28,10,45,875.0,61.5,4.35,11.5,446.0,521.77,430.36
2016,12,28,11,0,886.0,62.0,4.4,12.0,467.0,553.75,457.01
2016,12,28,11,15,892.0,63.0,4.35,12.0,481.0,581.3,480.12
2016,12,28,11,30,898.0,64.0,4.3,12.0,495.0,606.31,500.78
2016,12,28,11,45,901.0,64.0,4.25,12.5,501.5,625.68,515.73
2016,12,28,12,0,904.0,64.0,4.2,13.0,508.0,642.13,528.11
2016,12,28,12,15,903.5,64.0,4.1,13.0,507.5,653.35,537.03
2016,12,28,12,30,903.0,64.0,4.0,13.0,507.0,661.42,543.5
2016,12,28,12,45,898.5,64.0,3.95,13.5,498.5,663.71,544.54
2016,12,28,13,0,894.0,64.0,3.9,14.0,490.0,662.82,543.07
2016,12,28,13,15,887.0,63.0,3.8,14.0,474.5,655.98,537.83
2016,12,28,13,30,880.0,62.0,3.7,14.0,459.0,646.07,530.14
2016,12,28,13,45,868.5,61.0,3.65,14.0,436.5,630.31,517.95
2016,12,28,14,0,857.0,60.0,3.6,14.0,414.0,611.81,503.44
2016,12,28,14,15,840.5,58.5,3.5,14.0,385.0,587.09,483.66
2016,12,28,14,30,824.0,57.0,3.4,14.0,356.0,560.18,461.78
2016,12,28,14,45,799.0,54.5,3.3,14.0,322.0,528.94,435.89
2016,12,28,15,0,774.0,52.0,3.2,14.0,288.0,492.55,405.37
2016,12,28,15,15,737.5,49.0,3.0,13.5,249.5,448.63,368.47
2016,12,28,15,30,701.0,46.0,2.8,13.0,211.0,404.7,330.42
2016,12,28,15,45,644.0,41.5,2.65,13.0,170.5,350.22,282.26
2016,12,28,16,0,587.0,37.0,2.5,13.0,130.0,298.02,234.8
2016,12,28,16,15,491.5,30.0,2.5,12.5,91.5,231.64,175.18
2016,12,28,16,30,396.0,23.0,2.5,12.0,53.0,170.65,105.13
2016,12,28,16,45,198.0,11.5,2.55,12.0,26.5,68.62,0.0
2016,12,28,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,7,45,202.5,14.5,5.3,8.5,33.0,10.84,0.0
2016,12,29,8,0,405.0,29.0,5.5,9.0,66.0,44.17,18.43
2016,12,29,8,15,496.5,36.5,5.5,9.0,106.5,82.43,43.15
2016,12,29,8,30,588.0,44.0,5.5,9.0,147.0,129.53,78.8
2016,12,29,8,45,642.0,49.0,5.5,9.5,187.5,175.8,118.63
2016,12,29,9,0,696.0,54.0,5.5,10.0,228.0,225.62,163.35
2016,12,29,9,15,732.0,57.5,5.5,10.0,266.5,272.59,207.31
2016,12,29,9,30,768.0,61.0,5.5,10.0,305.0,321.37,252.73
2016,12,29,9,45,779.0,67.0,5.55,10.5,337.0,364.83,293.1
2016,12,29,10,0,790.0,73.0,5.6,11.0,369.0,407.41,331.74
2016,12,29,10,15,807.5,75.0,5.5,11.0,397.0,447.67,367.98
2016,12,29,10,30,825.0,77.0,5.4,11.0,425.0,487.02,402.66
2016,12,29,10,45,839.0,77.5,5.3,11.5,446.5,521.81,432.13
2016,12,29,11,0,853.0,78.0,5.2,12.0,468.0,554.94,459.51
2016,12,29,11,15,860.0,79.0,4.95,12.5,482.5,582.74,481.54
2016,12,29,11,30,867.0,80.0,4.7,13.0,497.0,608.13,501.0
2016,12,29,11,45,871.0,80.0,4.5,13.5,504.0,628.02,515.8
2016,12,29,12,0,875.0,80.0,4.3,14.0,511.0,645.11,528.02
2016,12,29,12,15,874.0,80.0,4.05,14.0,510.0,656.1,536.16
2016,12,29,12,30,873.0,80.0,3.8,14.0,509.0,664.01,541.97
2016,12,29,12,45,875.5,77.5,3.6,14.5,502.0,668.28,544.1
2016,12,29,13,0,878.0,75.0,3.4,15.0,495.0,669.41,543.72
2016,12,29,13,15,870.0,74.0,3.3,15.0,479.0,662.23,538.21
2016,12,29,13,30,862.0,73.0,3.2,15.0,463.0,652.01,530.32
2016,12,29,13,45,848.0,72.0,3.1,15.0,439.5,635.0,517.1
2016,12,29,14,0,834.0,71.0,3.0,15.0,416.0,615.3,501.67
2016,12,29,14,15,815.0,69.0,2.9,15.0,387.0,588.89,480.82
2016,12,29,14,30,796.0,67.0,2.8,15.0,358.0,560.36,457.97
2016,12,29,14,45,766.5,64.5,2.7,15.0,323.0,523.38,428.03
2016,12,29,15,0,737.0,62.0,2.6,15.0,288.0,485.3,396.55
2016,12,29,15,15,697.5,58.0,2.45,14.5,249.5,439.61,358.8
2016,12,29,15,30,658.0,54.0,2.3,14.0,211.0,394.12,320.07
2016,12,29,15,45,592.0,49.0,2.15,14.0,170.0,339.55,272.41
2016,12,29,16,0,526.0,44.0,2.0,14.0,129.0,285.13,223.93
2016,12,29,16,15,424.5,35.0,2.05,13.5,90.5,216.63,163.81
2016,12,29,16,30,323.0,26.0,2.1,13.0,52.0,154.77,97.73
2016,12,29,16,45,161.5,13.0,2.15,13.0,26.0,59.86,0.0
2016,12,29,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,7,45,146.5,16.0,1.7,10.5,29.5,12.23,0.0
2016,12,30,8,0,293.0,32.0,1.6,11.0,59.0,41.8,19.36
2016,12,30,8,15,384.5,41.0,1.5,11.0,96.0,75.69,41.8
2016,12,30,8,30,476.0,50.0,1.4,11.0,133.0,118.6,73.68
2016,12,30,8,45,532.0,57.0,1.35,11.5,172.0,161.2,109.22
2016,12,30,9,0,588.0,64.0,1.3,12.0,211.0,208.49,150.05
2016,12,30,9,15,627.0,68.5,1.2,12.0,247.5,252.65,189.52
2016,12,30,9,30,666.0,73.0,1.1,12.0,284.0,299.13,230.59
2016,12,30,9,45,711.5,72.5,1.05,12.5,319.5,344.82,269.91
2016,12,30,10,0,757.0,72.0,1.0,13.0,355.0,392.4,309.83
2016,12,30,10,15,508.0,123.0,1.15,13.0,319.0,360.46,288.84
2016,12,30,10,30,259.0,174.0,1.3,13.0,283.0,307.52,248.55
2016,12,30,10,45,255.5,185.5,1.45,13.5,298.0,327.28,264.95
2016,12,30,11,0,252.0,197.0,1.6,14.0,313.0,346.22,280.0
2016,12,30,11,15,253.0,203.5,1.7,14.0,323.0,361.6,292.56
2016,12,30,11,30,254.0,210.0,1.8,14.0,333.0,376.3,304.51
2016,12,30,11,45,396.0,185.0,1.9,14.0,379.0,448.46,363.44
2016,12,30,12,0,538.0,160.0,2.0,14.0,425.0,518.95,420.15
2016,12,30,12,15,547.5,155.0,2.05,14.0,424.5,527.72,427.25
2016,12,30,12,30,557.0,150.0,2.1,14.0,424.0,534.66,433.34
2016,12,30,12,45,687.5,117.5,2.2,14.0,450.5,592.37,480.12
2016,12,30,13,0,818.0,85.0,2.3,14.0,477.0,642.15,520.22
2016,12,30,13,15,810.0,84.0,2.4,14.0,462.0,635.2,515.38
2016,12,30,13,30,802.0,83.0,2.5,14.0,447.0,625.41,508.67
2016,12,30,13,45,787.0,82.0,2.65,14.0,424.5,608.36,496.42
2016,12,30,14,0,772.0,81.0,2.8,14.0,402.0,588.82,481.99
2016,12,30,14,15,753.0,78.5,2.9,13.5,374.0,562.85,462.91
2016,12,30,14,30,734.0,76.0,3.0,13.0,346.0,537.51,443.73
2016,12,30,14,45,705.0,73.0,3.2,13.0,312.0,501.8,415.2
2016,12,30,15,0,676.0,70.0,3.4,13.0,278.0,465.19,385.11
2016,12,30,15,15,635.5,65.5,3.5,12.5,241.0,420.3,347.89
2016,12,30,15,30,595.0,61.0,3.6,12.0,204.0,375.89,309.86
2016,12,30,15,45,527.0,55.0,3.7,12.0,164.0,318.21,259.35
2016,12,30,16,0,459.0,49.0,3.8,12.0,124.0,263.83,210.6
2016,12,30,16,15,360.5,39.0,3.85,12.0,87.0,197.68,151.58
2016,12,30,16,30,262.0,29.0,3.9,12.0,50.0,138.62,90.25
2016,12,30,16,45,131.0,14.5,4.0,12.0,25.0,63.29,0.0
2016,12,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
